Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,221.5,15.5,0.7,0.5,38.5,12.52,1.38
2016,1,1,8,0,443.0,31.0,0.7,1.0,77.0,25.78,17.29
2016,1,1,8,15,531.0,38.5,0.65,1.5,118.5,31.69,23.51
2016,1,1,8,30,619.0,46.0,0.6,2.0,160.0,40.96,32.43
2016,1,1,8,45,670.5,51.0,0.55,2.5,201.5,44.91,36.28
2016,1,1,9,0,722.0,56.0,0.5,3.0,243.0,48.89,40.01
2016,1,1,9,15,756.5,59.5,0.45,3.5,282.0,51.47,42.34
2016,1,1,9,30,791.0,63.0,0.4,4.0,321.0,54.08,44.64
2016,1,1,9,45,563.5,105.0,0.4,4.5,299.0,78.61,66.9
2016,1,1,10,0,336.0,147.0,0.4,5.0,277.0,104.5,89.92
2016,1,1,10,15,589.0,113.5,0.4,5.0,359.5,82.55,69.92
2016,1,1,10,30,842.0,80.0,0.4,5.0,442.0,91.21,56.63
2016,1,1,10,45,684.0,115.5,0.45,5.5,419.0,146.8,93.51
2016,1,1,11,0,526.0,151.0,0.5,6.0,396.0,188.76,131.76
2016,1,1,11,15,596.0,135.5,0.5,6.0,420.5,225.27,159.82
2016,1,1,11,30,666.0,120.0,0.5,6.0,445.0,264.06,192.1
2016,1,1,11,45,662.5,125.0,0.55,6.5,452.0,303.65,228.31
2016,1,1,12,0,659.0,130.0,0.6,7.0,459.0,341.81,262.99
2016,1,1,12,15,331.5,147.5,0.6,7.0,313.0,262.16,208.73
2016,1,1,12,30,4.0,165.0,0.6,7.0,167.0,139.33,113.18
2016,1,1,12,45,3.5,162.5,0.65,7.5,164.5,138.11,112.57
2016,1,1,13,0,3.0,160.0,0.7,8.0,162.0,136.84,111.43
2016,1,1,13,15,2.0,155.5,0.7,8.0,156.5,133.5,108.76
2016,1,1,13,30,1.0,151.0,0.7,8.0,151.0,130.11,106.05
2016,1,1,13,45,76.5,167.5,0.75,8.0,199.0,199.9,165.73
2016,1,1,14,0,152.0,184.0,0.8,8.0,247.0,279.76,232.5
2016,1,1,14,15,169.5,170.0,0.75,7.5,236.0,283.79,236.64
2016,1,1,14,30,187.0,156.0,0.7,7.0,225.0,287.47,241.01
2016,1,1,14,45,180.5,142.0,0.7,7.0,203.5,274.94,231.36
2016,1,1,15,0,174.0,128.0,0.7,7.0,182.0,261.38,220.72
2016,1,1,15,15,166.0,111.5,0.7,6.5,157.5,242.5,205.71
2016,1,1,15,30,158.0,95.0,0.7,6.0,133.0,222.5,189.23
2016,1,1,15,45,141.5,78.5,0.7,5.5,107.5,195.74,166.17
2016,1,1,16,0,125.0,62.0,0.7,5.0,82.0,180.85,152.12
2016,1,1,16,15,99.0,44.5,0.65,5.0,57.5,143.9,117.87
2016,1,1,16,30,73.0,27.0,0.6,5.0,33.0,102.16,72.85
2016,1,1,16,45,36.5,13.5,0.55,5.0,16.5,34.62,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,45,50.5,18.0,1.1,3.0,23.5,14.36,2.19
2016,1,2,8,0,101.0,36.0,1.1,4.0,47.0,27.93,18.89
2016,1,2,8,15,121.5,53.5,1.1,4.5,72.0,40.69,31.3
2016,1,2,8,30,142.0,71.0,1.1,5.0,97.0,53.1,43.06
2016,1,2,8,45,156.0,87.5,1.15,5.5,123.0,64.49,53.69
2016,1,2,9,0,170.0,104.0,1.2,6.0,149.0,77.27,65.38
2016,1,2,9,15,176.5,120.5,1.2,6.5,172.5,88.39,75.35
2016,1,2,9,30,183.0,137.0,1.2,7.0,196.0,99.21,84.88
2016,1,2,9,45,189.5,150.5,1.3,7.5,217.5,108.06,92.51
2016,1,2,10,0,196.0,164.0,1.4,8.0,239.0,116.67,99.85
2016,1,2,10,15,272.5,167.0,1.45,8.5,279.5,115.76,98.67
2016,1,2,10,30,349.0,170.0,1.5,9.0,320.0,130.63,99.57
2016,1,2,10,45,335.5,181.5,1.55,9.5,331.5,160.85,118.12
2016,1,2,11,0,322.0,193.0,1.6,10.0,343.0,189.7,140.45
2016,1,2,11,15,219.5,207.5,1.6,10.0,311.5,202.69,156.01
2016,1,2,11,30,117.0,222.0,1.6,10.0,280.0,203.72,161.74
2016,1,2,11,45,224.0,216.0,1.65,10.5,328.0,241.04,189.61
2016,1,2,12,0,331.0,210.0,1.7,11.0,376.0,289.97,227.96
2016,1,2,12,15,337.0,208.5,1.65,11.0,377.0,310.94,246.72
2016,1,2,12,30,343.0,207.0,1.6,11.0,378.0,331.52,265.08
2016,1,2,12,45,276.5,212.5,1.6,11.0,349.0,324.67,261.8
2016,1,2,13,0,210.0,218.0,1.6,11.0,320.0,304.96,247.56
2016,1,2,13,15,292.0,199.0,1.6,11.0,335.5,350.47,285.61
2016,1,2,13,30,374.0,180.0,1.6,11.0,351.0,391.46,319.93
2016,1,2,13,45,213.5,177.5,1.6,11.0,274.0,299.99,246.76
2016,1,2,14,0,53.0,175.0,1.6,11.0,197.0,198.97,163.21
2016,1,2,14,15,26.5,120.5,1.5,10.5,131.5,128.58,104.98
2016,1,2,14,30,0.0,66.0,1.4,10.0,66.0,54.7,41.83
2016,1,2,14,45,0.0,59.5,1.35,10.0,59.5,49.27,37.29
2016,1,2,15,0,0.0,53.0,1.3,10.0,53.0,43.86,32.64
2016,1,2,15,15,0.0,46.0,1.25,9.5,46.0,38.03,27.65
2016,1,2,15,30,0.0,39.0,1.2,9.0,39.0,32.21,22.59
2016,1,2,15,45,0.0,31.5,1.15,8.5,31.5,25.99,17.09
2016,1,2,16,0,0.0,24.0,1.1,8.0,24.0,19.78,11.53
2016,1,2,16,15,0.0,16.5,1.15,7.5,16.5,13.58,5.93
2016,1,2,16,30,0.0,9.0,1.2,7.0,9.0,7.39,0.04
2016,1,2,16,45,0.0,4.5,1.25,7.0,4.5,3.84,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,6.0,17.5,1.65,6.5,18.0,14.53,2.06
2016,1,3,8,0,12.0,35.0,1.7,7.0,36.0,27.9,18.57
2016,1,3,8,15,24.5,52.0,1.7,7.0,56.0,40.63,30.9
2016,1,3,8,30,37.0,69.0,1.7,7.0,76.0,53.14,42.74
2016,1,3,8,45,44.0,86.0,1.7,7.5,96.0,65.4,54.09
2016,1,3,9,0,51.0,103.0,1.7,8.0,116.0,77.42,65.02
2016,1,3,9,15,55.5,118.5,1.7,8.0,135.0,88.3,74.86
2016,1,3,9,30,60.0,134.0,1.7,8.0,154.0,98.93,84.36
2016,1,3,9,45,63.5,147.5,1.7,8.5,170.5,108.18,92.33
2016,1,3,10,0,67.0,161.0,1.7,9.0,187.0,117.21,100.0
2016,1,3,10,15,297.0,148.5,1.7,9.0,275.0,104.89,88.88
2016,1,3,10,30,527.0,136.0,1.7,9.0,363.0,111.19,79.86
2016,1,3,10,45,497.0,150.5,1.7,9.5,373.5,151.75,104.25
2016,1,3,11,0,467.0,165.0,1.7,10.0,384.0,189.24,133.64
2016,1,3,11,15,455.5,173.5,1.75,10.0,392.0,222.8,162.6
2016,1,3,11,30,444.0,182.0,1.8,10.0,400.0,254.86,191.67
2016,1,3,11,45,414.0,191.5,1.85,10.5,397.0,280.76,216.2
2016,1,3,12,0,384.0,201.0,1.9,11.0,394.0,300.26,235.1
2016,1,3,12,15,429.0,190.5,1.9,11.0,406.0,334.98,264.82
2016,1,3,12,30,474.0,180.0,1.9,11.0,418.0,368.69,293.82
2016,1,3,12,45,457.5,180.5,1.9,11.5,406.5,385.67,309.33
2016,1,3,13,0,441.0,181.0,1.9,12.0,395.0,400.16,322.45
2016,1,3,13,15,400.5,182.5,1.75,12.0,372.0,400.48,324.19
2016,1,3,13,30,360.0,184.0,1.6,12.0,349.0,387.61,315.25
2016,1,3,13,45,258.0,185.0,1.5,12.0,300.5,344.16,281.21
2016,1,3,14,0,156.0,186.0,1.4,12.0,252.0,284.02,232.88
2016,1,3,14,15,164.0,172.5,1.25,11.5,237.5,282.84,233.38
2016,1,3,14,30,172.0,159.0,1.1,11.0,223.0,281.04,233.0
2016,1,3,14,45,160.5,145.5,1.0,11.0,200.5,265.77,220.9
2016,1,3,15,0,149.0,132.0,0.9,11.0,178.0,249.5,207.81
2016,1,3,15,15,140.0,115.0,0.9,10.5,154.0,229.32,191.81
2016,1,3,15,30,131.0,98.0,0.9,10.0,130.0,208.05,174.41
2016,1,3,15,45,111.5,81.0,0.95,9.5,104.5,178.67,149.4
2016,1,3,16,0,92.0,64.0,1.0,9.0,79.0,148.39,122.83
2016,1,3,16,15,65.0,46.5,1.0,9.0,55.5,111.17,89.2
2016,1,3,16,30,38.0,29.0,1.0,9.0,32.0,71.43,50.34
2016,1,3,16,45,19.0,14.5,1.0,9.0,16.0,24.46,0.0
2016,1,3,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,1.0,1.6,8.5,1.0,0.82,0.0
2016,1,4,8,0,0.0,2.0,1.6,9.0,2.0,1.64,0.0
2016,1,4,8,15,0.0,3.5,1.6,9.0,3.5,2.87,0.0
2016,1,4,8,30,0.0,5.0,1.6,9.0,5.0,4.1,0.0
2016,1,4,8,45,0.0,6.5,1.6,9.5,6.5,5.34,0.0
2016,1,4,9,0,0.0,8.0,1.6,10.0,8.0,6.57,0.35
2016,1,4,9,15,0.0,9.5,1.6,10.0,9.5,7.81,1.49
2016,1,4,9,30,0.0,11.0,1.6,10.0,11.0,9.05,2.62
2016,1,4,9,45,0.0,12.5,1.65,10.5,12.5,10.29,3.73
2016,1,4,10,0,0.0,14.0,1.7,11.0,14.0,11.53,4.82
2016,1,4,10,15,0.0,18.5,1.75,11.0,18.5,15.25,8.18
2016,1,4,10,30,0.0,23.0,1.8,11.0,23.0,18.98,10.8
2016,1,4,10,45,0.0,21.0,1.85,11.5,21.0,17.33,9.32
2016,1,4,11,0,0.0,19.0,1.9,12.0,19.0,15.68,7.86
2016,1,4,11,15,0.0,86.0,1.9,12.0,86.0,71.36,55.39
2016,1,4,11,30,0.0,153.0,1.9,12.0,153.0,124.35,99.79
2016,1,4,11,45,0.0,142.0,1.9,12.0,142.0,116.49,93.08
2016,1,4,12,0,0.0,131.0,1.9,12.0,131.0,108.19,86.12
2016,1,4,12,15,0.0,97.0,1.9,12.0,97.0,80.55,62.92
2016,1,4,12,30,0.0,63.0,1.9,12.0,63.0,52.23,39.01
2016,1,4,12,45,0.0,102.0,1.95,12.0,102.0,84.92,66.73
2016,1,4,13,0,0.0,141.0,2.0,12.0,141.0,118.64,95.05
2016,1,4,13,15,1.0,146.5,2.0,12.0,147.0,124.78,100.22
2016,1,4,13,30,2.0,152.0,2.0,12.0,153.0,131.38,105.86
2016,1,4,13,45,1.0,126.0,2.0,12.0,126.5,108.07,86.45
2016,1,4,14,0,0.0,100.0,2.0,12.0,100.0,84.41,66.62
2016,1,4,14,15,0.0,88.0,1.95,11.5,88.0,73.93,57.98
2016,1,4,14,30,0.0,76.0,1.9,11.0,76.0,63.36,49.14
2016,1,4,14,45,0.0,68.5,1.85,10.5,68.5,56.83,43.71
2016,1,4,15,0,0.0,61.0,1.8,10.0,61.0,50.53,38.41
2016,1,4,15,15,0.0,53.0,1.7,9.5,53.0,43.86,32.71
2016,1,4,15,30,0.0,45.0,1.6,9.0,45.0,37.21,26.94
2016,1,4,15,45,0.0,36.0,1.55,9.0,36.0,29.73,20.31
2016,1,4,16,0,0.0,27.0,1.5,9.0,27.0,22.26,13.64
2016,1,4,16,15,0.0,19.0,1.5,9.0,19.0,15.65,7.66
2016,1,4,16,30,0.0,11.0,1.5,9.0,11.0,9.04,1.46
2016,1,4,16,45,0.0,5.5,1.55,9.0,5.5,4.51,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.45,7.5,4.0,3.28,0.0
2016,1,5,8,0,0.0,8.0,1.5,8.0,8.0,6.56,0.03
2016,1,5,8,15,0.0,13.0,1.55,8.0,13.0,10.68,3.96
2016,1,5,8,30,0.0,18.0,1.6,8.0,18.0,14.81,7.85
2016,1,5,8,45,0.0,23.0,1.65,8.5,23.0,18.94,11.7
2016,1,5,9,0,0.0,28.0,1.7,9.0,28.0,23.08,15.5
2016,1,5,9,15,0.0,33.0,1.7,9.0,33.0,27.23,19.31
2016,1,5,9,30,0.0,38.0,1.7,9.0,38.0,31.38,23.08
2016,1,5,9,45,0.0,42.0,1.7,9.0,42.0,34.7,26.06
2016,1,5,10,0,0.0,46.0,1.7,9.0,46.0,38.03,29.04
2016,1,5,10,15,0.0,94.0,1.75,9.0,94.0,76.68,63.81
2016,1,5,10,30,0.0,142.0,1.8,9.0,142.0,111.57,90.53
2016,1,5,10,45,3.0,152.0,1.85,9.5,153.5,120.37,97.48
2016,1,5,11,0,6.0,162.0,1.9,10.0,165.0,129.6,104.77
2016,1,5,11,15,7.0,166.0,1.95,9.5,169.5,134.44,108.88
2016,1,5,11,30,8.0,170.0,2.0,9.0,174.0,139.34,113.11
2016,1,5,11,45,4.0,150.0,2.05,9.0,152.0,123.99,100.32
2016,1,5,12,0,0.0,130.0,2.1,9.0,130.0,107.37,86.42
2016,1,5,12,15,38.5,177.0,2.1,8.5,196.5,163.41,133.25
2016,1,5,12,30,77.0,224.0,2.1,8.0,263.0,223.69,183.45
2016,1,5,12,45,38.5,172.0,2.1,8.0,191.5,166.51,136.4
2016,1,5,13,0,0.0,120.0,2.1,8.0,120.0,100.47,80.92
2016,1,5,13,15,0.0,93.0,2.05,8.0,93.0,77.48,61.43
2016,1,5,13,30,0.0,66.0,2.0,8.0,66.0,54.72,41.93
2016,1,5,13,45,0.0,73.5,2.0,8.0,73.5,60.97,47.42
2016,1,5,14,0,0.0,81.0,2.0,8.0,81.0,67.37,53.02
2016,1,5,14,15,0.0,85.0,1.95,8.0,85.0,71.18,56.41
2016,1,5,14,30,0.0,89.0,1.9,8.0,89.0,75.36,60.13
2016,1,5,14,45,0.0,81.0,1.85,8.0,81.0,68.52,54.29
2016,1,5,15,0,0.0,73.0,1.8,8.0,73.0,61.65,48.4
2016,1,5,15,15,0.0,63.5,1.7,7.5,63.5,53.29,41.23
2016,1,5,15,30,0.0,54.0,1.6,7.0,54.0,44.87,33.89
2016,1,5,15,45,0.0,43.5,1.55,7.0,43.5,35.98,25.97
2016,1,5,16,0,0.0,33.0,1.5,7.0,33.0,27.25,18.13
2016,1,5,16,15,0.0,23.5,1.45,6.5,23.5,19.38,11.01
2016,1,5,16,30,0.0,14.0,1.4,6.0,14.0,11.52,3.62
2016,1,5,16,45,0.0,7.0,1.35,6.0,7.0,5.75,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,8.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,2.3,8.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,2.2,8.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,2.1,8.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,3.0,2.05,8.0,3.0,2.46,0.0
2016,1,6,9,0,0.0,4.0,2.0,8.0,4.0,3.28,0.0
2016,1,6,9,15,0.0,5.0,2.0,8.0,5.0,4.11,0.0
2016,1,6,9,30,0.0,6.0,2.0,8.0,6.0,4.93,0.0
2016,1,6,9,45,0.0,6.5,2.0,8.0,6.5,5.35,0.0
2016,1,6,10,0,0.0,7.0,2.0,8.0,7.0,5.76,0.0
2016,1,6,10,15,0.0,35.5,2.05,8.0,35.5,29.32,21.17
2016,1,6,10,30,0.0,64.0,2.1,8.0,64.0,53.04,40.62
2016,1,6,10,45,0.0,71.5,2.15,8.0,71.5,59.3,45.95
2016,1,6,11,0,0.0,79.0,2.2,8.0,79.0,65.58,51.29
2016,1,6,11,15,0.0,50.5,2.2,8.0,50.5,41.81,30.71
2016,1,6,11,30,0.0,22.0,2.2,8.0,22.0,18.17,10.18
2016,1,6,11,45,0.0,21.0,2.2,8.0,21.0,17.35,9.46
2016,1,6,12,0,0.0,20.0,2.2,8.0,20.0,16.52,8.74
2016,1,6,12,15,3.0,95.5,2.2,8.0,97.0,80.45,63.88
2016,1,6,12,30,6.0,171.0,2.2,8.0,174.0,145.04,118.64
2016,1,6,12,45,13.0,179.0,2.2,8.0,186.0,156.43,128.16
2016,1,6,13,0,20.0,187.0,2.2,8.0,198.0,168.75,138.66
2016,1,6,13,15,10.0,106.5,2.2,8.0,112.0,94.39,75.9
2016,1,6,13,30,0.0,26.0,2.2,8.0,26.0,21.47,13.08
2016,1,6,13,45,0.0,29.5,2.2,8.0,29.5,24.36,15.65
2016,1,6,14,0,0.0,33.0,2.2,8.0,33.0,27.26,18.21
2016,1,6,14,15,72.5,98.5,2.15,7.5,126.0,144.26,121.06
2016,1,6,14,30,145.0,164.0,2.1,7.0,219.0,269.01,227.83
2016,1,6,14,45,130.5,151.0,2.1,7.0,197.5,252.19,213.65
2016,1,6,15,0,116.0,138.0,2.1,7.0,176.0,234.47,199.01
2016,1,6,15,15,106.5,121.0,2.05,6.5,152.5,214.03,182.21
2016,1,6,15,30,97.0,104.0,2.0,6.0,129.0,192.66,164.16
2016,1,6,15,45,79.5,86.0,1.95,6.0,104.0,163.47,138.4
2016,1,6,16,0,62.0,68.0,1.9,6.0,79.0,133.3,111.28
2016,1,6,16,15,39.5,50.0,1.85,6.0,56.0,87.08,69.88
2016,1,6,16,30,17.0,32.0,1.8,6.0,33.0,50.8,35.91
2016,1,6,16,45,8.5,16.0,1.75,6.0,16.5,21.59,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,124.0,20.0,0.8,5.5,32.5,15.54,2.64
2016,1,7,8,0,248.0,40.0,0.8,6.0,65.0,30.88,21.3
2016,1,7,8,15,342.0,51.0,0.85,6.5,104.0,39.2,29.73
2016,1,7,8,30,436.0,62.0,0.9,7.0,143.0,50.28,40.19
2016,1,7,8,45,524.0,65.0,0.95,7.5,185.5,51.76,41.75
2016,1,7,9,0,612.0,68.0,1.0,8.0,228.0,53.57,43.44
2016,1,7,9,15,651.5,72.5,1.0,8.0,266.5,56.39,46.02
2016,1,7,9,30,691.0,77.0,1.0,8.0,305.0,59.24,48.57
2016,1,7,9,45,760.0,70.0,1.05,8.0,345.0,58.76,48.05
2016,1,7,10,0,829.0,63.0,1.1,8.0,385.0,53.51,43.21
2016,1,7,10,15,607.5,114.5,1.1,8.0,359.5,83.26,69.93
2016,1,7,10,30,386.0,166.0,1.1,8.0,334.0,127.81,97.59
2016,1,7,10,45,239.0,188.0,1.15,8.5,293.5,154.85,117.36
2016,1,7,11,0,92.0,210.0,1.2,9.0,253.0,171.16,135.69
2016,1,7,11,15,62.0,205.0,1.2,9.0,234.5,170.85,136.71
2016,1,7,11,30,32.0,200.0,1.2,9.0,216.0,166.57,134.54
2016,1,7,11,45,32.0,202.5,1.25,9.0,219.0,173.11,140.16
2016,1,7,12,0,32.0,205.0,1.3,9.0,222.0,179.57,145.72
2016,1,7,12,15,118.0,218.5,1.3,9.0,279.0,231.39,187.25
2016,1,7,12,30,204.0,232.0,1.3,9.0,336.0,288.6,233.44
2016,1,7,12,45,102.0,159.5,1.35,9.0,211.5,190.31,154.94
2016,1,7,13,0,0.0,87.0,1.4,9.0,87.0,72.3,56.55
2016,1,7,13,15,0.0,59.0,1.4,9.0,59.0,48.89,36.69
2016,1,7,13,30,0.0,31.0,1.4,9.0,31.0,25.61,16.63
2016,1,7,13,45,112.5,109.0,1.45,9.0,157.5,171.22,142.77
2016,1,7,14,0,225.0,187.0,1.5,9.0,284.0,326.69,272.08
2016,1,7,14,15,219.5,175.5,1.5,8.5,265.0,320.72,267.8
2016,1,7,14,30,214.0,164.0,1.5,8.0,246.0,313.6,263.37
2016,1,7,14,45,211.5,148.5,1.5,8.0,223.5,315.37,265.58
2016,1,7,15,0,209.0,133.0,1.5,8.0,201.0,303.36,256.41
2016,1,7,15,15,452.5,92.5,1.4,7.5,215.0,440.14,372.71
2016,1,7,15,30,696.0,52.0,1.3,7.0,229.0,563.58,472.72
2016,1,7,15,45,643.0,47.0,1.2,6.5,187.5,523.2,438.33
2016,1,7,16,0,590.0,42.0,1.1,6.0,146.0,480.31,401.6
2016,1,7,16,15,498.5,35.0,1.1,5.5,106.0,407.58,338.59
2016,1,7,16,30,407.0,28.0,1.1,5.0,66.0,344.6,273.25
2016,1,7,16,45,203.5,14.0,1.15,4.5,33.0,174.89,28.28
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,18.0,0.35,4.5,22.0,14.75,2.37
2016,1,8,8,0,75.0,36.0,0.3,5.0,44.0,28.42,19.32
2016,1,8,8,15,94.0,54.0,0.3,5.0,68.5,41.66,32.21
2016,1,8,8,30,113.0,72.0,0.3,5.0,93.0,54.6,44.51
2016,1,8,8,45,127.0,89.0,0.3,5.0,118.0,66.61,55.77
2016,1,8,9,0,141.0,106.0,0.3,5.0,143.0,78.33,66.57
2016,1,8,9,15,146.5,122.5,0.3,5.5,166.5,89.41,76.46
2016,1,8,9,30,152.0,139.0,0.3,6.0,190.0,100.19,85.9
2016,1,8,9,45,152.5,153.5,0.3,6.5,209.0,109.51,93.87
2016,1,8,10,0,153.0,168.0,0.3,7.0,228.0,118.56,101.51
2016,1,8,10,15,134.0,180.5,0.35,7.5,236.0,126.04,107.71
2016,1,8,10,30,115.0,193.0,0.4,8.0,244.0,138.22,110.75
2016,1,8,10,45,197.5,198.0,0.45,8.5,290.0,160.43,123.16
2016,1,8,11,0,280.0,203.0,0.5,9.0,336.0,188.84,141.21
2016,1,8,11,15,204.5,215.5,0.5,9.0,314.0,204.25,157.25
2016,1,8,11,30,129.0,228.0,0.5,9.0,292.0,210.1,165.75
2016,1,8,11,45,197.0,227.0,0.55,9.5,326.5,240.57,188.96
2016,1,8,12,0,265.0,226.0,0.6,10.0,361.0,279.46,219.52
2016,1,8,12,15,218.5,230.5,0.6,10.0,341.5,279.27,221.67
2016,1,8,12,30,172.0,235.0,0.6,10.0,322.0,277.6,222.2
2016,1,8,12,45,168.0,232.5,0.6,10.0,316.5,285.49,229.59
2016,1,8,13,0,164.0,230.0,0.6,10.0,311.0,292.58,236.16
2016,1,8,13,15,110.0,216.0,0.6,10.0,270.0,253.27,205.44
2016,1,8,13,30,56.0,202.0,0.6,10.0,229.0,216.65,176.25
2016,1,8,13,45,55.5,192.0,0.65,10.0,217.5,211.77,173.04
2016,1,8,14,0,55.0,182.0,0.7,10.0,206.0,206.52,169.31
2016,1,8,14,15,59.0,171.0,0.7,9.5,195.5,202.74,167.09
2016,1,8,14,30,63.0,160.0,0.7,9.0,185.0,198.86,164.75
2016,1,8,14,45,57.0,146.5,0.7,9.0,167.5,185.27,153.78
2016,1,8,15,0,51.0,133.0,0.7,9.0,150.0,171.25,142.33
2016,1,8,15,15,46.0,116.5,0.7,8.5,130.5,153.59,127.87
2016,1,8,15,30,41.0,100.0,0.7,8.0,111.0,135.37,112.6
2016,1,8,15,45,32.0,83.0,0.75,8.0,90.5,113.13,93.22
2016,1,8,16,0,23.0,66.0,0.8,8.0,70.0,90.22,72.89
2016,1,8,16,15,11.5,48.5,0.8,7.5,50.5,56.5,43.06
2016,1,8,16,30,0.0,31.0,0.8,7.0,31.0,30.15,19.15
2016,1,8,16,45,0.0,15.5,0.8,7.0,15.5,12.8,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,1.75,6.0,15.0,12.37,1.11
2016,1,9,8,0,0.0,30.0,1.8,6.0,30.0,24.46,15.71
2016,1,9,8,15,0.0,46.5,1.8,6.0,46.5,37.25,28.02
2016,1,9,8,30,0.0,63.0,1.8,6.0,63.0,49.88,39.97
2016,1,9,8,45,4.0,79.0,1.8,6.5,80.0,62.05,51.28
2016,1,9,9,0,8.0,95.0,1.8,7.0,97.0,74.11,62.28
2016,1,9,9,15,12.0,109.5,1.8,7.0,113.0,85.04,72.2
2016,1,9,9,30,16.0,124.0,1.8,7.0,129.0,95.84,81.89
2016,1,9,9,45,22.0,138.0,1.8,7.0,146.0,106.21,91.06
2016,1,9,10,0,28.0,152.0,1.8,7.0,163.0,111.88,95.97
2016,1,9,10,15,14.0,124.0,1.75,7.0,129.5,98.46,83.76
2016,1,9,10,30,0.0,96.0,1.7,7.0,96.0,78.58,62.81
2016,1,9,10,45,1.5,127.0,1.7,7.5,128.0,102.33,82.91
2016,1,9,11,0,3.0,158.0,1.7,8.0,160.0,126.32,102.88
2016,1,9,11,15,22.5,183.0,1.65,8.0,194.5,149.98,121.78
2016,1,9,11,30,42.0,208.0,1.6,8.0,229.0,174.74,141.68
2016,1,9,11,45,37.5,207.5,1.55,8.0,227.0,178.42,145.01
2016,1,9,12,0,33.0,207.0,1.5,8.0,225.0,181.38,147.79
2016,1,9,12,15,46.0,214.5,1.45,8.0,238.5,196.97,160.71
2016,1,9,12,30,59.0,222.0,1.4,8.0,252.0,214.03,174.93
2016,1,9,12,45,29.5,180.0,1.35,8.0,195.0,169.16,138.23
2016,1,9,13,0,0.0,138.0,1.3,8.0,138.0,115.89,93.8
2016,1,9,13,15,0.0,79.0,1.2,8.0,79.0,65.58,51.14
2016,1,9,13,30,0.0,20.0,1.1,8.0,20.0,16.51,8.77
2016,1,9,13,45,0.0,71.5,1.05,8.0,71.5,59.3,46.01
2016,1,9,14,0,0.0,123.0,1.0,8.0,123.0,105.31,85.5
2016,1,9,14,15,11.5,136.0,0.9,8.0,140.5,126.29,103.62
2016,1,9,14,30,23.0,149.0,0.8,8.0,158.0,149.52,123.64
2016,1,9,14,45,20.5,136.5,0.75,8.5,144.0,138.21,113.96
2016,1,9,15,0,18.0,124.0,0.7,9.0,130.0,126.77,104.23
2016,1,9,15,15,13.5,109.5,0.7,8.5,113.5,111.58,91.52
2016,1,9,15,30,9.0,95.0,0.7,8.0,97.0,96.23,78.43
2016,1,9,15,45,4.5,78.5,0.7,8.0,79.5,78.17,62.6
2016,1,9,16,0,0.0,62.0,0.7,8.0,62.0,59.7,46.18
2016,1,9,16,15,0.0,45.0,0.65,8.0,45.0,42.9,31.18
2016,1,9,16,30,0.0,28.0,0.6,8.0,28.0,24.77,14.81
2016,1,9,16,45,0.0,14.0,0.55,8.0,14.0,11.54,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,213.0,15.5,1.0,5.5,37.5,12.5,1.35
2016,1,10,8,0,426.0,31.0,1.0,6.0,75.0,25.71,16.84
2016,1,10,8,15,513.0,38.0,1.0,6.0,116.0,31.15,22.57
2016,1,10,8,30,600.0,45.0,1.0,6.0,157.0,39.88,30.91
2016,1,10,8,45,657.5,49.0,1.05,6.5,199.5,42.99,33.92
2016,1,10,9,0,715.0,53.0,1.1,7.0,242.0,46.19,36.88
2016,1,10,9,15,748.5,56.0,1.05,7.0,280.5,48.4,38.92
2016,1,10,9,30,782.0,59.0,1.0,7.0,319.0,50.65,40.94
2016,1,10,9,45,810.0,60.5,1.0,7.5,354.5,51.69,41.73
2016,1,10,10,0,838.0,62.0,1.0,8.0,390.0,52.8,42.57
2016,1,10,10,15,804.0,70.0,0.95,8.5,403.5,58.08,47.17
2016,1,10,10,30,770.0,78.0,0.9,9.0,417.0,81.78,51.78
2016,1,10,10,45,551.5,137.0,0.85,9.5,386.0,144.87,96.49
2016,1,10,11,0,333.0,196.0,0.8,10.0,355.0,191.38,140.78
2016,1,10,11,15,254.5,213.0,0.75,10.0,336.5,211.03,160.37
2016,1,10,11,30,176.0,230.0,0.7,10.0,318.0,222.79,173.94
2016,1,10,11,45,245.5,225.0,0.7,10.5,350.0,254.47,198.17
2016,1,10,12,0,315.0,220.0,0.7,11.0,382.0,291.39,227.2
2016,1,10,12,15,407.5,200.5,0.7,11.0,409.5,334.38,261.6
2016,1,10,12,30,500.0,181.0,0.7,11.0,437.0,380.33,298.82
2016,1,10,12,45,262.0,188.0,0.75,11.0,322.0,295.35,236.17
2016,1,10,13,0,24.0,195.0,0.8,11.0,207.0,177.55,142.99
2016,1,10,13,15,16.0,180.5,0.8,11.0,188.5,162.8,131.59
2016,1,10,13,30,8.0,166.0,0.8,11.0,170.0,147.11,118.82
2016,1,10,13,45,43.0,178.0,0.8,11.0,197.0,189.76,154.8
2016,1,10,14,0,78.0,190.0,0.8,11.0,224.0,228.84,187.45
2016,1,10,14,15,39.0,157.0,0.75,10.5,174.0,174.24,142.56
2016,1,10,14,30,0.0,124.0,0.7,10.0,124.0,108.81,87.72
2016,1,10,14,45,0.0,112.5,0.7,10.0,112.5,99.14,79.88
2016,1,10,15,0,0.0,101.0,0.7,10.0,101.0,89.39,71.72
2016,1,10,15,15,0.0,88.5,0.7,9.5,88.5,78.5,62.62
2016,1,10,15,30,0.0,76.0,0.7,9.0,76.0,67.51,53.27
2016,1,10,15,45,0.0,62.5,0.75,8.5,62.5,55.25,42.63
2016,1,10,16,0,0.0,49.0,0.8,8.0,49.0,42.72,31.58
2016,1,10,16,15,0.0,36.0,0.85,7.5,36.0,30.43,20.6
2016,1,10,16,30,0.0,23.0,0.9,7.0,23.0,18.99,10.18
2016,1,10,16,45,0.0,11.5,0.95,7.0,11.5,9.46,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,8.64,0.0
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,17.32,9.44
2016,1,11,8,15,0.0,32.5,0.8,8.0,32.5,26.86,18.54
2016,1,11,8,30,0.0,44.0,0.8,8.0,44.0,36.29,27.42
2016,1,11,8,45,0.0,56.0,0.8,8.5,56.0,45.84,36.25
2016,1,11,9,0,0.0,68.0,0.8,9.0,68.0,55.3,44.85
2016,1,11,9,15,0.0,79.0,0.75,9.0,79.0,63.95,52.68
2016,1,11,9,30,0.0,90.0,0.7,9.0,90.0,72.51,60.32
2016,1,11,9,45,87.0,129.5,0.7,9.5,164.0,94.9,80.08
2016,1,11,10,0,174.0,169.0,0.7,10.0,238.0,119.49,101.41
2016,1,11,10,15,220.5,178.0,0.65,10.0,271.5,125.87,106.69
2016,1,11,10,30,267.0,187.0,0.6,10.0,305.0,135.72,105.42
2016,1,11,10,45,268.0,197.0,0.55,10.5,320.5,162.61,121.4
2016,1,11,11,0,269.0,207.0,0.5,11.0,336.0,189.62,141.21
2016,1,11,11,15,225.0,218.5,0.5,11.0,329.0,210.09,159.87
2016,1,11,11,30,181.0,230.0,0.5,11.0,322.0,223.99,173.69
2016,1,11,11,45,215.5,230.5,0.5,11.5,341.0,248.45,193.02
2016,1,11,12,0,250.0,231.0,0.5,12.0,360.0,278.22,216.82
2016,1,11,12,15,259.0,230.0,0.45,12.0,363.5,298.13,233.66
2016,1,11,12,30,268.0,229.0,0.4,12.0,367.0,318.11,250.48
2016,1,11,12,45,248.5,228.0,0.4,12.5,354.5,324.93,256.81
2016,1,11,13,0,229.0,227.0,0.4,13.0,342.0,322.1,255.49
2016,1,11,13,15,237.5,218.5,0.35,13.0,335.0,331.46,263.82
2016,1,11,13,30,246.0,210.0,0.3,13.0,328.0,349.95,278.92
2016,1,11,13,45,261.5,198.0,0.3,13.0,318.0,359.78,287.67
2016,1,11,14,0,277.0,186.0,0.3,13.0,308.0,369.03,296.07
2016,1,11,14,15,373.0,158.0,0.3,12.5,311.0,411.15,331.51
2016,1,11,14,30,469.0,130.0,0.3,12.0,314.0,468.44,377.8
2016,1,11,14,45,616.5,95.0,0.3,12.0,314.5,545.81,438.41
2016,1,11,15,0,764.0,60.0,0.3,12.0,315.0,611.8,489.39
2016,1,11,15,15,730.0,56.5,0.35,11.5,276.5,592.39,476.25
2016,1,11,15,30,696.0,53.0,0.4,11.0,238.0,569.75,460.95
2016,1,11,15,45,650.0,48.0,0.45,11.0,197.0,534.15,433.86
2016,1,11,16,0,604.0,43.0,0.5,11.0,156.0,496.01,403.13
2016,1,11,16,15,519.5,36.0,0.5,11.0,115.5,427.54,346.09
2016,1,11,16,30,435.0,29.0,0.5,11.0,75.0,358.41,282.71
2016,1,11,16,45,217.5,14.5,0.5,11.0,37.5,190.18,99.6
2016,1,11,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
