Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,51.1,40.58
2016,1,22,8,45,0.0,80.0,2.0,10.5,80.0,63.33,51.72
2016,1,22,9,0,0.0,96.0,2.0,11.0,96.0,75.43,62.53
2016,1,22,9,15,2.0,110.5,1.95,11.0,111.5,86.4,72.29
2016,1,22,9,30,4.0,125.0,1.9,11.0,127.0,97.25,81.81
2016,1,22,9,45,2.0,109.5,1.9,11.0,110.5,87.5,72.98
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,76.74,63.28
2016,1,22,10,15,37.0,148.5,1.9,11.0,166.0,111.64,94.01
2016,1,22,10,30,74.0,203.0,1.9,11.0,238.0,148.36,118.89
2016,1,22,10,45,39.5,186.0,1.9,11.5,205.0,143.39,114.13
2016,1,22,11,0,5.0,169.0,1.9,12.0,172.0,135.16,108.29
2016,1,22,11,15,2.5,146.5,1.95,12.0,148.0,119.3,95.13
2016,1,22,11,30,0.0,124.0,2.0,12.0,124.0,101.9,80.67
2016,1,22,11,45,0.0,88.5,2.05,12.0,88.5,73.56,56.86
2016,1,22,12,0,0.0,53.0,2.1,12.0,53.0,43.93,31.82
2016,1,22,12,15,0.0,70.0,2.05,11.5,70.0,58.1,43.93
2016,1,22,12,30,0.0,87.0,2.0,11.0,87.0,72.31,56.05
2016,1,22,12,45,0.0,48.5,1.95,11.0,48.5,40.18,28.77
2016,1,22,13,0,0.0,10.0,1.9,11.0,10.0,8.26,1.45
2016,1,22,13,15,0.0,42.5,1.8,11.0,42.5,35.18,24.59
2016,1,22,13,30,0.0,75.0,1.7,11.0,75.0,62.25,47.7
2016,1,22,13,45,0.0,88.5,1.65,11.0,88.5,73.63,57.4
2016,1,22,14,0,0.0,102.0,1.6,11.0,102.0,85.62,67.65
2016,1,22,14,15,1.5,124.0,1.55,11.0,124.5,107.19,86.02
2016,1,22,14,30,3.0,146.0,1.5,11.0,147.0,130.86,106.11
2016,1,22,14,45,1.5,106.0,1.5,11.0,106.5,92.19,73.59
2016,1,22,15,0,0.0,66.0,1.5,11.0,66.0,54.7,41.7
2016,1,22,15,15,0.0,59.0,1.45,10.5,59.0,48.86,36.86
2016,1,22,15,30,0.0,52.0,1.4,10.0,52.0,43.02,31.92
2016,1,22,15,45,0.0,44.0,1.35,10.0,44.0,36.37,26.13
2016,1,22,16,0,0.0,36.0,1.3,10.0,36.0,29.72,20.28
2016,1,22,16,15,0.0,28.0,1.25,10.0,28.0,23.09,14.37
2016,1,22,16,30,0.0,20.0,1.2,10.0,20.0,16.47,8.43
2016,1,22,16,45,0.0,13.0,1.2,10.0,13.0,10.69,3.08
2016,1,22,17,0,0.0,6.0,1.2,10.0,6.0,4.92,0.0
2016,1,22,17,15,0.0,3.0,1.2,9.5,3.0,2.56,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,31.0,7.5,1.4,6.5,8.5,0.0,0.0
2016,1,23,7,30,62.0,15.0,1.4,7.0,17.0,12.8,0.0
2016,1,23,7,45,185.0,30.0,1.45,7.5,49.5,23.26,12.33
2016,1,23,8,0,308.0,45.0,1.5,8.0,82.0,34.74,25.08
2016,1,23,8,15,398.5,54.5,1.55,8.0,123.5,44.38,34.44
2016,1,23,8,30,489.0,64.0,1.6,8.0,165.0,51.39,41.19
2016,1,23,8,45,515.5,76.5,1.7,8.5,204.5,60.44,49.52
2016,1,23,9,0,542.0,89.0,1.8,9.0,244.0,69.22,57.42
2016,1,23,9,15,374.5,118.5,1.8,9.0,233.0,84.56,71.2
2016,1,23,9,30,207.0,148.0,1.8,9.0,222.0,106.84,90.99
2016,1,23,9,45,103.5,126.5,1.85,9.0,163.5,93.67,79.03
2016,1,23,10,0,0.0,105.0,1.9,9.0,105.0,84.85,71.01
2016,1,23,10,15,200.5,142.0,1.9,9.0,236.5,99.35,83.79
2016,1,23,10,30,401.0,179.0,1.9,9.0,368.0,133.46,100.66
2016,1,23,10,45,226.0,197.5,1.9,9.5,305.0,160.49,121.76
2016,1,23,11,0,51.0,216.0,1.9,10.0,242.0,170.47,136.32
2016,1,23,11,15,36.0,210.0,1.9,9.5,228.5,170.03,136.81
2016,1,23,11,30,21.0,204.0,1.9,9.0,215.0,168.75,136.66
2016,1,23,11,45,10.5,129.5,1.95,9.0,135.0,109.83,87.82
2016,1,23,12,0,0.0,55.0,2.0,9.0,55.0,45.6,33.62
2016,1,23,12,15,419.0,79.5,2.0,9.0,311.0,242.24,193.41
2016,1,23,12,30,838.0,104.0,2.0,9.0,567.0,472.15,375.55
2016,1,23,12,45,842.0,101.5,2.0,9.0,561.5,509.72,407.85
2016,1,23,13,0,846.0,99.0,2.0,9.0,556.0,545.22,439.05
2016,1,23,13,15,629.0,150.5,2.0,9.0,485.5,509.39,413.51
2016,1,23,13,30,412.0,202.0,2.0,9.0,415.0,451.93,369.41
2016,1,23,13,45,309.0,209.0,2.05,9.0,365.0,403.58,332.31
2016,1,23,14,0,206.0,216.0,2.1,9.0,315.0,347.54,287.6
2016,1,23,14,15,246.0,198.0,2.1,9.0,309.5,377.44,313.66
2016,1,23,14,30,286.0,180.0,2.1,9.0,304.0,395.59,330.03
2016,1,23,14,45,368.5,152.5,2.1,9.0,299.0,431.72,361.81
2016,1,23,15,0,451.0,125.0,2.1,9.0,294.0,483.08,405.18
2016,1,23,15,15,420.0,117.5,2.05,8.5,261.5,460.67,388.19
2016,1,23,15,30,389.0,110.0,2.0,8.0,229.0,436.15,369.41
2016,1,23,15,45,501.5,83.0,1.95,8.0,213.0,492.87,417.2
2016,1,23,16,0,614.0,56.0,1.9,8.0,197.0,544.22,457.69
2016,1,23,16,15,538.5,49.5,1.8,7.5,153.5,481.32,404.66
2016,1,23,16,30,463.0,43.0,1.7,7.0,110.0,417.33,348.46
2016,1,23,16,45,330.5,32.5,1.65,7.0,71.5,310.05,250.16
2016,1,23,17,0,198.0,22.0,1.6,7.0,33.0,189.39,72.7
2016,1,23,17,15,99.0,11.0,1.6,6.5,16.5,73.92,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,62.0,7.5,1.15,4.5,9.0,0.0,0.0
2016,1,24,7,30,124.0,15.0,1.1,5.0,18.0,12.8,0.0
2016,1,24,7,45,256.0,27.5,1.1,5.5,52.5,22.82,12.44
2016,1,24,8,0,388.0,40.0,1.1,6.0,87.0,33.02,23.84
2016,1,24,8,15,471.5,48.0,1.1,6.0,129.5,38.97,29.88
2016,1,24,8,30,555.0,56.0,1.1,6.0,172.0,44.94,35.68
2016,1,24,8,45,514.0,74.0,1.15,6.5,200.0,58.21,47.91
2016,1,24,9,0,473.0,92.0,1.2,7.0,228.0,67.9,56.67
2016,1,24,9,15,514.0,96.0,1.2,7.0,263.5,70.42,58.91
2016,1,24,9,30,555.0,100.0,1.2,7.0,299.0,74.41,62.42
2016,1,24,9,45,459.0,131.0,1.2,7.0,307.0,91.83,77.98
2016,1,24,10,0,363.0,162.0,1.2,7.0,315.0,113.82,97.43
2016,1,24,10,15,323.5,181.5,1.2,7.0,325.0,124.7,106.83
2016,1,24,10,30,284.0,201.0,1.2,7.0,335.0,146.59,114.46
2016,1,24,10,45,254.0,216.0,1.2,7.5,340.5,175.1,133.37
2016,1,24,11,0,224.0,231.0,1.2,8.0,346.0,203.26,156.25
2016,1,24,11,15,243.0,236.5,1.1,8.0,365.0,228.37,176.29
2016,1,24,11,30,262.0,242.0,1.0,8.0,384.0,254.81,198.24
2016,1,24,11,45,253.5,247.5,0.95,8.0,386.5,276.02,217.22
2016,1,24,12,0,245.0,253.0,0.9,8.0,389.0,293.8,233.27
2016,1,24,12,15,370.5,226.5,0.9,8.5,432.5,342.29,271.37
2016,1,24,12,30,496.0,200.0,0.9,9.0,476.0,402.33,318.98
2016,1,24,12,45,510.5,193.0,0.9,9.5,474.0,429.86,341.97
2016,1,24,13,0,525.0,186.0,0.9,10.0,472.0,456.74,364.33
2016,1,24,13,15,355.5,213.0,0.95,10.0,404.5,403.35,324.69
2016,1,24,13,30,186.0,240.0,1.0,10.0,337.0,337.75,273.77
2016,1,24,13,45,204.0,228.0,1.1,10.0,330.5,347.96,283.87
2016,1,24,14,0,222.0,216.0,1.2,10.0,324.0,358.05,293.44
2016,1,24,14,15,536.0,142.0,1.3,9.5,382.0,524.06,430.21
2016,1,24,14,30,850.0,68.0,1.4,9.0,440.0,675.75,551.47
2016,1,24,14,45,822.5,67.5,1.5,9.0,404.0,672.24,549.4
2016,1,24,15,0,795.0,67.0,1.6,9.0,368.0,664.93,545.82
2016,1,24,15,15,765.5,64.0,1.55,8.5,328.5,649.57,535.75
2016,1,24,15,30,736.0,61.0,1.5,8.0,289.0,630.78,522.72
2016,1,24,15,45,687.5,57.0,1.45,8.0,245.5,593.87,494.06
2016,1,24,16,0,639.0,53.0,1.4,8.0,202.0,560.12,466.74
2016,1,24,16,15,568.0,46.5,1.3,7.5,158.0,500.17,417.43
2016,1,24,16,30,497.0,40.0,1.2,7.0,114.0,439.31,364.77
2016,1,24,16,45,380.5,30.5,1.15,6.5,75.0,343.57,277.89
2016,1,24,17,0,264.0,21.0,1.1,6.0,36.0,235.89,114.56
2016,1,24,17,15,132.0,10.5,1.05,5.5,18.0,95.38,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,15,124.0,6.5,0.95,5.5,10.5,0.0,0.0
2016,1,25,7,30,248.0,13.0,0.9,6.0,21.0,11.1,0.0
2016,1,25,7,45,385.5,22.0,0.85,6.5,58.5,19.8,10.26
2016,1,25,8,0,523.0,31.0,0.8,7.0,96.0,27.89,19.25
2016,1,25,8,15,598.0,37.0,0.8,7.5,140.5,32.98,24.32
2016,1,25,8,30,673.0,43.0,0.8,8.0,185.0,38.1,29.21
2016,1,25,8,45,717.0,47.0,0.85,8.5,228.5,41.3,32.2
2016,1,25,9,0,761.0,51.0,0.9,9.0,272.0,44.52,35.09
2016,1,25,9,15,791.0,54.0,0.9,9.5,313.5,46.81,37.06
2016,1,25,9,30,821.0,57.0,0.9,10.0,355.0,49.1,38.99
2016,1,25,9,45,821.0,64.5,0.95,10.5,388.0,54.47,43.63
2016,1,25,10,0,821.0,72.0,1.0,11.0,421.0,59.67,48.08
2016,1,25,10,15,837.0,74.0,1.0,11.0,451.5,60.85,49.02
2016,1,25,10,30,853.0,76.0,1.0,11.0,482.0,88.63,52.14
2016,1,25,10,45,862.5,78.0,1.0,11.5,505.5,141.35,79.05
2016,1,25,11,0,872.0,80.0,1.0,12.0,529.0,194.31,117.93
2016,1,25,11,15,879.0,81.0,0.95,12.0,546.0,250.37,165.27
2016,1,25,11,30,886.0,82.0,0.9,12.0,563.0,300.66,210.14
2016,1,25,11,45,889.0,83.0,0.9,12.5,571.5,348.95,253.67
2016,1,25,12,0,892.0,84.0,0.9,13.0,580.0,395.87,295.5
2016,1,25,12,15,892.5,84.0,0.9,13.0,581.5,439.34,334.32
2016,1,25,12,30,893.0,84.0,0.9,13.0,583.0,480.81,370.63
2016,1,25,12,45,605.5,161.0,0.9,13.0,498.0,452.8,354.29
2016,1,25,13,0,318.0,238.0,0.9,13.0,413.0,389.15,308.06
2016,1,25,13,15,599.5,159.0,0.9,13.0,477.5,503.51,398.79
2016,1,25,13,30,881.0,80.0,0.9,13.0,542.0,611.18,482.16
2016,1,25,13,45,607.0,141.0,0.9,13.0,453.5,538.68,427.51
2016,1,25,14,0,333.0,202.0,0.9,13.0,365.0,426.94,342.34
2016,1,25,14,15,342.0,188.0,0.85,12.5,346.5,431.43,348.67
2016,1,25,14,30,351.0,174.0,0.8,12.0,328.0,434.49,352.89
2016,1,25,14,45,572.5,121.0,0.8,12.0,349.5,562.19,454.69
2016,1,25,15,0,794.0,68.0,0.8,12.0,371.0,667.66,535.37
2016,1,25,15,15,764.5,65.0,0.75,11.5,331.5,652.27,524.02
2016,1,25,15,30,735.0,62.0,0.7,11.0,292.0,633.45,511.3
2016,1,25,15,45,691.0,57.5,0.65,10.5,249.0,599.13,486.35
2016,1,25,16,0,647.0,53.0,0.6,10.0,206.0,561.91,458.09
2016,1,25,16,15,578.0,46.5,0.65,9.5,162.0,509.04,416.93
2016,1,25,16,30,509.0,40.0,0.7,9.0,118.0,449.32,367.55
2016,1,25,16,45,390.0,31.0,0.75,8.5,78.0,351.88,282.42
2016,1,25,17,0,271.0,22.0,0.8,8.0,38.0,244.34,135.47
2016,1,25,17,15,135.5,11.0,0.8,7.5,19.0,98.49,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.5,1.05,4.0,11.5,9.82,0.0
2016,1,26,7,30,0.0,23.0,1.1,4.0,23.0,19.63,0.0
2016,1,26,7,45,249.0,29.0,1.15,4.5,61.0,24.03,14.05
2016,1,26,8,0,498.0,35.0,1.2,5.0,99.0,28.91,20.36
2016,1,26,8,15,576.5,41.5,1.2,5.5,143.5,36.91,28.12
2016,1,26,8,30,655.0,48.0,1.2,6.0,188.0,42.34,33.33
2016,1,26,8,45,706.0,52.0,1.25,6.5,233.5,45.42,36.23
2016,1,26,9,0,757.0,56.0,1.3,7.0,279.0,48.57,39.06
2016,1,26,9,15,789.0,59.5,1.3,7.5,320.5,51.15,41.3
2016,1,26,9,30,821.0,63.0,1.3,8.0,362.0,53.74,43.49
2016,1,26,9,45,839.5,66.0,1.3,9.0,398.5,55.79,45.06
2016,1,26,10,0,858.0,69.0,1.3,10.0,435.0,57.82,46.6
2016,1,26,10,15,873.0,71.0,1.25,10.5,466.0,59.06,47.51
2016,1,26,10,30,888.0,73.0,1.2,11.0,497.0,95.77,56.88
2016,1,26,10,45,898.5,74.0,1.2,11.5,521.5,149.12,83.88
2016,1,26,11,0,909.0,75.0,1.2,12.0,546.0,202.65,123.18
2016,1,26,11,15,915.5,76.0,1.1,12.0,563.0,255.31,167.97
2016,1,26,11,30,922.0,77.0,1.0,12.0,580.0,307.3,214.48
2016,1,26,11,45,925.0,77.5,0.9,12.5,589.0,356.91,259.0
2016,1,26,12,0,928.0,78.0,0.8,13.0,598.0,405.05,301.49
2016,1,26,12,15,928.0,78.0,0.75,13.0,599.0,449.89,341.07
2016,1,26,12,30,928.0,78.0,0.7,13.0,600.0,492.59,377.85
2016,1,26,12,45,781.0,115.5,0.7,13.0,551.0,497.77,386.36
2016,1,26,13,0,634.0,153.0,0.7,13.0,502.0,490.75,384.28
2016,1,26,13,15,769.5,115.5,0.7,13.0,529.0,558.58,438.03
2016,1,26,13,30,905.0,78.0,0.7,13.0,556.0,625.37,489.88
2016,1,26,13,45,780.5,100.5,0.7,13.0,501.0,605.01,476.0
2016,1,26,14,0,656.0,123.0,0.7,13.0,446.0,574.64,454.94
2016,1,26,14,15,658.5,114.0,0.65,12.5,422.5,586.3,466.28
2016,1,26,14,30,661.0,105.0,0.6,12.0,399.0,595.21,474.99
2016,1,26,14,45,626.5,103.5,0.6,12.0,365.0,583.62,467.69
2016,1,26,15,0,592.0,102.0,0.6,12.0,331.0,568.47,457.72
2016,1,26,15,15,677.0,81.0,0.55,11.5,316.5,614.57,494.93
2016,1,26,15,30,762.0,60.0,0.5,11.0,302.0,652.98,523.58
2016,1,26,15,45,717.0,56.5,0.5,10.5,258.0,619.11,499.17
2016,1,26,16,0,672.0,53.0,0.5,10.0,214.0,582.23,472.16
2016,1,26,16,15,604.5,47.0,0.6,9.5,169.0,523.71,427.77
2016,1,26,16,30,537.0,41.0,0.7,9.0,124.0,472.07,385.54
2016,1,26,16,45,418.0,32.0,0.85,8.5,83.0,373.78,301.25
2016,1,26,17,0,299.0,23.0,1.0,8.0,42.0,267.23,163.89
2016,1,26,17,15,149.5,11.5,0.95,7.5,21.0,108.57,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,11.5,0.8,5.5,11.5,9.82,0.0
2016,1,27,7,30,0.0,23.0,0.8,6.0,23.0,19.63,0.0
2016,1,27,7,45,224.0,30.5,0.8,6.5,59.5,23.7,13.9
2016,1,27,8,0,448.0,38.0,0.8,7.0,96.0,31.27,22.34
2016,1,27,8,15,527.5,45.5,0.75,7.5,140.5,36.94,27.95
2016,1,27,8,30,607.0,53.0,0.7,8.0,185.0,42.61,33.34
2016,1,27,8,45,655.0,58.5,0.7,8.5,229.0,46.44,36.89
2016,1,27,9,0,703.0,64.0,0.7,9.0,273.0,54.75,44.38
2016,1,27,9,15,737.0,68.0,0.6,9.5,314.5,57.52,46.73
2016,1,27,9,30,771.0,72.0,0.5,10.0,356.0,60.29,49.04
2016,1,27,9,45,812.5,70.0,0.45,10.5,396.0,58.49,47.22
2016,1,27,10,0,854.0,68.0,0.4,11.0,436.0,56.97,45.67
2016,1,27,10,15,869.5,70.0,0.35,11.5,467.0,65.25,52.82
2016,1,27,10,30,885.0,72.0,0.3,12.0,498.0,96.15,56.31
2016,1,27,10,45,743.5,111.0,0.3,12.5,481.0,151.26,90.94
2016,1,27,11,0,602.0,150.0,0.3,13.0,464.0,204.12,136.43
2016,1,27,11,15,538.0,176.5,0.3,13.0,463.5,245.71,173.52
2016,1,27,11,30,474.0,203.0,0.3,13.0,463.0,282.71,207.64
2016,1,27,11,45,451.0,213.0,0.3,13.5,463.5,313.57,234.82
2016,1,27,12,0,428.0,223.0,0.3,14.0,464.0,341.73,259.32
2016,1,27,12,15,346.5,240.5,0.3,14.0,436.0,346.09,266.24
2016,1,27,12,30,265.0,258.0,0.3,14.0,408.0,345.88,268.62
2016,1,27,12,45,594.5,166.5,0.3,14.0,498.0,454.86,351.88
2016,1,27,13,0,924.0,75.0,0.3,14.0,588.0,567.99,437.04
2016,1,27,13,15,918.0,74.5,0.3,14.0,573.5,599.33,461.59
2016,1,27,13,30,912.0,74.0,0.3,14.0,559.0,627.54,484.36
2016,1,27,13,45,773.5,102.0,0.3,14.0,502.5,604.2,468.81
2016,1,27,14,0,635.0,130.0,0.3,14.0,446.0,569.88,445.08
2016,1,27,14,15,502.0,152.0,0.25,14.0,393.0,516.01,405.97
2016,1,27,14,30,369.0,174.0,0.2,14.0,340.0,448.5,355.77
2016,1,27,14,45,352.0,162.0,0.2,14.0,310.5,434.33,347.04
2016,1,27,15,0,335.0,150.0,0.2,14.0,281.0,418.08,335.89
2016,1,27,15,15,323.5,136.0,0.25,13.5,251.5,401.49,325.31
2016,1,27,15,30,312.0,122.0,0.3,13.0,222.0,383.19,312.98
2016,1,27,15,45,299.5,105.5,0.35,13.0,190.5,359.21,295.13
2016,1,27,16,0,287.0,89.0,0.4,13.0,159.0,333.58,275.17
2016,1,27,16,15,259.0,73.0,0.4,12.5,126.0,311.8,256.78
2016,1,27,16,30,231.0,57.0,0.4,12.0,93.0,273.43,223.9
2016,1,27,16,45,183.0,40.5,0.4,11.5,63.0,219.86,176.07
2016,1,27,17,0,135.0,24.0,0.4,11.0,33.0,157.09,100.58
2016,1,27,17,15,67.5,12.0,0.45,10.5,16.5,55.03,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,109.5,7.5,0.8,7.0,12.0,6.4,0.0
2016,1,28,7,30,219.0,15.0,0.7,7.0,24.0,12.36,0.0
2016,1,28,7,45,353.5,25.0,0.65,7.5,62.0,20.6,11.49
2016,1,28,8,0,488.0,35.0,0.6,8.0,100.0,28.78,20.08
2016,1,28,8,15,562.0,42.0,0.5,8.0,144.0,37.19,28.16
2016,1,28,8,30,636.0,49.0,0.4,8.0,188.0,43.0,33.74
2016,1,28,8,45,401.5,86.0,0.3,8.5,180.5,63.58,52.47
2016,1,28,9,0,167.0,123.0,0.2,9.0,173.0,89.95,75.97
2016,1,28,9,15,174.0,140.0,0.2,9.5,198.5,101.2,85.59
2016,1,28,9,30,181.0,157.0,0.2,10.0,224.0,112.14,94.82
2016,1,28,9,45,192.0,173.0,0.2,10.5,250.5,122.27,103.21
2016,1,28,10,0,203.0,189.0,0.2,11.0,277.0,132.13,111.26
2016,1,28,10,15,154.5,203.5,0.25,11.0,273.0,140.11,117.88
2016,1,28,10,30,106.0,218.0,0.3,11.0,269.0,160.05,126.39
2016,1,28,10,45,353.5,185.0,0.4,11.5,368.0,167.2,119.82
2016,1,28,11,0,601.0,152.0,0.5,12.0,467.0,206.39,139.01
2016,1,28,11,15,411.0,203.5,0.6,12.0,422.5,239.51,175.04
2016,1,28,11,30,221.0,255.0,0.7,12.0,378.0,255.5,196.68
2016,1,28,11,45,221.5,259.5,0.85,12.0,384.0,275.82,214.54
2016,1,28,12,0,222.0,264.0,1.0,12.0,390.0,295.85,232.15
2016,1,28,12,15,145.5,259.5,0.95,12.0,342.0,277.25,219.72
2016,1,28,12,30,69.0,255.0,0.9,12.0,294.0,246.5,196.71
2016,1,28,12,45,34.5,173.0,0.85,12.5,192.5,165.28,131.79
2016,1,28,13,0,0.0,91.0,0.8,13.0,91.0,75.67,58.14
2016,1,28,13,15,0.0,78.5,0.75,13.0,78.5,65.2,49.6
2016,1,28,13,30,0.0,66.0,0.7,13.0,66.0,54.76,40.89
2016,1,28,13,45,13.5,131.0,0.65,13.0,138.0,119.24,95.11
2016,1,28,14,0,27.0,196.0,0.6,13.0,210.0,189.85,153.02
2016,1,28,14,15,40.5,193.0,0.6,13.0,212.0,210.78,170.21
2016,1,28,14,30,54.0,190.0,0.6,13.0,214.0,222.38,180.21
2016,1,28,14,45,68.5,178.5,0.6,13.0,207.0,225.81,183.8
2016,1,28,15,0,83.0,167.0,0.6,13.0,200.0,229.51,187.7
2016,1,28,15,15,79.5,150.5,0.6,12.5,179.5,213.89,175.81
2016,1,28,15,30,76.0,134.0,0.6,12.0,159.0,197.72,163.31
2016,1,28,15,45,71.0,115.5,0.6,12.0,136.5,177.14,146.52
2016,1,28,16,0,66.0,97.0,0.6,12.0,114.0,155.84,128.74
2016,1,28,16,15,56.0,78.5,0.65,11.5,90.5,130.14,106.85
2016,1,28,16,30,46.0,60.0,0.7,11.0,67.0,103.57,83.6
2016,1,28,16,45,23.5,42.5,0.75,11.0,46.0,68.81,52.37
2016,1,28,17,0,1.0,25.0,0.8,11.0,25.0,25.56,12.49
2016,1,28,17,15,0.5,12.5,0.75,11.0,12.5,11.0,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,0.65,9.5,1.0,0.85,0.0
2016,1,29,7,30,0.0,2.0,0.6,10.0,2.0,1.64,0.0
2016,1,29,7,45,0.0,5.0,0.6,10.5,5.0,4.1,0.0
2016,1,29,8,0,0.0,8.0,0.6,11.0,8.0,6.56,0.18
2016,1,29,8,15,0.0,12.0,0.6,11.0,12.0,9.86,3.26
2016,1,29,8,30,0.0,16.0,0.6,11.0,16.0,13.16,6.33
2016,1,29,8,45,0.0,19.5,0.6,11.5,19.5,16.05,8.98
2016,1,29,9,0,0.0,23.0,0.6,12.0,23.0,18.95,11.59
2016,1,29,9,15,0.0,26.5,0.6,12.0,26.5,21.85,14.2
2016,1,29,9,30,0.0,30.0,0.6,12.0,30.0,24.76,16.79
2016,1,29,9,45,0.5,88.0,0.65,12.5,88.0,72.16,59.01
2016,1,29,10,0,1.0,146.0,0.7,13.0,146.0,113.88,95.13
2016,1,29,10,15,106.5,182.5,0.7,13.0,234.0,128.08,107.06
2016,1,29,10,30,212.0,219.0,0.7,13.0,322.0,160.92,123.98
2016,1,29,10,45,106.0,160.0,0.75,13.5,211.5,130.75,99.46
2016,1,29,11,0,0.0,101.0,0.8,14.0,101.0,83.4,64.56
2016,1,29,11,15,0.0,101.5,0.8,14.0,101.5,83.96,65.04
2016,1,29,11,30,0.0,102.0,0.8,14.0,102.0,84.49,65.42
2016,1,29,11,45,0.0,107.5,0.85,14.0,107.5,89.05,69.15
2016,1,29,12,0,0.0,113.0,0.9,14.0,113.0,93.66,72.92
2016,1,29,12,15,0.0,99.5,0.9,14.0,99.5,82.69,63.81
2016,1,29,12,30,0.0,86.0,0.9,14.0,86.0,71.49,54.53
2016,1,29,12,45,0.0,48.0,0.9,14.0,48.0,39.78,28.01
2016,1,29,13,0,0.0,10.0,0.9,14.0,10.0,8.26,1.37
2016,1,29,13,15,0.0,10.0,0.9,14.0,10.0,8.26,1.38
2016,1,29,13,30,0.0,10.0,0.9,14.0,10.0,8.26,1.39
2016,1,29,13,45,0.0,31.5,0.9,14.0,31.5,26.05,16.56
2016,1,29,14,0,0.0,53.0,0.9,14.0,53.0,43.9,31.72
2016,1,29,14,15,0.0,30.0,0.85,14.0,30.0,24.79,15.53
2016,1,29,14,30,0.0,7.0,0.8,14.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,12.0,0.8,14.0,12.0,9.89,2.85
2016,1,29,15,0,0.0,17.0,0.8,14.0,17.0,14.01,6.42
2016,1,29,15,15,0.0,15.0,0.75,13.5,15.0,12.35,5.04
2016,1,29,15,30,0.0,13.0,0.7,13.0,13.0,10.7,3.64
2016,1,29,15,45,0.0,11.0,0.7,12.5,11.0,9.04,2.22
2016,1,29,16,0,0.0,9.0,0.7,12.0,9.0,7.39,0.79
2016,1,29,16,15,280.0,23.5,0.65,11.5,70.5,258.91,220.29
2016,1,29,16,30,560.0,38.0,0.6,11.0,132.0,483.02,394.86
2016,1,29,16,45,455.5,30.5,0.6,11.0,91.0,394.12,316.28
2016,1,29,17,0,351.0,23.0,0.6,11.0,50.0,312.17,220.79
2016,1,29,17,15,175.5,11.5,0.65,11.0,25.0,127.37,0.0
2016,1,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,13.5,1.2,6.0,13.5,11.52,0.0
2016,1,30,7,30,0.0,27.0,1.2,6.0,27.0,20.58,0.0
2016,1,30,7,45,249.0,31.0,1.25,6.5,65.5,25.52,16.03
2016,1,30,8,0,498.0,35.0,1.3,7.0,104.0,31.28,22.45
2016,1,30,8,15,571.5,41.5,1.3,7.0,148.5,36.67,27.81
2016,1,30,8,30,645.0,48.0,1.3,7.0,193.0,42.07,32.99
2016,1,30,8,45,694.0,51.5,1.35,7.5,237.5,44.72,35.46
2016,1,30,9,0,743.0,55.0,1.4,8.0,282.0,47.45,37.88
2016,1,30,9,15,773.5,58.0,1.4,8.0,323.5,49.63,39.81
2016,1,30,9,30,804.0,61.0,1.4,8.0,365.0,51.83,41.72
2016,1,30,9,45,830.5,62.0,1.45,8.5,402.5,52.48,42.12
2016,1,30,10,0,857.0,63.0,1.5,9.0,440.0,60.08,48.77
2016,1,30,10,15,871.5,64.5,1.5,9.0,471.0,61.53,49.94
2016,1,30,10,30,886.0,66.0,1.5,9.0,502.0,96.08,54.9
2016,1,30,10,45,540.0,156.0,1.55,9.5,425.5,164.73,111.53
2016,1,30,11,0,194.0,246.0,1.6,10.0,349.0,210.78,162.65
2016,1,30,11,15,185.5,254.5,1.6,10.0,356.0,231.09,179.92
2016,1,30,11,30,177.0,263.0,1.6,10.0,363.0,250.43,196.9
2016,1,30,11,45,99.0,241.0,1.65,10.0,297.5,224.05,178.85
2016,1,30,12,0,21.0,219.0,1.7,10.0,232.0,186.34,150.32
2016,1,30,12,15,25.0,225.0,1.65,10.0,240.0,195.42,157.94
2016,1,30,12,30,29.0,231.0,1.6,10.0,248.0,208.47,168.7
2016,1,30,12,45,191.5,236.5,1.6,10.0,345.5,304.1,246.42
2016,1,30,13,0,354.0,242.0,1.6,10.0,443.0,415.4,335.51
2016,1,30,13,15,259.0,248.0,1.55,10.0,393.0,386.05,312.59
2016,1,30,13,30,164.0,254.0,1.5,10.0,343.0,339.97,276.39
2016,1,30,13,45,165.0,243.5,1.5,10.0,330.0,341.02,278.44
2016,1,30,14,0,166.0,233.0,1.5,10.0,317.0,341.26,279.57
2016,1,30,14,15,87.5,197.5,1.5,9.5,242.0,247.25,203.73
2016,1,30,14,30,9.0,162.0,1.5,9.0,167.0,149.56,122.16
2016,1,30,14,45,11.0,154.5,1.55,9.0,160.0,146.04,119.85
2016,1,30,15,0,13.0,147.0,1.6,9.0,153.0,142.81,117.51
2016,1,30,15,15,10.0,133.5,1.55,8.5,137.5,129.66,106.75
2016,1,30,15,30,7.0,120.0,1.5,8.0,122.0,116.43,95.78
2016,1,30,15,45,3.5,104.0,1.45,8.0,105.0,99.87,81.56
2016,1,30,16,0,0.0,88.0,1.4,8.0,88.0,83.13,66.97
2016,1,30,16,15,0.0,70.5,1.3,7.5,70.5,66.8,52.73
2016,1,30,16,30,0.0,53.0,1.2,7.0,53.0,49.87,37.72
2016,1,30,16,45,0.0,36.5,1.2,6.5,36.5,33.4,22.93
2016,1,30,17,0,0.0,20.0,1.2,6.0,20.0,16.51,7.09
2016,1,30,17,15,0.0,10.0,1.15,6.0,10.0,8.54,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,4.0,7.0,5.97,0.0
2016,1,31,7,30,0.0,14.0,1.0,4.0,14.0,11.55,0.0
2016,1,31,7,45,12.0,32.0,1.0,4.5,33.5,25.64,16.47
2016,1,31,8,0,24.0,50.0,1.0,5.0,53.0,39.19,29.83
2016,1,31,8,15,34.5,69.0,1.05,5.0,75.5,53.14,43.1
2016,1,31,8,30,45.0,88.0,1.1,5.0,98.0,66.84,55.97
2016,1,31,8,45,52.5,106.5,1.2,5.0,121.0,79.95,68.09
2016,1,31,9,0,60.0,125.0,1.3,5.0,144.0,92.8,79.78
2016,1,31,9,15,65.0,142.0,1.35,5.0,165.0,104.5,90.24
2016,1,31,9,30,70.0,159.0,1.4,5.0,186.0,115.93,100.34
2016,1,31,9,45,168.0,173.5,1.45,5.0,246.0,122.58,106.05
2016,1,31,10,0,266.0,188.0,1.5,5.0,306.0,127.77,110.44
2016,1,31,10,15,179.0,205.0,1.6,5.0,287.0,141.54,122.46
2016,1,31,10,30,92.0,222.0,1.7,5.0,268.0,162.89,132.51
2016,1,31,10,45,193.0,229.0,1.8,5.5,331.0,183.98,143.89
2016,1,31,11,0,294.0,236.0,1.9,6.0,394.0,218.2,166.77
2016,1,31,11,15,358.5,230.5,2.0,6.0,428.5,250.76,191.97
2016,1,31,11,30,423.0,225.0,2.1,6.0,463.0,288.94,223.42
2016,1,31,11,45,304.5,250.0,2.25,6.5,423.0,297.44,236.22
2016,1,31,12,0,186.0,275.0,2.4,7.0,383.0,292.62,236.39
2016,1,31,12,15,268.5,263.5,2.45,7.0,419.5,335.63,271.78
2016,1,31,12,30,351.0,252.0,2.5,7.0,456.0,382.34,310.61
2016,1,31,12,45,650.5,164.0,2.65,7.5,537.5,486.29,394.89
2016,1,31,13,0,950.0,76.0,2.8,8.0,619.0,592.13,480.97
2016,1,31,13,15,945.5,75.5,2.85,7.5,604.5,625.54,510.94
2016,1,31,13,30,941.0,75.0,2.9,7.0,590.0,655.82,538.51
2016,1,31,13,45,623.0,148.0,2.95,7.0,483.5,565.69,467.82
2016,1,31,14,0,305.0,221.0,3.0,7.0,377.0,432.89,360.37
2016,1,31,14,15,599.0,146.0,3.0,7.0,431.0,587.74,490.39
2016,1,31,14,30,893.0,71.0,3.0,7.0,485.0,720.86,598.52
2016,1,31,14,45,865.0,71.0,3.05,7.0,448.0,723.98,601.39
2016,1,31,15,0,837.0,71.0,3.1,7.0,411.0,717.29,597.76
2016,1,31,15,15,808.5,68.0,3.1,6.5,369.5,702.82,588.89
2016,1,31,15,30,780.0,65.0,3.1,6.0,328.0,684.72,576.94
2016,1,31,15,45,724.0,63.0,3.1,5.5,281.5,643.85,546.33
2016,1,31,16,0,668.0,61.0,3.1,5.0,235.0,606.35,517.28
2016,1,31,16,15,601.5,55.0,3.05,4.5,188.5,548.64,469.84
2016,1,31,16,30,535.0,49.0,3.0,4.0,142.0,489.39,418.59
2016,1,31,16,45,414.0,40.0,3.0,4.0,98.5,386.99,327.46
2016,1,31,17,0,293.0,31.0,3.0,4.0,55.0,285.82,222.12
2016,1,31,17,15,146.5,15.5,3.05,4.0,27.5,112.31,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,191.0,8.5,2.4,3.0,18.0,7.26,0.0
2016,2,1,7,30,382.0,17.0,2.4,3.0,36.0,15.49,0.0
2016,2,1,7,45,509.0,24.5,2.45,3.5,79.5,22.21,13.68
2016,2,1,8,0,636.0,32.0,2.5,4.0,123.0,28.99,20.72
2016,2,1,8,15,703.0,37.0,2.5,4.5,171.5,33.31,25.03
2016,2,1,8,30,770.0,42.0,2.5,5.0,220.0,40.8,32.09
2016,2,1,8,45,811.5,45.0,2.55,5.5,267.0,44.2,35.24
2016,2,1,9,0,853.0,48.0,2.6,6.0,314.0,47.51,38.21
2016,2,1,9,15,880.0,50.5,2.6,6.0,358.0,50.23,40.65
2016,2,1,9,30,907.0,53.0,2.6,6.0,402.0,52.87,42.97
2016,2,1,9,45,918.5,57.5,2.6,6.5,439.5,56.7,46.26
2016,2,1,10,0,930.0,62.0,2.6,7.0,477.0,60.38,49.38
2016,2,1,10,15,943.0,63.5,2.55,7.0,509.5,61.86,50.6
2016,2,1,10,30,956.0,65.0,2.5,7.0,542.0,102.27,57.27
2016,2,1,10,45,963.0,66.5,2.5,7.0,566.5,159.7,90.09
2016,2,1,11,0,970.0,68.0,2.5,7.0,591.0,216.92,135.09
2016,2,1,11,15,975.0,69.0,2.45,7.0,608.5,272.87,184.94
2016,2,1,11,30,980.0,70.0,2.4,7.0,626.0,327.92,236.26
2016,2,1,11,45,975.0,73.5,2.35,7.5,634.0,380.81,285.83
2016,2,1,12,0,970.0,77.0,2.3,8.0,642.0,431.51,332.66
2016,2,1,12,15,970.0,77.0,2.25,8.0,643.5,478.76,376.08
2016,2,1,12,30,970.0,77.0,2.2,8.0,645.0,523.79,416.57
2016,2,1,12,45,962.0,78.5,2.2,8.0,636.5,563.85,452.3
2016,2,1,13,0,954.0,80.0,2.2,8.0,628.0,600.8,484.69
2016,2,1,13,15,948.0,79.0,2.15,8.0,613.0,633.16,512.6
2016,2,1,13,30,942.0,78.0,2.1,8.0,598.0,662.26,537.37
2016,2,1,13,45,930.5,78.0,2.05,8.0,575.0,685.58,557.25
2016,2,1,14,0,919.0,78.0,2.0,8.0,552.0,705.28,574.04
2016,2,1,14,15,905.5,76.0,1.95,7.5,522.0,717.73,586.26
2016,2,1,14,30,892.0,74.0,1.9,7.0,492.0,732.29,599.0
2016,2,1,14,45,879.5,70.0,1.85,7.0,456.5,736.02,602.51
2016,2,1,15,0,867.0,66.0,1.8,7.0,421.0,735.98,603.35
2016,2,1,15,15,840.0,63.0,1.7,6.5,379.5,722.77,594.9
2016,2,1,15,30,813.0,60.0,1.6,6.0,338.0,705.92,583.55
2016,2,1,15,45,781.5,55.5,1.55,6.0,293.0,680.42,564.52
2016,2,1,16,0,750.0,51.0,1.5,6.0,248.0,651.82,542.24
2016,2,1,16,15,691.0,46.0,1.45,5.5,200.5,599.45,500.88
2016,2,1,16,30,632.0,41.0,1.4,5.0,153.0,545.05,455.45
2016,2,1,16,45,536.0,33.0,1.35,4.5,108.0,459.53,381.56
2016,2,1,17,0,440.0,25.0,1.3,4.0,63.0,375.14,292.82
2016,2,1,17,15,220.0,12.5,1.25,3.5,31.5,186.21,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
