Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,0.8,4.0,2.0,1.71,0.0
2016,2,2,7,30,0.0,4.0,0.8,4.0,4.0,3.28,0.0
2016,2,2,7,45,0.0,9.5,0.85,4.5,9.5,7.8,1.18
2016,2,2,8,0,0.0,15.0,0.9,5.0,15.0,12.33,5.59
2016,2,2,8,15,0.0,21.5,0.9,5.0,21.5,17.7,10.71
2016,2,2,8,30,0.0,28.0,0.9,5.0,28.0,23.08,15.8
2016,2,2,8,45,0.0,34.5,0.9,5.0,34.5,28.47,20.84
2016,2,2,9,0,0.0,41.0,0.9,5.0,41.0,33.87,25.83
2016,2,2,9,15,0.0,47.0,0.9,5.0,47.0,38.86,30.39
2016,2,2,9,30,0.0,53.0,0.9,5.0,53.0,43.86,34.91
2016,2,2,9,45,403.5,67.5,0.95,5.5,249.0,46.79,37.43
2016,2,2,10,0,807.0,82.0,1.0,6.0,445.0,66.45,55.1
2016,2,2,10,15,409.5,131.0,1.0,6.0,315.5,88.37,74.66
2016,2,2,10,30,12.0,180.0,1.0,6.0,186.0,140.28,114.91
2016,2,2,10,45,434.5,135.5,1.05,6.0,371.5,142.18,97.7
2016,2,2,11,0,857.0,91.0,1.1,6.0,557.0,212.57,136.42
2016,2,2,11,15,436.5,150.0,1.05,6.0,387.5,210.26,154.8
2016,2,2,11,30,16.0,209.0,1.0,6.0,218.0,172.21,140.28
2016,2,2,11,45,35.5,233.0,1.0,6.5,254.0,198.48,161.4
2016,2,2,12,0,55.0,257.0,1.0,7.0,290.0,229.47,186.18
2016,2,2,12,15,33.0,230.0,1.0,7.0,250.0,205.03,166.71
2016,2,2,12,30,11.0,203.0,1.0,7.0,210.0,173.71,141.36
2016,2,2,12,45,11.0,201.5,1.0,7.0,208.5,174.14,141.95
2016,2,2,13,0,11.0,200.0,1.0,7.0,207.0,174.54,142.42
2016,2,2,13,15,103.0,229.5,1.0,7.0,287.5,271.81,223.34
2016,2,2,13,30,195.0,259.0,1.0,7.0,368.0,364.7,298.71
2016,2,2,13,45,125.0,241.0,1.0,7.0,310.0,313.81,257.47
2016,2,2,14,0,55.0,223.0,1.0,7.0,252.0,245.92,202.32
2016,2,2,14,15,267.0,193.5,1.0,7.0,321.0,392.36,325.67
2016,2,2,14,30,479.0,164.0,1.0,7.0,390.0,536.35,441.43
2016,2,2,14,45,657.0,116.5,1.0,7.5,402.0,633.77,517.55
2016,2,2,15,0,835.0,69.0,1.0,8.0,414.0,718.91,581.37
2016,2,2,15,15,808.5,66.0,0.95,7.5,373.5,705.8,572.25
2016,2,2,15,30,782.0,63.0,0.9,7.0,333.0,689.12,561.53
2016,2,2,15,45,746.0,58.5,0.85,7.0,288.5,660.13,540.16
2016,2,2,16,0,710.0,54.0,0.8,7.0,244.0,628.12,515.73
2016,2,2,16,15,650.5,49.0,0.85,6.0,197.5,575.32,476.7
2016,2,2,16,30,591.0,44.0,0.9,5.0,151.0,520.42,433.27
2016,2,2,16,45,493.5,36.0,1.0,4.5,107.0,442.59,367.35
2016,2,2,17,0,396.0,28.0,1.1,4.0,63.0,359.25,284.1
2016,2,2,17,15,198.0,14.0,1.1,4.0,31.5,179.47,0.0
2016,2,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,138.0,10.0,0.8,2.5,17.5,8.54,0.0
2016,2,3,7,30,276.0,20.0,0.8,3.0,35.0,16.63,2.07
2016,2,3,7,45,398.5,29.0,0.8,3.5,75.5,23.88,15.43
2016,2,3,8,0,521.0,38.0,0.8,4.0,116.0,31.13,22.79
2016,2,3,8,15,591.0,44.5,0.8,4.5,162.0,39.24,30.58
2016,2,3,8,30,661.0,51.0,0.8,5.0,208.0,44.56,35.63
2016,2,3,8,45,704.0,55.5,0.85,6.0,253.0,47.96,38.68
2016,2,3,9,0,747.0,60.0,0.9,7.0,298.0,51.36,41.61
2016,2,3,9,15,777.0,63.5,0.9,7.5,340.0,53.82,43.69
2016,2,3,9,30,807.0,67.0,0.9,8.0,382.0,56.28,45.73
2016,2,3,9,45,823.0,70.5,0.95,8.5,418.5,58.57,47.57
2016,2,3,10,0,839.0,74.0,1.0,9.0,455.0,60.82,49.37
2016,2,3,10,15,854.5,76.0,1.0,9.0,487.0,61.95,50.26
2016,2,3,10,30,870.0,78.0,1.0,9.0,519.0,103.36,58.4
2016,2,3,10,45,882.5,79.0,1.0,9.5,544.5,163.75,95.18
2016,2,3,11,0,895.0,80.0,1.0,10.0,570.0,217.64,136.76
2016,2,3,11,15,902.0,81.0,1.0,10.0,587.5,270.53,182.87
2016,2,3,11,30,909.0,82.0,1.0,10.0,605.0,322.84,230.29
2016,2,3,11,45,913.0,82.5,1.0,10.5,615.0,372.96,275.66
2016,2,3,12,0,917.0,83.0,1.0,11.0,625.0,421.75,319.12
2016,2,3,12,15,918.0,83.0,0.95,11.0,627.0,467.3,359.33
2016,2,3,12,30,919.0,83.0,0.9,11.0,629.0,510.82,396.79
2016,2,3,12,45,616.0,171.0,0.9,11.0,535.0,480.29,377.81
2016,2,3,13,0,313.0,259.0,0.9,11.0,441.0,412.13,327.45
2016,2,3,13,15,256.0,260.0,0.9,11.0,407.0,398.15,318.27
2016,2,3,13,30,199.0,261.0,0.9,11.0,373.0,369.54,296.83
2016,2,3,13,45,113.5,234.0,0.9,11.0,297.0,299.62,242.06
2016,2,3,14,0,28.0,207.0,0.9,11.0,221.0,200.53,162.07
2016,2,3,14,15,311.5,170.5,0.85,10.5,319.5,399.28,327.88
2016,2,3,14,30,595.0,134.0,0.8,10.0,418.0,595.27,481.23
2016,2,3,14,45,312.5,149.0,0.8,10.0,297.5,397.05,325.58
2016,2,3,15,0,30.0,164.0,0.8,10.0,177.0,185.46,151.45
2016,2,3,15,15,26.5,149.0,0.75,9.5,159.5,170.7,140.71
2016,2,3,15,30,23.0,134.0,0.7,9.0,142.0,143.11,118.08
2016,2,3,15,45,17.5,117.0,0.7,8.5,122.5,124.26,102.47
2016,2,3,16,0,12.0,100.0,0.7,8.0,103.0,105.2,86.28
2016,2,3,16,15,6.0,81.5,0.75,7.5,83.0,83.55,67.48
2016,2,3,16,30,0.0,63.0,0.8,7.0,63.0,61.41,47.88
2016,2,3,16,45,0.0,44.5,0.85,7.0,44.5,42.8,31.21
2016,2,3,17,0,0.0,26.0,0.9,7.0,26.0,22.48,12.78
2016,2,3,17,15,0.0,13.0,0.9,6.5,13.0,10.72,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,153.0,10.0,0.8,4.5,19.0,8.54,0.0
2016,2,4,7,30,306.0,20.0,0.7,5.0,38.0,16.62,3.38
2016,2,4,7,45,426.5,28.5,0.65,5.5,79.5,25.58,16.89
2016,2,4,8,0,547.0,37.0,0.6,6.0,121.0,33.04,24.37
2016,2,4,8,15,615.5,43.0,0.55,6.0,167.5,37.98,29.28
2016,2,4,8,30,684.0,49.0,0.5,6.0,214.0,42.93,34.03
2016,2,4,8,45,724.5,53.5,0.45,6.5,259.0,46.39,37.2
2016,2,4,9,0,765.0,58.0,0.4,7.0,304.0,49.84,40.26
2016,2,4,9,15,794.0,61.0,0.4,7.5,346.5,51.97,42.03
2016,2,4,9,30,823.0,64.0,0.4,8.0,389.0,54.11,43.78
2016,2,4,9,45,838.0,68.0,0.4,8.5,425.5,56.81,46.01
2016,2,4,10,0,853.0,72.0,0.4,9.0,462.0,59.46,48.17
2016,2,4,10,15,867.5,74.0,0.4,9.5,494.0,60.62,48.98
2016,2,4,10,30,882.0,76.0,0.4,10.0,526.0,111.46,63.83
2016,2,4,10,45,891.5,77.5,0.4,10.5,550.5,165.63,95.38
2016,2,4,11,0,901.0,79.0,0.4,11.0,575.0,219.93,137.15
2016,2,4,11,15,907.5,80.0,0.35,11.0,592.5,273.09,182.81
2016,2,4,11,30,914.0,81.0,0.3,11.0,610.0,325.62,229.41
2016,2,4,11,45,917.0,81.5,0.3,11.5,619.5,375.72,273.84
2016,2,4,12,0,920.0,82.0,0.3,12.0,629.0,424.38,316.19
2016,2,4,12,15,920.5,82.0,0.25,12.0,631.0,469.91,355.23
2016,2,4,12,30,921.0,82.0,0.2,12.0,633.0,513.36,391.48
2016,2,4,12,45,920.5,81.0,0.2,12.5,627.0,553.1,423.62
2016,2,4,13,0,920.0,80.0,0.2,13.0,621.0,590.29,452.92
2016,2,4,13,15,684.5,148.0,0.15,13.0,545.5,559.27,431.17
2016,2,4,13,30,449.0,216.0,0.1,13.0,470.0,501.19,388.87
2016,2,4,13,45,667.5,147.0,0.1,13.0,508.5,601.36,466.44
2016,2,4,14,0,886.0,78.0,0.1,13.0,547.0,691.62,533.9
2016,2,4,14,15,674.5,124.5,0.1,12.5,470.0,626.74,486.92
2016,2,4,14,30,463.0,171.0,0.1,12.0,393.0,535.43,421.28
2016,2,4,14,45,487.5,152.0,0.15,12.0,371.0,545.77,432.66
2016,2,4,15,0,512.0,133.0,0.2,12.0,349.0,553.84,441.1
2016,2,4,15,15,489.5,124.5,0.25,11.5,315.0,536.36,430.55
2016,2,4,15,30,467.0,116.0,0.3,11.0,281.0,516.46,418.13
2016,2,4,15,45,445.5,103.0,0.35,11.0,243.5,489.65,399.32
2016,2,4,16,0,424.0,90.0,0.4,11.0,206.0,460.74,378.1
2016,2,4,16,15,386.0,76.5,0.5,10.0,167.5,417.03,345.5
2016,2,4,16,30,348.0,63.0,0.6,9.0,129.0,372.26,309.9
2016,2,4,16,45,292.0,48.0,0.7,8.5,92.5,311.7,258.13
2016,2,4,17,0,236.0,33.0,0.8,8.0,56.0,251.92,200.81
2016,2,4,17,15,118.0,16.5,0.8,7.5,28.0,127.46,28.05
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,132.5,11.5,1.2,3.5,19.5,9.82,0.0
2016,2,5,7,30,265.0,23.0,1.2,4.0,39.0,19.19,6.11
2016,2,5,7,45,383.0,33.5,1.2,4.5,80.5,27.63,18.84
2016,2,5,8,0,501.0,44.0,1.2,5.0,122.0,36.0,27.16
2016,2,5,8,15,573.5,51.0,1.15,5.5,168.5,41.13,32.21
2016,2,5,8,30,646.0,58.0,1.1,6.0,215.0,46.28,37.07
2016,2,5,8,45,697.5,62.0,1.05,7.0,262.5,53.27,43.37
2016,2,5,9,0,749.0,66.0,1.0,8.0,310.0,56.17,45.79
2016,2,5,9,15,780.0,69.5,0.95,8.5,353.0,58.5,47.72
2016,2,5,9,30,811.0,73.0,0.9,9.0,396.0,60.85,49.62
2016,2,5,9,45,842.0,73.0,0.85,9.5,436.0,60.55,49.13
2016,2,5,10,0,873.0,73.0,0.8,10.0,476.0,60.4,48.77
2016,2,5,10,15,887.5,75.0,0.7,10.5,508.5,69.08,56.26
2016,2,5,10,30,902.0,77.0,0.6,11.0,541.0,115.33,65.44
2016,2,5,10,45,912.0,78.5,0.55,11.5,566.5,170.8,98.21
2016,2,5,11,0,922.0,80.0,0.5,12.0,592.0,226.44,141.11
2016,2,5,11,15,928.5,81.0,0.45,12.0,610.0,280.84,187.85
2016,2,5,11,30,935.0,82.0,0.4,12.0,628.0,334.58,235.43
2016,2,5,11,45,938.0,82.5,0.35,12.5,637.5,385.86,280.46
2016,2,5,12,0,941.0,83.0,0.3,13.0,647.0,435.66,323.2
2016,2,5,12,15,941.0,83.5,0.25,13.0,648.5,482.5,362.99
2016,2,5,12,30,941.0,84.0,0.2,13.0,650.0,527.19,399.92
2016,2,5,12,45,935.5,84.5,0.2,13.5,643.0,566.76,431.69
2016,2,5,13,0,930.0,85.0,0.2,14.0,636.0,603.43,460.37
2016,2,5,13,15,924.0,84.5,0.2,14.0,621.0,635.78,486.06
2016,2,5,13,30,918.0,84.0,0.2,14.0,606.0,664.96,508.97
2016,2,5,13,45,700.0,138.0,0.25,14.0,527.0,615.84,474.68
2016,2,5,14,0,482.0,192.0,0.3,14.0,448.0,540.0,420.54
2016,2,5,14,15,675.5,135.5,0.35,14.0,474.0,641.09,499.3
2016,2,5,14,30,869.0,79.0,0.4,14.0,500.0,733.31,567.44
2016,2,5,14,45,857.0,74.5,0.5,14.0,465.0,736.59,571.17
2016,2,5,15,0,845.0,70.0,0.6,14.0,430.0,736.15,573.71
2016,2,5,15,15,820.0,67.0,0.6,13.5,389.0,724.1,567.56
2016,2,5,15,30,795.0,64.0,0.6,13.0,348.0,708.46,558.82
2016,2,5,15,45,765.5,59.0,0.65,12.5,304.0,683.54,543.67
2016,2,5,16,0,736.0,54.0,0.7,12.0,260.0,655.52,525.41
2016,2,5,16,15,681.5,49.0,0.75,11.0,213.0,605.86,490.41
2016,2,5,16,30,627.0,44.0,0.8,10.0,166.0,554.09,451.28
2016,2,5,16,45,534.5,36.5,0.85,9.5,120.0,470.23,383.06
2016,2,5,17,0,442.0,29.0,0.9,9.0,74.0,386.74,307.04
2016,2,5,17,15,221.0,14.5,0.9,8.5,37.0,202.14,74.77
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,168.5,10.5,1.1,4.5,21.5,8.96,0.0
2016,2,6,7,30,337.0,21.0,1.1,5.0,43.0,19.03,7.03
2016,2,6,7,45,451.0,30.0,1.1,6.0,85.5,26.95,18.21
2016,2,6,8,0,565.0,39.0,1.1,7.0,128.0,34.83,25.92
2016,2,6,8,15,630.5,44.5,1.05,7.5,175.0,39.28,30.28
2016,2,6,8,30,696.0,50.0,1.0,8.0,222.0,43.76,34.49
2016,2,6,8,45,738.0,54.0,1.0,8.5,268.0,46.82,37.25
2016,2,6,9,0,780.0,58.0,1.0,9.0,314.0,49.88,39.92
2016,2,6,9,15,808.0,60.5,0.95,9.5,356.5,51.63,41.33
2016,2,6,9,30,836.0,63.0,0.9,10.0,399.0,53.4,42.73
2016,2,6,9,45,852.0,66.5,0.85,11.0,436.5,55.76,44.56
2016,2,6,10,0,868.0,70.0,0.8,12.0,474.0,65.28,52.7
2016,2,6,10,15,881.5,71.5,0.75,12.0,505.5,66.64,53.75
2016,2,6,10,30,895.0,73.0,0.7,12.0,537.0,114.13,63.61
2016,2,6,10,45,905.5,74.0,0.65,12.5,562.0,168.87,96.36
2016,2,6,11,0,916.0,75.0,0.6,13.0,587.0,223.82,138.96
2016,2,6,11,15,921.5,75.5,0.6,13.5,604.0,277.23,184.85
2016,2,6,11,30,927.0,76.0,0.6,14.0,621.0,329.85,231.38
2016,2,6,11,45,930.0,76.5,0.6,14.5,630.5,380.63,276.29
2016,2,6,12,0,933.0,77.0,0.6,15.0,640.0,429.95,319.06
2016,2,6,12,15,933.5,77.0,0.6,15.0,641.5,476.09,358.88
2016,2,6,12,30,934.0,77.0,0.6,15.0,643.0,520.12,395.98
2016,2,6,12,45,932.5,76.0,0.6,15.0,636.5,559.87,428.94
2016,2,6,13,0,931.0,75.0,0.6,15.0,630.0,596.95,459.1
2016,2,6,13,15,621.5,164.0,0.6,15.0,530.5,541.32,419.3
2016,2,6,13,30,312.0,253.0,0.6,15.0,431.0,443.96,346.84
2016,2,6,13,45,436.0,211.0,0.65,15.0,450.5,510.97,400.9
2016,2,6,14,0,560.0,169.0,0.7,15.0,470.0,571.57,448.53
2016,2,6,14,15,447.0,185.0,0.7,14.5,417.5,527.09,416.03
2016,2,6,14,30,334.0,201.0,0.7,14.0,365.0,463.13,369.19
2016,2,6,14,45,436.0,166.0,0.7,14.0,363.5,526.2,420.28
2016,2,6,15,0,538.0,131.0,0.7,14.0,362.0,574.59,459.01
2016,2,6,15,15,604.5,104.0,0.65,13.5,340.5,610.99,488.27
2016,2,6,15,30,671.0,77.0,0.6,13.0,319.0,636.71,508.33
2016,2,6,15,45,637.0,72.0,0.55,12.5,278.0,608.83,488.59
2016,2,6,16,0,603.0,67.0,0.5,12.0,237.0,578.34,466.82
2016,2,6,16,15,553.0,60.0,0.5,11.0,194.5,530.93,432.35
2016,2,6,16,30,503.0,53.0,0.5,10.0,152.0,481.96,394.56
2016,2,6,16,45,435.5,42.0,0.55,9.5,111.0,414.44,339.03
2016,2,6,17,0,368.0,31.0,0.6,9.0,70.0,347.91,277.96
2016,2,6,17,15,184.0,15.5,0.65,8.5,35.0,180.27,84.7
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,193.5,10.5,1.2,6.5,23.5,8.96,0.0
2016,2,7,7,30,387.0,21.0,1.2,7.0,47.0,19.06,7.8
2016,2,7,7,45,499.5,28.5,1.2,8.0,91.0,25.63,16.96
2016,2,7,8,0,612.0,36.0,1.2,9.0,135.0,32.25,23.42
2016,2,7,8,15,675.0,40.5,1.1,9.5,183.0,35.99,27.08
2016,2,7,8,30,738.0,45.0,1.0,10.0,231.0,39.79,30.62
2016,2,7,8,45,778.5,48.5,0.95,10.5,277.5,42.62,33.15
2016,2,7,9,0,819.0,52.0,0.9,11.0,324.0,50.5,40.15
2016,2,7,9,15,845.5,54.5,0.85,11.5,367.5,53.12,42.32
2016,2,7,9,30,872.0,57.0,0.8,12.0,411.0,55.66,44.39
2016,2,7,9,45,890.0,59.0,0.8,13.0,449.0,57.66,45.86
2016,2,7,10,0,908.0,61.0,0.8,14.0,487.0,59.58,47.24
2016,2,7,10,15,921.0,62.5,0.8,14.0,519.5,61.03,48.39
2016,2,7,10,30,934.0,64.0,0.8,14.0,552.0,112.38,59.66
2016,2,7,10,45,941.5,65.5,0.8,14.5,577.0,169.14,94.14
2016,2,7,11,0,949.0,67.0,0.8,15.0,602.0,225.8,138.39
2016,2,7,11,15,955.0,68.0,0.8,15.0,620.0,281.36,186.42
2016,2,7,11,30,961.0,69.0,0.8,15.0,638.0,336.18,235.26
2016,2,7,11,45,963.0,69.5,0.8,15.5,647.5,388.24,281.39
2016,2,7,12,0,965.0,70.0,0.8,16.0,657.0,438.68,325.21
2016,2,7,12,15,965.5,70.5,0.8,16.0,659.0,486.64,366.53
2016,2,7,12,30,966.0,71.0,0.8,16.0,661.0,532.45,405.05
2016,2,7,12,45,965.5,70.0,0.8,16.5,654.5,573.94,438.53
2016,2,7,13,0,965.0,69.0,0.8,17.0,648.0,612.74,469.04
2016,2,7,13,15,960.5,68.5,0.8,17.0,634.0,646.87,496.27
2016,2,7,13,30,956.0,68.0,0.8,17.0,620.0,677.8,520.67
2016,2,7,13,45,947.5,67.5,0.8,17.0,597.5,702.81,540.47
2016,2,7,14,0,939.0,67.0,0.8,17.0,575.0,724.24,557.48
2016,2,7,14,15,927.5,65.5,0.8,16.5,545.5,738.8,569.37
2016,2,7,14,30,916.0,64.0,0.8,16.0,516.0,749.59,578.9
2016,2,7,14,45,898.5,63.0,0.8,16.0,480.0,752.86,582.3
2016,2,7,15,0,881.0,62.0,0.8,16.0,444.0,752.4,583.29
2016,2,7,15,15,858.0,59.5,0.75,15.5,403.0,742.25,577.89
2016,2,7,15,30,835.0,57.0,0.7,15.0,362.0,728.62,570.01
2016,2,7,15,45,799.5,54.0,0.7,14.5,316.0,708.74,558.07
2016,2,7,16,0,764.0,51.0,0.7,14.0,270.0,678.48,537.96
2016,2,7,16,15,712.0,46.5,0.7,13.0,222.5,630.92,504.82
2016,2,7,16,30,660.0,42.0,0.7,12.0,175.0,581.3,467.83
2016,2,7,16,45,568.5,36.0,0.75,11.5,128.5,499.06,402.45
2016,2,7,17,0,477.0,30.0,0.8,11.0,82.0,416.73,330.4
2016,2,7,17,15,238.5,15.0,0.8,10.5,41.0,219.38,120.11
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.5,1.15,8.5,23.5,10.67,0.0
2016,2,8,7,30,310.0,25.0,1.1,9.0,47.0,20.83,9.7
2016,2,8,7,45,427.5,34.0,1.1,9.5,90.5,27.97,18.96
2016,2,8,8,0,545.0,43.0,1.1,10.0,134.0,35.11,25.91
2016,2,8,8,15,614.0,49.0,1.05,10.5,181.5,39.52,30.16
2016,2,8,8,30,683.0,55.0,1.0,11.0,229.0,47.84,37.75
2016,2,8,8,45,725.5,59.5,0.95,11.5,276.0,51.16,40.69
2016,2,8,9,0,768.0,64.0,0.9,12.0,323.0,54.48,43.54
2016,2,8,9,15,797.5,67.0,0.85,12.5,366.0,56.48,45.13
2016,2,8,9,30,827.0,70.0,0.8,13.0,409.0,58.49,46.7
2016,2,8,9,45,863.0,68.0,0.8,14.0,450.5,63.68,50.96
2016,2,8,10,0,899.0,66.0,0.8,15.0,492.0,62.99,50.01
2016,2,8,10,15,912.0,67.5,0.75,15.5,524.0,64.38,51.0
2016,2,8,10,30,925.0,69.0,0.7,16.0,556.0,117.65,62.96
2016,2,8,10,45,934.0,70.5,0.7,16.5,581.5,174.33,97.61
2016,2,8,11,0,943.0,72.0,0.7,17.0,607.0,231.06,141.68
2016,2,8,11,15,948.5,72.5,0.65,17.0,624.5,286.01,188.74
2016,2,8,11,30,954.0,73.0,0.6,17.0,642.0,340.14,236.32
2016,2,8,11,45,955.0,74.0,0.6,17.5,651.5,392.13,281.73
2016,2,8,12,0,956.0,75.0,0.6,18.0,661.0,442.43,324.75
2016,2,8,12,15,956.5,75.0,0.55,18.0,662.5,489.73,364.52
2016,2,8,12,30,957.0,75.0,0.5,18.0,664.0,534.86,401.38
2016,2,8,12,45,957.5,73.5,0.5,18.5,658.0,576.19,434.04
2016,2,8,13,0,958.0,72.0,0.5,19.0,652.0,614.91,463.84
2016,2,8,13,15,953.0,71.5,0.5,19.0,637.0,648.62,490.19
2016,2,8,13,30,948.0,71.0,0.5,19.0,622.0,679.11,513.75
2016,2,8,13,45,939.5,70.5,0.5,19.5,600.0,703.99,532.02
2016,2,8,14,0,931.0,70.0,0.5,20.0,578.0,725.31,547.47
2016,2,8,14,15,919.5,68.5,0.45,20.0,548.5,739.78,557.19
2016,2,8,14,30,908.0,67.0,0.4,20.0,519.0,750.51,564.55
2016,2,8,14,45,891.5,65.0,0.4,20.0,483.0,753.23,567.46
2016,2,8,15,0,875.0,63.0,0.4,20.0,447.0,752.2,568.04
2016,2,8,15,15,852.0,61.0,0.45,19.5,406.0,742.61,564.77
2016,2,8,15,30,829.0,59.0,0.5,19.0,365.0,736.9,564.12
2016,2,8,15,45,795.5,55.5,0.6,18.5,319.5,710.51,549.46
2016,2,8,16,0,762.0,52.0,0.7,18.0,274.0,681.02,531.83
2016,2,8,16,15,710.5,47.5,0.75,17.5,226.0,633.66,499.17
2016,2,8,16,30,659.0,43.0,0.8,17.0,178.0,584.2,462.74
2016,2,8,16,45,571.5,36.5,0.9,16.5,131.5,504.01,400.49
2016,2,8,17,0,484.0,30.0,1.0,16.0,85.0,423.92,332.19
2016,2,8,17,15,242.0,15.0,1.0,15.5,42.5,219.69,131.05
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,12.0,0.65,9.0,25.5,10.24,0.0
2016,2,9,7,30,367.0,24.0,0.6,10.0,51.0,19.98,9.62
2016,2,9,7,45,477.5,32.5,0.6,11.0,96.0,29.18,20.0
2016,2,9,8,0,588.0,41.0,0.6,12.0,141.0,36.56,27.04
2016,2,9,8,15,653.5,46.5,0.6,12.0,189.5,40.99,31.33
2016,2,9,8,30,719.0,52.0,0.6,12.0,238.0,45.46,35.49
2016,2,9,8,45,760.0,56.0,0.6,12.5,285.5,48.49,38.15
2016,2,9,9,0,801.0,60.0,0.6,13.0,333.0,51.53,40.73
2016,2,9,9,15,829.5,63.0,0.6,13.5,377.0,53.64,42.43
2016,2,9,9,30,858.0,66.0,0.6,14.0,421.0,55.76,44.1
2016,2,9,9,45,880.0,68.0,0.6,15.0,460.5,63.94,50.96
2016,2,9,10,0,902.0,70.0,0.6,16.0,500.0,65.82,52.25
2016,2,9,10,15,915.5,71.5,0.55,16.5,533.0,67.19,53.19
2016,2,9,10,30,929.0,73.0,0.5,17.0,566.0,123.13,66.2
2016,2,9,10,45,809.5,107.5,0.5,17.5,551.5,182.38,108.57
2016,2,9,11,0,690.0,142.0,0.5,18.0,537.0,230.15,150.72
2016,2,9,11,15,824.5,109.5,0.5,18.0,595.0,284.12,190.88
2016,2,9,11,30,959.0,77.0,0.5,18.0,653.0,347.59,240.82
2016,2,9,11,45,960.0,78.0,0.5,18.5,662.0,400.01,286.11
2016,2,9,12,0,961.0,79.0,0.5,19.0,671.0,450.73,329.02
2016,2,9,12,15,773.0,138.0,0.5,19.0,615.0,466.07,347.0
2016,2,9,12,30,585.0,197.0,0.5,19.0,559.0,463.02,349.2
2016,2,9,12,45,460.5,233.0,0.5,19.0,516.5,460.02,349.52
2016,2,9,13,0,336.0,269.0,0.5,19.0,474.0,439.74,335.95
2016,2,9,13,15,639.5,173.0,0.5,18.5,551.5,566.59,432.7
2016,2,9,13,30,943.0,77.0,0.5,18.0,629.0,685.45,521.05
2016,2,9,13,45,931.5,77.0,0.55,18.0,606.0,708.93,538.86
2016,2,9,14,0,920.0,77.0,0.6,18.0,583.0,728.72,555.17
2016,2,9,14,15,843.0,86.0,0.6,17.5,531.5,714.07,546.8
2016,2,9,14,30,766.0,95.0,0.6,17.0,480.0,687.91,530.81
2016,2,9,14,45,706.5,101.0,0.65,17.0,437.0,669.92,520.29
2016,2,9,15,0,647.0,107.0,0.7,17.0,394.0,644.48,504.21
2016,2,9,15,15,517.5,120.0,0.65,16.0,336.0,561.09,445.1
2016,2,9,15,30,388.0,133.0,0.6,15.0,278.0,483.32,388.16
2016,2,9,15,45,366.5,120.0,0.6,14.5,243.5,456.57,370.16
2016,2,9,16,0,345.0,107.0,0.6,14.0,209.0,428.02,349.49
2016,2,9,16,15,320.0,90.5,0.65,13.5,172.5,390.87,321.43
2016,2,9,16,30,295.0,74.0,0.7,13.0,136.0,352.38,290.77
2016,2,9,16,45,252.0,57.5,0.8,12.5,100.5,299.53,246.51
2016,2,9,17,0,209.0,41.0,0.9,12.0,65.0,246.91,199.27
2016,2,9,17,15,104.5,25.5,0.9,11.5,37.5,128.62,82.11
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,186.5,12.5,0.9,9.5,27.0,10.67,0.0
2016,2,10,7,30,373.0,25.0,0.8,10.0,54.0,20.81,10.74
2016,2,10,7,45,479.5,33.5,0.7,10.5,99.0,27.57,18.69
2016,2,10,8,0,586.0,42.0,0.6,11.0,144.0,37.38,27.94
2016,2,10,8,15,649.0,48.0,0.55,11.0,192.5,42.21,32.59
2016,2,10,8,30,712.0,54.0,0.5,11.0,241.0,47.05,37.08
2016,2,10,8,45,752.0,58.0,0.5,11.5,288.0,50.0,39.68
2016,2,10,9,0,792.0,62.0,0.5,12.0,335.0,52.97,42.19
2016,2,10,9,15,819.0,65.5,0.5,12.5,378.5,55.4,44.17
2016,2,10,9,30,846.0,69.0,0.5,13.0,422.0,57.82,46.09
2016,2,10,9,45,864.5,71.5,0.5,14.0,460.5,59.36,47.13
2016,2,10,10,0,883.0,74.0,0.5,15.0,499.0,68.3,54.62
2016,2,10,10,15,896.5,75.5,0.5,15.0,531.5,70.95,56.77
2016,2,10,10,30,910.0,77.0,0.5,15.0,564.0,126.98,69.72
2016,2,10,10,45,918.0,79.0,0.55,15.5,589.5,183.45,105.47
2016,2,10,11,0,926.0,81.0,0.6,16.0,615.0,239.91,149.93
2016,2,10,11,15,932.0,82.0,0.6,16.0,633.0,294.87,197.23
2016,2,10,11,30,938.0,83.0,0.6,16.0,651.0,349.11,245.02
2016,2,10,11,45,943.0,83.0,0.6,16.5,661.0,401.22,290.35
2016,2,10,12,0,948.0,83.0,0.6,17.0,671.0,452.02,333.57
2016,2,10,12,15,948.5,83.0,0.6,17.0,673.0,499.3,373.61
2016,2,10,12,30,949.0,83.0,0.6,17.0,675.0,544.43,410.9
2016,2,10,12,45,950.5,81.5,0.6,17.5,669.5,586.33,443.98
2016,2,10,13,0,952.0,80.0,0.6,18.0,664.0,625.71,474.26
2016,2,10,13,15,947.0,79.0,0.6,18.0,649.0,659.01,500.35
2016,2,10,13,30,942.0,78.0,0.6,18.0,634.0,689.07,523.67
2016,2,10,13,45,934.5,77.0,0.6,18.0,612.0,714.13,543.13
2016,2,10,14,0,927.0,76.0,0.6,18.0,590.0,735.68,559.74
2016,2,10,14,15,915.0,74.5,0.55,18.0,560.0,749.88,569.37
2016,2,10,14,30,903.0,73.0,0.5,18.0,530.0,760.32,576.61
2016,2,10,14,45,852.5,72.5,0.5,18.0,480.0,745.96,567.9
2016,2,10,15,0,802.0,72.0,0.5,18.0,430.0,720.73,552.05
2016,2,10,15,15,556.0,109.5,0.55,17.5,347.0,588.63,461.14
2016,2,10,15,30,310.0,147.0,0.6,17.0,264.0,424.15,339.14
2016,2,10,15,45,293.5,131.5,0.65,16.5,231.0,398.55,322.79
2016,2,10,16,0,277.0,116.0,0.7,16.0,198.0,371.53,303.28
2016,2,10,16,15,258.0,97.5,0.75,15.5,164.0,337.02,276.96
2016,2,10,16,30,239.0,79.0,0.8,15.0,130.0,301.17,248.27
2016,2,10,16,45,205.0,61.0,0.9,14.5,97.0,253.71,208.39
2016,2,10,17,0,171.0,43.0,1.0,14.0,64.0,222.55,178.86
2016,2,10,17,15,85.5,27.0,1.0,13.5,37.5,119.2,79.2
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,194.5,12.5,0.7,8.5,28.5,10.67,0.0
2016,2,11,7,30,389.0,25.0,0.6,9.0,57.0,22.66,12.7
2016,2,11,7,45,496.5,33.0,0.55,10.0,102.5,29.56,20.56
2016,2,11,8,0,604.0,41.0,0.5,11.0,148.0,36.49,27.18
2016,2,11,8,15,665.0,46.5,0.45,11.5,196.5,40.93,31.4
2016,2,11,8,30,726.0,52.0,0.4,12.0,245.0,45.39,35.46
2016,2,11,8,45,710.0,60.0,0.35,12.5,277.5,51.21,40.6
2016,2,11,9,0,694.0,68.0,0.3,13.0,310.0,56.73,45.37
2016,2,11,9,15,774.0,67.0,0.25,13.5,368.5,55.99,44.5
2016,2,11,9,30,854.0,66.0,0.2,14.0,427.0,55.6,43.94
2016,2,11,9,45,787.0,84.0,0.2,15.0,439.5,67.57,54.11
2016,2,11,10,0,720.0,102.0,0.2,16.0,452.0,72.26,57.77
2016,2,11,10,15,699.0,117.5,0.25,16.0,475.5,84.38,68.07
2016,2,11,10,30,678.0,133.0,0.3,16.0,499.0,138.58,85.83
2016,2,11,10,45,664.0,145.5,0.35,16.5,517.5,189.33,120.17
2016,2,11,11,0,650.0,158.0,0.4,17.0,536.0,238.41,159.31
2016,2,11,11,15,780.5,124.0,0.4,17.0,591.0,285.06,193.98
2016,2,11,11,30,911.0,90.0,0.4,17.0,646.0,349.52,244.72
2016,2,11,11,45,908.5,93.0,0.45,17.0,654.0,400.39,289.37
2016,2,11,12,0,906.0,96.0,0.5,17.0,662.0,449.4,331.79
2016,2,11,12,15,748.5,147.5,0.5,16.5,616.0,468.31,352.44
2016,2,11,12,30,591.0,199.0,0.5,16.0,570.0,471.51,359.49
2016,2,11,12,45,495.5,228.5,0.5,16.0,538.0,477.9,366.62
2016,2,11,13,0,400.0,258.0,0.5,16.0,506.0,468.55,361.18
2016,2,11,13,15,422.0,246.0,0.5,16.0,502.0,500.9,386.7
2016,2,11,13,30,444.0,234.0,0.5,16.0,498.0,525.51,406.11
2016,2,11,13,45,457.0,221.0,0.5,16.0,484.0,542.4,419.87
2016,2,11,14,0,470.0,208.0,0.5,16.0,470.0,557.72,432.55
2016,2,11,14,15,382.5,214.0,0.5,15.5,420.5,504.62,394.93
2016,2,11,14,30,295.0,220.0,0.5,15.0,371.0,460.32,363.15
2016,2,11,14,45,203.5,209.5,0.5,14.5,310.5,375.88,300.13
2016,2,11,15,0,112.0,199.0,0.5,14.0,250.0,302.51,243.36
2016,2,11,15,15,61.5,168.5,0.5,13.5,196.5,218.9,177.49
2016,2,11,15,30,11.0,138.0,0.5,13.0,143.0,135.73,109.24
2016,2,11,15,45,6.5,122.0,0.55,13.0,125.0,118.48,95.36
2016,2,11,16,0,2.0,106.0,0.6,13.0,107.0,101.1,80.84
2016,2,11,16,15,1.0,87.5,0.65,12.5,88.0,83.22,65.87
2016,2,11,16,30,0.0,69.0,0.7,12.0,69.0,64.88,50.18
2016,2,11,16,45,0.0,51.0,0.75,11.5,51.0,47.3,34.87
2016,2,11,17,0,0.0,33.0,0.8,11.0,33.0,28.67,18.5
2016,2,11,17,15,0.0,19.0,0.8,10.5,19.0,15.68,5.96
2016,2,11,17,30,0.0,5.0,0.8,10.0,5.0,4.27,0.0
2016,2,11,17,45,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.5,14.5,0.9,7.5,28.5,12.38,0.0
2016,2,12,7,30,319.0,29.0,0.8,8.0,57.0,24.08,14.29
2016,2,12,7,45,421.5,39.5,0.75,8.5,101.0,32.36,23.23
2016,2,12,8,0,524.0,50.0,0.7,9.0,145.0,40.54,31.08
2016,2,12,8,15,588.5,57.0,0.65,9.5,192.5,45.51,35.8
2016,2,12,8,30,653.0,64.0,0.6,10.0,240.0,50.46,40.32
2016,2,12,8,45,694.0,69.0,0.6,10.5,286.5,53.64,43.1
2016,2,12,9,0,735.0,74.0,0.6,11.0,333.0,56.81,45.78
2016,2,12,9,15,764.0,77.5,0.55,11.5,376.0,64.04,52.01
