Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,30,793.0,81.0,0.5,12.0,419.0,66.16,53.63
2016,2,12,9,45,751.5,93.5,0.45,12.5,436.5,67.84,54.85
2016,2,12,10,0,710.0,106.0,0.4,13.0,454.0,74.67,60.57
2016,2,12,10,15,683.5,123.5,0.4,13.5,476.0,90.02,73.63
2016,2,12,10,30,657.0,141.0,0.4,14.0,498.0,144.47,91.51
2016,2,12,10,45,598.0,168.5,0.45,14.5,504.5,199.21,131.81
2016,2,12,11,0,539.0,196.0,0.5,15.0,511.0,244.81,170.36
2016,2,12,11,15,551.0,198.5,0.55,15.0,529.0,285.42,204.38
2016,2,12,11,30,563.0,201.0,0.6,15.0,547.0,326.62,239.66
2016,2,12,11,45,584.5,197.5,0.65,15.5,561.5,366.92,273.55
2016,2,12,12,0,606.0,194.0,0.7,16.0,576.0,410.92,309.83
2016,2,12,12,15,601.5,196.5,0.7,16.0,576.5,443.12,337.29
2016,2,12,12,30,597.0,199.0,0.7,16.0,577.0,476.46,364.93
2016,2,12,12,45,538.5,217.0,0.75,16.0,555.5,492.68,379.5
2016,2,12,13,0,480.0,235.0,0.8,16.0,534.0,503.23,389.24
2016,2,12,13,15,512.5,217.5,0.8,15.5,530.5,532.04,413.28
2016,2,12,13,30,545.0,200.0,0.8,15.0,527.0,560.44,436.8
2016,2,12,13,45,588.5,178.0,0.85,15.0,519.5,590.98,461.67
2016,2,12,14,0,632.0,156.0,0.9,15.0,512.0,627.43,490.6
2016,2,12,14,15,535.5,174.5,0.9,14.5,465.5,590.18,464.45
2016,2,12,14,30,439.0,193.0,0.9,14.0,419.0,553.83,438.8
2016,2,12,14,45,461.0,173.5,0.95,14.0,396.5,562.89,448.43
2016,2,12,15,0,483.0,154.0,1.0,14.0,374.0,569.72,456.0
2016,2,12,15,15,604.5,113.0,0.95,13.5,363.0,634.79,508.41
2016,2,12,15,30,726.0,72.0,0.9,13.0,352.0,684.29,545.67
2016,2,12,15,45,669.5,75.0,0.85,13.0,309.0,652.29,522.2
2016,2,12,16,0,613.0,78.0,0.8,13.0,266.0,613.25,493.88
2016,2,12,16,15,563.0,70.0,0.75,12.0,221.0,563.41,458.06
2016,2,12,16,30,513.0,62.0,0.7,11.0,176.0,511.79,418.95
2016,2,12,16,45,438.0,51.5,0.7,10.5,132.0,437.27,359.04
2016,2,12,17,0,363.0,41.0,0.7,10.0,88.0,363.24,295.58
2016,2,12,17,15,181.5,29.0,0.7,10.0,52.5,211.13,154.71
2016,2,12,17,30,0.0,17.0,0.7,10.0,17.0,14.51,0.0
2016,2,12,17,45,0.0,8.5,0.75,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,13.0,1.05,7.5,32.5,11.53,0.0
2016,2,13,7,30,434.0,26.0,1.1,8.0,65.0,23.57,14.15
2016,2,13,7,45,535.0,34.0,1.15,8.5,112.0,30.49,21.61
2016,2,13,8,0,636.0,42.0,1.2,9.0,159.0,37.42,28.27
2016,2,13,8,15,695.0,47.0,1.15,9.5,209.0,41.44,32.11
2016,2,13,8,30,754.0,52.0,1.1,10.0,259.0,45.5,35.82
2016,2,13,8,45,793.5,55.5,1.1,10.5,307.5,48.16,38.14
2016,2,13,9,0,833.0,59.0,1.1,11.0,356.0,50.85,40.4
2016,2,13,9,15,858.0,61.5,1.0,11.5,400.0,58.6,47.15
2016,2,13,9,30,883.0,64.0,0.9,12.0,444.0,61.04,49.08
2016,2,13,9,45,906.5,64.5,0.85,12.5,484.0,61.98,49.67
2016,2,13,10,0,930.0,65.0,0.8,13.0,524.0,62.88,50.23
2016,2,13,10,15,941.5,66.0,0.75,13.5,557.0,72.87,48.51
2016,2,13,10,30,953.0,67.0,0.7,14.0,590.0,130.97,69.49
2016,2,13,10,45,962.0,68.0,0.7,14.5,615.5,189.24,108.22
2016,2,13,11,0,971.0,69.0,0.7,15.0,641.0,247.54,155.21
2016,2,13,11,15,976.0,69.5,0.7,15.0,659.0,304.21,204.75
2016,2,13,11,30,981.0,70.0,0.7,15.0,677.0,359.97,254.38
2016,2,13,11,45,984.5,70.5,0.7,15.5,687.0,414.05,301.68
2016,2,13,12,0,988.0,71.0,0.7,16.0,697.0,466.62,346.53
2016,2,13,12,15,988.0,71.0,0.7,16.0,699.0,515.4,387.9
2016,2,13,12,30,988.0,71.0,0.7,16.0,701.0,561.89,426.33
2016,2,13,12,45,979.0,74.0,0.75,16.0,693.0,603.98,460.94
2016,2,13,13,0,970.0,77.0,0.8,16.0,685.0,642.85,492.37
2016,2,13,13,15,965.0,76.5,0.8,16.0,670.0,677.31,519.51
2016,2,13,13,30,960.0,76.0,0.8,16.0,655.0,708.5,543.78
2016,2,13,13,45,953.0,74.5,0.85,16.0,632.5,733.87,564.3
2016,2,13,14,0,946.0,73.0,0.9,16.0,610.0,755.65,581.28
2016,2,13,14,15,935.0,71.5,1.0,15.5,580.0,770.87,595.05
2016,2,13,14,30,924.0,70.0,1.1,15.0,550.0,782.29,606.45
2016,2,13,14,45,907.0,68.5,1.2,15.0,513.0,785.38,611.09
2016,2,13,15,0,890.0,67.0,1.3,15.0,476.0,784.65,613.22
2016,2,13,15,15,868.5,64.5,1.25,14.5,434.0,775.46,608.78
2016,2,13,15,30,847.0,62.0,1.2,14.0,392.0,770.29,607.24
2016,2,13,15,45,817.0,58.5,1.2,13.5,346.0,746.14,592.41
2016,2,13,16,0,787.0,55.0,1.2,13.0,300.0,718.76,574.78
2016,2,13,16,15,739.0,50.5,1.15,12.0,250.5,673.03,542.96
2016,2,13,16,30,691.0,46.0,1.1,11.0,201.0,625.02,507.53
2016,2,13,16,45,612.5,40.0,1.05,10.0,152.5,550.15,448.68
2016,2,13,17,0,534.0,34.0,1.0,9.0,104.0,474.76,384.99
2016,2,13,17,15,384.0,24.0,1.05,8.5,63.0,344.94,260.6
2016,2,13,17,30,234.0,14.0,1.1,8.0,22.0,175.45,0.0
2016,2,13,17,45,117.0,7.0,1.15,8.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,13.0,1.2,7.5,33.0,11.47,0.0
2016,2,14,7,30,430.0,26.0,1.2,8.0,66.0,23.47,14.31
2016,2,14,7,45,530.5,32.5,1.3,8.5,112.0,29.02,20.35
2016,2,14,8,0,631.0,39.0,1.4,9.0,158.0,34.66,25.8
2016,2,14,8,15,687.0,44.0,1.3,9.5,206.5,38.76,29.69
2016,2,14,8,30,743.0,49.0,1.2,10.0,255.0,42.87,33.44
2016,2,14,8,45,701.0,63.5,1.15,11.0,285.5,53.76,43.09
2016,2,14,9,0,659.0,78.0,1.1,12.0,316.0,58.74,47.28
2016,2,14,9,15,653.5,91.0,1.15,12.5,351.0,66.97,54.36
2016,2,14,9,30,648.0,104.0,1.2,13.0,386.0,74.86,61.06
2016,2,14,9,45,555.5,141.5,1.3,13.5,398.0,97.38,80.46
2016,2,14,10,0,463.0,179.0,1.4,14.0,410.0,118.43,98.29
2016,2,14,10,15,506.0,178.5,1.4,14.5,445.5,124.91,93.72
2016,2,14,10,30,549.0,178.0,1.4,15.0,481.0,163.56,109.83
2016,2,14,10,45,411.0,224.5,1.4,15.5,457.0,212.41,150.49
2016,2,14,11,0,273.0,271.0,1.4,16.0,433.0,249.06,185.31
2016,2,14,11,15,241.5,284.0,1.4,16.0,430.5,274.64,207.79
2016,2,14,11,30,210.0,297.0,1.4,16.0,428.0,293.4,224.83
2016,2,14,11,45,403.0,249.0,1.4,16.0,505.0,344.37,262.09
2016,2,14,12,0,596.0,201.0,1.4,16.0,582.0,413.68,315.32
2016,2,14,12,15,497.0,236.5,1.4,16.0,555.0,432.56,333.33
2016,2,14,12,30,398.0,272.0,1.4,16.0,528.0,437.5,339.61
2016,2,14,12,45,669.5,173.0,1.45,16.0,598.0,532.96,414.42
2016,2,14,13,0,941.0,74.0,1.5,16.0,668.0,626.43,487.58
2016,2,14,13,15,937.5,73.5,1.45,16.0,654.5,660.69,514.31
2016,2,14,13,30,934.0,73.0,1.4,16.0,641.0,691.85,538.71
2016,2,14,13,45,926.0,73.0,1.4,16.0,619.0,717.3,559.0
2016,2,14,14,0,918.0,73.0,1.4,16.0,597.0,739.26,575.64
2016,2,14,14,15,908.5,71.5,1.35,16.0,568.5,754.9,586.95
2016,2,14,14,30,899.0,70.0,1.3,16.0,540.0,766.89,595.84
2016,2,14,14,45,882.0,69.0,1.3,16.0,504.5,770.12,599.29
2016,2,14,15,0,865.0,68.0,1.3,16.0,469.0,769.64,600.36
2016,2,14,15,15,843.5,65.5,1.25,15.5,428.0,767.68,601.02
2016,2,14,15,30,822.0,63.0,1.2,15.0,387.0,754.87,593.96
2016,2,14,15,45,786.5,60.5,1.2,15.0,340.5,727.5,575.82
2016,2,14,16,0,751.0,58.0,1.2,15.0,294.0,696.99,554.92
2016,2,14,16,15,702.5,53.5,1.15,14.5,246.0,650.85,521.99
2016,2,14,16,30,654.0,49.0,1.1,14.0,198.0,602.47,485.65
2016,2,14,16,45,566.5,43.0,1.1,13.5,150.0,528.1,427.34
2016,2,14,17,0,479.0,37.0,1.1,13.0,102.0,448.45,360.98
2016,2,14,17,15,239.5,30.0,1.05,12.5,62.5,258.42,196.02
2016,2,14,17,30,0.0,23.0,1.0,12.0,23.0,19.63,0.0
2016,2,14,17,45,0.0,11.5,1.0,12.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.5,13.0,1.15,9.5,37.0,11.47,0.0
2016,2,15,7,30,497.0,26.0,1.1,10.0,74.0,23.59,14.47
2016,2,15,7,45,592.5,32.0,1.1,11.0,122.5,28.77,19.95
2016,2,15,8,0,688.0,38.0,1.1,12.0,171.0,34.05,24.96
2016,2,15,8,15,741.5,42.5,1.05,12.5,221.0,37.83,28.5
2016,2,15,8,30,795.0,47.0,1.0,13.0,271.0,45.76,35.61
2016,2,15,8,45,829.5,49.5,0.95,13.5,319.5,48.63,38.07
2016,2,15,9,0,864.0,52.0,0.9,14.0,368.0,51.41,40.39
2016,2,15,9,15,887.5,54.5,0.9,14.5,412.5,53.99,42.47
2016,2,15,9,30,911.0,57.0,0.9,15.0,457.0,56.49,44.46
2016,2,15,9,45,927.5,58.5,0.9,15.5,496.0,58.11,45.65
2016,2,15,10,0,944.0,60.0,0.9,16.0,535.0,59.66,46.78
2016,2,15,10,15,955.5,61.5,0.9,16.5,568.0,75.62,46.16
2016,2,15,10,30,967.0,63.0,0.9,17.0,601.0,134.93,69.93
2016,2,15,10,45,975.0,63.5,0.9,17.5,626.5,193.54,109.69
2016,2,15,11,0,983.0,64.0,0.9,18.0,652.0,252.02,157.08
2016,2,15,11,15,987.5,64.5,0.9,18.0,670.0,309.23,207.0
2016,2,15,11,30,992.0,65.0,0.9,18.0,688.0,365.46,256.79
2016,2,15,11,45,994.5,65.5,0.9,18.5,698.0,419.76,303.97
2016,2,15,12,0,997.0,66.0,0.9,19.0,708.0,472.41,348.58
2016,2,15,12,15,997.0,66.5,0.9,19.0,709.5,522.05,390.26
2016,2,15,12,30,997.0,67.0,0.9,19.0,711.0,569.39,429.0
2016,2,15,12,45,991.5,68.5,0.9,19.0,704.0,612.24,463.39
2016,2,15,13,0,986.0,70.0,0.9,19.0,697.0,652.05,494.68
2016,2,15,13,15,981.5,69.5,0.9,18.5,682.0,687.24,523.0
2016,2,15,13,30,977.0,69.0,0.9,18.0,667.0,719.13,548.57
2016,2,15,13,45,968.5,68.5,0.95,18.0,644.0,744.88,569.13
2016,2,15,14,0,960.0,68.0,1.0,18.0,621.0,766.93,585.54
2016,2,15,14,15,949.5,67.0,0.95,17.5,591.0,783.23,597.92
2016,2,15,14,30,939.0,66.0,0.9,17.0,561.0,795.7,607.86
2016,2,15,14,45,922.5,64.5,0.9,17.0,524.0,799.17,611.42
2016,2,15,15,0,906.0,63.0,0.9,17.0,487.0,798.76,612.56
2016,2,15,15,15,885.0,61.0,0.85,16.5,445.0,790.41,608.74
2016,2,15,15,30,864.0,59.0,0.8,16.0,403.0,778.48,602.48
2016,2,15,15,45,832.0,56.5,0.8,15.5,356.0,753.75,587.83
2016,2,15,16,0,800.0,54.0,0.8,15.0,309.0,733.65,576.01
2016,2,15,16,15,754.0,50.0,0.75,14.0,259.5,689.72,546.36
2016,2,15,16,30,708.0,46.0,0.7,13.0,210.0,643.48,513.35
2016,2,15,16,45,633.5,40.0,0.7,12.5,161.0,570.93,457.71
2016,2,15,17,0,559.0,34.0,0.7,12.0,112.0,497.94,397.63
2016,2,15,17,15,420.0,25.0,0.7,11.5,69.5,375.72,287.02
2016,2,15,17,30,281.0,16.0,0.7,11.0,27.0,238.91,0.0
2016,2,15,17,45,140.5,8.0,0.75,11.0,13.5,102.71,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,14.0,0.9,9.5,38.0,12.34,0.0
2016,2,16,7,30,475.0,28.0,0.9,10.0,76.0,25.35,16.15
2016,2,16,7,45,567.0,35.0,0.9,11.0,124.0,31.33,22.28
2016,2,16,8,0,659.0,42.0,0.9,12.0,172.0,37.35,27.95
2016,2,16,8,15,713.5,46.5,0.8,12.5,222.0,40.97,31.34
2016,2,16,8,30,768.0,51.0,0.7,13.0,272.0,44.63,34.61
2016,2,16,8,45,802.5,54.5,0.65,13.5,320.0,47.3,36.9
2016,2,16,9,0,837.0,58.0,0.6,14.0,368.0,55.56,44.07
2016,2,16,9,15,861.0,60.5,0.55,14.5,412.0,58.06,46.06
2016,2,16,9,30,885.0,63.0,0.5,15.0,456.0,60.47,47.94
2016,2,16,9,45,906.0,63.5,0.5,16.0,495.5,61.37,48.38
2016,2,16,10,0,927.0,64.0,0.5,17.0,535.0,62.23,48.79
2016,2,16,10,15,938.0,65.5,0.45,17.5,567.5,80.72,48.35
2016,2,16,10,30,949.0,67.0,0.4,18.0,600.0,139.18,72.89
2016,2,16,10,45,956.0,68.0,0.4,18.5,625.0,197.19,112.42
2016,2,16,11,0,963.0,69.0,0.4,19.0,650.0,255.01,158.92
2016,2,16,11,15,968.0,70.0,0.35,19.0,668.0,311.87,207.62
2016,2,16,11,30,973.0,71.0,0.3,19.0,686.0,367.86,255.94
2016,2,16,11,45,975.0,71.5,0.25,19.5,695.5,421.22,300.96
2016,2,16,12,0,977.0,72.0,0.2,20.0,705.0,472.92,343.27
2016,2,16,12,15,977.0,72.0,0.2,20.0,706.5,521.37,382.84
2016,2,16,12,30,977.0,72.0,0.2,20.0,708.0,567.55,419.57
2016,2,16,12,45,976.5,71.0,0.2,20.5,701.5,610.0,451.77
2016,2,16,13,0,976.0,70.0,0.2,21.0,695.0,649.72,481.07
2016,2,16,13,15,971.5,69.5,0.2,21.0,680.5,684.57,507.17
2016,2,16,13,30,967.0,69.0,0.2,21.0,666.0,716.13,530.55
2016,2,16,13,45,960.0,68.0,0.2,21.0,643.0,742.05,549.6
2016,2,16,14,0,953.0,67.0,0.2,21.0,620.0,764.36,564.83
2016,2,16,14,15,942.5,66.0,0.2,21.0,590.5,780.42,576.08
2016,2,16,14,30,932.0,65.0,0.2,21.0,561.0,792.69,585.06
2016,2,16,14,45,918.5,63.0,0.25,21.0,524.5,797.66,590.24
2016,2,16,15,0,905.0,61.0,0.3,21.0,488.0,798.8,593.2
2016,2,16,15,15,885.0,59.0,0.3,20.5,446.5,791.07,590.69
2016,2,16,15,30,865.0,57.0,0.3,20.0,405.0,779.76,585.88
2016,2,16,15,45,838.0,53.5,0.35,19.5,358.5,757.41,574.27
2016,2,16,16,0,811.0,50.0,0.4,19.0,312.0,731.95,560.07
2016,2,16,16,15,767.5,46.5,0.5,18.5,263.0,698.4,539.97
2016,2,16,16,30,724.0,43.0,0.6,18.0,214.0,654.64,510.75
2016,2,16,16,45,654.0,37.5,0.7,17.5,165.0,585.88,460.51
2016,2,16,17,0,584.0,32.0,0.8,17.0,116.0,516.78,405.64
2016,2,16,17,15,292.0,31.0,0.8,16.5,73.0,299.91,228.64
2016,2,16,17,30,0.0,30.0,0.8,16.0,30.0,47.23,0.0
2016,2,16,17,45,0.0,15.0,0.85,15.5,15.0,12.8,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,6.0,18.0,1.25,12.0,18.5,14.86,1.25
2016,2,17,7,30,12.0,36.0,1.3,12.0,37.0,28.69,18.98
2016,2,17,7,45,24.5,55.5,1.4,12.0,60.0,43.27,32.75
2016,2,17,8,0,37.0,75.0,1.5,12.0,83.0,57.6,46.02
2016,2,17,8,15,46.0,95.5,1.55,12.0,107.5,72.27,59.39
2016,2,17,8,30,55.0,116.0,1.6,12.0,132.0,86.65,72.26
2016,2,17,8,45,60.5,135.5,1.7,12.5,156.0,100.12,83.95
2016,2,17,9,0,66.0,155.0,1.8,13.0,180.0,113.29,95.16
2016,2,17,9,15,33.0,142.0,1.85,13.0,154.5,106.73,89.15
2016,2,17,9,30,0.0,129.0,1.9,13.0,129.0,102.51,85.23
2016,2,17,9,45,65.5,181.5,1.95,13.5,215.5,132.97,111.27
2016,2,17,10,0,131.0,234.0,2.0,14.0,302.0,157.12,131.44
2016,2,17,10,15,65.5,194.0,2.05,14.0,228.0,144.55,114.01
2016,2,17,10,30,0.0,154.0,2.1,14.0,154.0,123.38,97.52
2016,2,17,10,45,1.0,161.5,2.2,14.0,162.0,130.05,102.83
2016,2,17,11,0,2.0,169.0,2.3,14.0,170.0,136.88,108.24
2016,2,17,11,15,3.0,173.5,2.35,14.0,175.0,141.58,111.92
2016,2,17,11,30,4.0,178.0,2.4,14.0,180.0,146.39,115.74
2016,2,17,11,45,4.5,182.5,2.45,14.0,185.5,151.14,119.56
2016,2,17,12,0,5.0,187.0,2.5,14.0,191.0,155.99,123.47
2016,2,17,12,15,5.5,187.5,2.5,14.0,191.5,157.67,124.84
2016,2,17,12,30,6.0,188.0,2.5,14.0,192.0,159.38,126.27
2016,2,17,12,45,5.5,185.5,2.55,14.0,189.0,158.06,125.27
2016,2,17,13,0,5.0,183.0,2.6,14.0,186.0,156.63,124.21
2016,2,17,13,15,174.5,229.0,2.6,14.0,337.5,320.78,258.89
2016,2,17,13,30,344.0,275.0,2.6,14.0,489.0,497.98,398.65
2016,2,17,13,45,561.0,202.5,2.65,14.0,537.5,607.25,485.61
2016,2,17,14,0,778.0,130.0,2.7,14.0,586.0,718.34,573.11
2016,2,17,14,15,674.5,147.5,2.7,13.5,528.5,683.07,547.64
2016,2,17,14,30,571.0,165.0,2.7,13.0,471.0,633.71,512.15
2016,2,17,14,45,631.0,136.0,2.7,13.0,453.5,671.3,543.81
2016,2,17,15,0,691.0,107.0,2.7,13.0,436.0,699.21,566.65
2016,2,17,15,15,373.5,137.5,2.65,12.5,313.5,481.55,397.57
2016,2,17,15,30,56.0,168.0,2.6,12.0,191.0,219.42,180.81
2016,2,17,15,45,50.5,150.0,2.6,12.0,168.5,199.46,165.34
2016,2,17,16,0,45.0,132.0,2.6,12.0,146.0,179.09,148.58
2016,2,17,16,15,37.5,111.5,2.6,11.5,122.0,153.11,126.93
2016,2,17,16,30,30.0,91.0,2.6,11.0,98.0,126.44,104.18
2016,2,17,16,45,18.0,71.0,2.65,11.0,75.0,96.28,77.58
2016,2,17,17,0,6.0,51.0,2.7,11.0,52.0,56.66,42.67
2016,2,17,17,15,3.0,32.0,2.7,11.0,32.5,34.14,22.23
2016,2,17,17,30,0.0,13.0,2.7,11.0,13.0,10.72,0.0
2016,2,17,17,45,0.0,6.5,2.75,11.0,6.5,5.55,0.0
2016,2,17,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,4.5,19.0,1.4,8.0,19.5,15.61,3.34
2016,2,18,7,30,9.0,38.0,1.4,8.0,39.0,30.34,20.92
2016,2,18,7,45,27.5,59.0,1.45,8.0,64.0,45.68,35.53
2016,2,18,8,0,46.0,80.0,1.5,8.0,89.0,60.93,49.81
2016,2,18,8,15,58.0,101.5,1.5,8.0,116.0,76.15,63.85
2016,2,18,8,30,70.0,123.0,1.5,8.0,143.0,91.07,77.35
2016,2,18,8,45,83.5,141.5,1.55,8.5,170.0,104.0,88.67
2016,2,18,9,0,97.0,160.0,1.6,9.0,197.0,116.67,99.56
2016,2,18,9,15,48.5,133.0,1.6,9.0,151.5,101.43,85.74
2016,2,18,9,30,0.0,106.0,1.6,9.0,106.0,86.08,71.89
2016,2,18,9,45,0.0,101.0,1.6,9.5,101.0,82.75,68.63
2016,2,18,10,0,0.0,96.0,1.6,10.0,96.0,79.22,65.2
2016,2,18,10,15,0.0,62.0,1.55,10.0,62.0,51.43,38.49
2016,2,18,10,30,0.0,28.0,1.5,10.0,28.0,23.17,14.28
2016,2,18,10,45,90.0,160.5,1.5,10.5,215.5,135.83,105.06
2016,2,18,11,0,180.0,293.0,1.5,11.0,403.0,251.48,195.01
2016,2,18,11,15,133.0,296.5,1.45,11.0,379.0,258.25,202.51
2016,2,18,11,30,86.0,300.0,1.4,11.0,355.0,261.03,206.74
2016,2,18,11,45,85.5,305.5,1.4,11.0,361.0,274.47,217.99
2016,2,18,12,0,85.0,311.0,1.4,11.0,367.0,287.82,229.05
2016,2,18,12,15,75.0,306.0,1.4,11.0,355.5,288.27,229.93
2016,2,18,12,30,65.0,301.0,1.4,11.0,344.0,287.23,229.55
2016,2,18,12,45,59.5,294.5,1.4,11.0,333.5,286.05,229.01
2016,2,18,13,0,54.0,288.0,1.4,11.0,323.0,283.95,227.69
2016,2,18,13,15,126.0,294.0,1.4,11.0,373.5,350.83,281.84
2016,2,18,13,30,198.0,300.0,1.4,11.0,424.0,415.2,333.23
2016,2,18,13,45,297.0,271.5,1.4,11.0,450.0,480.88,385.91
2016,2,18,14,0,396.0,243.0,1.4,11.0,476.0,538.79,432.45
2016,2,18,14,15,625.0,168.0,1.35,11.0,515.5,669.05,534.1
2016,2,18,14,30,854.0,93.0,1.3,11.0,555.0,779.21,615.95
2016,2,18,14,45,835.0,91.0,1.3,11.0,518.0,779.68,616.3
2016,2,18,15,0,816.0,89.0,1.3,11.0,481.0,776.29,615.35
2016,2,18,15,15,581.0,123.0,1.2,10.5,390.5,641.23,517.87
2016,2,18,15,30,346.0,157.0,1.1,10.0,300.0,473.02,388.87
2016,2,18,15,45,533.0,113.5,1.05,10.0,304.0,595.56,489.1
2016,2,18,16,0,720.0,70.0,1.0,10.0,308.0,703.61,569.16
2016,2,18,16,15,670.5,64.5,0.95,9.0,259.0,655.56,533.97
2016,2,18,16,30,621.0,59.0,0.9,8.0,210.0,605.56,497.38
2016,2,18,16,45,548.0,51.0,0.9,7.5,162.0,532.59,440.08
2016,2,18,17,0,475.0,43.0,0.9,7.0,114.0,459.68,379.18
2016,2,18,17,15,339.0,32.0,0.95,7.0,72.5,338.04,271.86
2016,2,18,17,30,203.0,21.0,1.0,7.0,31.0,203.04,63.85
2016,2,18,17,45,101.5,10.5,1.05,7.0,15.5,79.15,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,204.0,17.0,1.2,7.5,40.5,13.69,3.31
2016,2,19,7,30,408.0,34.0,1.2,8.0,81.0,28.03,19.03
2016,2,19,7,45,498.5,42.5,1.3,8.5,128.0,34.54,25.53
2016,2,19,8,0,589.0,51.0,1.4,9.0,175.0,41.02,31.69
2016,2,19,8,15,294.5,73.0,1.4,9.0,135.0,53.66,43.33
2016,2,19,8,30,0.0,95.0,1.4,9.0,95.0,75.23,62.85
2016,2,19,8,45,0.0,111.5,1.45,9.5,111.5,87.75,73.84
2016,2,19,9,0,0.0,128.0,1.5,10.0,128.0,100.14,84.53
2016,2,19,9,15,0.0,118.5,1.45,10.0,118.5,94.56,79.32
2016,2,19,9,30,0.0,109.0,1.4,10.0,109.0,88.35,73.6
2016,2,19,9,45,0.0,122.0,1.4,10.5,122.0,98.29,82.03
2016,2,19,10,0,0.0,135.0,1.4,11.0,135.0,108.13,90.25
2016,2,19,10,15,108.5,201.0,1.35,11.0,263.5,144.83,114.3
2016,2,19,10,30,217.0,267.0,1.3,11.0,392.0,205.74,157.12
2016,2,19,10,45,263.0,272.5,1.3,11.5,430.5,230.81,173.54
2016,2,19,11,0,309.0,278.0,1.3,12.0,469.0,266.7,200.56
2016,2,19,11,15,339.5,279.5,1.3,12.0,494.5,300.51,228.03
2016,2,19,11,30,370.0,281.0,1.3,12.0,520.0,337.02,258.21
2016,2,19,11,45,353.0,290.0,1.3,12.0,520.5,363.9,281.91
2016,2,19,12,0,336.0,299.0,1.3,12.0,521.0,388.8,303.54
2016,2,19,12,15,381.0,288.5,1.25,12.0,541.0,425.33,333.13
2016,2,19,12,30,426.0,278.0,1.2,12.0,561.0,464.44,364.49
2016,2,19,12,45,328.0,296.0,1.2,12.0,513.0,450.52,355.12
2016,2,19,13,0,230.0,314.0,1.2,12.0,465.0,420.58,332.98
2016,2,19,13,15,317.0,288.5,1.15,11.5,491.5,477.15,378.79
2016,2,19,13,30,404.0,263.0,1.1,11.0,518.0,529.25,420.53
2016,2,19,13,45,402.0,253.5,1.1,11.0,499.5,537.68,427.83
2016,2,19,14,0,400.0,244.0,1.1,11.0,481.0,544.2,434.08
2016,2,19,14,15,615.5,170.5,1.05,10.5,515.5,666.9,530.45
2016,2,19,14,30,831.0,97.0,1.0,10.0,550.0,769.25,607.16
2016,2,19,14,45,431.0,144.5,0.95,10.0,378.5,519.8,420.22
2016,2,19,15,0,31.0,192.0,0.9,10.0,207.0,214.6,174.03
2016,2,19,15,15,250.5,164.5,0.85,10.0,269.5,398.06,329.61
2016,2,19,15,30,470.0,137.0,0.8,10.0,332.0,569.19,464.99
2016,2,19,15,45,436.0,128.5,0.75,10.0,293.0,536.76,438.87
2016,2,19,16,0,402.0,120.0,0.7,10.0,254.0,502.49,413.13
2016,2,19,16,15,373.5,104.0,0.65,9.5,214.0,461.9,382.69
2016,2,19,16,30,345.0,88.0,0.6,9.0,174.0,419.85,349.84
2016,2,19,16,45,297.0,72.0,0.55,8.5,134.0,361.57,301.94
2016,2,19,17,0,249.0,56.0,0.5,8.0,94.0,303.6,252.02
2016,2,19,17,15,166.5,39.0,0.5,8.0,60.0,219.68,176.4
2016,2,19,17,30,84.0,22.0,0.5,8.0,26.0,107.46,43.62
2016,2,19,17,45,42.0,11.0,0.55,8.0,13.0,38.56,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.0,1.0,2.5,5.0,0.0,0.0
2016,2,20,7,0,0.0,10.0,1.0,3.0,10.0,8.54,0.0
2016,2,20,7,15,117.0,26.0,0.95,3.5,39.5,20.08,8.86
2016,2,20,7,30,234.0,42.0,0.9,4.0,69.0,32.24,23.25
2016,2,20,7,45,287.5,58.0,0.9,4.5,108.0,43.93,34.6
2016,2,20,8,0,341.0,74.0,0.9,5.0,147.0,55.3,45.35
2016,2,20,8,15,371.5,89.5,0.85,5.5,187.5,65.82,55.08
2016,2,20,8,30,402.0,105.0,0.8,6.0,228.0,75.99,64.24
2016,2,20,8,45,432.5,115.5,0.8,7.0,266.5,82.43,69.69
2016,2,20,9,0,463.0,126.0,0.8,8.0,305.0,88.68,74.84
2016,2,20,9,15,482.0,139.0,0.75,8.5,344.0,96.24,81.2
2016,2,20,9,30,501.0,152.0,0.7,9.0,383.0,103.56,87.24
2016,2,20,9,45,414.0,187.0,0.65,9.5,388.5,122.92,103.74
2016,2,20,10,0,327.0,222.0,0.6,10.0,394.0,146.82,123.83
2016,2,20,10,15,496.5,186.5,0.5,10.5,466.0,139.43,100.93
2016,2,20,10,30,666.0,151.0,0.4,11.0,538.0,168.52,107.74
2016,2,20,10,45,551.0,200.0,0.3,11.5,529.0,227.07,156.64
2016,2,20,11,0,436.0,249.0,0.2,12.0,520.0,273.39,198.43
2016,2,20,11,15,541.5,219.0,0.2,12.0,565.0,312.56,227.85
2016,2,20,11,30,647.0,189.0,0.2,12.0,610.0,362.25,267.06
2016,2,20,11,45,638.0,196.0,0.2,12.5,616.5,404.51,302.77
2016,2,20,12,0,629.0,203.0,0.2,13.0,623.0,444.92,336.07
2016,2,20,12,15,609.0,210.5,0.25,13.0,618.0,475.66,362.38
2016,2,20,12,30,589.0,218.0,0.3,13.0,613.0,506.02,387.66
2016,2,20,12,45,609.0,208.5,0.35,13.0,613.5,544.68,418.51
2016,2,20,13,0,629.0,199.0,0.4,13.0,614.0,579.82,446.39
2016,2,20,13,15,779.5,144.5,0.45,13.0,647.0,655.57,504.38
2016,2,20,13,30,930.0,90.0,0.5,13.0,680.0,727.63,558.97
2016,2,20,13,45,922.5,88.5,0.55,13.0,657.5,752.15,577.93
2016,2,20,14,0,915.0,87.0,0.6,13.0,635.0,773.1,593.71
2016,2,20,14,15,904.5,85.5,0.65,12.5,605.0,788.19,606.76
2016,2,20,14,30,894.0,84.0,0.7,12.0,575.0,799.57,617.55
2016,2,20,14,45,884.0,80.0,0.75,12.0,539.5,804.75,623.18
2016,2,20,15,0,874.0,76.0,0.8,12.0,504.0,813.83,631.77
2016,2,20,15,15,853.0,73.5,0.85,11.5,461.5,804.75,628.91
2016,2,20,15,30,832.0,71.0,0.9,11.0,419.0,791.95,623.63
2016,2,20,15,45,808.0,66.0,0.95,11.0,373.0,770.01,610.54
2016,2,20,16,0,784.0,61.0,1.0,11.0,327.0,744.76,594.65
2016,2,20,16,15,740.0,56.5,1.05,10.0,277.0,700.89,566.31
2016,2,20,16,30,696.0,52.0,1.1,9.0,227.0,654.62,534.38
2016,2,20,16,45,622.5,46.0,1.15,8.0,177.0,581.3,478.98
2016,2,20,17,0,549.0,40.0,1.2,7.0,127.0,516.15,425.84
2016,2,20,17,15,423.0,30.0,1.2,6.5,82.5,400.73,325.18
2016,2,20,17,30,297.0,20.0,1.2,6.0,38.0,275.87,144.39
2016,2,20,17,45,148.5,10.0,1.25,6.0,19.0,112.13,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,81.5,5.5,1.1,3.5,7.5,0.0,0.0
2016,2,21,7,0,163.0,11.0,1.0,4.0,15.0,9.39,0.0
2016,2,21,7,15,325.5,22.5,1.0,4.5,54.5,18.59,8.55
2016,2,21,7,30,488.0,34.0,1.0,5.0,94.0,28.11,19.56
2016,2,21,7,45,576.0,41.5,1.05,6.0,144.0,36.92,28.06
2016,2,21,8,0,664.0,49.0,1.1,7.0,194.0,43.19,34.0
2016,2,21,8,15,716.0,54.0,1.1,7.5,245.0,47.04,37.58
2016,2,21,8,30,768.0,59.0,1.1,8.0,296.0,50.89,41.02
2016,2,21,8,45,806.0,62.0,1.15,8.5,345.5,53.0,42.78
2016,2,21,9,0,844.0,65.0,1.2,9.0,395.0,55.15,44.51
2016,2,21,9,15,867.5,67.5,1.2,9.5,440.0,56.77,45.74
2016,2,21,9,30,891.0,70.0,1.2,10.0,485.0,65.6,53.39
2016,2,21,9,45,909.0,71.5,1.2,10.5,525.5,67.07,54.42
2016,2,21,10,0,927.0,73.0,1.2,11.0,566.0,68.47,55.41
2016,2,21,10,15,939.0,74.5,1.2,11.0,599.0,102.15,59.06
2016,2,21,10,30,951.0,76.0,1.2,11.0,632.0,161.46,90.38
2016,2,21,10,45,959.5,77.0,1.2,11.5,658.5,220.45,134.66
2016,2,21,11,0,968.0,78.0,1.2,12.0,685.0,279.39,184.91
2016,2,21,11,15,973.5,79.0,1.15,12.0,703.0,337.24,236.76
2016,2,21,11,30,979.0,80.0,1.1,12.0,721.0,394.24,287.97
2016,2,21,11,45,981.5,80.5,1.1,12.5,731.5,448.61,335.82
2016,2,21,12,0,984.0,81.0,1.1,13.0,742.0,501.34,380.97
2016,2,21,12,15,984.5,81.0,1.05,13.0,743.5,550.82,422.63
2016,2,21,12,30,985.0,81.0,1.0,13.0,745.0,598.04,461.21
2016,2,21,12,45,983.5,80.5,1.0,13.0,738.0,641.18,496.1
2016,2,21,13,0,982.0,80.0,1.0,13.0,731.0,681.5,528.04
2016,2,21,13,15,978.0,79.0,1.05,13.0,716.0,716.72,556.23
2016,2,21,13,30,974.0,78.0,1.1,13.0,701.0,748.62,581.63
2016,2,21,13,45,965.0,78.0,1.15,13.0,677.5,774.64,601.75
2016,2,21,14,0,956.0,78.0,1.2,13.0,654.0,796.94,618.57
2016,2,21,14,15,946.0,76.5,1.2,12.5,623.5,813.06,631.77
2016,2,21,14,30,936.0,75.0,1.2,12.0,593.0,825.33,642.54
2016,2,21,14,45,918.5,74.0,1.3,12.0,555.5,828.43,647.33
2016,2,21,15,0,901.0,73.0,1.4,12.0,518.0,827.64,649.6
2016,2,21,15,15,881.0,70.5,1.4,11.5,475.0,819.19,646.5
2016,2,21,15,30,861.0,68.0,1.4,11.0,432.0,815.16,646.66
2016,2,21,15,45,830.0,65.0,1.45,10.5,384.0,789.91,631.98
2016,2,21,16,0,799.0,62.0,1.5,10.0,336.0,761.3,614.49
2016,2,21,16,15,755.0,57.5,1.45,9.5,285.5,717.15,583.51
2016,2,21,16,30,711.0,53.0,1.4,9.0,235.0,670.51,549.17
2016,2,21,16,45,642.5,47.0,1.4,8.5,184.0,600.6,495.03
2016,2,21,17,0,574.0,41.0,1.4,8.0,133.0,529.64,436.41
2016,2,21,17,15,449.0,31.5,1.4,7.5,87.5,423.59,343.93
2016,2,21,17,30,324.0,22.0,1.4,7.0,42.0,300.64,176.86
2016,2,21,17,45,162.0,11.0,1.4,6.5,21.0,122.89,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,5.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,6.0,18.0,15.36,0.0
2016,2,22,7,15,263.0,25.5,1.0,6.5,59.0,21.02,10.97
2016,2,22,7,30,526.0,33.0,1.0,7.0,100.0,29.74,20.92
2016,2,22,7,45,606.0,40.0,1.0,7.5,150.0,35.62,26.75
2016,2,22,8,0,686.0,47.0,1.0,8.0,200.0,41.49,32.34
2016,2,22,8,15,735.5,51.5,0.95,8.5,251.0,45.0,35.59
2016,2,22,8,30,785.0,56.0,0.9,9.0,302.0,48.53,38.72
2016,2,22,8,45,817.5,59.5,0.9,9.5,351.0,51.08,40.87
2016,2,22,9,0,850.0,63.0,0.9,10.0,400.0,53.63,42.96
2016,2,22,9,15,873.0,65.5,0.9,10.5,445.0,62.01,50.23
2016,2,22,9,30,896.0,68.0,0.9,11.0,490.0,64.32,52.02
2016,2,22,9,45,912.5,70.0,0.95,12.0,529.5,66.12,53.24
2016,2,22,10,0,929.0,72.0,1.0,13.0,569.0,67.84,54.4
2016,2,22,10,15,940.5,73.5,0.95,13.0,602.5,104.77,59.15
2016,2,22,10,30,952.0,75.0,0.9,13.0,636.0,164.17,91.24
2016,2,22,10,45,959.5,76.0,0.9,13.5,662.0,223.08,135.55
2016,2,22,11,0,967.0,77.0,0.9,14.0,688.0,281.85,185.35
2016,2,22,11,15,972.0,78.0,0.9,14.0,706.0,339.54,236.62
2016,2,22,11,30,977.0,79.0,0.9,14.0,724.0,396.33,287.18
2016,2,22,11,45,978.5,80.0,0.95,14.5,734.0,450.65,334.61
2016,2,22,12,0,980.0,81.0,1.0,15.0,744.0,503.26,379.38
2016,2,22,12,15,980.5,81.0,1.0,15.0,745.5,552.59,420.75
2016,2,22,12,30,981.0,81.0,1.0,15.0,747.0,599.65,459.2
2016,2,22,12,45,974.5,83.0,1.05,15.0,739.0,642.17,493.73
2016,2,22,13,0,968.0,85.0,1.1,15.0,731.0,681.6,525.24
2016,2,22,13,15,964.0,84.0,1.1,15.0,716.5,716.46,552.42
2016,2,22,13,30,960.0,83.0,1.1,15.0,702.0,748.03,576.78
2016,2,22,13,45,954.0,82.0,1.1,15.0,679.0,774.81,596.64
2016,2,22,14,0,948.0,81.0,1.1,15.0,656.0,798.01,613.27
2016,2,22,14,15,938.5,79.5,1.1,14.5,626.0,814.37,626.47
2016,2,22,14,30,929.0,78.0,1.1,14.0,596.0,826.93,637.33
2016,2,22,14,45,915.5,75.5,1.1,14.0,559.0,831.33,641.62
2016,2,22,15,0,902.0,73.0,1.1,14.0,522.0,831.86,643.5
2016,2,22,15,15,810.0,78.0,1.05,13.5,456.0,781.56,610.45
2016,2,22,15,30,718.0,83.0,1.0,13.0,390.0,723.19,571.61
