Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,45,763.5,72.5,0.95,13.0,366.0,747.45,590.65
2016,2,22,16,0,809.0,62.0,0.9,13.0,342.0,772.54,608.88
2016,2,22,16,15,767.5,57.5,0.85,12.0,291.5,730.18,580.52
2016,2,22,16,30,726.0,53.0,0.8,11.0,241.0,685.28,549.54
2016,2,22,16,45,658.5,47.0,0.8,10.0,190.0,615.74,498.39
2016,2,22,17,0,591.0,41.0,0.8,9.0,139.0,545.17,442.68
2016,2,22,17,15,469.5,32.0,0.85,8.5,92.5,430.74,346.7
2016,2,22,17,30,348.0,23.0,0.9,8.0,46.0,322.39,204.01
2016,2,22,17,45,174.0,11.5,0.95,8.0,23.0,132.25,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.3,9.0,10.5,0.0,0.0
2016,2,23,7,0,0.0,21.0,0.4,9.0,21.0,17.92,0.0
2016,2,23,7,15,262.0,28.5,0.35,9.0,63.0,23.6,13.45
2016,2,23,7,30,524.0,36.0,0.3,9.0,105.0,32.47,23.29
2016,2,23,7,45,608.0,43.5,0.3,9.5,156.5,38.72,29.41
2016,2,23,8,0,692.0,51.0,0.3,10.0,208.0,44.96,35.28
2016,2,23,8,15,743.0,56.0,0.3,10.5,260.5,48.79,38.76
2016,2,23,8,30,794.0,61.0,0.3,11.0,313.0,52.62,42.11
2016,2,23,8,45,831.0,64.0,0.35,11.5,364.0,54.7,43.79
2016,2,23,9,0,868.0,67.0,0.4,12.0,415.0,56.82,45.46
2016,2,23,9,15,843.5,70.5,0.4,12.5,439.0,58.54,46.75
2016,2,23,9,30,819.0,74.0,0.4,13.0,463.0,60.12,47.89
2016,2,23,9,45,885.5,74.5,0.4,13.5,526.0,68.78,55.24
2016,2,23,10,0,952.0,75.0,0.4,14.0,589.0,70.23,56.21
2016,2,23,10,15,962.5,76.5,0.4,14.5,622.5,111.34,62.04
2016,2,23,10,30,973.0,78.0,0.4,15.0,656.0,172.06,95.25
2016,2,23,10,45,980.5,79.0,0.4,15.5,682.0,232.34,140.3
2016,2,23,11,0,988.0,80.0,0.4,16.0,708.0,292.44,190.44
2016,2,23,11,15,992.0,81.0,0.35,16.0,726.0,351.13,241.38
2016,2,23,11,30,996.0,82.0,0.3,16.0,744.0,408.79,291.17
2016,2,23,11,45,997.0,83.0,0.3,16.5,753.5,464.02,337.72
2016,2,23,12,0,998.0,84.0,0.3,17.0,763.0,517.45,381.38
2016,2,23,12,15,997.5,84.0,0.25,17.0,764.0,567.26,421.15
2016,2,23,12,30,997.0,84.0,0.2,17.0,765.0,614.67,457.83
2016,2,23,12,45,994.0,83.5,0.2,17.0,757.5,657.58,490.8
2016,2,23,13,0,991.0,83.0,0.2,17.0,750.0,697.51,520.84
2016,2,23,13,15,986.0,82.5,0.15,17.0,734.0,733.0,546.48
2016,2,23,13,30,981.0,82.0,0.1,17.0,718.0,765.11,569.34
2016,2,23,13,45,971.5,81.5,0.1,17.5,693.5,790.5,585.84
2016,2,23,14,0,962.0,81.0,0.1,18.0,669.0,812.09,599.39
2016,2,23,14,15,951.5,79.5,0.15,18.0,638.0,827.97,611.16
2016,2,23,14,30,941.0,78.0,0.2,18.0,607.0,839.95,620.74
2016,2,23,14,45,926.0,76.0,0.25,18.0,569.0,843.87,625.36
2016,2,23,15,0,911.0,74.0,0.3,18.0,531.0,843.86,627.74
2016,2,23,15,15,890.0,71.5,0.35,17.5,487.0,834.49,625.31
2016,2,23,15,30,869.0,69.0,0.4,17.0,443.0,829.63,626.05
2016,2,23,15,45,840.0,65.5,0.5,16.5,394.5,805.11,614.27
2016,2,23,16,0,811.0,62.0,0.6,16.0,346.0,777.21,599.82
2016,2,23,16,15,768.0,57.5,0.7,15.0,295.0,733.44,574.22
2016,2,23,16,30,725.0,53.0,0.8,14.0,244.0,687.16,544.97
2016,2,23,16,45,651.0,47.5,0.95,13.5,192.0,612.8,491.74
2016,2,23,17,0,577.0,42.0,1.1,13.0,140.0,537.54,433.54
2016,2,23,17,15,458.0,32.5,1.1,12.5,93.5,434.56,347.15
2016,2,23,17,30,339.0,23.0,1.1,12.0,47.0,319.1,211.7
2016,2,23,17,45,169.5,11.5,1.15,11.5,23.5,129.59,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.5,1.05,5.5,10.5,0.0,0.0
2016,2,24,7,0,0.0,21.0,0.9,6.0,21.0,17.92,0.0
2016,2,24,7,15,231.5,29.5,0.85,6.5,61.0,22.95,13.49
2016,2,24,7,30,463.0,38.0,0.8,7.0,101.0,31.17,22.35
2016,2,24,7,45,547.0,45.5,0.8,8.0,150.5,36.8,27.85
2016,2,24,8,0,631.0,53.0,0.8,9.0,200.0,42.43,33.11
2016,2,24,8,15,682.0,58.5,0.7,9.5,250.5,50.32,40.29
2016,2,24,8,30,733.0,64.0,0.6,10.0,301.0,54.42,43.88
2016,2,24,8,45,769.5,67.5,0.55,11.0,349.5,56.74,45.68
2016,2,24,9,0,806.0,71.0,0.5,12.0,398.0,59.08,47.44
2016,2,24,9,15,829.5,74.0,0.45,12.5,442.5,60.88,48.79
2016,2,24,9,30,853.0,77.0,0.4,13.0,487.0,62.67,50.11
2016,2,24,9,45,871.0,79.0,0.35,14.0,526.5,63.66,50.63
2016,2,24,10,0,889.0,81.0,0.3,15.0,566.0,73.18,58.54
2016,2,24,10,15,901.5,83.0,0.3,15.5,599.0,115.53,65.39
2016,2,24,10,30,914.0,85.0,0.3,16.0,632.0,173.54,97.97
2016,2,24,10,45,921.5,86.5,0.35,16.5,657.5,231.03,141.23
2016,2,24,11,0,929.0,88.0,0.4,17.0,683.0,288.43,189.19
2016,2,24,11,15,934.0,89.0,0.4,17.0,701.0,344.41,237.82
2016,2,24,11,30,939.0,90.0,0.4,17.0,719.0,399.54,285.6
2016,2,24,11,45,940.5,91.0,0.4,17.0,728.5,452.25,330.63
2016,2,24,12,0,942.0,92.0,0.4,17.0,738.0,503.31,373.14
2016,2,24,12,15,942.5,92.0,0.4,17.0,739.5,551.18,412.04
2016,2,24,12,30,943.0,92.0,0.4,17.0,741.0,596.87,448.19
2016,2,24,12,45,945.5,89.5,0.45,17.5,735.0,639.03,480.61
2016,2,24,13,0,948.0,87.0,0.5,18.0,729.0,678.66,510.45
2016,2,24,13,15,944.0,86.5,0.5,17.5,714.0,713.32,537.44
2016,2,24,13,30,940.0,86.0,0.5,17.0,699.0,744.79,561.87
2016,2,24,13,45,934.5,84.0,0.5,17.0,676.5,770.3,579.98
2016,2,24,14,0,929.0,82.0,0.5,17.0,654.0,792.27,595.24
2016,2,24,14,15,918.5,80.5,0.5,16.5,623.5,807.34,607.17
2016,2,24,14,30,908.0,79.0,0.5,16.0,593.0,818.63,616.85
2016,2,24,14,45,894.5,76.5,0.55,16.0,556.5,822.58,621.61
2016,2,24,15,0,881.0,74.0,0.6,16.0,520.0,822.72,624.08
2016,2,24,15,15,860.5,71.5,0.55,15.5,477.0,813.39,619.65
2016,2,24,15,30,840.0,69.0,0.5,15.0,434.0,808.74,618.57
2016,2,24,15,45,810.0,66.0,0.5,15.0,386.5,783.87,603.27
2016,2,24,16,0,780.0,63.0,0.5,15.0,339.0,755.73,585.6
2016,2,24,16,15,737.5,58.5,0.55,14.0,289.0,712.38,559.32
2016,2,24,16,30,695.0,54.0,0.6,13.0,239.0,666.62,529.72
2016,2,24,16,45,627.0,48.0,0.7,12.0,188.5,596.59,480.18
2016,2,24,17,0,559.0,42.0,0.8,11.0,138.0,534.11,432.34
2016,2,24,17,15,445.0,32.5,0.8,10.5,92.5,426.06,342.55
2016,2,24,17,30,331.0,23.0,0.8,10.0,47.0,316.45,220.43
2016,2,24,17,45,165.5,11.5,0.85,9.5,23.5,127.27,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,83.0,8.0,0.85,8.5,11.0,6.83,0.0
2016,2,25,7,0,166.0,16.0,0.8,9.0,22.0,13.18,0.0
2016,2,25,7,15,303.0,28.0,0.7,9.5,62.0,23.0,13.67
2016,2,25,7,30,440.0,40.0,0.6,10.0,102.0,32.68,23.48
2016,2,25,7,45,513.0,49.5,0.5,10.5,150.0,39.82,30.33
2016,2,25,8,0,586.0,59.0,0.4,11.0,198.0,46.83,36.84
2016,2,25,8,15,638.0,65.0,0.35,11.5,247.5,50.79,40.4
2016,2,25,8,30,690.0,71.0,0.3,12.0,297.0,54.74,43.82
2016,2,25,8,45,723.0,76.0,0.25,12.5,344.5,57.71,46.27
2016,2,25,9,0,756.0,81.0,0.2,13.0,392.0,66.14,53.48
2016,2,25,9,15,781.0,84.5,0.15,13.5,435.5,68.04,54.84
2016,2,25,9,30,806.0,88.0,0.1,14.0,479.0,69.93,56.21
2016,2,25,9,45,824.0,91.0,0.1,15.0,518.0,71.36,57.05
2016,2,25,10,0,842.0,94.0,0.1,16.0,557.0,72.79,57.89
2016,2,25,10,15,854.5,95.5,0.1,16.5,589.0,116.44,65.79
2016,2,25,10,30,867.0,97.0,0.1,17.0,621.0,172.47,98.08
2016,2,25,10,45,880.5,97.0,0.1,17.5,647.5,234.59,144.77
2016,2,25,11,0,894.0,97.0,0.1,18.0,674.0,290.31,190.51
2016,2,25,11,15,899.5,98.0,0.1,18.0,691.5,344.77,237.24
2016,2,25,11,30,905.0,99.0,0.1,18.0,709.0,398.5,283.14
2016,2,25,11,45,909.0,98.5,0.15,18.5,719.0,449.47,325.77
2016,2,25,12,0,913.0,98.0,0.2,19.0,729.0,499.04,366.16
2016,2,25,12,15,556.5,219.0,0.2,19.0,604.0,468.78,349.29
2016,2,25,12,30,200.0,340.0,0.2,19.0,479.0,399.39,300.61
2016,2,25,12,45,561.5,216.0,0.25,19.0,600.0,532.24,401.04
2016,2,25,13,0,923.0,92.0,0.3,19.0,721.0,671.62,502.44
2016,2,25,13,15,918.5,91.0,0.3,19.0,706.0,704.67,525.58
2016,2,25,13,30,914.0,90.0,0.3,19.0,691.0,734.54,547.57
2016,2,25,13,45,649.5,175.5,0.35,19.0,595.5,669.22,501.47
2016,2,25,14,0,385.0,261.0,0.4,19.0,500.0,559.54,423.82
2016,2,25,14,15,631.5,173.0,0.4,19.0,543.0,697.26,526.79
2016,2,25,14,30,878.0,85.0,0.4,19.0,586.0,805.18,600.74
2016,2,25,14,45,859.5,84.0,0.45,19.0,549.0,814.18,607.29
2016,2,25,15,0,841.0,83.0,0.5,19.0,512.0,812.06,608.14
2016,2,25,15,15,820.0,80.0,0.55,18.0,470.0,801.68,605.98
2016,2,25,15,30,799.0,77.0,0.6,17.0,428.0,787.65,601.41
2016,2,25,15,45,765.5,74.0,0.65,16.5,381.0,759.67,585.92
2016,2,25,16,0,732.0,71.0,0.7,16.0,334.0,728.47,567.76
2016,2,25,16,15,688.0,66.0,0.75,15.0,284.5,689.16,543.9
2016,2,25,16,30,644.0,61.0,0.8,14.0,235.0,642.73,513.3
2016,2,25,16,45,583.0,53.0,0.85,13.5,186.0,577.01,465.04
2016,2,25,17,0,522.0,45.0,0.9,13.0,137.0,511.01,413.21
2016,2,25,17,15,410.5,35.0,0.9,12.5,92.5,404.44,325.13
2016,2,25,17,30,299.0,25.0,0.9,12.0,48.0,298.26,213.9
2016,2,25,17,45,149.5,12.5,0.95,11.5,24.0,117.22,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,9.0,11.5,9.82,0.0
2016,2,26,7,0,0.0,23.0,0.7,9.0,23.0,18.03,0.0
2016,2,26,7,15,183.0,34.5,0.6,9.5,61.0,26.57,16.96
2016,2,26,7,30,366.0,46.0,0.5,10.0,99.0,37.47,27.8
2016,2,26,7,45,427.0,58.5,0.45,10.5,144.0,46.81,36.63
2016,2,26,8,0,488.0,71.0,0.4,11.0,189.0,55.86,44.96
2016,2,26,8,15,531.0,81.5,0.4,11.5,235.5,62.87,51.2
2016,2,26,8,30,574.0,92.0,0.4,12.0,282.0,69.65,57.07
2016,2,26,8,45,625.5,90.5,0.4,12.5,326.5,67.19,54.63
2016,2,26,9,0,677.0,89.0,0.4,13.0,371.0,65.2,52.61
2016,2,26,9,15,589.5,126.5,0.45,13.0,391.0,89.51,73.77
2016,2,26,9,30,502.0,164.0,0.5,13.0,411.0,110.0,91.25
2016,2,26,9,45,589.5,150.5,0.55,13.5,462.0,101.98,83.86
2016,2,26,10,0,677.0,137.0,0.6,14.0,513.0,91.72,74.69
2016,2,26,10,15,768.5,120.5,0.6,14.0,570.0,124.57,74.63
2016,2,26,10,30,860.0,104.0,0.6,14.0,627.0,179.9,105.64
2016,2,26,10,45,868.0,106.0,0.65,14.5,652.0,236.15,149.31
2016,2,26,11,0,876.0,108.0,0.7,15.0,677.0,292.54,197.17
2016,2,26,11,15,882.5,109.0,0.7,15.0,695.5,347.61,245.47
2016,2,26,11,30,889.0,110.0,0.7,15.0,714.0,402.14,293.06
2016,2,26,11,45,700.5,183.0,0.7,15.5,663.0,433.77,324.36
2016,2,26,12,0,512.0,256.0,0.7,16.0,612.0,446.52,338.4
2016,2,26,12,15,369.5,298.0,0.7,16.0,555.5,438.16,335.06
2016,2,26,12,30,227.0,340.0,0.7,16.0,499.0,414.98,319.11
2016,2,26,12,45,371.0,295.0,0.7,16.0,551.5,484.26,372.74
2016,2,26,13,0,515.0,250.0,0.7,16.0,604.0,565.17,433.64
2016,2,26,13,15,550.0,232.5,0.7,15.5,603.0,599.21,460.15
2016,2,26,13,30,585.0,215.0,0.7,15.0,602.0,632.86,486.83
2016,2,26,13,45,511.5,233.0,0.75,15.0,563.0,621.32,479.18
2016,2,26,14,0,438.0,251.0,0.8,15.0,524.0,603.99,467.5
2016,2,26,14,15,498.0,217.0,0.8,14.5,514.0,634.4,493.26
2016,2,26,14,30,558.0,183.0,0.8,14.0,504.0,663.08,517.39
2016,2,26,14,45,532.0,178.5,0.8,14.0,469.0,651.74,510.2
2016,2,26,15,0,506.0,174.0,0.8,14.0,434.0,637.37,501.25
2016,2,26,15,15,468.0,165.5,0.75,13.5,391.0,605.72,479.95
2016,2,26,15,30,430.0,157.0,0.7,13.0,348.0,571.38,456.45
2016,2,26,15,45,575.0,115.0,0.7,13.0,341.0,656.14,522.94
2016,2,26,16,0,720.0,73.0,0.7,13.0,334.0,723.54,571.87
2016,2,26,16,15,675.0,68.0,0.7,12.5,284.5,683.54,544.17
2016,2,26,16,30,630.0,63.0,0.7,12.0,235.0,636.21,511.16
2016,2,26,16,45,568.0,55.0,0.7,11.5,186.5,569.62,461.63
2016,2,26,17,0,506.0,47.0,0.7,11.0,138.0,502.77,408.8
2016,2,26,17,15,394.0,37.0,0.7,10.5,93.5,395.62,320.41
2016,2,26,17,30,282.0,27.0,0.7,10.0,49.0,290.9,215.04
2016,2,26,17,45,141.0,13.5,0.7,9.5,24.5,112.44,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,112.0,9.0,0.75,7.5,15.0,7.68,0.0
2016,2,27,7,0,224.0,18.0,0.6,8.0,30.0,14.87,0.0
2016,2,27,7,15,358.5,29.0,0.6,8.5,72.0,23.82,14.92
2016,2,27,7,30,493.0,40.0,0.6,9.0,114.0,32.68,23.71
2016,2,27,7,45,577.0,46.0,0.6,9.5,164.5,37.1,28.06
2016,2,27,8,0,661.0,52.0,0.6,10.0,215.0,45.25,35.57
2016,2,27,8,15,708.0,57.0,0.55,10.5,265.5,48.99,38.93
2016,2,27,8,30,755.0,62.0,0.5,11.0,316.0,52.73,42.16
2016,2,27,8,45,791.5,64.0,0.5,11.5,365.0,53.97,43.07
2016,2,27,9,0,828.0,66.0,0.5,12.0,414.0,55.3,44.03
2016,2,27,9,15,849.5,69.0,0.5,12.0,458.5,64.31,51.87
2016,2,27,9,30,871.0,72.0,0.5,12.0,503.0,66.83,53.91
2016,2,27,9,45,886.5,74.0,0.5,12.5,542.0,68.51,55.11
2016,2,27,10,0,902.0,76.0,0.5,13.0,581.0,70.11,56.25
2016,2,27,10,15,913.0,77.5,0.5,13.5,613.5,122.54,67.54
2016,2,27,10,30,924.0,79.0,0.5,14.0,646.0,180.75,103.23
2016,2,27,10,45,930.5,81.0,0.55,14.5,671.5,239.02,148.95
2016,2,27,11,0,937.0,83.0,0.6,15.0,697.0,297.1,198.6
2016,2,27,11,15,942.0,84.0,0.6,15.0,714.5,353.53,248.36
2016,2,27,11,30,947.0,85.0,0.6,15.0,732.0,409.11,297.04
2016,2,27,11,45,947.5,86.0,0.6,15.0,741.5,461.78,342.51
2016,2,27,12,0,948.0,87.0,0.6,15.0,751.0,512.7,385.3
2016,2,27,12,15,948.5,87.0,0.6,15.0,752.5,560.77,424.69
2016,2,27,12,30,949.0,87.0,0.6,15.0,754.0,606.65,461.28
2016,2,27,12,45,943.5,88.5,0.65,15.0,746.0,648.01,494.21
2016,2,27,13,0,938.0,90.0,0.7,15.0,738.0,686.41,524.32
2016,2,27,13,15,934.5,89.0,0.7,15.0,723.0,720.59,550.32
2016,2,27,13,30,931.0,88.0,0.7,15.0,708.0,751.59,573.66
2016,2,27,13,45,927.5,85.5,0.75,15.0,686.0,777.74,592.76
2016,2,27,14,0,924.0,83.0,0.8,15.0,664.0,800.44,609.55
2016,2,27,14,15,914.0,81.5,0.8,14.5,634.0,815.64,621.78
2016,2,27,14,30,904.0,80.0,0.8,14.0,604.0,827.09,631.74
2016,2,27,14,45,891.0,78.0,0.85,14.0,567.5,831.76,637.0
2016,2,27,15,0,878.0,76.0,0.9,14.0,531.0,832.68,639.94
2016,2,27,15,15,858.5,73.5,0.85,13.5,488.5,832.21,641.67
2016,2,27,15,30,839.0,71.0,0.8,13.0,446.0,819.97,635.36
2016,2,27,15,45,813.0,67.5,0.8,13.0,399.0,797.42,621.63
2016,2,27,16,0,787.0,64.0,0.8,13.0,352.0,771.57,605.39
2016,2,27,16,15,746.5,59.5,0.8,12.0,301.5,729.28,578.91
2016,2,27,16,30,706.0,55.0,0.8,11.0,251.0,684.54,549.31
2016,2,27,16,45,646.5,49.0,0.8,10.5,200.5,620.48,502.17
2016,2,27,17,0,587.0,43.0,0.8,10.0,150.0,555.4,451.08
2016,2,27,17,15,478.0,34.5,0.85,9.5,103.5,458.37,371.27
2016,2,27,17,30,369.0,26.0,0.9,9.0,57.0,358.13,270.22
2016,2,27,17,45,184.5,13.0,0.95,8.5,28.5,143.7,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,64.0,10.5,1.0,6.5,14.0,8.96,0.0
2016,2,28,7,0,128.0,21.0,1.0,7.0,28.0,16.33,1.06
2016,2,28,7,15,226.0,37.0,1.0,7.5,65.5,28.53,19.23
2016,2,28,7,30,324.0,53.0,1.0,8.0,103.0,40.53,30.88
2016,2,28,7,45,387.0,66.5,1.05,8.5,148.0,50.3,40.12
2016,2,28,8,0,450.0,80.0,1.1,9.0,193.0,59.83,48.9
2016,2,28,8,15,509.0,84.0,1.1,9.0,237.5,64.27,52.96
2016,2,28,8,30,568.0,88.0,1.1,9.0,282.0,66.03,54.47
2016,2,28,8,45,499.0,118.5,1.15,9.5,307.0,84.18,70.47
2016,2,28,9,0,430.0,149.0,1.2,10.0,332.0,102.12,86.0
2016,2,28,9,15,574.5,127.0,1.2,10.5,398.5,89.05,74.01
2016,2,28,9,30,719.0,105.0,1.2,11.0,465.0,73.7,60.14
2016,2,28,9,45,533.5,171.5,1.2,11.5,450.0,113.13,94.37
2016,2,28,10,0,348.0,238.0,1.2,12.0,435.0,155.12,129.97
2016,2,28,10,15,381.5,245.0,1.15,12.0,472.0,188.47,138.29
2016,2,28,10,30,415.0,252.0,1.1,12.0,509.0,226.46,162.89
2016,2,28,10,45,312.5,285.0,1.05,12.5,483.0,258.77,192.37
2016,2,28,11,0,210.0,318.0,1.0,13.0,457.0,284.45,217.17
2016,2,28,11,15,198.0,328.0,1.0,13.0,461.5,306.51,235.95
2016,2,28,11,30,186.0,338.0,1.0,13.0,466.0,327.27,253.52
2016,2,28,11,45,270.5,328.0,1.0,13.5,517.0,371.83,287.31
2016,2,28,12,0,355.0,318.0,1.0,14.0,568.0,424.93,327.81
2016,2,28,12,15,306.0,329.5,1.0,14.0,545.5,434.56,336.59
2016,2,28,12,30,257.0,341.0,1.0,14.0,523.0,439.51,341.45
2016,2,28,12,45,324.5,321.5,1.0,14.0,549.0,482.71,375.43
2016,2,28,13,0,392.0,302.0,1.0,14.0,575.0,529.35,411.58
2016,2,28,13,15,633.5,208.5,1.0,14.0,638.5,642.17,497.87
2016,2,28,13,30,875.0,115.0,1.0,14.0,702.0,748.36,577.48
2016,2,28,13,45,625.0,193.0,1.0,14.0,605.5,675.89,523.08
2016,2,28,14,0,375.0,271.0,1.0,14.0,509.0,566.67,442.26
2016,2,28,14,15,356.0,261.0,0.95,13.5,478.5,557.33,438.0
2016,2,28,14,30,337.0,251.0,0.9,13.0,448.0,545.49,430.81
2016,2,28,14,45,476.0,197.0,0.9,13.0,456.0,629.83,497.25
2016,2,28,15,0,615.0,143.0,0.9,13.0,464.0,705.96,555.81
2016,2,28,15,15,435.0,167.0,0.85,12.5,385.0,583.22,464.67
2016,2,28,15,30,255.0,191.0,0.8,12.0,306.0,448.78,362.74
2016,2,28,15,45,244.5,170.5,0.8,12.0,271.5,421.67,344.32
2016,2,28,16,0,234.0,150.0,0.8,12.0,237.0,392.86,323.16
2016,2,28,16,15,211.5,132.5,0.8,11.5,202.5,356.65,295.75
2016,2,28,16,30,189.0,115.0,0.8,11.0,168.0,319.79,266.88
2016,2,28,16,45,166.0,94.0,0.8,11.0,133.5,276.67,231.36
2016,2,28,17,0,143.0,73.0,0.8,11.0,99.0,232.81,193.85
2016,2,28,17,15,105.0,52.0,0.8,10.5,68.0,161.39,132.25
2016,2,28,17,30,67.0,31.0,0.8,10.0,37.0,103.72,77.78
2016,2,28,17,45,33.5,15.5,0.8,10.0,18.5,37.41,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,134.5,10.0,0.85,6.5,18.0,8.54,0.0
2016,2,29,7,0,269.0,20.0,0.9,7.0,36.0,16.45,4.91
2016,2,29,7,15,397.0,30.5,0.85,7.5,80.5,24.94,16.38
2016,2,29,7,30,525.0,41.0,0.8,8.0,125.0,33.37,24.57
2016,2,29,7,45,604.0,47.0,0.8,8.5,176.5,41.15,31.93
2016,2,29,8,0,683.0,53.0,0.8,9.0,228.0,46.0,36.41
2016,2,29,8,15,728.5,57.5,0.75,9.5,279.0,49.33,39.38
2016,2,29,8,30,774.0,62.0,0.7,10.0,330.0,52.67,42.23
2016,2,29,8,45,809.0,64.0,0.7,11.0,379.5,53.94,43.08
2016,2,29,9,0,844.0,66.0,0.7,12.0,429.0,55.29,43.96
2016,2,29,9,15,864.5,69.0,0.65,12.5,474.0,64.59,51.95
2016,2,29,9,30,885.0,72.0,0.6,13.0,519.0,67.09,53.86
2016,2,29,9,45,900.0,74.0,0.55,14.0,558.0,68.74,54.92
2016,2,29,10,0,915.0,76.0,0.5,15.0,597.0,75.62,60.49
2016,2,29,10,15,925.5,77.5,0.5,15.5,629.5,134.0,72.56
2016,2,29,10,30,936.0,79.0,0.5,16.0,662.0,193.07,110.97
2016,2,29,10,45,940.0,81.5,0.5,16.5,687.0,252.05,158.02
2016,2,29,11,0,944.0,84.0,0.5,17.0,712.0,310.56,207.93
2016,2,29,11,15,948.5,84.5,0.45,17.0,729.5,366.98,256.99
2016,2,29,11,30,953.0,85.0,0.4,17.0,747.0,422.44,304.55
2016,2,29,11,45,958.0,84.0,0.4,17.5,757.0,475.68,348.84
2016,2,29,12,0,963.0,83.0,0.4,18.0,767.0,527.48,390.55
2016,2,29,12,15,963.5,83.0,0.35,18.0,768.0,576.2,428.86
2016,2,29,12,30,964.0,83.0,0.3,18.0,769.0,622.67,464.24
2016,2,29,12,45,965.0,81.5,0.3,18.5,762.5,665.58,495.76
2016,2,29,13,0,966.0,80.0,0.3,19.0,756.0,705.82,524.54
2016,2,29,13,15,962.0,79.0,0.35,19.0,740.5,740.33,550.51
2016,2,29,13,30,958.0,78.0,0.4,19.0,725.0,771.53,573.12
2016,2,29,13,45,951.0,77.0,0.45,19.0,702.0,797.09,591.16
2016,2,29,14,0,944.0,76.0,0.5,19.0,679.0,818.99,607.0
2016,2,29,14,15,934.0,75.0,0.5,19.5,648.0,834.82,616.96
2016,2,29,14,30,924.0,74.0,0.5,20.0,617.0,846.83,624.62
2016,2,29,14,45,904.0,74.5,0.5,20.5,578.5,848.56,625.76
2016,2,29,15,0,884.0,75.0,0.5,21.0,540.0,846.42,624.68
2016,2,29,15,15,864.0,72.5,0.5,20.0,497.0,836.85,622.45
2016,2,29,15,30,844.0,70.0,0.5,19.0,454.0,832.33,623.73
2016,2,29,15,45,806.0,69.5,0.5,18.5,405.0,802.98,607.08
2016,2,29,16,0,768.0,69.0,0.5,18.0,356.0,770.33,588.1
2016,2,29,16,15,727.0,64.5,0.55,17.5,305.5,727.16,561.89
2016,2,29,16,30,686.0,60.0,0.6,17.0,255.0,681.53,532.6
2016,2,29,16,45,615.0,54.5,0.7,16.5,203.5,615.18,486.77
2016,2,29,17,0,544.0,49.0,0.8,16.0,152.0,542.7,432.98
2016,2,29,17,15,438.5,39.0,0.8,15.5,106.0,438.02,349.61
2016,2,29,17,30,333.0,29.0,0.8,15.0,60.0,337.64,259.15
2016,2,29,17,45,166.5,14.5,0.8,15.0,30.0,168.42,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,162.5,10.5,0.8,9.5,21.0,8.96,0.0
2016,3,1,7,0,325.0,21.0,0.7,10.0,42.0,17.35,6.55
2016,3,1,7,15,449.5,30.5,0.65,10.5,88.0,27.27,18.29
2016,3,1,7,30,574.0,40.0,0.6,11.0,134.0,35.58,26.28
2016,3,1,7,45,644.5,46.0,0.55,11.5,186.0,40.43,30.92
2016,3,1,8,0,715.0,52.0,0.5,12.0,238.0,45.31,35.38
2016,3,1,8,15,759.0,56.0,0.5,12.5,290.5,48.31,37.99
2016,3,1,8,30,803.0,60.0,0.5,13.0,343.0,51.32,40.51
2016,3,1,8,45,834.5,63.0,0.55,13.5,393.0,53.41,42.16
2016,3,1,9,0,866.0,66.0,0.6,14.0,443.0,62.31,49.77
2016,3,1,9,15,886.0,68.5,0.6,14.0,488.0,64.57,51.58
2016,3,1,9,30,906.0,71.0,0.6,14.0,533.0,66.75,53.31
2016,3,1,9,45,925.0,71.0,0.65,14.5,573.5,67.14,53.39
2016,3,1,10,0,944.0,71.0,0.7,15.0,614.0,76.6,50.84
2016,3,1,10,15,954.0,72.5,0.7,15.0,647.0,136.59,72.84
2016,3,1,10,30,964.0,74.0,0.7,15.0,680.0,197.19,113.48
2016,3,1,10,45,971.0,75.0,0.75,15.5,705.5,257.2,162.05
2016,3,1,11,0,978.0,76.0,0.8,16.0,731.0,316.97,213.72
2016,3,1,11,15,982.5,76.5,0.8,16.0,749.0,375.1,265.08
2016,3,1,11,30,987.0,77.0,0.8,16.0,767.0,432.22,314.97
2016,3,1,11,45,989.5,77.5,0.8,16.0,776.5,487.26,362.04
2016,3,1,12,0,992.0,78.0,0.8,16.0,786.0,540.61,406.41
2016,3,1,12,15,992.5,78.0,0.8,16.0,787.5,590.59,446.93
2016,3,1,12,30,993.0,78.0,0.8,16.0,789.0,638.24,484.54
2016,3,1,12,45,991.5,77.5,0.8,16.5,782.0,681.68,517.17
2016,3,1,13,0,990.0,77.0,0.8,17.0,775.0,722.22,546.83
2016,3,1,13,15,986.5,76.5,0.8,16.5,759.5,758.36,574.81
2016,3,1,13,30,983.0,76.0,0.8,16.0,744.0,791.16,598.95
2016,3,1,13,45,976.0,75.5,0.8,16.0,720.5,817.91,617.32
2016,3,1,14,0,969.0,75.0,0.8,16.0,697.0,840.94,633.32
2016,3,1,14,15,960.0,74.0,0.8,15.5,666.5,858.06,646.72
2016,3,1,14,30,951.0,73.0,0.8,15.0,636.0,871.3,657.8
2016,3,1,14,45,936.5,72.0,0.8,15.0,598.0,876.1,662.27
2016,3,1,15,0,922.0,71.0,0.8,15.0,560.0,876.98,664.41
2016,3,1,15,15,903.5,68.5,0.8,14.5,516.0,868.75,661.86
2016,3,1,15,30,885.0,66.0,0.8,14.0,472.0,856.76,656.95
2016,3,1,15,45,859.5,63.5,0.8,14.0,424.0,835.23,644.3
2016,3,1,16,0,834.0,61.0,0.8,14.0,376.0,819.23,635.36
2016,3,1,16,15,796.0,57.0,0.75,13.0,324.0,778.65,610.13
2016,3,1,16,30,758.0,53.0,0.7,12.0,272.0,735.52,582.12
2016,3,1,16,45,699.5,48.0,0.7,11.5,219.5,671.98,537.04
2016,3,1,17,0,641.0,43.0,0.7,11.0,167.0,607.36,488.14
2016,3,1,17,15,538.5,35.0,0.75,10.5,118.0,504.23,406.31
2016,3,1,17,30,436.0,27.0,0.8,10.0,69.0,403.9,315.82
2016,3,1,17,45,218.0,13.5,0.85,9.5,34.5,206.17,13.52
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,175.5,11.0,0.8,7.5,23.0,9.39,0.0
2016,3,2,7,0,351.0,22.0,0.7,8.0,46.0,19.85,9.37
2016,3,2,7,15,470.5,30.5,0.65,8.5,92.5,27.25,18.54
2016,3,2,7,30,590.0,39.0,0.6,9.0,139.0,34.66,25.74
2016,3,2,7,45,655.5,45.0,0.55,9.5,191.0,39.56,30.42
2016,3,2,8,0,721.0,51.0,0.5,10.0,243.0,44.44,34.9
2016,3,2,8,15,762.5,55.0,0.5,10.5,294.5,47.46,37.54
2016,3,2,8,30,804.0,59.0,0.5,11.0,346.0,50.48,40.09
2016,3,2,8,45,830.5,62.5,0.5,12.0,395.0,52.92,41.98
2016,3,2,9,0,857.0,66.0,0.5,13.0,444.0,62.23,49.89
2016,3,2,9,15,877.0,68.5,0.5,13.5,488.5,64.48,51.58
2016,3,2,9,30,897.0,71.0,0.5,14.0,533.0,66.63,53.19
2016,3,2,9,45,911.0,73.0,0.55,14.5,572.0,68.26,54.34
2016,3,2,10,0,925.0,75.0,0.6,15.0,611.0,82.39,53.21
2016,3,2,10,15,935.5,76.5,0.6,15.0,644.0,141.46,76.49
2016,3,2,10,30,946.0,78.0,0.6,15.0,677.0,201.21,117.23
2016,3,2,10,45,952.0,79.5,0.65,15.5,702.0,260.48,165.47
2016,3,2,11,0,958.0,81.0,0.7,16.0,727.0,319.46,216.44
2016,3,2,11,15,791.5,151.5,0.7,16.0,694.0,368.38,264.71
2016,3,2,11,30,625.0,222.0,0.7,16.0,661.0,409.46,303.79
2016,3,2,11,45,620.0,228.0,0.75,16.0,668.5,451.95,339.52
2016,3,2,12,0,615.0,234.0,0.8,16.0,676.0,491.07,371.91
2016,3,2,12,15,792.0,160.0,0.8,16.0,730.0,561.14,426.03
2016,3,2,12,30,969.0,86.0,0.8,16.0,784.0,635.99,483.37
2016,3,2,12,45,728.5,178.5,0.8,16.0,700.5,621.52,473.34
2016,3,2,13,0,488.0,271.0,0.8,16.0,617.0,579.35,442.7
2016,3,2,13,15,475.5,273.0,0.8,15.5,604.5,598.75,459.17
2016,3,2,13,30,463.0,275.0,0.8,15.0,592.0,615.68,473.04
2016,3,2,13,45,508.5,245.5,0.8,15.0,583.0,644.11,495.5
2016,3,2,14,0,554.0,216.0,0.8,15.0,574.0,671.34,516.99
2016,3,2,14,15,548.5,206.0,0.8,14.5,547.0,676.14,522.58
2016,3,2,14,30,543.0,196.0,0.8,14.0,520.0,678.09,526.49
2016,3,2,14,45,458.5,205.5,0.8,14.0,468.0,631.93,493.47
2016,3,2,15,0,374.0,215.0,0.8,14.0,416.0,564.69,445.28
2016,3,2,15,15,363.5,198.0,0.75,13.5,380.5,545.42,433.71
2016,3,2,15,30,353.0,181.0,0.7,13.0,345.0,523.98,419.84
2016,3,2,15,45,401.5,153.0,0.7,13.0,320.5,557.01,447.23
2016,3,2,16,0,450.0,125.0,0.7,13.0,296.0,568.52,458.34
2016,3,2,16,15,409.5,115.0,0.65,12.5,254.5,523.0,424.95
2016,3,2,16,30,369.0,105.0,0.6,12.0,213.0,476.5,390.28
2016,3,2,16,45,335.5,88.0,0.6,11.5,171.5,426.11,351.75
2016,3,2,17,0,302.0,71.0,0.6,11.0,130.0,375.17,310.66
2016,3,2,17,15,240.5,53.0,0.6,10.5,91.5,300.62,247.66
2016,3,2,17,30,179.0,35.0,0.6,10.0,53.0,227.86,181.1
2016,3,2,17,45,89.5,17.5,0.65,9.5,26.5,116.08,24.59
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,6,45,62.5,13.0,0.5,9.5,17.5,11.1,0.0
2016,3,3,7,0,125.0,26.0,0.4,10.0,35.0,20.06,10.14
2016,3,3,7,15,183.5,43.5,0.3,10.5,69.0,33.09,23.64
2016,3,3,7,30,242.0,61.0,0.2,11.0,103.0,45.76,35.52
2016,3,3,7,45,274.5,79.0,0.15,11.5,141.5,58.24,46.96
2016,3,3,8,0,307.0,97.0,0.1,12.0,180.0,70.26,57.68
2016,3,3,8,15,326.5,114.5,0.1,12.5,218.5,81.38,67.3
2016,3,3,8,30,346.0,132.0,0.1,13.0,257.0,95.35,79.19
2016,3,3,8,45,293.0,160.5,0.1,13.5,276.5,112.12,93.25
2016,3,3,9,0,240.0,189.0,0.1,14.0,296.0,127.95,106.23
2016,3,3,9,15,181.0,212.5,0.1,14.0,297.5,146.05,121.15
2016,3,3,9,30,122.0,236.0,0.1,14.0,299.0,158.32,130.98
2016,3,3,9,45,202.5,249.0,0.15,14.5,363.0,166.98,137.6
2016,3,3,10,0,283.0,262.0,0.2,15.0,427.0,173.5,132.35
2016,3,3,10,15,314.0,271.0,0.2,15.0,463.5,206.05,149.69
2016,3,3,10,30,345.0,280.0,0.2,15.0,500.0,242.25,174.16
2016,3,3,10,45,450.5,256.0,0.25,15.0,555.0,271.7,193.3
2016,3,3,11,0,556.0,232.0,0.3,15.0,610.0,316.72,227.03
2016,3,3,11,15,452.0,276.5,0.35,15.0,589.0,352.95,260.92
2016,3,3,11,30,348.0,321.0,0.4,15.0,568.0,379.69,285.83
2016,3,3,11,45,357.5,318.0,0.5,15.0,574.5,407.96,309.47
2016,3,3,12,0,367.0,315.0,0.6,15.0,581.0,436.25,332.9
2016,3,3,12,15,297.5,336.0,0.65,14.5,551.5,442.22,339.71
2016,3,3,12,30,228.0,357.0,0.7,14.0,522.0,436.91,337.53
2016,3,3,12,45,301.0,337.0,0.75,14.0,553.5,488.78,377.94
2016,3,3,13,0,374.0,317.0,0.8,14.0,585.0,539.37,416.91
2016,3,3,13,15,382.5,304.0,0.75,13.5,573.0,555.13,429.71
2016,3,3,13,30,391.0,291.0,0.7,13.0,561.0,569.52,441.82
2016,3,3,13,45,358.0,291.5,0.7,13.0,532.5,564.44,438.63
2016,3,3,14,0,325.0,292.0,0.7,13.0,504.0,556.37,433.35
2016,3,3,14,15,341.0,274.0,0.65,13.0,487.0,565.77,441.5
2016,3,3,14,30,357.0,256.0,0.6,13.0,470.0,573.7,448.44
2016,3,3,14,45,239.5,251.0,0.55,13.0,391.0,465.0,367.13
2016,3,3,15,0,122.0,246.0,0.5,13.0,312.0,368.89,293.27
2016,3,3,15,15,81.0,217.0,0.45,13.0,259.5,290.01,232.82
2016,3,3,15,30,40.0,188.0,0.4,13.0,207.0,226.39,182.36
2016,3,3,15,45,168.0,169.5,0.35,13.0,236.0,338.7,276.41
2016,3,3,16,0,296.0,151.0,0.3,13.0,265.0,450.34,365.12
2016,3,3,16,15,278.5,132.5,0.3,12.5,228.0,415.78,338.87
2016,3,3,16,30,261.0,114.0,0.3,12.0,191.0,379.97,312.45
2016,3,3,16,45,238.0,94.0,0.3,12.0,154.0,336.23,277.99
2016,3,3,17,0,215.0,74.0,0.3,12.0,117.0,291.55,241.29
2016,3,3,17,15,170.0,55.0,0.35,11.5,82.5,230.37,189.48
2016,3,3,17,30,125.0,36.0,0.4,11.0,48.0,169.34,134.49
2016,3,3,17,45,62.5,18.0,0.5,11.0,24.0,84.2,26.98
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
