Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,9.5,7.0,5.97,0.0
2016,3,4,7,0,0.0,14.0,0.6,10.0,14.0,11.52,3.71
2016,3,4,7,15,0.0,27.0,0.6,10.0,27.0,22.29,14.18
2016,3,4,7,30,0.0,40.0,0.6,10.0,40.0,33.08,24.29
2016,3,4,7,45,0.0,54.0,0.6,10.5,54.0,44.44,34.73
2016,3,4,8,0,0.0,68.0,0.6,11.0,68.0,55.56,44.76
2016,3,4,8,15,0.0,82.5,0.6,11.5,82.5,66.97,54.82
2016,3,4,8,30,0.0,97.0,0.6,12.0,97.0,78.27,64.58
2016,3,4,8,45,1.0,122.0,0.65,12.5,122.5,96.88,80.6
2016,3,4,9,0,2.0,147.0,0.7,13.0,148.0,115.1,95.98
2016,3,4,9,15,1.0,138.5,0.7,13.0,139.0,110.13,91.32
2016,3,4,9,30,0.0,130.0,0.7,13.0,130.0,104.65,86.33
2016,3,4,9,45,3.0,158.0,0.75,13.5,160.0,125.17,103.57
2016,3,4,10,0,6.0,186.0,0.8,14.0,190.0,145.7,115.11
2016,3,4,10,15,6.5,190.0,0.8,14.0,194.5,150.63,118.62
2016,3,4,10,30,7.0,194.0,0.8,14.0,199.0,155.46,122.21
2016,3,4,10,45,12.5,221.0,0.85,14.0,230.0,178.18,140.03
2016,3,4,11,0,18.0,248.0,0.9,14.0,261.0,201.92,158.57
2016,3,4,11,15,18.5,255.0,0.9,14.0,268.5,210.23,165.0
2016,3,4,11,30,19.0,262.0,0.9,14.0,276.0,218.62,171.58
2016,3,4,11,45,11.0,214.5,0.9,14.0,223.0,180.51,141.57
2016,3,4,12,0,3.0,167.0,0.9,14.0,170.0,139.7,109.13
2016,3,4,12,15,1.5,157.0,0.9,13.5,158.5,131.27,102.66
2016,3,4,12,30,0.0,147.0,0.9,13.0,147.0,122.52,95.77
2016,3,4,12,45,0.0,131.5,0.9,13.0,131.5,109.79,85.46
2016,3,4,13,0,0.0,116.0,0.9,13.0,116.0,96.88,74.97
2016,3,4,13,15,0.0,113.5,0.85,13.0,113.5,94.84,73.38
2016,3,4,13,30,0.0,111.0,0.8,13.0,111.0,92.78,71.76
2016,3,4,13,45,7.0,168.0,0.8,13.0,172.5,147.79,117.0
2016,3,4,14,0,14.0,225.0,0.8,13.0,234.0,206.03,163.96
2016,3,4,14,15,7.0,141.0,0.8,13.0,145.5,125.22,98.66
2016,3,4,14,30,0.0,57.0,0.8,13.0,57.0,47.3,34.3
2016,3,4,14,45,0.0,93.5,0.85,13.0,93.5,77.88,60.12
2016,3,4,15,0,0.0,130.0,0.9,13.0,130.0,111.3,88.03
2016,3,4,15,15,0.0,108.5,0.95,12.5,108.5,91.95,72.24
2016,3,4,15,30,0.0,87.0,1.0,12.0,87.0,72.56,56.32
2016,3,4,15,45,0.0,71.5,1.05,12.0,71.5,59.3,45.27
2016,3,4,16,0,0.0,56.0,1.1,12.0,56.0,46.36,34.36
2016,3,4,16,15,0.0,48.5,1.15,12.0,48.5,40.11,29.09
2016,3,4,16,30,0.0,41.0,1.2,12.0,41.0,33.87,23.76
2016,3,4,16,45,0.0,33.0,1.25,12.0,33.0,27.23,18.0
2016,3,4,17,0,0.0,25.0,1.3,12.0,25.0,20.6,12.17
2016,3,4,17,15,0.0,17.5,1.35,11.5,17.5,14.4,6.68
2016,3,4,17,30,0.0,10.0,1.4,11.0,10.0,8.21,1.16
2016,3,4,17,45,0.0,5.0,1.45,11.0,5.0,4.1,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,1.15,10.5,6.5,5.55,0.0
2016,3,5,7,0,0.0,13.0,1.2,11.0,13.0,10.69,3.19
2016,3,5,7,15,0.0,25.5,1.2,11.0,25.5,21.03,13.02
2016,3,5,7,30,0.0,38.0,1.2,11.0,38.0,31.41,22.68
2016,3,5,7,45,0.0,51.0,1.2,11.5,51.0,42.22,32.57
2016,3,5,8,0,0.0,64.0,1.2,12.0,64.0,52.66,41.95
2016,3,5,8,15,0.0,77.5,1.2,12.0,77.5,63.37,51.48
2016,3,5,8,30,0.0,91.0,1.2,12.0,91.0,73.98,60.79
2016,3,5,8,45,0.0,71.0,1.25,12.0,71.0,58.88,47.17
2016,3,5,9,0,0.0,51.0,1.3,12.0,51.0,42.22,32.21
2016,3,5,9,15,0.0,30.0,1.3,12.0,30.0,24.8,16.58
2016,3,5,9,30,0.0,9.0,1.3,12.0,9.0,7.43,1.0
2016,3,5,9,45,0.0,50.0,1.35,12.5,50.0,41.45,31.19
2016,3,5,10,0,0.0,91.0,1.4,13.0,91.0,75.7,58.22
2016,3,5,10,15,0.0,62.0,1.5,13.5,62.0,51.49,37.73
2016,3,5,10,30,0.0,33.0,1.6,14.0,33.0,27.36,17.4
2016,3,5,10,45,0.0,65.5,1.75,14.5,65.5,54.46,39.94
2016,3,5,11,0,0.0,98.0,1.9,15.0,98.0,81.56,62.15
2016,3,5,11,15,0.0,100.5,2.05,15.0,100.5,83.63,63.74
2016,3,5,11,30,0.0,103.0,2.2,15.0,103.0,85.71,65.4
2016,3,5,11,45,9.5,184.5,2.35,15.0,191.5,156.02,122.45
2016,3,5,12,0,19.0,266.0,2.5,15.0,280.0,227.43,179.37
2016,3,5,12,15,21.5,274.5,2.6,14.5,290.5,238.29,188.27
2016,3,5,12,30,24.0,283.0,2.7,14.0,301.0,249.57,197.74
2016,3,5,12,45,13.0,220.5,2.8,14.0,230.5,192.81,152.57
2016,3,5,13,0,2.0,158.0,2.9,14.0,160.0,133.75,104.89
2016,3,5,13,15,1.5,155.0,2.9,13.5,156.5,131.28,103.24
2016,3,5,13,30,1.0,152.0,2.9,13.0,153.0,128.75,101.45
2016,3,5,13,45,6.5,186.0,2.95,13.0,190.5,163.36,130.07
2016,3,5,14,0,12.0,220.0,3.0,13.0,228.0,199.82,160.02
2016,3,5,14,15,6.0,158.0,3.0,13.0,162.0,139.68,111.01
2016,3,5,14,30,0.0,96.0,3.0,13.0,96.0,80.01,61.67
2016,3,5,14,45,0.0,53.5,3.05,13.0,53.5,44.37,31.94
2016,3,5,15,0,0.0,11.0,3.1,13.0,11.0,9.09,2.09
2016,3,5,15,15,0.0,24.0,3.1,12.5,24.0,19.83,11.32
2016,3,5,15,30,0.0,37.0,3.1,12.0,37.0,30.59,20.63
2016,3,5,15,45,0.0,33.5,3.15,12.0,33.5,27.68,18.2
2016,3,5,16,0,0.0,30.0,3.2,12.0,30.0,24.76,15.75
2016,3,5,16,15,0.0,26.0,3.25,12.0,26.0,21.44,12.93
2016,3,5,16,30,0.0,22.0,3.3,12.0,22.0,18.12,10.09
2016,3,5,16,45,0.0,17.5,3.4,12.0,17.5,14.4,6.85
2016,3,5,17,0,0.0,13.0,3.5,12.0,13.0,10.68,3.58
2016,3,5,17,15,0.0,9.0,3.5,11.5,9.0,7.39,0.67
2016,3,5,17,30,0.0,5.0,3.5,11.0,5.0,4.1,0.0
2016,3,5,17,45,0.0,2.5,3.5,11.0,2.5,2.05,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,108.0,17.5,1.3,7.5,27.0,13.64,0.0
2016,3,6,7,0,216.0,35.0,1.3,8.0,54.0,27.05,17.31
2016,3,6,7,15,335.0,47.5,1.3,8.0,100.0,36.58,27.17
2016,3,6,7,30,454.0,60.0,1.3,8.0,146.0,48.26,38.27
2016,3,6,7,45,533.0,67.5,1.3,8.5,198.0,53.21,42.97
2016,3,6,8,0,612.0,75.0,1.3,9.0,250.0,58.21,47.48
2016,3,6,8,15,399.0,116.0,1.35,9.0,238.5,82.69,69.48
2016,3,6,8,30,186.0,157.0,1.4,9.0,227.0,112.56,95.9
2016,3,6,8,45,479.5,126.5,1.45,9.5,339.5,88.11,73.7
2016,3,6,9,0,773.0,96.0,1.5,10.0,452.0,69.66,56.97
2016,3,6,9,15,398.0,149.5,1.5,10.0,334.0,98.83,82.61
2016,3,6,9,30,23.0,203.0,1.5,10.0,216.0,154.96,131.22
2016,3,6,9,45,117.5,241.5,1.5,10.5,311.5,161.97,136.48
2016,3,6,10,0,212.0,280.0,1.5,11.0,407.0,193.18,150.94
2016,3,6,10,15,106.0,217.0,1.5,11.0,280.5,165.49,128.1
2016,3,6,10,30,0.0,154.0,1.5,11.0,154.0,124.94,99.09
2016,3,6,10,45,3.0,174.5,1.5,11.5,177.0,141.87,112.6
2016,3,6,11,0,6.0,195.0,1.5,12.0,200.0,159.37,126.36
2016,3,6,11,15,194.5,257.5,1.5,12.0,398.5,261.53,203.65
2016,3,6,11,30,383.0,320.0,1.5,12.0,597.0,397.44,307.28
2016,3,6,11,45,387.5,324.0,1.5,12.0,607.0,430.6,334.32
2016,3,6,12,0,392.0,328.0,1.5,12.0,617.0,463.64,361.42
2016,3,6,12,15,437.0,308.0,1.5,12.0,631.0,502.27,392.52
2016,3,6,12,30,482.0,288.0,1.5,12.0,645.0,541.42,423.83
2016,3,6,12,45,487.5,283.0,1.5,12.0,640.5,570.04,446.67
2016,3,6,13,0,493.0,278.0,1.5,12.0,636.0,597.39,468.33
2016,3,6,13,15,493.0,271.0,1.55,12.0,623.0,617.64,484.89
2016,3,6,13,30,493.0,264.0,1.6,12.0,610.0,635.83,499.88
2016,3,6,13,45,699.0,182.5,1.65,12.0,655.5,743.83,583.79
2016,3,6,14,0,905.0,101.0,1.7,12.0,701.0,836.95,652.22
2016,3,6,14,15,688.0,165.5,1.75,11.5,610.0,764.91,602.35
2016,3,6,14,30,471.0,230.0,1.8,11.0,519.0,661.96,526.69
2016,3,6,14,45,423.0,227.0,1.85,11.0,474.5,631.59,506.1
2016,3,6,15,0,375.0,224.0,1.9,11.0,430.0,581.06,469.62
2016,3,6,15,15,388.0,202.0,1.9,10.5,401.0,576.35,469.51
2016,3,6,15,30,401.0,180.0,1.9,10.0,372.0,588.34,481.4
2016,3,6,15,45,207.5,162.0,1.9,10.0,261.0,383.3,318.63
2016,3,6,16,0,14.0,144.0,1.9,10.0,150.0,146.44,119.87
2016,3,6,16,15,9.0,125.5,1.85,9.5,129.5,125.64,103.14
2016,3,6,16,30,4.0,107.0,1.8,9.0,109.0,104.7,85.44
2016,3,6,16,45,2.0,86.5,1.75,9.0,87.5,83.56,67.2
2016,3,6,17,0,0.0,66.0,1.7,9.0,66.0,61.84,48.16
2016,3,6,17,15,0.0,47.0,1.7,8.5,47.0,42.94,31.46
2016,3,6,17,30,0.0,28.0,1.7,8.0,28.0,23.14,13.88
2016,3,6,17,45,0.0,14.0,1.7,8.0,14.0,11.53,1.47
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,147.0,15.5,1.15,5.0,29.5,12.58,0.0
2016,3,7,7,0,294.0,31.0,1.1,5.0,59.0,25.45,16.47
2016,3,7,7,15,391.5,43.0,1.1,5.0,104.5,34.83,26.03
2016,3,7,7,30,489.0,55.0,1.1,5.0,150.0,44.01,34.91
2016,3,7,7,45,554.0,62.5,1.15,5.5,200.0,49.11,39.75
2016,3,7,8,0,619.0,70.0,1.2,6.0,250.0,54.18,44.36
2016,3,7,8,15,679.5,68.0,1.25,6.0,299.0,52.06,42.36
2016,3,7,8,30,740.0,66.0,1.3,6.0,348.0,54.82,44.76
2016,3,7,8,45,551.0,123.5,1.4,6.0,349.0,86.91,73.68
2016,3,7,9,0,362.0,181.0,1.5,6.0,350.0,124.72,107.18
2016,3,7,9,15,413.5,189.0,1.5,6.0,399.0,123.42,105.59
2016,3,7,9,30,465.0,197.0,1.5,6.0,448.0,127.04,108.49
2016,3,7,9,45,482.5,206.5,1.55,6.5,483.0,130.97,111.45
2016,3,7,10,0,500.0,216.0,1.6,7.0,518.0,155.79,115.14
2016,3,7,10,15,250.0,166.5,1.6,7.0,317.5,141.53,104.03
2016,3,7,10,30,0.0,117.0,1.6,7.0,117.0,96.49,76.74
2016,3,7,10,45,15.5,200.0,1.6,7.5,210.5,163.94,132.13
2016,3,7,11,0,31.0,283.0,1.6,8.0,304.0,225.5,181.33
2016,3,7,11,15,330.0,258.0,1.6,8.0,497.0,308.74,241.13
2016,3,7,11,30,629.0,233.0,1.6,8.0,690.0,432.35,335.63
2016,3,7,11,45,318.5,220.0,1.65,8.0,451.5,323.21,257.04
2016,3,7,12,0,8.0,207.0,1.7,8.0,213.0,174.8,140.26
2016,3,7,12,15,137.5,284.5,1.75,8.0,387.0,315.91,255.37
2016,3,7,12,30,267.0,362.0,1.8,8.0,561.0,473.54,379.01
2016,3,7,12,45,566.0,248.5,1.9,8.0,664.5,592.1,473.67
2016,3,7,13,0,865.0,135.0,2.0,8.0,768.0,721.74,575.95
2016,3,7,13,15,450.0,214.0,2.05,8.0,543.0,536.85,433.55
2016,3,7,13,30,35.0,293.0,2.1,8.0,318.0,290.43,234.49
2016,3,7,13,45,21.0,244.5,2.15,8.0,259.5,227.19,184.57
2016,3,7,14,0,7.0,196.0,2.2,8.0,201.0,173.87,140.96
2016,3,7,14,15,5.0,184.0,2.2,8.0,187.5,162.52,131.89
2016,3,7,14,30,3.0,172.0,2.2,8.0,174.0,150.94,122.48
2016,3,7,14,45,22.0,200.5,2.25,8.0,213.0,196.03,161.05
2016,3,7,15,0,41.0,229.0,2.3,8.0,252.0,262.14,216.47
2016,3,7,15,15,33.5,207.0,2.25,8.0,225.0,236.23,195.33
2016,3,7,15,30,26.0,185.0,2.2,8.0,198.0,193.36,160.16
2016,3,7,15,45,13.0,111.5,2.2,8.0,118.0,107.98,88.19
2016,3,7,16,0,0.0,38.0,2.2,8.0,38.0,31.4,21.83
2016,3,7,16,15,0.0,33.0,2.15,7.5,33.0,27.24,18.34
2016,3,7,16,30,0.0,28.0,2.1,7.0,28.0,23.09,14.76
2016,3,7,16,45,240.0,46.5,2.1,7.0,98.5,286.87,250.58
2016,3,7,17,0,480.0,65.0,2.1,7.0,169.0,521.59,443.08
2016,3,7,17,15,378.5,53.5,2.05,6.5,121.5,416.21,352.48
2016,3,7,17,30,277.0,42.0,2.0,6.0,74.0,315.8,262.89
2016,3,7,17,45,138.5,21.0,2.0,6.0,37.0,166.07,106.93
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,179.5,16.0,1.1,5.0,34.0,12.99,0.0
2016,3,8,7,0,359.0,32.0,1.1,6.0,68.0,26.39,17.42
2016,3,8,7,15,466.5,41.5,1.1,6.5,116.5,33.74,24.94
2016,3,8,7,30,574.0,51.0,1.1,7.0,165.0,41.05,31.96
2016,3,8,7,45,635.5,57.5,1.1,7.5,218.0,45.6,36.24
2016,3,8,8,0,697.0,64.0,1.1,8.0,271.0,54.59,44.39
2016,3,8,8,15,737.0,69.0,1.05,8.5,322.5,58.0,47.31
2016,3,8,8,30,777.0,74.0,1.0,9.0,374.0,61.38,50.13
2016,3,8,8,45,802.0,78.0,1.0,9.5,422.5,63.75,51.98
2016,3,8,9,0,827.0,82.0,1.0,10.0,471.0,66.08,53.77
2016,3,8,9,15,846.0,85.0,0.95,10.0,515.0,67.55,54.89
2016,3,8,9,30,865.0,88.0,0.9,10.0,559.0,68.99,56.0
2016,3,8,9,45,870.0,94.0,0.9,10.5,596.0,72.2,58.55
2016,3,8,10,0,875.0,100.0,0.9,11.0,633.0,109.87,65.12
2016,3,8,10,15,885.0,101.5,0.9,11.0,664.5,167.57,96.85
2016,3,8,10,30,895.0,103.0,0.9,11.0,696.0,232.92,146.93
2016,3,8,10,45,757.0,162.5,0.9,11.0,677.0,287.67,199.47
2016,3,8,11,0,619.0,222.0,0.9,11.0,658.0,340.59,250.16
2016,3,8,11,15,563.5,248.0,0.95,11.0,652.0,380.97,287.16
2016,3,8,11,30,508.0,274.0,1.0,11.0,646.0,416.22,318.92
2016,3,8,11,45,341.5,323.5,1.05,11.0,575.0,413.13,321.05
2016,3,8,12,0,175.0,373.0,1.1,11.0,504.0,391.97,307.14
2016,3,8,12,15,312.5,339.0,1.05,11.0,573.0,459.72,360.04
2016,3,8,12,30,450.0,305.0,1.0,11.0,642.0,540.66,421.89
2016,3,8,12,45,298.5,335.5,0.95,11.0,558.5,492.65,385.31
2016,3,8,13,0,147.0,366.0,0.9,11.0,475.0,429.37,336.78
2016,3,8,13,15,107.0,346.5,0.95,10.5,425.0,385.91,305.29
2016,3,8,13,30,67.0,327.0,1.0,10.0,375.0,346.83,276.02
2016,3,8,13,45,51.5,302.5,1.05,10.0,339.0,318.23,254.37
2016,3,8,14,0,36.0,278.0,1.1,10.0,303.0,287.57,230.69
2016,3,8,14,15,50.5,277.5,1.15,10.0,310.0,304.73,245.46
2016,3,8,14,30,65.0,277.0,1.2,10.0,317.0,322.98,260.89
2016,3,8,14,45,180.5,260.0,1.3,10.0,363.0,427.86,347.35
2016,3,8,15,0,296.0,243.0,1.4,10.0,409.0,536.47,434.24
2016,3,8,15,15,293.5,223.0,1.35,9.5,377.0,520.5,423.21
2016,3,8,15,30,291.0,203.0,1.3,9.0,345.0,502.53,411.68
2016,3,8,15,45,153.5,175.5,1.3,9.0,249.5,334.71,277.96
2016,3,8,16,0,16.0,148.0,1.3,9.0,154.0,152.2,124.99
2016,3,8,16,15,11.5,129.5,1.2,8.5,133.5,131.87,108.73
2016,3,8,16,30,7.0,111.0,1.1,8.0,113.0,111.4,91.52
2016,3,8,16,45,3.5,91.5,1.05,8.0,92.5,90.35,73.35
2016,3,8,17,0,0.0,72.0,1.0,8.0,72.0,68.92,54.51
2016,3,8,17,15,0.0,52.5,0.95,7.5,52.5,49.69,37.52
2016,3,8,17,30,0.0,33.0,0.9,7.0,33.0,29.12,19.17
2016,3,8,17,45,0.0,16.5,0.85,7.0,16.5,13.61,3.92
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,173.0,16.0,1.05,7.5,34.0,12.89,0.61
2016,3,9,7,0,346.0,32.0,1.1,8.0,68.0,26.22,17.28
2016,3,9,7,15,447.5,41.5,1.05,8.0,115.5,33.53,24.65
2016,3,9,7,30,549.0,51.0,1.0,8.0,163.0,40.78,31.62
2016,3,9,7,45,274.5,54.5,1.0,8.5,110.5,40.42,31.4
2016,3,9,8,0,0.0,58.0,1.0,9.0,58.0,48.03,38.27
2016,3,9,8,15,0.0,69.0,0.95,9.0,69.0,57.2,46.5
2016,3,9,8,30,0.0,80.0,0.9,9.0,80.0,66.02,54.28
2016,3,9,8,45,6.5,125.0,0.85,9.5,128.0,99.61,83.85
2016,3,9,9,0,13.0,170.0,0.8,10.0,176.0,131.35,111.08
2016,3,9,9,15,23.5,195.5,0.8,10.5,207.5,149.38,125.98
2016,3,9,9,30,34.0,221.0,0.8,11.0,239.0,157.39,132.15
2016,3,9,9,45,32.5,233.0,0.8,11.5,251.5,165.07,138.05
2016,3,9,10,0,31.0,245.0,0.8,12.0,264.0,176.78,140.04
2016,3,9,10,15,32.0,258.5,0.75,12.0,279.5,191.6,151.03
2016,3,9,10,30,33.0,272.0,0.7,12.0,295.0,206.77,162.62
2016,3,9,10,45,58.0,303.0,0.7,12.5,344.5,239.29,186.84
2016,3,9,11,0,83.0,334.0,0.7,13.0,394.0,275.71,214.11
2016,3,9,11,15,101.5,348.5,0.7,13.0,422.5,302.54,234.64
2016,3,9,11,30,120.0,363.0,0.7,13.0,451.0,329.74,255.64
2016,3,9,11,45,127.5,368.5,0.7,13.5,463.5,351.3,271.99
2016,3,9,12,0,135.0,374.0,0.7,14.0,476.0,373.55,288.77
2016,3,9,12,15,87.5,348.5,0.7,14.0,414.5,337.98,262.37
2016,3,9,12,30,40.0,323.0,0.7,14.0,353.0,297.51,231.82
2016,3,9,12,45,99.5,346.0,0.75,14.5,420.0,361.89,281.79
2016,3,9,13,0,159.0,369.0,0.8,15.0,487.0,440.88,341.1
2016,3,9,13,15,151.5,360.5,0.75,15.0,471.0,441.42,341.1
2016,3,9,13,30,144.0,352.0,0.7,15.0,455.0,440.57,340.73
2016,3,9,13,45,125.0,337.5,0.7,15.0,424.5,423.54,328.51
2016,3,9,14,0,106.0,323.0,0.7,15.0,394.0,389.85,303.96
2016,3,9,14,15,72.5,291.5,0.7,15.0,339.5,337.67,264.77
2016,3,9,14,30,39.0,260.0,0.7,15.0,285.0,282.6,222.57
2016,3,9,14,45,33.5,240.0,0.7,15.0,261.0,261.87,207.25
2016,3,9,15,0,28.0,220.0,0.7,15.0,237.0,240.32,190.89
2016,3,9,15,15,56.0,216.5,0.65,14.5,246.0,266.89,213.84
2016,3,9,15,30,84.0,213.0,0.6,14.0,255.0,294.7,237.48
2016,3,9,15,45,49.5,180.5,0.6,14.0,204.5,230.79,186.38
2016,3,9,16,0,15.0,148.0,0.6,14.0,154.0,151.04,121.45
2016,3,9,16,15,10.0,129.5,0.55,13.5,133.5,130.22,104.94
2016,3,9,16,30,5.0,111.0,0.5,13.0,113.0,109.28,87.73
2016,3,9,16,45,2.5,91.5,0.5,12.5,92.5,89.06,70.87
2016,3,9,17,0,0.0,72.0,0.5,12.0,72.0,68.43,53.24
2016,3,9,17,15,0.0,52.5,0.5,11.5,52.5,49.18,36.53
2016,3,9,17,30,0.0,33.0,0.5,11.0,33.0,28.67,18.53
2016,3,9,17,45,0.0,18.5,0.5,10.5,18.5,15.27,5.4
2016,3,9,18,0,0.0,4.0,0.5,10.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,0.5,10.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,9.0,37.5,13.28,2.34
2016,3,10,7,0,382.0,33.0,1.1,10.0,75.0,27.08,18.01
2016,3,10,7,15,482.0,42.0,1.1,10.0,124.0,34.0,24.9
2016,3,10,7,30,582.0,51.0,1.1,10.0,173.0,40.87,31.46
2016,3,10,7,45,644.0,56.5,1.1,10.5,225.5,44.67,34.98
2016,3,10,8,0,706.0,62.0,1.1,11.0,278.0,52.77,42.21
2016,3,10,8,15,744.5,66.5,1.1,11.5,329.5,55.84,44.79
2016,3,10,8,30,783.0,71.0,1.1,12.0,381.0,58.89,47.27
2016,3,10,8,45,808.0,74.5,1.15,12.5,429.5,60.97,48.85
2016,3,10,9,0,833.0,78.0,1.2,13.0,478.0,63.01,50.38
2016,3,10,9,15,851.5,81.0,1.2,13.0,522.0,64.56,51.58
2016,3,10,9,30,870.0,84.0,1.2,13.0,566.0,74.8,60.37
2016,3,10,9,45,880.0,87.5,1.25,13.5,604.0,77.06,62.03
2016,3,10,10,0,890.0,91.0,1.3,14.0,642.0,120.88,69.83
2016,3,10,10,15,627.0,192.5,1.3,14.0,590.5,199.29,131.43
2016,3,10,10,30,364.0,294.0,1.3,14.0,539.0,266.09,194.52
2016,3,10,10,45,641.5,196.0,1.3,14.5,646.0,290.43,204.4
2016,3,10,11,0,919.0,98.0,1.3,15.0,753.0,352.05,248.44
2016,3,10,11,15,601.0,227.0,1.25,15.0,659.5,384.58,286.41
2016,3,10,11,30,283.0,356.0,1.2,15.0,566.0,389.95,298.23
2016,3,10,11,45,286.0,357.0,1.2,15.0,571.5,416.02,319.61
2016,3,10,12,0,289.0,358.0,1.2,15.0,577.0,441.85,340.33
2016,3,10,12,15,298.5,359.0,1.15,15.0,585.0,470.96,362.96
2016,3,10,12,30,308.0,360.0,1.1,15.0,593.0,500.25,385.36
2016,3,10,12,45,301.0,358.0,1.1,15.0,584.0,516.41,398.05
2016,3,10,13,0,294.0,356.0,1.1,15.0,575.0,531.01,409.54
2016,3,10,13,15,335.5,337.0,1.05,15.0,582.0,563.25,434.31
2016,3,10,13,30,377.0,318.0,1.0,15.0,589.0,596.2,459.29
2016,3,10,13,45,614.0,218.5,0.95,15.0,643.5,722.65,553.9
2016,3,10,14,0,851.0,119.0,0.9,15.0,698.0,833.77,632.17
2016,3,10,14,15,570.0,202.5,0.85,15.0,582.5,708.08,542.37
2016,3,10,14,30,289.0,286.0,0.8,15.0,467.0,557.36,431.24
2016,3,10,14,45,370.5,249.0,0.75,15.0,467.5,599.36,466.27
2016,3,10,15,0,452.0,212.0,0.7,15.0,468.0,658.89,511.02
2016,3,10,15,15,449.0,194.5,0.65,14.5,432.5,646.25,503.48
2016,3,10,15,30,446.0,177.0,0.6,14.0,397.0,630.92,494.92
2016,3,10,15,45,223.0,149.5,0.6,14.0,259.5,383.44,308.97
2016,3,10,16,0,0.0,122.0,0.6,14.0,122.0,108.88,85.6
2016,3,10,16,15,0.0,106.0,0.6,13.5,106.0,94.58,74.92
2016,3,10,16,30,0.0,90.0,0.6,13.0,90.0,80.12,63.07
2016,3,10,16,45,0.0,73.5,0.6,12.5,73.5,64.88,50.3
2016,3,10,17,0,0.0,57.0,0.6,12.0,57.0,49.34,36.99
2016,3,10,17,15,0.0,41.5,0.65,11.5,41.5,34.57,24.1
2016,3,10,17,30,0.0,26.0,0.7,11.0,26.0,21.46,12.5
2016,3,10,17,45,0.0,15.0,0.75,10.5,15.0,12.36,3.56
2016,3,10,18,0,0.0,4.0,0.8,10.0,4.0,3.41,0.0
2016,3,10,18,15,0.0,2.0,0.85,10.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,9.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,2.0,9.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,5.0,2.05,9.0,5.0,4.1,0.0
2016,3,11,7,30,0.0,7.0,2.1,9.0,7.0,5.75,0.0
2016,3,11,7,45,0.0,9.0,2.2,9.0,9.0,7.4,1.13
2016,3,11,8,0,0.0,11.0,2.3,9.0,11.0,9.05,2.64
2016,3,11,8,15,0.0,13.0,2.35,9.0,13.0,10.7,4.14
2016,3,11,8,30,0.0,15.0,2.4,9.0,15.0,12.36,5.63
2016,3,11,8,45,0.0,31.0,2.5,9.5,31.0,25.61,17.58
2016,3,11,9,0,0.0,47.0,2.6,10.0,47.0,38.91,29.42
2016,3,11,9,15,0.0,61.0,2.6,10.0,61.0,50.58,39.74
2016,3,11,9,30,0.0,75.0,2.6,10.0,75.0,62.29,50.01
2016,3,11,9,45,0.5,116.0,2.65,10.5,116.5,94.99,78.52
2016,3,11,10,0,1.0,157.0,2.7,11.0,158.0,126.02,100.47
2016,3,11,10,15,0.5,86.5,2.75,11.0,87.0,72.06,55.26
2016,3,11,10,30,0.0,16.0,2.8,11.0,16.0,13.26,5.62
2016,3,11,10,45,8.0,132.5,2.9,11.0,138.0,110.96,87.32
2016,3,11,11,0,16.0,249.0,3.0,11.0,260.0,203.62,162.81
2016,3,11,11,15,29.5,286.5,2.85,10.5,308.0,234.75,187.67
2016,3,11,11,30,43.0,324.0,2.7,10.0,356.0,273.53,218.86
2016,3,11,11,45,21.5,204.0,2.6,10.0,220.0,177.42,141.69
2016,3,11,12,0,0.0,84.0,2.5,10.0,84.0,70.05,53.34
2016,3,11,12,15,50.0,229.0,2.45,10.0,267.0,220.05,177.26
2016,3,11,12,30,100.0,374.0,2.4,10.0,450.0,377.2,301.99
2016,3,11,12,45,140.0,374.5,2.35,10.0,480.0,420.73,336.05
2016,3,11,13,0,180.0,375.0,2.3,10.0,510.0,462.12,368.93
2016,3,11,13,15,227.5,361.0,2.35,10.0,527.5,498.19,398.24
2016,3,11,13,30,275.0,347.0,2.4,10.0,545.0,548.25,438.08
2016,3,11,13,45,137.5,190.0,2.5,10.0,289.0,289.9,236.67
2016,3,11,14,0,0.0,33.0,2.6,10.0,33.0,27.38,17.59
2016,3,11,14,15,0.0,43.5,2.55,9.5,43.5,36.1,25.2
2016,3,11,14,30,0.0,54.0,2.5,9.0,54.0,44.83,32.75
2016,3,11,14,45,0.0,93.0,2.45,9.0,93.0,77.41,60.55
2016,3,11,15,0,0.0,132.0,2.4,9.0,132.0,112.81,90.62
2016,3,11,15,15,0.0,132.0,2.35,8.5,132.0,113.66,91.7
2016,3,11,15,30,0.0,132.0,2.3,8.0,132.0,114.88,93.2
2016,3,11,15,45,2.5,137.0,2.3,8.0,138.0,124.08,101.44
2016,3,11,16,0,5.0,142.0,2.3,8.0,144.0,134.86,111.06
2016,3,11,16,15,2.5,124.5,2.25,7.5,125.5,117.18,96.35
2016,3,11,16,30,0.0,107.0,2.2,7.0,107.0,99.38,81.31
2016,3,11,16,45,0.0,87.0,2.2,7.0,87.0,80.52,65.04
2016,3,11,17,0,0.0,67.0,2.2,7.0,67.0,61.14,48.03
2016,3,11,17,15,0.0,49.0,2.2,6.5,49.0,43.61,32.48
2016,3,11,17,30,0.0,31.0,2.2,6.0,31.0,25.62,16.4
2016,3,11,17,45,0.0,17.5,2.2,6.0,17.5,14.43,5.52
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.41,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,0.95,6.5,14.0,11.53,2.98
2016,3,12,7,0,0.0,28.0,1.0,7.0,28.0,23.13,14.98
2016,3,12,7,15,0.0,46.0,1.05,7.0,46.0,37.55,28.55
2016,3,12,7,30,0.0,64.0,1.1,7.0,64.0,51.6,41.69
2016,3,12,7,45,0.0,84.5,1.2,7.5,84.5,67.25,55.97
2016,3,12,8,0,0.0,105.0,1.3,8.0,105.0,82.7,69.79
2016,3,12,8,15,3.5,123.0,1.35,8.0,124.5,96.34,81.85
2016,3,12,8,30,7.0,141.0,1.4,8.0,144.0,109.85,93.62
2016,3,12,8,45,4.0,147.0,1.45,8.5,148.5,115.12,97.78
2016,3,12,9,0,1.0,153.0,1.5,9.0,153.0,120.23,101.76
2016,3,12,9,15,2.5,163.0,1.55,9.0,164.0,128.01,108.25
2016,3,12,9,30,4.0,173.0,1.6,9.0,175.0,135.7,114.62
2016,3,12,9,45,11.0,200.5,1.65,9.5,207.0,155.17,130.93
2016,3,12,10,0,18.0,228.0,1.7,10.0,239.0,176.81,141.84
2016,3,12,10,15,17.0,235.0,1.7,10.0,246.5,185.02,148.0
2016,3,12,10,30,16.0,242.0,1.7,10.0,254.0,192.98,154.24
2016,3,12,10,45,44.0,289.0,1.75,10.0,321.5,228.4,181.61
2016,3,12,11,0,72.0,336.0,1.8,10.0,389.0,275.75,218.62
2016,3,12,11,15,37.5,248.0,1.8,10.0,275.5,209.89,167.05
2016,3,12,11,30,3.0,160.0,1.8,10.0,162.0,133.18,105.51
2016,3,12,11,45,7.5,199.0,1.85,10.0,204.5,167.29,133.53
2016,3,12,12,0,12.0,238.0,1.9,10.0,247.0,202.33,161.88
2016,3,12,12,15,14.5,253.0,1.9,10.0,264.5,217.78,174.28
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,233.81,187.21
2016,3,12,12,45,12.5,236.5,1.95,10.0,246.5,206.5,165.33
2016,3,12,13,0,8.0,205.0,2.0,10.0,211.0,178.06,142.44
2016,3,12,13,15,7.5,200.0,2.0,10.0,205.5,174.47,139.72
2016,3,12,13,30,7.0,195.0,2.0,10.0,200.0,170.76,136.86
2016,3,12,13,45,12.5,221.0,2.0,10.5,229.5,199.4,160.25
2016,3,12,14,0,18.0,247.0,2.0,11.0,259.0,229.58,184.64
2016,3,12,14,15,20.5,244.0,1.95,10.5,257.5,231.38,186.74
2016,3,12,14,30,23.0,241.0,1.9,10.0,256.0,233.47,189.24
2016,3,12,14,45,28.5,236.0,1.9,10.0,253.5,252.89,205.62
2016,3,12,15,0,34.0,231.0,1.9,10.0,251.0,257.59,210.12
2016,3,12,15,15,19.5,197.0,1.85,10.0,208.5,195.67,159.64
2016,3,12,15,30,5.0,163.0,1.8,10.0,166.0,150.48,122.26
2016,3,12,15,45,2.5,108.5,1.75,10.0,110.0,95.35,76.26
2016,3,12,16,0,0.0,54.0,1.7,10.0,54.0,44.7,33.1
2016,3,12,16,15,0.0,47.0,1.65,9.5,47.0,38.86,28.26
2016,3,12,16,30,0.0,40.0,1.6,9.0,40.0,33.04,23.32
2016,3,12,16,45,0.0,32.5,1.6,9.0,32.5,26.81,17.9
2016,3,12,17,0,0.0,25.0,1.6,9.0,25.0,20.6,12.41
2016,3,12,17,15,0.0,18.5,1.55,9.0,18.5,15.22,7.6
2016,3,12,17,30,0.0,12.0,1.5,9.0,12.0,9.86,2.78
2016,3,12,17,45,0.0,7.0,1.5,9.0,7.0,5.74,0.0
2016,3,12,18,0,0.0,2.0,1.5,9.0,2.0,1.71,0.0
2016,3,12,18,15,0.0,1.0,1.5,9.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,9.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,9.0,3.0,2.56,0.0
2016,3,13,6,45,0.0,13.0,1.35,9.5,13.0,10.7,2.69
2016,3,13,7,0,0.0,23.0,1.4,10.0,23.0,18.96,11.14
2016,3,13,7,15,0.0,37.0,1.4,10.0,37.0,30.58,21.96
2016,3,13,7,30,0.0,51.0,1.4,10.0,51.0,42.14,32.67
2016,3,13,7,45,0.0,66.0,1.45,10.5,66.0,54.05,43.46
2016,3,13,8,0,0.0,81.0,1.5,11.0,81.0,65.86,53.93
2016,3,13,8,15,0.0,96.0,1.5,11.0,96.0,77.56,64.24
2016,3,13,8,30,0.0,111.0,1.5,11.0,111.0,89.16,74.3
2016,3,13,8,45,0.0,100.0,1.55,11.0,100.0,81.73,67.47
2016,3,13,9,0,0.0,89.0,1.6,11.0,89.0,73.74,60.19
2016,3,13,9,15,0.0,67.0,1.6,11.0,67.0,55.59,43.97
2016,3,13,9,30,0.0,45.0,1.6,11.0,45.0,37.29,27.63
2016,3,13,9,45,0.0,30.0,1.6,11.0,30.0,24.85,16.51
2016,3,13,10,0,0.0,15.0,1.6,11.0,15.0,12.42,4.95
2016,3,13,10,15,2.0,96.5,1.6,11.0,98.0,80.55,62.38
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,144.29,114.78
2016,3,13,10,45,5.0,183.0,1.65,11.0,187.0,149.43,118.66
2016,3,13,11,0,6.0,188.0,1.7,11.0,193.0,154.69,122.81
2016,3,13,11,15,7.0,196.0,1.7,11.0,201.5,162.43,129.0
2016,3,13,11,30,8.0,204.0,1.7,11.0,210.0,170.35,135.36
2016,3,13,11,45,14.0,243.0,1.7,11.5,253.5,205.54,163.36
2016,3,13,12,0,20.0,282.0,1.7,12.0,297.0,242.01,191.98
2016,3,13,12,15,12.5,227.5,1.7,11.5,237.0,195.83,155.46
2016,3,13,12,30,5.0,173.0,1.7,11.0,177.0,147.38,116.69
2016,3,13,12,45,10.0,214.0,1.75,11.0,222.0,185.91,148.23
2016,3,13,13,0,15.0,255.0,1.8,11.0,267.0,225.88,180.46
2016,3,13,13,15,12.0,236.0,1.75,11.0,245.5,209.09,166.95
2016,3,13,13,30,9.0,217.0,1.7,11.0,224.0,191.66,153.06
2016,3,13,13,45,8.5,210.5,1.65,11.0,217.0,186.83,149.38
2016,3,13,14,0,8.0,204.0,1.6,11.0,210.0,181.89,145.59
2016,3,13,14,15,11.0,212.5,1.55,11.0,220.0,193.72,155.55
2016,3,13,14,30,14.0,221.0,1.5,11.0,230.0,206.32,166.12
2016,3,13,14,45,7.0,161.0,1.5,11.0,165.5,145.03,116.2
2016,3,13,15,0,0.0,101.0,1.5,11.0,101.0,84.54,66.05
2016,3,13,15,15,0.0,78.5,1.45,11.0,78.5,65.2,50.01
2016,3,13,15,30,0.0,56.0,1.4,11.0,56.0,46.4,34.19
2016,3,13,15,45,0.0,37.5,1.4,11.0,37.5,31.0,21.12
2016,3,13,16,0,0.0,19.0,1.4,11.0,19.0,15.67,7.95
2016,3,13,16,15,0.0,16.5,1.35,10.5,16.5,13.59,6.21
2016,3,13,16,30,0.0,14.0,1.3,10.0,14.0,11.52,4.45
2016,3,13,16,45,0.0,11.5,1.3,10.0,11.5,9.46,2.64
2016,3,13,17,0,0.0,9.0,1.3,10.0,9.0,7.39,0.82
2016,3,13,17,15,0.0,6.5,1.25,10.0,6.5,5.33,0.0
2016,3,13,17,30,0.0,4.0,1.2,10.0,4.0,3.28,0.0
2016,3,13,17,45,0.0,2.0,1.2,10.0,2.0,1.64,0.0
2016,3,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,10.24,0.0
2016,3,14,6,45,107.0,29.5,1.25,7.5,43.0,23.08,13.13
2016,3,14,7,0,214.0,47.0,1.3,8.0,74.0,35.78,26.3
2016,3,14,7,15,269.0,64.5,1.3,8.0,115.5,48.39,38.3
2016,3,14,7,30,324.0,82.0,1.3,8.0,157.0,60.6,49.72
2016,3,14,7,45,349.5,101.0,1.35,8.0,199.5,73.23,61.27
2016,3,14,8,0,375.0,120.0,1.4,8.0,242.0,85.34,72.13
2016,3,14,8,15,415.0,129.0,1.4,8.0,285.0,90.43,76.5
2016,3,14,8,30,455.0,138.0,1.4,8.0,328.0,95.37,80.66
2016,3,14,8,45,451.0,158.5,1.45,8.5,365.5,106.9,90.46
2016,3,14,9,0,447.0,179.0,1.5,9.0,403.0,117.86,99.61
2016,3,14,9,15,411.0,207.0,1.5,9.0,427.0,132.34,111.94
2016,3,14,9,30,375.0,235.0,1.5,9.0,451.0,153.54,129.97
2016,3,14,9,45,501.5,210.0,1.5,9.5,518.5,131.62,110.4
2016,3,14,10,0,628.0,185.0,1.5,10.0,586.0,161.96,108.38
2016,3,14,10,15,576.0,215.5,1.5,10.0,597.0,218.15,149.96
2016,3,14,10,30,524.0,246.0,1.5,10.0,608.0,268.21,192.7
2016,3,14,10,45,428.5,291.5,1.5,10.5,594.5,311.83,233.08
2016,3,14,11,0,333.0,337.0,1.5,11.0,581.0,349.32,267.45
2016,3,14,11,15,336.0,344.5,1.5,11.0,595.5,382.74,295.57
2016,3,14,11,30,339.0,352.0,1.5,11.0,610.0,416.33,323.46
2016,3,14,11,45,458.0,313.5,1.5,11.0,666.0,470.72,366.37
