Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,12,0,577.0,275.0,1.5,11.0,722.0,535.54,417.38
2016,3,14,12,15,548.5,284.0,1.5,11.0,709.0,562.63,439.47
2016,3,14,12,30,520.0,293.0,1.5,11.0,696.0,586.09,458.44
2016,3,14,12,45,497.0,297.0,1.55,11.5,679.0,605.39,473.4
2016,3,14,13,0,474.0,301.0,1.6,12.0,662.0,621.44,485.61
2016,3,14,13,15,646.5,230.0,1.6,12.0,711.5,713.79,556.85
2016,3,14,13,30,819.0,159.0,1.6,12.0,761.0,804.04,624.97
2016,3,14,13,45,704.5,192.5,1.6,12.0,698.5,780.58,606.99
2016,3,14,14,0,590.0,226.0,1.6,12.0,636.0,738.1,576.5
2016,3,14,14,15,533.5,233.0,1.6,11.5,591.5,717.47,563.61
2016,3,14,14,30,477.0,240.0,1.6,11.0,547.0,692.44,547.03
2016,3,14,14,45,626.0,184.5,1.65,11.0,563.0,785.55,619.96
2016,3,14,15,0,775.0,129.0,1.7,11.0,579.0,871.29,682.25
2016,3,14,15,15,752.0,125.0,1.7,10.5,534.5,856.28,673.71
2016,3,14,15,30,729.0,121.0,1.7,10.0,490.0,837.68,663.83
2016,3,14,15,45,704.0,114.0,1.75,10.0,442.5,810.36,646.98
2016,3,14,16,0,679.0,107.0,1.8,10.0,395.0,779.9,627.64
2016,3,14,16,15,636.5,100.5,1.7,9.5,344.0,731.54,594.31
2016,3,14,16,30,594.0,94.0,1.6,9.0,293.0,680.92,558.46
2016,3,14,16,45,540.0,84.0,1.55,8.5,241.5,614.59,509.5
2016,3,14,17,0,486.0,74.0,1.5,8.0,190.0,547.39,457.58
2016,3,14,17,15,393.5,62.5,1.45,7.5,141.0,445.08,374.5
2016,3,14,17,30,301.0,51.0,1.4,7.0,92.0,351.29,293.77
2016,3,14,17,45,150.5,34.0,1.4,7.0,54.5,209.67,164.04
2016,3,14,18,0,0.0,17.0,1.4,7.0,17.0,14.51,0.0
2016,3,14,18,15,0.0,8.5,1.4,6.5,8.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,7.0,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,14.0,1.0,4.0,16.0,11.95,0.0
2016,3,15,6,45,235.5,28.5,1.05,5.0,55.0,23.36,14.02
2016,3,15,7,0,385.0,43.0,1.1,6.0,94.0,35.12,26.03
2016,3,15,7,15,475.5,52.0,1.1,6.5,144.0,41.69,32.51
2016,3,15,7,30,566.0,61.0,1.1,7.0,194.0,48.22,38.68
2016,3,15,7,45,629.5,66.5,1.15,7.5,248.0,51.73,41.88
2016,3,15,8,0,693.0,72.0,1.2,8.0,302.0,55.29,44.97
2016,3,15,8,15,731.0,76.5,1.2,8.5,354.0,63.07,51.78
2016,3,15,8,30,769.0,81.0,1.2,9.0,406.0,65.82,53.97
2016,3,15,8,45,800.0,83.0,1.2,9.5,456.0,66.58,54.35
2016,3,15,9,0,831.0,85.0,1.2,10.0,506.0,67.41,54.78
2016,3,15,9,15,850.0,88.0,1.2,10.5,550.0,68.78,55.71
2016,3,15,9,30,869.0,91.0,1.2,11.0,594.0,70.13,56.61
2016,3,15,9,45,884.5,92.0,1.25,11.5,633.5,84.41,68.83
2016,3,15,10,0,900.0,93.0,1.3,12.0,673.0,141.91,80.77
2016,3,15,10,15,909.5,94.5,1.25,12.0,704.5,200.34,119.68
2016,3,15,10,30,919.0,96.0,1.2,12.0,736.0,259.3,167.81
2016,3,15,10,45,927.0,96.5,1.15,12.5,761.0,317.48,218.52
2016,3,15,11,0,935.0,97.0,1.1,13.0,786.0,375.54,269.67
2016,3,15,11,15,939.0,98.0,1.1,13.0,802.5,432.14,319.68
2016,3,15,11,30,943.0,99.0,1.1,13.0,819.0,487.74,367.68
2016,3,15,11,45,945.5,99.0,1.1,13.5,827.5,540.59,411.44
2016,3,15,12,0,948.0,99.0,1.1,14.0,836.0,591.78,452.43
2016,3,15,12,15,948.0,99.0,1.1,14.0,836.5,639.68,490.53
2016,3,15,12,30,948.0,99.0,1.1,14.0,837.0,685.28,525.91
2016,3,15,12,45,949.0,96.5,1.15,14.0,829.5,726.76,558.1
2016,3,15,13,0,950.0,94.0,1.2,14.0,822.0,765.51,587.8
2016,3,15,13,15,946.0,93.5,1.2,14.0,805.5,799.62,611.82
2016,3,15,13,30,942.0,93.0,1.2,14.0,789.0,830.45,633.13
2016,3,15,13,45,937.0,91.5,1.2,14.0,765.0,856.05,650.92
2016,3,15,14,0,932.0,90.0,1.2,14.0,741.0,878.08,666.42
2016,3,15,14,15,923.0,88.5,1.2,14.0,709.5,893.06,677.34
2016,3,15,14,30,914.0,87.0,1.2,14.0,678.0,904.22,685.94
2016,3,15,14,45,902.0,84.5,1.25,14.0,640.0,907.78,690.44
2016,3,15,15,0,890.0,82.0,1.3,14.0,602.0,907.48,692.63
2016,3,15,15,15,873.0,79.5,1.3,13.5,558.0,898.9,689.92
2016,3,15,15,30,856.0,77.0,1.3,13.0,514.0,896.31,691.55
2016,3,15,15,45,833.5,74.0,1.3,12.5,466.0,875.04,680.31
2016,3,15,16,0,811.0,71.0,1.3,12.0,418.0,850.43,666.79
2016,3,15,16,15,777.5,67.0,1.25,11.5,366.0,811.53,642.12
2016,3,15,16,30,744.0,63.0,1.2,11.0,314.0,770.05,614.93
2016,3,15,16,45,695.5,57.5,1.2,10.5,261.5,711.36,574.42
2016,3,15,17,0,647.0,52.0,1.2,10.0,209.0,651.37,530.69
2016,3,15,17,15,566.0,44.5,1.2,9.5,157.5,568.99,466.56
2016,3,15,17,30,485.0,37.0,1.2,9.0,106.0,482.25,394.45
2016,3,15,17,45,341.0,26.0,1.3,8.5,64.0,345.97,272.03
2016,3,15,18,0,197.0,15.0,1.4,8.0,22.0,192.87,0.0
2016,3,15,18,15,98.5,7.5,1.4,7.5,11.0,6.4,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,79.0,7.5,1.05,5.5,10.0,6.4,0.0
2016,3,16,6,30,158.0,15.0,0.9,6.0,20.0,12.27,0.0
2016,3,16,6,45,313.5,27.0,0.8,6.5,62.0,22.11,13.22
2016,3,16,7,0,469.0,39.0,0.7,7.0,104.0,31.86,23.1
2016,3,16,7,15,554.5,46.5,0.7,7.5,156.0,37.45,28.59
2016,3,16,7,30,640.0,54.0,0.7,8.0,208.0,43.04,33.84
2016,3,16,7,45,693.0,59.5,0.7,9.0,262.0,50.92,40.92
2016,3,16,8,0,746.0,65.0,0.7,10.0,316.0,54.97,44.33
2016,3,16,8,15,781.0,69.0,0.75,10.5,369.0,57.59,46.46
2016,3,16,8,30,816.0,73.0,0.8,11.0,422.0,60.19,48.52
2016,3,16,8,45,841.0,76.0,0.85,11.5,472.0,61.89,49.74
2016,3,16,9,0,866.0,79.0,0.9,12.0,522.0,63.56,50.94
2016,3,16,9,15,883.5,81.5,0.85,12.5,566.5,73.41,59.3
2016,3,16,9,30,901.0,84.0,0.8,13.0,611.0,75.22,60.56
2016,3,16,9,45,914.0,86.5,0.8,13.5,650.0,85.58,58.67
2016,3,16,10,0,927.0,89.0,0.8,14.0,689.0,145.52,80.92
2016,3,16,10,15,936.0,90.5,0.8,14.5,721.5,205.4,120.97
2016,3,16,10,30,945.0,92.0,0.8,15.0,754.0,265.75,169.63
2016,3,16,10,45,951.0,93.0,0.85,15.5,779.0,325.19,220.94
2016,3,16,11,0,957.0,94.0,0.9,16.0,804.0,384.27,272.47
2016,3,16,11,15,961.0,94.5,0.9,16.0,820.5,441.62,322.29
2016,3,16,11,30,965.0,95.0,0.9,16.0,837.0,497.91,369.99
2016,3,16,11,45,967.0,95.5,0.9,16.5,845.5,551.94,413.79
2016,3,16,12,0,969.0,96.0,0.9,17.0,854.0,604.25,454.73
2016,3,16,12,15,969.0,96.0,0.9,17.0,854.0,653.02,492.65
2016,3,16,12,30,969.0,96.0,0.9,17.0,854.0,699.45,527.83
2016,3,16,12,45,972.0,93.0,0.9,17.0,847.0,742.55,559.88
2016,3,16,13,0,975.0,90.0,0.9,17.0,840.0,782.97,589.41
2016,3,16,13,15,970.5,89.5,0.9,17.0,823.5,817.45,612.58
2016,3,16,13,30,966.0,89.0,0.9,17.0,807.0,848.51,633.44
2016,3,16,13,45,960.0,88.0,0.9,17.0,782.0,874.35,650.86
2016,3,16,14,0,954.0,87.0,0.9,17.0,757.0,896.5,665.99
2016,3,16,14,15,944.5,85.5,0.9,17.0,725.0,911.36,676.52
2016,3,16,14,30,935.0,84.0,0.9,17.0,693.0,922.31,684.75
2016,3,16,14,45,922.5,82.0,0.9,17.0,654.0,926.12,688.55
2016,3,16,15,0,910.0,80.0,0.9,17.0,615.0,926.01,690.09
2016,3,16,15,15,892.5,78.0,0.85,16.5,570.5,917.55,686.71
2016,3,16,15,30,875.0,76.0,0.8,16.0,526.0,905.41,681.12
2016,3,16,15,45,851.0,73.0,0.8,15.5,476.5,892.26,675.91
2016,3,16,16,0,827.0,70.0,0.8,15.0,427.0,866.07,661.85
2016,3,16,16,15,793.5,66.0,0.8,14.5,374.5,826.88,638.65
2016,3,16,16,30,760.0,62.0,0.8,14.0,322.0,785.07,612.91
2016,3,16,16,45,710.0,57.0,0.8,13.5,268.0,725.3,573.02
2016,3,16,17,0,660.0,52.0,0.8,13.0,214.0,664.25,530.01
2016,3,16,17,15,580.0,44.5,0.8,12.0,162.0,574.5,463.16
2016,3,16,17,30,500.0,37.0,0.8,11.0,110.0,495.36,399.5
2016,3,16,17,45,355.0,26.0,0.8,10.5,67.0,357.26,279.04
2016,3,16,18,0,210.0,15.0,0.8,10.0,24.0,204.3,0.0
2016,3,16,18,15,105.0,7.5,0.8,9.5,12.0,80.77,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,114.0,7.5,1.25,7.0,12.5,6.4,0.0
2016,3,17,6,30,228.0,15.0,1.2,8.0,25.0,12.28,0.0
2016,3,17,6,45,375.5,26.0,1.2,9.0,68.5,21.32,12.6
2016,3,17,7,0,523.0,37.0,1.2,10.0,112.0,32.99,23.84
2016,3,17,7,15,603.0,44.0,1.1,10.5,165.0,38.73,29.39
2016,3,17,7,30,683.0,51.0,1.0,11.0,218.0,44.47,34.71
2016,3,17,7,45,731.5,56.0,0.95,11.5,272.5,48.25,38.08
2016,3,17,8,0,780.0,61.0,0.9,12.0,327.0,52.01,41.3
2016,3,17,8,15,813.0,64.5,0.8,12.5,380.5,54.39,43.22
2016,3,17,8,30,846.0,68.0,0.7,13.0,434.0,56.76,45.07
2016,3,17,8,45,868.5,71.0,0.65,14.0,483.5,66.05,52.88
2016,3,17,9,0,891.0,74.0,0.6,15.0,533.0,68.56,54.65
2016,3,17,9,15,907.5,76.0,0.55,15.5,578.0,70.2,55.77
2016,3,17,9,30,924.0,78.0,0.5,16.0,623.0,71.75,56.82
2016,3,17,9,45,935.0,80.0,0.45,16.5,661.5,86.04,55.31
2016,3,17,10,0,946.0,82.0,0.4,17.0,700.0,146.61,78.98
2016,3,17,10,15,954.5,83.5,0.35,17.5,732.5,207.4,119.73
2016,3,17,10,30,963.0,85.0,0.3,18.0,765.0,268.59,168.39
2016,3,17,10,45,968.0,86.5,0.25,18.5,789.5,329.0,219.2
2016,3,17,11,0,973.0,88.0,0.2,19.0,814.0,388.95,269.65
2016,3,17,11,15,976.5,88.5,0.2,19.0,830.5,446.84,318.33
2016,3,17,11,30,980.0,89.0,0.2,19.0,847.0,503.57,364.76
2016,3,17,11,45,981.5,89.5,0.25,19.5,855.0,557.96,407.71
2016,3,17,12,0,983.0,90.0,0.3,20.0,863.0,610.54,447.9
2016,3,17,12,15,982.5,90.0,0.35,20.0,863.0,659.49,485.23
2016,3,17,12,30,982.0,90.0,0.4,20.0,863.0,706.0,519.95
2016,3,17,12,45,979.5,89.5,0.45,20.0,854.0,748.07,550.94
2016,3,17,13,0,977.0,89.0,0.5,20.0,845.0,787.15,579.22
2016,3,17,13,15,973.0,88.5,0.5,20.0,828.5,821.96,601.87
2016,3,17,13,30,969.0,88.0,0.5,20.0,812.0,853.4,622.3
2016,3,17,13,45,962.5,87.0,0.55,20.0,787.0,878.8,639.86
2016,3,17,14,0,956.0,86.0,0.6,20.0,762.0,900.48,655.26
2016,3,17,14,15,946.5,84.5,0.6,19.5,729.5,915.26,666.71
2016,3,17,14,30,937.0,83.0,0.6,19.0,697.0,926.11,675.94
2016,3,17,14,45,924.0,81.5,0.6,19.0,658.0,929.94,679.68
2016,3,17,15,0,911.0,80.0,0.6,19.0,619.0,929.87,681.21
2016,3,17,15,15,894.0,77.5,0.55,19.0,574.0,921.12,676.36
2016,3,17,15,30,877.0,75.0,0.5,19.0,529.0,908.65,669.36
2016,3,17,15,45,853.0,72.5,0.5,19.0,479.5,896.02,663.44
2016,3,17,16,0,829.0,70.0,0.5,19.0,430.0,870.34,648.93
2016,3,17,16,15,795.5,66.0,0.5,18.0,377.5,830.96,627.55
2016,3,17,16,30,762.0,62.0,0.5,17.0,325.0,788.98,603.63
2016,3,17,16,45,712.0,57.0,0.55,16.0,271.0,728.99,566.55
2016,3,17,17,0,662.0,52.0,0.6,15.0,217.0,667.75,526.1
2016,3,17,17,15,583.0,45.0,0.65,14.0,164.5,579.14,461.91
2016,3,17,17,30,504.0,38.0,0.7,13.0,112.0,501.11,400.62
2016,3,17,17,45,360.5,27.0,0.8,12.5,69.0,363.55,283.65
2016,3,17,18,0,217.0,16.0,0.9,12.0,26.0,212.78,18.13
2016,3,17,18,15,108.5,8.0,0.85,11.5,13.0,83.88,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.5,7.26,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,27.0,13.94,0.0
2016,3,18,6,45,356.5,28.5,0.85,8.0,70.5,23.32,14.61
2016,3,18,7,0,497.0,40.0,0.8,9.0,114.0,32.6,23.68
2016,3,18,7,15,577.0,47.0,0.8,9.0,166.5,37.79,28.77
2016,3,18,7,30,657.0,54.0,0.8,9.0,219.0,46.76,37.1
2016,3,18,7,45,705.0,59.5,0.8,9.5,272.5,50.82,40.72
2016,3,18,8,0,753.0,65.0,0.8,10.0,326.0,54.84,44.18
2016,3,18,8,15,786.5,69.0,0.75,10.5,379.0,57.46,46.3
2016,3,18,8,30,820.0,73.0,0.7,11.0,432.0,60.05,48.35
2016,3,18,8,45,842.0,76.5,0.7,11.5,481.0,62.06,49.86
2016,3,18,9,0,864.0,80.0,0.7,12.0,530.0,64.02,51.3
2016,3,18,9,15,881.0,82.5,0.7,12.5,574.5,74.0,59.76
2016,3,18,9,30,898.0,85.0,0.7,13.0,619.0,75.76,60.97
2016,3,18,9,45,737.0,148.0,0.7,13.5,605.0,109.53,75.23
2016,3,18,10,0,576.0,211.0,0.7,14.0,591.0,185.08,124.13
2016,3,18,10,15,756.5,152.5,0.7,14.0,675.5,213.56,135.01
2016,3,18,10,30,937.0,94.0,0.7,14.0,760.0,273.44,177.0
2016,3,18,10,45,943.0,95.0,0.7,14.5,784.5,332.45,228.06
2016,3,18,11,0,949.0,96.0,0.7,15.0,809.0,391.1,278.97
2016,3,18,11,15,953.0,97.0,0.7,15.0,825.5,448.4,328.44
2016,3,18,11,30,957.0,98.0,0.7,15.0,842.0,504.67,375.75
2016,3,18,11,45,959.5,98.0,0.7,15.5,850.5,558.13,418.74
2016,3,18,12,0,962.0,98.0,0.7,16.0,859.0,609.91,458.93
2016,3,18,12,15,962.0,98.0,0.7,16.0,859.5,658.31,496.25
2016,3,18,12,30,962.0,98.0,0.7,16.0,860.0,704.38,530.86
2016,3,18,12,45,944.0,106.5,0.75,16.0,847.0,743.53,560.28
2016,3,18,13,0,926.0,115.0,0.8,16.0,834.0,778.89,586.56
2016,3,18,13,15,921.5,114.0,0.8,16.0,817.5,811.67,609.19
2016,3,18,13,30,917.0,113.0,0.8,16.0,801.0,841.16,629.03
2016,3,18,13,45,735.5,179.5,0.8,16.0,720.5,803.97,603.94
2016,3,18,14,0,554.0,246.0,0.8,16.0,640.0,736.98,556.69
2016,3,18,14,15,716.0,177.0,0.8,15.5,663.5,832.79,628.28
2016,3,18,14,30,878.0,108.0,0.8,15.0,687.0,914.69,683.79
2016,3,18,14,45,864.5,105.5,0.85,15.0,648.5,916.99,686.49
2016,3,18,15,0,851.0,103.0,0.9,15.0,610.0,915.4,687.99
2016,3,18,15,15,760.5,113.0,0.95,14.5,541.0,859.59,654.53
2016,3,18,15,30,670.0,123.0,1.0,14.0,472.0,795.34,614.99
2016,3,18,15,45,717.0,105.5,1.05,13.5,447.5,820.81,637.4
2016,3,18,16,0,764.0,88.0,1.1,13.0,423.0,835.94,651.59
2016,3,18,16,15,727.5,83.0,1.1,12.5,371.0,799.48,628.97
2016,3,18,16,30,691.0,78.0,1.1,12.0,319.0,754.79,600.32
2016,3,18,16,45,639.0,71.5,1.1,11.5,266.0,692.6,557.56
2016,3,18,17,0,587.0,65.0,1.1,11.0,213.0,629.49,511.93
2016,3,18,17,15,503.0,56.0,1.05,10.0,161.5,536.14,440.4
2016,3,18,17,30,419.0,47.0,1.0,9.0,110.0,444.65,365.87
2016,3,18,17,45,209.5,36.5,1.0,8.5,68.0,258.14,207.04
2016,3,18,18,0,0.0,26.0,1.0,8.0,26.0,34.21,3.37
2016,3,18,18,15,0.0,13.0,0.95,7.5,13.0,11.1,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,7.5,8.5,7.26,0.0
2016,3,19,6,30,0.0,17.0,0.4,8.0,17.0,14.04,0.93
2016,3,19,6,45,39.0,36.5,0.35,8.5,43.0,28.79,19.54
2016,3,19,7,0,78.0,56.0,0.3,9.0,69.0,43.35,33.41
2016,3,19,7,15,95.5,78.5,0.3,9.0,99.5,59.41,48.36
2016,3,19,7,30,113.0,101.0,0.3,9.0,130.0,75.06,62.64
2016,3,19,7,45,125.0,123.0,0.35,9.5,162.0,89.94,75.78
2016,3,19,8,0,137.0,145.0,0.4,10.0,194.0,104.4,88.24
2016,3,19,8,15,161.0,168.0,0.4,10.5,233.5,119.13,100.66
2016,3,19,8,30,185.0,191.0,0.4,11.0,273.0,133.43,112.46
2016,3,19,8,45,258.0,204.0,0.45,12.0,332.0,136.29,114.08
2016,3,19,9,0,331.0,217.0,0.5,13.0,391.0,144.01,119.87
2016,3,19,9,15,595.0,153.0,0.5,13.0,497.5,100.27,82.11
2016,3,19,9,30,859.0,89.0,0.5,13.0,604.0,77.56,62.43
2016,3,19,9,45,869.5,92.0,0.5,13.5,641.0,99.11,62.51
2016,3,19,10,0,880.0,95.0,0.5,14.0,678.0,156.67,88.86
2016,3,19,10,15,889.5,96.5,0.5,14.0,709.5,214.0,129.47
2016,3,19,10,30,899.0,98.0,0.5,14.0,741.0,271.88,177.19
2016,3,19,10,45,907.0,98.0,0.5,14.0,765.0,328.61,226.53
2016,3,19,11,0,915.0,98.0,0.5,14.0,789.0,385.2,276.0
2016,3,19,11,15,919.0,99.0,0.5,14.0,805.5,440.64,323.79
2016,3,19,11,30,923.0,100.0,0.5,14.0,822.0,495.1,369.48
2016,3,19,11,45,928.5,98.5,0.55,14.5,831.0,547.07,411.64
2016,3,19,12,0,934.0,97.0,0.6,15.0,840.0,597.65,451.43
2016,3,19,12,15,727.0,201.5,0.6,15.0,780.0,613.85,463.96
2016,3,19,12,30,520.0,306.0,0.6,15.0,720.0,608.09,459.4
2016,3,19,12,45,730.0,198.0,0.6,15.5,772.5,691.06,521.38
2016,3,19,13,0,940.0,90.0,0.6,16.0,825.0,768.91,577.92
2016,3,19,13,15,936.5,89.5,0.6,16.0,809.0,802.64,599.86
2016,3,19,13,30,933.0,89.0,0.6,16.0,793.0,833.14,620.21
2016,3,19,13,45,927.0,88.0,0.65,16.0,769.0,857.73,637.63
2016,3,19,14,0,921.0,87.0,0.7,16.0,745.0,878.75,652.91
2016,3,19,14,15,913.0,86.0,0.7,15.5,714.5,894.42,665.17
2016,3,19,14,30,905.0,85.0,0.7,15.0,684.0,906.37,675.27
2016,3,19,14,45,891.5,84.0,0.7,15.0,646.0,909.68,678.7
2016,3,19,15,0,878.0,83.0,0.7,15.0,608.0,909.22,679.98
2016,3,19,15,15,862.0,80.5,0.7,14.5,565.0,900.99,677.61
2016,3,19,15,30,846.0,78.0,0.7,14.0,522.0,899.02,679.66
2016,3,19,15,45,822.5,75.5,0.75,14.0,473.5,876.94,667.97
2016,3,19,16,0,799.0,73.0,0.8,14.0,425.0,851.59,654.16
2016,3,19,16,15,767.0,69.0,0.85,13.5,374.0,813.52,632.36
2016,3,19,16,30,735.0,65.0,0.9,13.0,323.0,772.89,607.99
2016,3,19,16,45,683.5,60.5,0.95,12.5,270.0,712.21,567.78
2016,3,19,17,0,632.0,56.0,1.0,12.0,217.0,657.37,529.64
2016,3,19,17,15,555.0,48.5,0.95,11.5,166.0,570.92,463.59
2016,3,19,17,30,478.0,41.0,0.9,11.0,115.0,486.43,394.99
2016,3,19,17,45,239.0,35.0,0.9,10.5,72.0,277.85,222.15
2016,3,19,18,0,0.0,29.0,0.9,10.0,29.0,41.03,9.78
2016,3,19,18,15,0.0,14.5,0.9,9.5,14.5,12.38,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,29.0,10.0,0.75,8.5,11.5,8.54,0.0
2016,3,20,6,30,58.0,20.0,0.7,9.0,23.0,15.87,3.76
2016,3,20,6,45,111.0,38.5,0.7,9.5,53.5,29.86,20.5
2016,3,20,7,0,164.0,57.0,0.7,10.0,84.0,43.53,33.45
2016,3,20,7,15,189.0,78.0,0.7,10.5,119.5,58.38,47.15
2016,3,20,7,30,214.0,99.0,0.7,11.0,155.0,72.75,60.11
2016,3,20,7,45,228.5,120.0,0.75,11.5,191.5,86.54,72.24
2016,3,20,8,0,243.0,141.0,0.8,12.0,228.0,99.82,83.63
2016,3,20,8,15,281.5,159.0,0.8,12.5,274.0,111.08,93.02
2016,3,20,8,30,320.0,177.0,0.8,13.0,320.0,121.98,101.93
2016,3,20,8,45,577.0,129.5,0.85,13.5,422.5,88.89,72.74
2016,3,20,9,0,834.0,82.0,0.9,14.0,525.0,64.72,51.41
2016,3,20,9,15,612.5,164.0,0.9,14.0,504.0,107.72,88.5
2016,3,20,9,30,391.0,246.0,0.9,14.0,483.0,158.94,131.65
2016,3,20,9,45,636.5,171.0,0.95,14.5,584.0,126.4,86.68
2016,3,20,10,0,882.0,96.0,1.0,15.0,685.0,161.31,91.6
2016,3,20,10,15,661.0,194.0,1.0,15.0,647.0,232.52,153.94
2016,3,20,10,30,440.0,292.0,1.0,15.0,609.0,293.46,212.03
2016,3,20,10,45,393.5,320.5,1.05,15.0,610.5,338.14,250.42
2016,3,20,11,0,347.0,349.0,1.1,15.0,612.0,371.97,279.94
2016,3,20,11,15,309.0,367.0,1.1,15.0,605.0,397.57,302.05
2016,3,20,11,30,271.0,385.0,1.1,15.0,598.0,419.47,320.51
2016,3,20,11,45,357.5,358.5,1.15,15.0,643.0,466.62,357.1
2016,3,20,12,0,444.0,332.0,1.2,15.0,688.0,521.93,399.77
2016,3,20,12,15,301.0,368.5,1.2,14.5,609.5,493.99,380.3
2016,3,20,12,30,158.0,405.0,1.2,14.0,531.0,450.34,348.2
2016,3,20,12,45,94.5,362.5,1.2,14.0,438.0,377.93,294.29
2016,3,20,13,0,31.0,320.0,1.2,14.0,345.0,303.06,236.92
2016,3,20,13,15,23.5,289.0,1.2,14.0,308.0,264.63,207.78
2016,3,20,13,30,16.0,258.0,1.2,14.0,271.0,233.72,183.91
2016,3,20,13,45,18.0,260.5,1.2,14.0,274.5,239.76,189.11
2016,3,20,14,0,20.0,263.0,1.2,14.0,278.0,246.16,194.48
2016,3,20,14,15,20.0,254.5,1.2,14.0,269.0,240.79,190.61
2016,3,20,14,30,20.0,246.0,1.2,14.0,260.0,235.37,186.77
2016,3,20,14,45,10.0,188.5,1.2,14.0,195.5,173.38,137.47
2016,3,20,15,0,0.0,131.0,1.2,14.0,131.0,111.56,87.31
2016,3,20,15,15,12.5,166.5,1.15,13.5,173.0,157.79,126.34
2016,3,20,15,30,25.0,202.0,1.1,13.0,215.0,208.52,168.51
2016,3,20,15,45,12.5,130.5,1.1,13.0,137.0,125.6,100.59
2016,3,20,16,0,0.0,59.0,1.1,13.0,59.0,48.87,36.13
2016,3,20,16,15,0.0,52.0,1.05,12.5,52.0,43.03,31.42
2016,3,20,16,30,0.0,45.0,1.0,12.0,45.0,37.2,26.58
2016,3,20,16,45,0.0,37.5,0.95,12.0,37.5,30.96,21.25
2016,3,20,17,0,0.0,30.0,0.9,12.0,30.0,24.74,15.86
2016,3,20,17,15,0.0,23.0,0.9,11.5,23.0,18.94,10.79
2016,3,20,17,30,0.0,16.0,0.9,11.0,16.0,13.16,5.66
2016,3,20,17,45,0.0,10.0,0.9,11.0,10.0,8.21,1.18
2016,3,20,18,0,0.0,4.0,0.9,11.0,4.0,3.28,0.0
2016,3,20,18,15,0.0,2.0,0.9,11.0,2.0,1.71,0.0
2016,3,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,9.0,11.0,0.9,8.0,11.5,9.39,0.0
2016,3,21,6,30,18.0,22.0,0.9,8.0,23.0,17.97,6.59
2016,3,21,6,45,57.0,42.5,0.9,8.5,50.5,33.16,23.61
2016,3,21,7,0,96.0,63.0,0.9,9.0,78.0,48.28,37.89
2016,3,21,7,15,118.0,85.5,0.95,9.0,111.5,64.25,52.74
2016,3,21,7,30,140.0,108.0,1.0,9.0,145.0,79.83,66.96
2016,3,21,7,45,158.5,128.5,1.05,9.5,179.0,93.82,79.29
2016,3,21,8,0,177.0,149.0,1.1,10.0,213.0,107.44,91.03
2016,3,21,8,15,289.5,157.0,1.15,10.0,280.0,109.95,92.93
2016,3,21,8,30,402.0,165.0,1.2,10.0,347.0,110.72,93.3
2016,3,21,8,45,356.5,195.5,1.25,10.5,369.5,132.7,111.98
2016,3,21,9,0,311.0,226.0,1.3,11.0,392.0,148.5,125.0
2016,3,21,9,15,319.0,245.0,1.3,11.0,427.5,158.08,132.78
2016,3,21,9,30,327.0,264.0,1.3,11.0,463.0,167.23,140.19
2016,3,21,9,45,378.0,268.0,1.35,11.0,512.0,184.69,139.71
2016,3,21,10,0,429.0,272.0,1.4,11.0,561.0,214.02,153.59
2016,3,21,10,15,279.0,313.0,1.45,11.0,504.5,254.1,190.41
2016,3,21,10,30,129.0,354.0,1.5,11.0,448.0,277.18,215.35
2016,3,21,10,45,103.0,358.0,1.55,11.5,434.5,294.59,230.11
2016,3,21,11,0,77.0,362.0,1.6,12.0,421.0,300.54,235.56
2016,3,21,11,15,42.5,280.0,1.6,12.0,312.5,238.15,187.69
2016,3,21,11,30,8.0,198.0,1.6,12.0,204.0,166.25,131.05
2016,3,21,11,45,12.0,234.5,1.65,12.0,244.5,198.72,157.31
2016,3,21,12,0,16.0,271.0,1.7,12.0,285.0,232.17,183.88
2016,3,21,12,15,16.5,271.0,1.7,12.0,285.0,234.74,185.87
2016,3,21,12,30,17.0,271.0,1.7,12.0,285.0,237.29,188.0
2016,3,21,12,45,18.0,276.0,1.7,12.5,290.5,244.43,193.43
2016,3,21,13,0,19.0,281.0,1.7,13.0,296.0,251.79,199.02
2016,3,21,13,15,18.5,275.5,1.7,13.0,290.0,249.01,197.0
2016,3,21,13,30,18.0,270.0,1.7,13.0,284.0,246.07,194.93
2016,3,21,13,45,9.0,167.0,1.7,13.0,174.0,148.88,117.36
2016,3,21,14,0,0.0,64.0,1.7,13.0,64.0,53.26,38.92
2016,3,21,14,15,0.0,47.5,1.65,12.5,47.5,39.47,27.62
2016,3,21,14,30,0.0,31.0,1.6,12.0,31.0,25.71,16.14
2016,3,21,14,45,0.0,39.5,1.6,12.0,39.5,32.76,22.16
2016,3,21,15,0,0.0,48.0,1.6,12.0,48.0,39.81,28.2
2016,3,21,15,15,0.0,87.0,1.6,11.5,87.0,72.33,55.86
2016,3,21,15,30,0.0,126.0,1.6,11.0,126.0,108.3,86.38
2016,3,21,15,45,0.0,76.0,1.6,11.0,76.0,63.08,48.4
2016,3,21,16,0,0.0,26.0,1.6,11.0,26.0,21.47,12.91
2016,3,21,16,15,0.0,22.5,1.5,10.5,22.5,18.56,10.5
2016,3,21,16,30,0.0,19.0,1.4,10.0,19.0,15.65,8.04
2016,3,21,16,45,0.0,16.0,1.35,10.0,16.0,13.17,5.89
2016,3,21,17,0,0.0,13.0,1.3,10.0,13.0,10.69,3.72
2016,3,21,17,15,145.0,37.5,1.3,9.5,60.5,197.73,169.57
2016,3,21,17,30,290.0,62.0,1.3,9.0,108.0,361.44,303.55
2016,3,21,17,45,197.0,43.0,1.3,9.0,69.0,259.24,210.93
2016,3,21,18,0,104.0,24.0,1.3,9.0,30.0,131.4,67.08
2016,3,21,18,15,52.0,12.0,1.3,8.5,15.0,47.56,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,12.5,1.1,5.5,20.5,10.67,0.0
2016,3,22,6,30,243.0,25.0,1.1,6.0,41.0,20.68,9.78
2016,3,22,6,45,376.5,35.5,1.15,6.5,87.0,28.98,20.22
2016,3,22,7,0,510.0,46.0,1.2,7.0,133.0,37.24,28.27
2016,3,22,7,15,585.0,53.5,1.2,7.5,186.0,42.65,33.47
2016,3,22,7,30,660.0,61.0,1.2,8.0,239.0,48.03,38.42
2016,3,22,7,45,354.0,103.0,1.3,8.5,201.0,73.69,61.56
2016,3,22,8,0,48.0,145.0,1.4,9.0,163.0,107.28,91.29
2016,3,22,8,15,24.0,121.0,1.4,9.0,130.0,93.42,78.61
2016,3,22,8,30,0.0,97.0,1.4,9.0,97.0,79.51,65.99
2016,3,22,8,45,440.0,88.5,1.45,9.5,326.5,58.5,46.96
2016,3,22,9,0,880.0,80.0,1.5,10.0,556.0,72.39,59.04
2016,3,22,9,15,896.0,82.5,1.5,10.0,600.5,74.2,60.43
2016,3,22,9,30,912.0,85.0,1.5,10.0,645.0,75.9,61.75
2016,3,22,9,45,928.0,85.0,1.55,10.5,684.5,109.07,64.12
2016,3,22,10,0,944.0,85.0,1.6,11.0,724.0,168.65,95.41
2016,3,22,10,15,637.0,209.0,1.6,11.0,649.0,244.35,167.32
2016,3,22,10,30,330.0,333.0,1.6,11.0,574.0,304.14,228.98
2016,3,22,10,45,653.5,210.5,1.65,11.0,706.0,336.96,247.12
2016,3,22,11,0,977.0,88.0,1.7,11.0,838.0,410.47,302.61
2016,3,22,11,15,980.5,88.5,1.7,11.0,854.5,468.43,354.16
2016,3,22,11,30,984.0,89.0,1.7,11.0,871.0,525.23,403.46
2016,3,22,11,45,986.0,89.0,1.7,11.5,879.0,579.46,448.49
2016,3,22,12,0,988.0,89.0,1.7,12.0,887.0,631.88,490.59
2016,3,22,12,15,987.5,89.0,1.7,12.0,886.5,680.76,529.66
2016,3,22,12,30,987.0,89.0,1.7,12.0,886.0,727.18,565.9
2016,3,22,12,45,983.0,90.0,1.75,12.0,876.5,769.46,598.73
2016,3,22,13,0,979.0,91.0,1.8,12.0,867.0,808.69,627.78
2016,3,22,13,15,974.5,90.5,1.85,11.5,849.5,842.86,653.45
2016,3,22,13,30,970.0,90.0,1.9,11.0,832.0,873.6,676.89
2016,3,22,13,45,963.0,89.0,1.95,11.0,807.0,898.22,694.98
2016,3,22,14,0,956.0,88.0,2.0,11.0,782.0,919.08,710.66
2016,3,22,14,15,947.0,86.5,2.0,11.0,749.0,933.83,721.76
2016,3,22,14,30,938.0,85.0,2.0,11.0,716.0,944.66,730.41
2016,3,22,14,45,924.5,84.0,2.05,11.0,676.5,948.11,734.79
2016,3,22,15,0,911.0,83.0,2.1,11.0,637.0,947.66,736.78
2016,3,22,15,15,894.5,80.5,2.1,10.5,592.5,938.82,733.92
2016,3,22,15,30,878.0,78.0,2.1,10.0,548.0,926.25,728.68
2016,3,22,15,45,854.0,75.5,2.1,10.0,498.0,913.26,721.91
2016,3,22,16,0,830.0,73.0,2.1,10.0,448.0,886.9,705.63
2016,3,22,16,15,798.5,69.5,2.0,9.5,395.0,849.23,681.28
2016,3,22,16,30,767.0,66.0,1.9,9.0,342.0,808.89,654.45
2016,3,22,16,45,720.5,61.0,1.85,9.0,288.0,750.95,612.82
2016,3,22,17,0,674.0,56.0,1.8,9.0,234.0,691.58,568.39
2016,3,22,17,15,599.0,49.0,1.7,8.5,181.0,612.41,506.63
2016,3,22,17,30,524.0,42.0,1.6,8.0,128.0,528.4,437.19
2016,3,22,17,45,391.5,32.0,1.55,7.5,82.5,397.88,325.11
2016,3,22,18,0,259.0,22.0,1.5,7.0,37.0,262.11,153.97
2016,3,22,18,15,129.5,11.0,1.45,6.5,18.5,102.55,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,92.5,12.5,1.0,4.5,19.0,10.67,0.0
2016,3,23,6,30,185.0,25.0,1.0,5.0,38.0,19.44,9.72
2016,3,23,6,45,267.5,41.0,1.0,6.0,78.0,31.55,22.66
2016,3,23,7,0,350.0,57.0,1.0,7.0,118.0,43.4,33.91
2016,3,23,7,15,401.5,70.5,1.0,7.5,163.5,52.97,42.89
2016,3,23,7,30,453.0,84.0,1.0,8.0,209.0,62.26,51.36
2016,3,23,7,45,496.0,93.0,1.0,8.5,256.0,69.81,58.02
2016,3,23,8,0,539.0,102.0,1.0,9.0,303.0,74.86,62.28
2016,3,23,8,15,471.5,135.0,1.0,9.5,329.0,93.59,78.61
2016,3,23,8,30,404.0,168.0,1.0,10.0,355.0,112.2,94.53
2016,3,23,8,45,403.5,189.5,1.05,10.5,392.5,123.53,103.85
2016,3,23,9,0,403.0,211.0,1.1,11.0,430.0,134.25,112.57
2016,3,23,9,15,451.0,214.0,1.05,11.5,478.0,134.27,111.99
2016,3,23,9,30,499.0,217.0,1.0,12.0,526.0,134.38,111.55
2016,3,23,9,45,718.0,154.0,0.95,12.5,627.5,128.39,82.76
2016,3,23,10,0,937.0,91.0,0.9,13.0,729.0,175.84,99.94
2016,3,23,10,15,804.0,151.0,0.85,13.0,716.5,244.41,158.24
2016,3,23,10,30,671.0,211.0,0.8,13.0,704.0,299.96,210.01
2016,3,23,10,45,692.5,210.5,0.8,13.5,733.0,351.15,252.87
2016,3,23,11,0,714.0,210.0,0.8,14.0,762.0,404.27,297.19
2016,3,23,11,15,844.5,153.0,0.8,14.0,818.5,463.91,344.98
2016,3,23,11,30,975.0,96.0,0.8,14.0,875.0,530.61,398.31
2016,3,23,11,45,977.5,95.5,0.8,14.5,883.0,584.35,441.11
2016,3,23,12,0,980.0,95.0,0.8,15.0,891.0,636.32,481.17
2016,3,23,12,15,823.5,174.0,0.8,15.0,843.0,660.04,499.24
2016,3,23,12,30,667.0,253.0,0.8,15.0,795.0,669.82,506.15
2016,3,23,12,45,672.0,247.0,0.85,15.0,787.5,704.78,532.91
2016,3,23,13,0,677.0,241.0,0.9,15.0,780.0,737.83,557.69
2016,3,23,13,15,816.0,170.0,0.95,15.0,807.0,807.17,609.82
2016,3,23,13,30,955.0,99.0,1.0,15.0,834.0,874.03,655.92
2016,3,23,13,45,757.0,175.5,1.05,15.0,747.0,831.3,627.84
2016,3,23,14,0,559.0,252.0,1.1,15.0,660.0,757.48,576.05
2016,3,23,14,15,595.5,226.0,1.1,14.5,643.5,782.4,597.7
2016,3,23,14,30,632.0,200.0,1.1,14.0,627.0,812.22,621.48
2016,3,23,14,45,624.0,187.5,1.1,14.0,589.5,806.95,619.26
2016,3,23,15,0,616.0,175.0,1.1,14.0,552.0,798.22,614.88
2016,3,23,15,15,653.5,148.0,1.1,13.5,522.5,812.78,627.88
2016,3,23,15,30,691.0,121.0,1.1,13.0,493.0,822.69,637.57
2016,3,23,15,45,632.0,123.0,1.1,13.0,439.5,773.21,604.73
2016,3,23,16,0,573.0,125.0,1.1,13.0,386.0,720.72,569.83
2016,3,23,16,15,649.5,100.5,1.1,12.5,363.0,760.09,601.75
2016,3,23,16,30,726.0,76.0,1.1,12.0,340.0,792.67,627.45
2016,3,23,16,45,677.5,70.0,1.1,11.5,286.0,732.77,586.29
2016,3,23,17,0,629.0,64.0,1.1,11.0,232.0,671.87,543.41
2016,3,23,17,15,551.5,56.0,1.1,10.0,179.5,583.24,477.49
2016,3,23,17,30,474.0,48.0,1.1,9.0,127.0,496.22,408.35
2016,3,23,17,45,342.5,36.0,1.15,8.5,82.0,364.72,297.62
2016,3,23,18,0,211.0,24.0,1.2,8.0,37.0,229.97,144.52
2016,3,23,18,15,105.5,12.0,1.2,7.5,18.5,86.32,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,118.0,13.5,1.05,6.5,22.5,11.52,0.0
2016,3,24,6,30,236.0,27.0,1.1,7.0,45.0,22.18,12.4
2016,3,24,6,45,353.0,39.0,1.15,8.0,90.0,31.65,22.63
2016,3,24,7,0,470.0,51.0,1.2,9.0,135.0,40.95,31.47
2016,3,24,7,15,542.0,59.0,1.2,9.5,187.0,46.54,36.75
2016,3,24,7,30,614.0,67.0,1.2,10.0,239.0,52.07,41.76
2016,3,24,7,45,657.5,73.5,1.25,10.5,292.0,56.11,45.26
2016,3,24,8,0,701.0,80.0,1.3,11.0,345.0,60.05,48.56
2016,3,24,8,15,734.0,85.0,1.25,11.0,396.5,62.69,50.75
2016,3,24,8,30,767.0,90.0,1.2,11.0,448.0,71.3,58.2
2016,3,24,8,45,785.5,95.5,1.2,11.5,495.5,74.19,60.42
2016,3,24,9,0,804.0,101.0,1.2,12.0,543.0,76.96,62.51
2016,3,24,9,15,822.5,104.0,1.15,12.5,587.0,77.87,62.98
2016,3,24,9,30,841.0,107.0,1.1,13.0,631.0,78.77,63.46
2016,3,24,9,45,836.5,118.0,1.1,13.5,665.5,123.47,73.99
2016,3,24,10,0,832.0,129.0,1.1,14.0,700.0,184.08,110.2
2016,3,24,10,15,843.0,131.0,1.1,14.0,731.5,240.68,153.41
2016,3,24,10,30,854.0,133.0,1.1,14.0,763.0,298.2,202.11
2016,3,24,10,45,864.0,133.0,1.15,14.5,787.5,354.65,251.21
2016,3,24,11,0,874.0,133.0,1.2,15.0,812.0,411.36,300.28
2016,3,24,11,15,879.5,133.5,1.2,15.0,828.5,466.62,347.71
2016,3,24,11,30,885.0,134.0,1.2,15.0,845.0,521.82,393.76
2016,3,24,11,45,893.0,131.5,1.2,15.0,854.5,573.13,435.63
2016,3,24,12,0,901.0,129.0,1.2,15.0,864.0,623.33,475.49
2016,3,24,12,15,901.5,129.0,1.2,15.0,864.0,669.63,511.41
2016,3,24,12,30,902.0,129.0,1.2,15.0,864.0,713.79,544.88
2016,3,24,12,45,917.0,120.0,1.25,15.0,860.5,757.87,578.35
2016,3,24,13,0,932.0,111.0,1.3,15.0,857.0,799.96,609.39
2016,3,24,13,15,928.0,110.0,1.3,15.0,840.0,832.75,631.76
2016,3,24,13,30,924.0,109.0,1.3,15.0,823.0,862.26,651.97
2016,3,24,13,45,920.0,106.5,1.35,15.0,799.0,886.88,669.63
2016,3,24,14,0,916.0,104.0,1.4,15.0,775.0,907.96,685.1
2016,3,24,14,15,906.5,102.5,1.4,14.5,743.0,921.65,696.4
2016,3,24,14,30,897.0,101.0,1.4,14.0,711.0,931.55,705.45
2016,3,24,14,45,887.0,97.5,1.45,14.0,672.5,934.97,709.85
2016,3,24,15,0,877.0,94.0,1.5,14.0,634.0,934.57,711.96
2016,3,24,15,15,859.5,91.5,1.5,13.5,589.5,934.94,715.42
2016,3,24,15,30,842.0,89.0,1.5,13.0,545.0,921.46,709.61
2016,3,24,15,45,806.0,89.5,1.5,13.0,494.0,890.81,690.89
2016,3,24,16,0,770.0,90.0,1.5,13.0,443.0,856.8,669.82
