Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,16,15,735.5,85.5,1.5,12.5,390.5,821.72,648.84
2016,3,24,16,30,701.0,81.0,1.5,12.0,338.0,778.5,621.3
2016,3,24,16,45,646.5,75.5,1.5,12.0,284.0,714.1,576.01
2016,3,24,17,0,592.0,70.0,1.5,12.0,230.0,648.82,528.22
2016,3,24,17,15,516.5,60.5,1.45,11.0,178.0,560.41,461.3
2016,3,24,17,30,441.0,51.0,1.4,10.0,126.0,473.55,391.45
2016,3,24,17,45,328.5,37.5,1.4,9.5,82.0,355.96,291.35
2016,3,24,18,0,216.0,24.0,1.4,9.0,38.0,236.25,156.77
2016,3,24,18,15,108.0,12.0,1.35,8.5,19.0,88.31,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,135.0,14.5,1.1,6.5,26.0,12.38,0.0
2016,3,25,6,30,270.0,29.0,1.1,7.0,52.0,23.91,14.32
2016,3,25,6,45,383.5,41.0,1.1,7.5,98.5,33.36,24.29
2016,3,25,7,0,497.0,53.0,1.1,8.0,145.0,42.64,33.17
2016,3,25,7,15,567.5,61.0,1.1,8.5,198.0,48.2,38.42
2016,3,25,7,30,638.0,69.0,1.1,9.0,251.0,53.69,43.4
2016,3,25,7,45,483.5,105.5,1.15,9.5,259.5,76.32,63.63
2016,3,25,8,0,329.0,142.0,1.2,10.0,268.0,101.35,85.58
2016,3,25,8,15,355.0,160.0,1.2,10.0,313.0,112.45,95.02
2016,3,25,8,30,381.0,178.0,1.2,10.0,358.0,123.15,104.03
2016,3,25,8,45,400.5,195.0,1.3,10.5,401.5,126.33,106.24
2016,3,25,9,0,420.0,212.0,1.4,11.0,445.0,134.49,112.77
2016,3,25,9,15,646.5,155.5,1.4,11.5,546.0,100.53,82.86
2016,3,25,9,30,873.0,99.0,1.4,12.0,647.0,73.93,59.45
2016,3,25,9,45,887.0,100.5,1.4,12.5,685.5,128.14,75.24
2016,3,25,10,0,901.0,102.0,1.4,13.0,724.0,186.45,109.34
2016,3,25,10,15,909.5,103.5,1.35,13.0,755.0,245.01,154.97
2016,3,25,10,30,918.0,105.0,1.3,13.0,786.0,303.96,205.73
2016,3,25,10,45,924.0,106.0,1.3,13.5,809.5,361.99,256.91
2016,3,25,11,0,930.0,107.0,1.3,14.0,833.0,419.67,307.35
2016,3,25,11,15,933.5,107.5,1.25,14.0,849.0,475.36,355.5
2016,3,25,11,30,937.0,108.0,1.2,14.0,865.0,529.97,401.3
2016,3,25,11,45,940.0,108.0,1.2,14.5,873.0,582.61,443.61
2016,3,25,12,0,943.0,108.0,1.2,15.0,881.0,633.64,483.27
2016,3,25,12,15,942.5,107.5,1.2,15.0,880.0,680.29,519.45
2016,3,25,12,30,942.0,107.0,1.2,15.0,879.0,724.56,553.0
2016,3,25,12,45,947.5,102.5,1.2,15.0,872.0,766.84,584.49
2016,3,25,13,0,953.0,98.0,1.2,15.0,865.0,806.61,612.48
2016,3,25,13,15,949.0,97.5,1.2,15.0,848.0,840.18,635.27
2016,3,25,13,30,945.0,97.0,1.2,15.0,831.0,870.43,655.83
2016,3,25,13,45,941.5,94.0,1.25,15.0,806.5,895.09,673.45
2016,3,25,14,0,938.0,91.0,1.3,15.0,782.0,916.12,688.85
2016,3,25,14,15,929.5,90.0,1.3,14.5,750.0,931.24,701.04
2016,3,25,14,30,921.0,89.0,1.3,14.0,718.0,942.55,710.98
2016,3,25,14,45,910.0,86.5,1.35,14.0,679.0,946.05,715.45
2016,3,25,15,0,899.0,84.0,1.4,14.0,640.0,945.69,717.64
2016,3,25,15,15,883.0,81.5,1.45,13.5,595.5,936.87,715.68
2016,3,25,15,30,867.0,79.0,1.5,13.0,551.0,924.39,711.42
2016,3,25,15,45,844.5,76.5,1.55,13.0,502.0,912.57,706.38
2016,3,25,16,0,822.0,74.0,1.6,13.0,453.0,887.25,691.95
2016,3,25,16,15,791.5,70.0,1.6,12.5,400.5,849.47,669.22
2016,3,25,16,30,761.0,66.0,1.6,12.0,348.0,809.07,644.03
2016,3,25,16,45,708.0,62.5,1.6,11.5,293.0,746.86,601.79
2016,3,25,17,0,655.0,59.0,1.6,11.0,238.0,690.31,561.87
2016,3,25,17,15,583.0,52.0,1.55,10.5,185.5,606.84,498.28
2016,3,25,17,30,511.0,45.0,1.5,10.0,133.0,524.92,432.04
2016,3,25,17,45,372.0,35.0,1.5,9.5,87.0,388.35,317.71
2016,3,25,18,0,233.0,25.0,1.5,9.0,41.0,252.5,175.03
2016,3,25,18,15,116.5,12.5,1.45,8.5,20.5,95.08,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,13.0,0.9,7.5,29.0,10.55,0.0
2016,3,26,6,30,366.0,26.0,0.9,8.0,58.0,21.39,12.49
2016,3,26,6,45,476.0,34.0,0.9,8.5,106.0,27.67,19.19
2016,3,26,7,0,586.0,42.0,0.9,9.0,154.0,36.94,27.95
2016,3,26,7,15,648.0,47.5,0.95,9.5,207.0,41.3,32.04
2016,3,26,7,30,710.0,53.0,1.0,10.0,260.0,45.65,35.96
2016,3,26,7,45,751.0,57.0,1.1,10.5,314.0,48.58,38.47
2016,3,26,8,0,792.0,61.0,1.2,11.0,368.0,51.5,40.88
2016,3,26,8,15,819.5,64.0,1.15,11.5,419.5,60.29,48.49
2016,3,26,8,30,847.0,67.0,1.1,12.0,471.0,63.01,50.6
2016,3,26,8,45,866.0,70.0,1.1,12.5,519.5,65.49,52.49
2016,3,26,9,0,885.0,73.0,1.1,13.0,568.0,67.84,54.27
2016,3,26,9,15,899.5,75.0,1.1,13.0,611.5,69.35,55.41
2016,3,26,9,30,914.0,77.0,1.1,13.0,655.0,70.77,56.49
2016,3,26,9,45,923.0,79.0,1.1,13.5,692.5,120.78,66.3
2016,3,26,10,0,932.0,81.0,1.1,14.0,730.0,180.47,102.31
2016,3,26,10,15,940.0,82.5,1.1,14.0,761.0,240.31,149.37
2016,3,26,10,30,948.0,84.0,1.1,14.0,792.0,300.47,201.33
2016,3,26,10,45,949.5,87.0,1.1,14.5,814.5,359.85,253.69
2016,3,26,11,0,951.0,90.0,1.1,15.0,837.0,418.41,304.73
2016,3,26,11,15,954.5,90.5,1.05,15.0,853.0,474.83,353.14
2016,3,26,11,30,958.0,91.0,1.0,15.0,869.0,530.11,399.08
2016,3,26,11,45,959.0,91.5,1.0,15.5,876.0,582.73,441.04
2016,3,26,12,0,960.0,92.0,1.0,16.0,883.0,633.52,480.15
2016,3,26,12,15,959.5,92.0,1.0,16.0,882.0,680.9,516.48
2016,3,26,12,30,959.0,92.0,1.0,16.0,881.0,725.89,550.16
2016,3,26,12,45,953.5,93.5,1.05,16.0,871.0,766.16,580.36
2016,3,26,13,0,948.0,95.0,1.1,16.0,861.0,803.36,606.59
2016,3,26,13,15,943.5,94.0,1.1,16.0,843.5,835.69,628.41
2016,3,26,13,30,939.0,93.0,1.1,16.0,826.0,864.67,648.0
2016,3,26,13,45,930.0,93.0,1.1,16.0,800.0,887.44,663.52
2016,3,26,14,0,921.0,93.0,1.1,16.0,774.0,906.5,676.75
2016,3,26,14,15,911.5,92.0,1.1,15.5,742.0,920.31,687.97
2016,3,26,14,30,902.0,91.0,1.1,15.0,710.0,930.34,696.96
2016,3,26,14,45,882.0,92.0,1.1,15.0,669.5,929.27,697.58
2016,3,26,15,0,862.0,93.0,1.1,15.0,629.0,924.4,696.01
2016,3,26,15,15,844.5,90.5,1.1,14.5,585.0,924.45,699.24
2016,3,26,15,30,827.0,88.0,1.1,14.0,541.0,910.67,693.3
2016,3,26,15,45,796.5,87.0,1.1,14.0,491.0,883.06,676.94
2016,3,26,16,0,766.0,86.0,1.1,14.0,441.0,852.22,658.38
2016,3,26,16,15,481.0,119.5,1.1,13.5,333.5,622.32,497.54
2016,3,26,16,30,196.0,153.0,1.1,13.0,226.0,364.83,299.51
2016,3,26,16,45,175.5,132.0,1.1,12.5,190.0,322.76,268.66
2016,3,26,17,0,155.0,111.0,1.1,12.0,154.0,280.33,234.83
2016,3,26,17,15,132.5,88.5,1.1,11.5,119.5,233.39,195.92
2016,3,26,17,30,110.0,66.0,1.1,11.0,85.0,185.83,155.0
2016,3,26,17,45,69.0,45.5,1.15,10.5,56.0,126.42,102.19
2016,3,26,18,0,28.0,25.0,1.2,10.0,27.0,63.18,41.36
2016,3,26,18,15,14.0,12.5,1.15,9.5,13.5,20.84,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,15.5,1.0,8.0,29.0,12.61,0.0
2016,3,27,6,30,293.0,31.0,1.0,8.0,58.0,25.47,16.22
2016,3,27,6,45,406.5,41.0,1.05,8.5,105.5,33.17,24.16
2016,3,27,7,0,520.0,51.0,1.1,9.0,153.0,40.81,31.46
2016,3,27,7,15,587.5,58.0,1.05,9.0,206.0,45.68,36.09
2016,3,27,7,30,655.0,65.0,1.0,9.0,259.0,50.5,40.51
2016,3,27,7,45,377.5,114.5,0.95,9.5,231.0,81.11,67.9
2016,3,27,8,0,100.0,164.0,0.9,10.0,203.0,115.99,98.4
2016,3,27,8,15,458.5,122.0,0.9,10.5,338.5,84.39,69.96
2016,3,27,8,30,817.0,80.0,0.9,11.0,474.0,64.2,51.8
2016,3,27,8,45,589.0,155.0,0.9,11.5,454.0,104.81,87.14
2016,3,27,9,0,361.0,230.0,0.9,12.0,434.0,150.85,126.18
2016,3,27,9,15,625.0,161.5,0.9,12.0,546.5,103.37,84.96
2016,3,27,9,30,889.0,93.0,0.9,12.0,659.0,80.24,64.85
2016,3,27,9,45,899.0,96.0,0.95,12.5,697.0,133.83,76.61
2016,3,27,10,0,909.0,99.0,1.0,13.0,735.0,193.22,113.57
2016,3,27,10,15,739.0,180.0,1.05,13.0,712.0,257.88,172.29
2016,3,27,10,30,569.0,261.0,1.1,13.0,689.0,320.1,230.82
2016,3,27,10,45,572.5,268.0,1.2,13.0,709.0,366.29,270.44
2016,3,27,11,0,576.0,275.0,1.3,13.0,729.0,412.64,310.13
2016,3,27,11,15,760.0,191.0,1.35,13.0,803.0,467.54,353.86
2016,3,27,11,30,944.0,107.0,1.4,13.0,877.0,539.77,411.8
2016,3,27,11,45,944.5,108.5,1.45,13.0,885.0,592.53,455.36
2016,3,27,12,0,945.0,110.0,1.5,13.0,893.0,643.49,496.5
2016,3,27,12,15,603.5,260.5,1.5,13.0,760.0,608.41,470.31
2016,3,27,12,30,262.0,411.0,1.5,13.0,627.0,535.64,414.08
2016,3,27,12,45,308.5,396.0,1.55,13.0,648.5,577.04,446.96
2016,3,27,13,0,355.0,381.0,1.6,13.0,670.0,620.33,480.2
2016,3,27,13,15,331.0,377.0,1.6,13.0,642.0,620.07,480.25
2016,3,27,13,30,307.0,373.0,1.6,13.0,614.0,616.84,478.44
2016,3,27,13,45,231.0,370.0,1.65,13.0,548.5,553.33,431.9
2016,3,27,14,0,155.0,367.0,1.7,13.0,483.0,497.99,390.5
2016,3,27,14,15,98.5,329.0,1.7,12.5,402.0,402.01,318.63
2016,3,27,14,30,42.0,291.0,1.7,12.0,321.0,317.85,253.51
2016,3,27,14,45,145.0,289.0,1.75,12.0,382.0,435.99,349.86
2016,3,27,15,0,248.0,287.0,1.8,12.0,443.0,538.67,431.33
2016,3,27,15,15,555.0,188.5,1.8,11.5,504.0,764.02,607.38
2016,3,27,15,30,862.0,90.0,1.8,11.0,565.0,948.41,739.1
2016,3,27,15,45,619.0,133.0,1.85,11.0,458.5,779.44,620.03
2016,3,27,16,0,376.0,176.0,1.9,11.0,352.0,573.45,467.82
2016,3,27,16,15,436.0,143.5,1.85,10.5,325.0,612.05,502.78
2016,3,27,16,30,496.0,111.0,1.8,10.0,298.0,624.37,514.92
2016,3,27,16,45,440.0,104.0,1.8,9.5,251.0,561.13,467.85
2016,3,27,17,0,384.0,97.0,1.8,9.0,204.0,498.45,419.61
2016,3,27,17,15,337.0,80.5,1.7,8.5,159.5,431.59,365.32
2016,3,27,17,30,290.0,64.0,1.6,8.0,115.0,365.81,309.23
2016,3,27,17,45,198.5,46.5,1.55,7.5,76.0,264.89,220.52
2016,3,27,18,0,107.0,29.0,1.5,7.0,37.0,147.87,108.25
2016,3,27,18,15,53.5,14.5,1.5,7.0,18.5,51.32,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.5,2.15,5.0,33.5,12.57,0.0
2016,3,28,6,30,361.0,31.0,2.2,5.0,67.0,25.53,16.69
2016,3,28,6,45,479.5,40.0,2.3,5.5,118.0,32.52,23.91
2016,3,28,7,0,598.0,49.0,2.4,6.0,169.0,39.53,30.67
2016,3,28,7,15,662.0,55.0,2.4,6.0,224.0,47.64,38.31
2016,3,28,7,30,726.0,61.0,2.4,6.0,279.0,52.22,42.54
2016,3,28,7,45,771.0,64.5,2.45,6.5,335.5,54.57,44.52
2016,3,28,8,0,816.0,68.0,2.5,7.0,392.0,56.97,46.46
2016,3,28,8,15,843.0,71.5,2.5,7.0,445.0,59.14,48.25
2016,3,28,8,30,870.0,75.0,2.5,7.0,498.0,68.84,56.81
2016,3,28,8,45,890.0,77.5,2.5,7.5,547.5,70.9,58.33
2016,3,28,9,0,910.0,80.0,2.5,8.0,597.0,72.84,59.76
2016,3,28,9,15,924.0,82.0,2.45,8.0,641.5,74.26,60.83
2016,3,28,9,30,938.0,84.0,2.4,8.0,686.0,75.58,61.83
2016,3,28,9,45,948.0,86.0,2.4,8.5,724.0,135.12,76.1
2016,3,28,10,0,958.0,88.0,2.4,9.0,762.0,196.58,116.14
2016,3,28,10,15,755.0,179.0,2.4,9.0,724.5,263.48,180.01
2016,3,28,10,30,552.0,270.0,2.4,9.0,687.0,324.1,240.13
2016,3,28,10,45,457.5,316.5,2.45,9.0,669.5,364.97,279.09
2016,3,28,11,0,363.0,363.0,2.5,9.0,652.0,400.65,312.18
2016,3,28,11,15,222.0,379.5,2.5,9.0,557.5,385.21,304.19
2016,3,28,11,30,81.0,396.0,2.5,9.0,463.0,351.4,279.64
2016,3,28,11,45,534.5,246.5,2.5,9.5,690.5,488.01,387.52
2016,3,28,12,0,988.0,97.0,2.5,10.0,918.0,661.07,521.95
2016,3,28,12,15,501.5,183.5,2.5,10.0,600.0,483.15,386.86
2016,3,28,12,30,15.0,270.0,2.5,10.0,282.0,235.83,187.74
2016,3,28,12,45,151.5,334.0,2.5,10.0,457.5,405.04,324.91
2016,3,28,13,0,288.0,398.0,2.5,10.0,633.0,586.66,464.88
2016,3,28,13,15,614.5,255.0,2.45,9.5,743.0,745.88,590.32
2016,3,28,13,30,941.0,112.0,2.4,9.0,853.0,891.31,699.3
2016,3,28,13,45,718.5,197.0,2.4,9.0,752.5,833.04,656.69
2016,3,28,14,0,496.0,282.0,2.4,9.0,652.0,741.75,587.38
2016,3,28,14,15,248.0,195.0,2.35,9.0,380.0,429.63,350.55
2016,3,28,14,30,0.0,108.0,2.3,9.0,108.0,90.47,70.63
2016,3,28,14,45,442.5,103.5,2.3,9.0,381.5,553.44,458.0
2016,3,28,15,0,885.0,99.0,2.3,9.0,655.0,968.18,762.17
2016,3,28,15,15,867.5,96.5,2.25,9.0,609.5,958.08,751.83
2016,3,28,15,30,850.0,94.0,2.2,9.0,564.0,944.2,743.8
2016,3,28,15,45,826.5,90.0,2.2,9.0,514.0,919.19,728.58
2016,3,28,16,0,803.0,86.0,2.2,9.0,464.0,890.81,710.95
2016,3,28,16,15,769.5,82.0,2.1,8.5,410.5,849.98,684.35
2016,3,28,16,30,736.0,78.0,2.0,8.0,357.0,812.96,660.05
2016,3,28,16,45,691.0,71.5,1.95,8.0,302.5,754.49,618.14
2016,3,28,17,0,646.0,65.0,1.9,8.0,248.0,694.91,573.88
2016,3,28,17,15,572.5,57.5,1.8,7.5,194.5,608.93,507.39
2016,3,28,17,30,499.0,50.0,1.7,7.0,141.0,524.4,438.39
2016,3,28,17,45,380.5,39.0,1.6,6.5,94.5,401.99,334.37
2016,3,28,18,0,262.0,28.0,1.5,6.0,48.0,284.9,216.29
2016,3,28,18,15,131.0,14.0,1.45,5.5,24.0,107.54,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,17.5,0.8,5.5,33.5,14.2,0.83
2016,3,29,6,30,319.0,35.0,0.8,6.0,67.0,28.81,19.72
2016,3,29,6,45,432.0,44.5,0.85,6.5,116.5,36.0,27.06
2016,3,29,7,0,545.0,54.0,0.9,7.0,166.0,43.18,33.95
2016,3,29,7,15,610.0,61.0,0.85,7.0,220.5,47.98,38.52
2016,3,29,7,30,675.0,68.0,0.8,7.0,275.0,52.73,42.87
2016,3,29,7,45,730.5,70.0,0.8,7.5,331.5,58.45,47.89
2016,3,29,8,0,786.0,72.0,0.8,8.0,388.0,59.59,48.66
2016,3,29,8,15,814.5,75.5,0.75,8.5,441.0,61.63,50.21
2016,3,29,8,30,843.0,79.0,0.7,9.0,494.0,63.63,51.71
2016,3,29,8,45,868.5,80.5,0.65,9.5,544.0,72.54,59.31
2016,3,29,9,0,894.0,82.0,0.6,10.0,594.0,73.86,60.13
2016,3,29,9,15,909.0,84.0,0.55,10.5,638.5,75.23,61.03
2016,3,29,9,30,924.0,86.0,0.5,11.0,683.0,79.61,64.55
2016,3,29,9,45,936.5,87.0,0.5,11.5,721.5,138.82,77.11
2016,3,29,10,0,949.0,88.0,0.5,12.0,760.0,199.29,116.23
2016,3,29,10,15,957.0,89.5,0.5,12.0,791.5,260.23,165.26
2016,3,29,10,30,965.0,91.0,0.5,12.0,823.0,321.47,218.22
2016,3,29,10,45,970.5,92.0,0.5,12.5,847.0,381.62,270.65
2016,3,29,11,0,976.0,93.0,0.5,13.0,871.0,441.3,321.76
2016,3,29,11,15,611.5,252.5,0.5,13.0,743.0,455.5,341.87
2016,3,29,11,30,247.0,412.0,0.5,13.0,615.0,441.36,335.7
2016,3,29,11,45,215.0,419.5,0.55,13.0,598.0,451.23,344.62
2016,3,29,12,0,183.0,427.0,0.6,13.0,581.0,457.79,350.38
2016,3,29,12,15,163.5,426.0,0.6,13.0,563.0,462.3,354.14
2016,3,29,12,30,144.0,425.0,0.6,13.0,545.0,464.52,356.04
2016,3,29,12,45,122.0,415.0,0.65,13.0,516.5,455.03,349.65
2016,3,29,13,0,100.0,405.0,0.7,13.0,488.0,433.23,334.19
2016,3,29,13,15,534.5,249.5,0.7,12.5,674.0,676.58,520.92
2016,3,29,13,30,969.0,94.0,0.7,12.0,860.0,899.42,676.03
2016,3,29,13,45,961.0,93.5,0.75,12.0,833.5,923.1,689.88
2016,3,29,14,0,953.0,93.0,0.8,12.0,807.0,942.99,704.51
2016,3,29,14,15,944.0,91.5,0.8,12.0,774.0,957.07,714.54
2016,3,29,14,30,935.0,90.0,0.8,12.0,741.0,967.24,722.28
2016,3,29,14,45,919.5,90.0,0.85,12.0,700.5,969.24,725.98
2016,3,29,15,0,904.0,90.0,0.9,12.0,660.0,967.36,727.46
2016,3,29,15,15,887.5,87.5,0.9,11.5,615.0,957.81,724.4
2016,3,29,15,30,871.0,85.0,0.9,11.0,570.0,944.57,719.12
2016,3,29,15,45,847.0,82.5,0.9,11.0,519.5,931.22,712.61
2016,3,29,16,0,823.0,80.0,0.9,11.0,469.0,904.01,696.72
2016,3,29,16,15,792.0,76.0,0.9,10.5,415.5,865.23,674.04
2016,3,29,16,30,761.0,72.0,0.9,10.0,362.0,823.79,648.97
2016,3,29,16,45,717.5,66.5,0.95,9.5,307.5,766.83,612.47
2016,3,29,17,0,674.0,61.0,1.0,9.0,253.0,715.23,578.04
2016,3,29,17,15,605.0,54.0,1.0,8.0,199.5,633.04,518.32
2016,3,29,17,30,536.0,47.0,1.0,7.0,146.0,552.19,455.6
2016,3,29,17,45,422.0,36.5,1.05,6.5,98.5,432.8,356.91
2016,3,29,18,0,308.0,26.0,1.1,6.0,51.0,320.82,246.32
2016,3,29,18,15,154.0,13.0,1.1,5.5,25.5,123.72,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,5.5,35.5,13.69,2.4
2016,3,30,6,30,346.0,34.0,0.6,6.0,71.0,27.85,19.05
2016,3,30,6,45,444.0,44.5,0.6,6.5,120.0,35.92,27.06
2016,3,30,7,0,542.0,55.0,0.6,7.0,169.0,43.85,34.61
2016,3,30,7,15,605.5,62.0,0.6,7.0,223.0,48.61,39.12
2016,3,30,7,30,669.0,69.0,0.6,7.0,277.0,53.32,43.41
2016,3,30,7,45,713.0,73.5,0.65,7.5,331.5,55.92,45.58
2016,3,30,8,0,757.0,78.0,0.7,8.0,386.0,63.78,52.42
2016,3,30,8,15,786.5,82.0,0.7,8.5,438.0,66.0,54.1
2016,3,30,8,30,816.0,86.0,0.7,9.0,490.0,68.17,55.72
2016,3,30,8,45,838.0,88.5,0.7,9.5,539.0,69.11,56.24
2016,3,30,9,0,860.0,91.0,0.7,10.0,588.0,70.03,56.76
2016,3,30,9,15,875.5,93.5,0.75,10.5,631.5,80.51,65.65
2016,3,30,9,30,891.0,96.0,0.8,11.0,675.0,88.81,72.53
2016,3,30,9,45,903.5,97.5,0.85,11.5,713.5,146.59,83.63
2016,3,30,10,0,916.0,99.0,0.9,12.0,752.0,205.64,122.93
2016,3,30,10,15,924.0,100.5,0.9,12.0,783.0,264.83,171.19
2016,3,30,10,30,932.0,102.0,0.9,12.0,814.0,324.33,223.13
2016,3,30,10,45,938.5,102.5,0.95,12.5,837.5,382.74,274.62
2016,3,30,11,0,945.0,103.0,1.0,13.0,861.0,440.8,325.08
2016,3,30,11,15,948.0,104.0,1.0,13.0,876.5,497.15,373.33
2016,3,30,11,30,951.0,105.0,1.0,13.0,892.0,552.34,419.2
2016,3,30,11,45,641.5,252.5,1.05,13.0,785.5,554.25,424.07
2016,3,30,12,0,332.0,400.0,1.1,13.0,679.0,526.62,404.14
2016,3,30,12,15,324.5,402.0,1.1,13.0,674.0,549.2,422.0
2016,3,30,12,30,317.0,404.0,1.1,13.0,669.0,570.38,438.08
2016,3,30,12,45,634.5,253.5,1.1,13.0,777.5,701.03,537.95
2016,3,30,13,0,952.0,103.0,1.1,13.0,886.0,826.7,629.67
2016,3,30,13,15,948.0,102.0,1.1,13.0,868.5,859.45,650.69
2016,3,30,13,30,944.0,101.0,1.1,13.0,851.0,888.86,670.63
2016,3,30,13,45,668.5,215.0,1.15,13.0,737.5,812.49,618.65
2016,3,30,14,0,393.0,329.0,1.2,13.0,624.0,686.07,527.0
2016,3,30,14,15,653.0,212.5,1.2,12.5,679.0,840.62,644.89
2016,3,30,14,30,913.0,96.0,1.2,12.0,734.0,956.37,724.31
2016,3,30,14,45,900.5,94.0,1.25,12.0,694.5,958.59,726.51
2016,3,30,15,0,888.0,92.0,1.3,12.0,655.0,956.98,727.95
2016,3,30,15,15,871.0,89.5,1.3,11.5,610.0,946.79,724.33
2016,3,30,15,30,854.0,87.0,1.3,11.0,565.0,943.57,725.7
2016,3,30,15,45,831.5,84.0,1.35,11.0,515.5,920.43,712.98
2016,3,30,16,0,809.0,81.0,1.4,11.0,466.0,893.96,698.07
2016,3,30,16,15,778.0,77.0,1.4,10.5,413.0,855.17,674.78
2016,3,30,16,30,747.0,73.0,1.4,10.0,360.0,813.78,649.09
2016,3,30,16,45,701.5,67.5,1.45,10.0,306.0,755.08,609.18
2016,3,30,17,0,656.0,62.0,1.5,10.0,252.0,702.0,571.75
2016,3,30,17,15,587.5,55.0,1.45,9.0,199.0,620.46,511.27
2016,3,30,17,30,519.0,48.0,1.4,8.0,146.0,540.29,448.09
2016,3,30,17,45,403.0,38.0,1.35,7.5,99.0,420.16,347.74
2016,3,30,18,0,287.0,28.0,1.3,7.0,52.0,307.31,239.09
2016,3,30,18,15,143.5,14.0,1.25,6.5,26.0,117.12,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,172.0,18.5,0.6,6.0,37.5,14.9,4.43
2016,3,31,6,30,344.0,37.0,0.6,6.0,75.0,30.35,21.39
2016,3,31,6,45,439.0,47.5,0.6,6.5,124.0,38.3,29.27
2016,3,31,7,0,534.0,58.0,0.6,7.0,173.0,46.12,36.71
2016,3,31,7,15,383.0,92.0,0.6,7.5,186.5,67.46,56.19
2016,3,31,7,30,232.0,126.0,0.6,8.0,200.0,90.36,76.63
2016,3,31,7,45,255.0,144.5,0.6,8.5,239.0,102.09,86.69
2016,3,31,8,0,278.0,163.0,0.6,9.0,278.0,113.4,96.19
2016,3,31,8,15,289.5,185.0,0.6,9.5,318.0,126.16,106.79
2016,3,31,8,30,301.0,207.0,0.6,10.0,358.0,138.37,116.73
2016,3,31,8,45,361.0,216.0,0.6,10.5,414.0,143.57,120.54
2016,3,31,9,0,421.0,225.0,0.6,11.0,470.0,140.33,117.14
2016,3,31,9,15,660.0,159.0,0.6,11.0,576.0,100.85,82.93
2016,3,31,9,30,899.0,93.0,0.6,11.0,682.0,91.01,62.05
2016,3,31,9,45,914.0,93.5,0.65,11.5,721.0,148.79,83.97
2016,3,31,10,0,929.0,94.0,0.7,12.0,760.0,208.1,124.02
2016,3,31,10,15,937.0,95.0,0.7,12.0,791.0,267.59,172.77
2016,3,31,10,30,945.0,96.0,0.7,12.0,822.0,327.36,224.93
2016,3,31,10,45,953.0,96.0,0.75,12.5,846.0,386.47,276.81
2016,3,31,11,0,961.0,96.0,0.8,13.0,870.0,445.36,327.68
2016,3,31,11,15,964.5,96.5,0.8,13.0,885.5,502.22,376.02
2016,3,31,11,30,968.0,97.0,0.8,13.0,901.0,557.91,421.94
2016,3,31,11,45,970.5,96.5,0.85,13.5,908.5,610.86,463.99
2016,3,31,12,0,973.0,96.0,0.9,14.0,916.0,662.05,503.42
2016,3,31,12,15,973.0,96.0,0.95,14.0,915.0,710.1,540.43
2016,3,31,12,30,973.0,96.0,1.0,14.0,914.0,755.76,574.91
2016,3,31,12,45,974.0,93.5,1.05,14.0,905.0,797.25,605.46
2016,3,31,13,0,975.0,91.0,1.1,14.0,896.0,835.89,632.21
2016,3,31,13,15,656.0,231.5,1.15,14.0,768.5,764.53,581.02
2016,3,31,13,30,337.0,372.0,1.2,14.0,641.0,645.07,492.78
2016,3,31,13,45,646.0,230.0,1.25,14.0,725.5,809.53,617.95
2016,3,31,14,0,955.0,88.0,1.3,14.0,810.0,944.97,710.91
2016,3,31,14,15,947.0,86.5,1.35,13.5,777.5,959.62,722.04
2016,3,31,14,30,939.0,85.0,1.4,13.0,745.0,970.4,732.46
2016,3,31,14,45,927.5,83.5,1.45,13.0,705.5,974.06,737.07
2016,3,31,15,0,916.0,82.0,1.5,13.0,666.0,973.83,739.38
2016,3,31,15,15,901.0,79.5,1.5,12.5,621.0,965.28,736.91
2016,3,31,15,30,886.0,77.0,1.5,12.0,576.0,953.0,732.18
2016,3,31,15,45,864.5,75.0,1.55,11.5,526.5,931.66,722.08
2016,3,31,16,0,843.0,73.0,1.6,11.0,477.0,917.5,716.95
2016,3,31,16,15,814.5,69.5,1.55,10.5,424.0,881.24,694.74
2016,3,31,16,30,786.0,66.0,1.5,10.0,371.0,842.29,670.34
2016,3,31,16,45,742.5,62.0,1.5,10.0,316.5,786.68,632.42
2016,3,31,17,0,699.0,58.0,1.5,10.0,262.0,729.61,591.94
2016,3,31,17,15,634.5,52.0,1.4,9.0,208.0,650.78,533.77
2016,3,31,17,30,570.0,46.0,1.3,8.0,154.0,580.98,478.89
2016,3,31,17,45,458.0,36.5,1.25,7.5,106.0,462.99,381.26
2016,3,31,18,0,346.0,27.0,1.2,7.0,58.0,352.04,275.54
2016,3,31,18,15,173.0,13.5,1.15,6.5,29.0,138.58,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.0,18.0,0.9,6.0,41.0,14.44,5.0
2016,4,1,6,30,390.0,36.0,0.9,6.0,82.0,29.49,20.71
2016,4,1,6,45,484.5,45.0,0.9,6.5,132.0,36.28,27.47
2016,4,1,7,0,579.0,54.0,0.9,7.0,182.0,43.02,33.89
2016,4,1,7,15,637.0,60.5,0.9,7.5,236.0,47.46,37.98
2016,4,1,7,30,695.0,67.0,0.9,8.0,290.0,51.83,41.86
2016,4,1,7,45,738.0,70.5,0.9,8.5,344.5,58.59,47.78
2016,4,1,8,0,781.0,74.0,0.9,9.0,399.0,60.76,49.45
2016,4,1,8,15,808.0,77.5,0.9,9.5,451.0,62.71,50.91
2016,4,1,8,30,835.0,81.0,0.9,10.0,503.0,64.63,52.32
2016,4,1,8,45,856.5,83.0,0.9,10.5,551.5,65.37,52.68
2016,4,1,9,0,878.0,85.0,0.9,11.0,600.0,75.45,61.25
2016,4,1,9,15,892.5,87.0,0.9,11.0,643.5,76.73,62.16
2016,4,1,9,30,907.0,89.0,0.9,11.0,687.0,92.62,60.66
2016,4,1,9,45,918.5,90.5,0.9,11.5,725.0,151.1,84.85
2016,4,1,10,0,930.0,92.0,0.9,12.0,763.0,210.73,126.17
2016,4,1,10,15,937.5,93.5,0.85,12.0,793.5,270.44,175.55
2016,4,1,10,30,945.0,95.0,0.8,12.0,824.0,330.4,228.0
2016,4,1,10,45,951.0,95.5,0.8,12.5,847.5,389.15,279.55
2016,4,1,11,0,957.0,96.0,0.8,13.0,871.0,447.49,329.75
2016,4,1,11,15,960.0,96.5,0.75,13.0,886.0,503.84,377.27
2016,4,1,11,30,963.0,97.0,0.7,13.0,901.0,558.99,422.18
2016,4,1,11,45,965.0,97.0,0.7,13.5,908.5,611.75,463.37
2016,4,1,12,0,967.0,97.0,0.7,14.0,916.0,662.74,501.8
2016,4,1,12,15,966.5,97.0,0.7,14.0,914.5,710.15,537.4
2016,4,1,12,30,966.0,97.0,0.7,14.0,913.0,755.13,570.38
2016,4,1,12,45,965.5,95.5,0.7,14.5,904.0,796.12,598.29
2016,4,1,13,0,965.0,94.0,0.7,15.0,895.0,834.23,622.38
2016,4,1,13,15,961.0,93.5,0.7,15.0,877.0,867.48,644.25
2016,4,1,13,30,957.0,93.0,0.7,15.0,859.0,897.37,663.94
2016,4,1,13,45,951.5,92.0,0.7,15.0,834.0,921.99,680.24
2016,4,1,14,0,946.0,91.0,0.7,15.0,809.0,942.95,694.34
2016,4,1,14,15,937.5,89.5,0.7,14.5,776.0,956.95,705.42
2016,4,1,14,30,929.0,88.0,0.7,14.0,743.0,967.08,714.33
2016,4,1,14,45,918.0,86.0,0.75,14.0,704.0,970.46,718.91
2016,4,1,15,0,907.0,84.0,0.8,14.0,665.0,969.98,721.3
2016,4,1,15,15,891.5,82.0,0.8,13.5,620.0,961.45,718.94
2016,4,1,15,30,876.0,80.0,0.8,13.0,575.0,949.27,714.45
2016,4,1,15,45,855.0,77.0,0.85,13.0,525.5,927.1,703.15
2016,4,1,16,0,834.0,74.0,0.9,13.0,476.0,912.13,696.73
2016,4,1,16,15,805.5,70.5,0.95,12.5,423.5,875.83,676.76
2016,4,1,16,30,777.0,67.0,1.0,12.0,371.0,836.88,654.54
2016,4,1,16,45,734.5,62.5,1.05,11.5,316.5,781.52,619.59
2016,4,1,17,0,692.0,58.0,1.1,11.0,262.0,724.72,581.86
2016,4,1,17,15,628.5,52.0,1.1,10.0,208.5,646.8,526.19
2016,4,1,17,30,565.0,46.0,1.1,9.0,155.0,577.67,473.39
2016,4,1,17,45,456.5,36.5,1.15,8.5,107.0,462.39,379.44
2016,4,1,18,0,348.0,27.0,1.2,8.0,59.0,353.89,278.54
2016,4,1,18,15,174.0,13.5,1.2,7.5,29.5,173.34,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,39.0,5.0,0.6,5.0,5.5,0.0,0.0
2016,4,2,6,0,78.0,10.0,0.6,5.0,11.0,8.54,0.0
2016,4,2,6,15,230.0,24.0,0.6,5.5,47.5,19.65,9.73
2016,4,2,6,30,382.0,38.0,0.6,6.0,84.0,31.07,22.24
2016,4,2,6,45,460.0,49.0,0.6,6.5,133.0,39.39,30.36
2016,4,2,7,0,538.0,60.0,0.6,7.0,182.0,47.5,38.01
2016,4,2,7,15,597.5,67.5,0.55,7.5,235.5,52.47,42.58
2016,4,2,7,30,657.0,75.0,0.5,8.0,289.0,57.36,46.89
2016,4,2,7,45,688.0,83.0,0.5,9.0,341.5,62.19,50.92
2016,4,2,8,0,719.0,91.0,0.5,10.0,394.0,66.8,54.64
2016,4,2,8,15,748.5,96.0,0.4,10.5,445.5,69.12,56.37
2016,4,2,8,30,778.0,101.0,0.3,11.0,497.0,78.11,63.95
2016,4,2,8,45,788.5,109.0,0.25,12.0,543.0,82.34,67.12
2016,4,2,9,0,799.0,117.0,0.2,13.0,589.0,86.3,70.03
2016,4,2,9,15,815.5,120.5,0.15,13.5,632.5,87.08,70.32
2016,4,2,9,30,832.0,124.0,0.1,14.0,676.0,105.76,69.08
2016,4,2,9,45,839.5,129.0,0.1,14.5,712.0,162.96,95.02
2016,4,2,10,0,847.0,134.0,0.1,15.0,748.0,221.13,135.25
2016,4,2,10,15,856.0,136.0,0.15,15.5,778.5,278.29,181.0
2016,4,2,10,30,865.0,138.0,0.2,16.0,809.0,336.1,229.55
2016,4,2,10,45,873.0,138.5,0.3,16.5,832.0,392.89,277.83
2016,4,2,11,0,881.0,139.0,0.4,17.0,855.0,449.7,325.37
2016,4,2,11,15,885.0,139.5,0.45,17.0,870.5,505.67,371.4
2016,4,2,11,30,889.0,140.0,0.5,17.0,886.0,558.25,413.73
2016,4,2,11,45,706.5,239.5,0.55,17.0,835.0,587.06,437.08
2016,4,2,12,0,524.0,339.0,0.6,17.0,784.0,599.35,446.75
2016,4,2,12,15,522.0,338.5,0.6,17.0,781.5,632.29,471.23
2016,4,2,12,30,520.0,338.0,0.6,17.0,779.0,663.68,493.91
2016,4,2,12,45,722.0,227.0,0.65,17.5,832.5,748.73,556.14
2016,4,2,13,0,924.0,116.0,0.7,18.0,886.0,826.36,610.85
2016,4,2,13,15,919.5,115.5,0.75,17.5,868.0,858.3,633.18
2016,4,2,13,30,915.0,115.0,0.8,17.0,850.0,886.99,654.14
2016,4,2,13,45,902.0,116.5,0.85,17.0,823.0,906.97,668.39
2016,4,2,14,0,889.0,118.0,0.9,17.0,796.0,923.2,680.47
2016,4,2,14,15,879.5,116.5,0.9,16.5,763.5,935.75,690.73
2016,4,2,14,30,870.0,115.0,0.9,16.0,731.0,955.34,705.81
2016,4,2,14,45,846.5,117.0,0.9,16.0,690.0,951.66,704.59
2016,4,2,15,0,823.0,119.0,0.9,16.0,649.0,943.98,701.28
2016,4,2,15,15,805.0,115.5,0.9,15.5,604.0,931.5,696.34
2016,4,2,15,30,787.0,112.0,0.9,15.0,559.0,915.38,689.14
2016,4,2,15,45,688.5,121.0,0.9,15.0,487.5,840.96,641.44
2016,4,2,16,0,590.0,130.0,0.9,15.0,416.0,757.14,586.65
2016,4,2,16,15,573.0,118.0,0.85,14.5,370.5,724.26,566.9
2016,4,2,16,30,556.0,106.0,0.8,14.0,325.0,688.97,544.27
2016,4,2,16,45,500.0,101.0,0.8,13.5,276.5,616.3,494.07
2016,4,2,17,0,444.0,96.0,0.8,13.0,228.0,554.02,449.92
2016,4,2,17,15,391.0,81.5,0.75,12.0,181.0,482.18,396.26
2016,4,2,17,30,338.0,67.0,0.7,11.0,134.0,411.71,340.5
2016,4,2,17,45,248.0,51.0,0.7,10.5,92.0,311.22,256.22
2016,4,2,18,0,158.0,35.0,0.7,10.0,50.0,216.69,170.21
2016,4,2,18,15,79.0,17.5,0.7,9.5,25.0,107.71,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,5.5,6.5,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,6.0,13.0,9.39,0.0
2016,4,3,6,15,207.0,26.5,0.6,6.5,50.0,20.62,11.07
2016,4,3,6,30,349.0,42.0,0.6,7.0,87.0,34.31,25.13
2016,4,3,6,45,440.0,52.5,0.6,7.5,136.5,42.1,32.73
2016,4,3,7,0,531.0,63.0,0.6,8.0,186.0,49.76,39.93
2016,4,3,7,15,590.5,71.0,0.6,8.5,239.5,55.03,44.72
2016,4,3,7,30,650.0,79.0,0.6,9.0,293.0,60.18,49.23
2016,4,3,7,45,692.5,84.0,0.6,9.5,347.5,62.83,51.36
2016,4,3,8,0,735.0,89.0,0.6,10.0,402.0,65.44,53.4
2016,4,3,8,15,764.0,93.0,0.55,10.5,453.5,73.4,60.15
2016,4,3,8,30,793.0,97.0,0.5,11.0,505.0,75.23,61.4
2016,4,3,8,45,813.5,101.0,0.5,11.5,553.5,76.87,62.49
2016,4,3,9,0,834.0,105.0,0.5,12.0,602.0,78.44,63.53
2016,4,3,9,15,849.5,108.0,0.5,12.5,645.5,79.18,63.85
2016,4,3,9,30,865.0,111.0,0.5,13.0,689.0,102.11,63.89
2016,4,3,9,45,874.0,114.5,0.55,13.5,725.5,160.27,91.56
2016,4,3,10,0,883.0,118.0,0.6,14.0,762.0,227.33,139.96
2016,4,3,10,15,891.5,120.0,0.6,14.0,793.0,285.26,187.56
2016,4,3,10,30,900.0,122.0,0.6,14.0,824.0,343.59,237.87
2016,4,3,10,45,902.5,125.5,0.6,14.5,846.0,401.11,287.34
2016,4,3,11,0,905.0,129.0,0.6,15.0,868.0,457.99,335.17
2016,4,3,11,15,720.5,229.0,0.6,15.0,824.5,498.82,371.5
2016,4,3,11,30,536.0,329.0,0.6,15.0,781.0,527.56,395.68
2016,4,3,11,45,721.0,233.5,0.65,15.5,846.0,592.97,445.29
2016,4,3,12,0,906.0,138.0,0.7,16.0,911.0,665.86,500.0
2016,4,3,12,15,714.0,239.0,0.7,16.0,848.5,678.1,507.77
2016,4,3,12,30,522.0,340.0,0.7,16.0,786.0,668.61,499.79
2016,4,3,12,45,711.0,238.5,0.75,16.0,837.5,753.07,563.22
2016,4,3,13,0,900.0,137.0,0.8,16.0,889.0,829.56,619.03
2016,4,3,13,15,895.5,136.0,0.85,15.5,871.5,860.69,641.05
2016,4,3,13,30,891.0,135.0,0.9,15.0,854.0,888.6,661.71
2016,4,3,13,45,886.0,132.0,0.95,15.0,828.5,920.77,684.09
2016,4,3,14,0,881.0,129.0,1.0,15.0,803.0,940.01,698.04
2016,4,3,14,15,871.5,127.0,1.0,14.5,770.5,952.55,708.35
2016,4,3,14,30,862.0,125.0,1.0,14.0,738.0,961.26,716.46
2016,4,3,14,45,857.5,118.0,1.05,14.0,700.5,965.3,721.4
2016,4,3,15,0,853.0,111.0,1.1,14.0,663.0,965.47,724.06
2016,4,3,15,15,836.0,107.5,1.1,13.5,617.5,953.94,719.64
2016,4,3,15,30,819.0,104.0,1.1,13.0,572.0,938.69,713.01
2016,4,3,15,45,807.5,96.5,1.15,13.0,524.5,920.42,704.0
2016,4,3,16,0,796.0,89.0,1.2,13.0,477.0,898.65,692.57
2016,4,3,16,15,765.5,84.5,1.2,12.5,424.5,859.32,669.32
2016,4,3,16,30,735.0,80.0,1.2,12.0,372.0,817.37,643.78
2016,4,3,16,45,696.0,74.0,1.3,11.5,318.5,770.51,615.01
2016,4,3,17,0,657.0,68.0,1.4,11.0,265.0,716.03,578.9
2016,4,3,17,15,592.0,60.5,1.3,10.0,211.5,636.03,520.26
2016,4,3,17,30,527.0,53.0,1.2,9.0,158.0,557.07,459.0
2016,4,3,17,45,416.0,42.5,1.2,8.5,110.0,438.85,362.38
2016,4,3,18,0,305.0,32.0,1.2,8.0,62.0,327.01,261.83
2016,4,3,18,15,152.5,16.0,1.15,7.5,31.0,164.2,12.15
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
