Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,1.2,8.0,16.0,13.66,0.0
2016,4,4,6,15,196.0,28.0,1.2,8.5,54.0,21.72,12.27
2016,4,4,6,30,392.0,40.0,1.2,9.0,92.0,32.57,23.4
2016,4,4,6,45,483.0,49.5,1.25,9.5,143.0,39.66,30.26
2016,4,4,7,0,574.0,59.0,1.3,10.0,194.0,46.66,36.79
2016,4,4,7,15,634.0,65.0,1.25,10.0,249.0,50.57,40.4
2016,4,4,7,30,694.0,71.0,1.2,10.0,304.0,54.47,43.87
2016,4,4,7,45,736.5,75.5,1.2,10.5,360.0,62.2,50.57
2016,4,4,8,0,779.0,80.0,1.2,11.0,416.0,64.98,52.76
2016,4,4,8,15,808.0,84.0,1.2,11.5,469.0,67.16,54.38
2016,4,4,8,30,837.0,88.0,1.2,12.0,522.0,69.28,55.93
2016,4,4,8,45,860.5,90.5,1.2,12.5,572.5,70.21,56.44
2016,4,4,9,0,884.0,93.0,1.2,13.0,623.0,80.49,65.09
2016,4,4,9,15,899.0,95.0,1.2,13.0,667.5,81.64,65.88
2016,4,4,9,30,914.0,97.0,1.2,13.0,712.0,109.18,66.86
2016,4,4,9,45,925.0,99.0,1.25,13.5,750.0,168.47,95.79
2016,4,4,10,0,936.0,101.0,1.3,14.0,788.0,228.85,139.54
2016,4,4,10,15,944.5,102.5,1.3,14.0,819.5,289.22,190.15
2016,4,4,10,30,953.0,104.0,1.3,14.0,851.0,349.92,243.44
2016,4,4,10,45,958.0,105.5,1.35,14.0,874.5,409.55,296.31
2016,4,4,11,0,963.0,107.0,1.4,14.0,898.0,468.67,347.91
2016,4,4,11,15,966.5,108.0,1.4,14.0,913.5,526.0,396.63
2016,4,4,11,30,970.0,109.0,1.4,14.0,929.0,582.19,442.95
2016,4,4,11,45,971.5,109.5,1.4,14.5,936.5,635.51,484.83
2016,4,4,12,0,973.0,110.0,1.4,15.0,944.0,687.03,523.95
2016,4,4,12,15,973.0,109.5,1.4,15.0,942.5,734.71,560.15
2016,4,4,12,30,973.0,109.0,1.4,15.0,941.0,779.97,593.76
2016,4,4,12,45,973.5,107.5,1.4,15.0,932.0,822.1,623.84
2016,4,4,13,0,974.0,106.0,1.4,15.0,923.0,861.41,650.37
2016,4,4,13,15,970.5,105.0,1.4,15.0,905.0,894.97,672.93
2016,4,4,13,30,967.0,104.0,1.4,15.0,887.0,925.13,693.25
2016,4,4,13,45,961.0,102.5,1.4,15.0,861.0,949.12,709.54
2016,4,4,14,0,955.0,101.0,1.4,15.0,835.0,969.36,723.52
2016,4,4,14,15,946.5,99.5,1.4,14.5,801.5,983.54,735.05
2016,4,4,14,30,938.0,98.0,1.4,14.0,768.0,993.82,744.32
2016,4,4,14,45,924.0,97.0,1.45,14.0,727.5,995.6,747.71
2016,4,4,15,0,910.0,96.0,1.5,14.0,687.0,993.49,748.83
2016,4,4,15,15,893.5,93.5,1.55,13.5,640.5,983.43,746.25
2016,4,4,15,30,877.0,91.0,1.6,13.0,594.0,980.61,748.76
2016,4,4,15,45,850.5,89.0,1.65,13.0,542.5,954.28,733.99
2016,4,4,16,0,824.0,87.0,1.7,13.0,491.0,924.59,717.03
2016,4,4,16,15,792.5,83.0,1.7,12.5,437.0,884.56,693.25
2016,4,4,16,30,761.0,79.0,1.7,12.0,383.0,841.86,667.02
2016,4,4,16,45,710.0,75.0,1.7,11.5,326.5,785.95,630.25
2016,4,4,17,0,659.0,71.0,1.7,11.0,270.0,723.03,586.73
2016,4,4,17,15,590.0,63.5,1.6,10.0,215.5,639.26,525.17
2016,4,4,17,30,521.0,56.0,1.5,9.0,161.0,556.61,460.88
2016,4,4,17,45,403.5,45.5,1.4,8.5,112.0,432.8,358.95
2016,4,4,18,0,286.0,35.0,1.3,8.0,63.0,315.25,254.2
2016,4,4,18,15,143.0,17.5,1.2,7.5,31.5,156.74,34.58
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,90.5,7.0,0.9,5.5,10.0,5.97,0.0
2016,4,5,6,0,181.0,14.0,0.9,6.0,20.0,11.95,0.0
2016,4,5,6,15,336.5,25.0,0.85,6.5,62.0,20.47,11.71
2016,4,5,6,30,492.0,36.0,0.8,7.0,104.0,29.44,20.9
2016,4,5,6,45,571.0,44.0,0.8,8.0,156.0,38.67,29.63
2016,4,5,7,0,650.0,52.0,0.8,9.0,208.0,45.2,35.66
2016,4,5,7,15,702.5,57.0,0.7,9.5,263.5,48.9,38.99
2016,4,5,7,30,755.0,62.0,0.6,10.0,319.0,52.59,42.19
2016,4,5,7,45,788.5,66.5,0.55,10.5,374.0,55.65,44.72
2016,4,5,8,0,822.0,71.0,0.5,11.0,429.0,58.64,47.12
2016,4,5,8,15,847.0,74.5,0.5,11.5,481.5,60.7,48.66
2016,4,5,8,30,872.0,78.0,0.5,12.0,534.0,70.94,57.38
2016,4,5,8,45,891.5,80.0,0.55,13.0,583.5,72.54,58.32
2016,4,5,9,0,911.0,82.0,0.6,14.0,633.0,74.04,59.19
2016,4,5,9,15,924.5,84.0,0.6,14.5,676.5,75.32,60.01
2016,4,5,9,30,938.0,86.0,0.6,15.0,720.0,107.34,62.29
2016,4,5,9,45,947.5,88.0,0.65,15.5,757.5,167.66,92.62
2016,4,5,10,0,957.0,90.0,0.7,16.0,795.0,228.88,137.09
2016,4,5,10,15,964.0,91.0,0.7,16.5,825.5,289.54,187.22
2016,4,5,10,30,971.0,92.0,0.7,17.0,856.0,350.33,239.35
2016,4,5,10,45,975.5,93.0,0.75,17.5,879.0,410.16,290.82
2016,4,5,11,0,980.0,94.0,0.8,18.0,902.0,469.38,340.68
2016,4,5,11,15,982.5,94.5,0.8,18.0,917.0,526.46,387.82
2016,4,5,11,30,985.0,95.0,0.8,18.0,932.0,582.23,432.43
2016,4,5,11,45,986.5,95.0,0.85,18.5,938.5,635.5,473.41
2016,4,5,12,0,988.0,95.0,0.9,19.0,945.0,686.89,511.73
2016,4,5,12,15,987.5,95.0,0.9,19.0,943.5,734.89,546.99
2016,4,5,12,30,987.0,95.0,0.9,19.0,942.0,780.41,579.65
2016,4,5,12,45,984.0,95.0,0.95,19.0,932.0,821.42,608.13
2016,4,5,13,0,981.0,95.0,1.0,19.0,922.0,859.38,633.7
2016,4,5,13,15,977.5,94.0,1.0,19.0,903.5,892.76,655.46
2016,4,5,13,30,974.0,93.0,1.0,19.0,885.0,922.72,675.02
2016,4,5,13,45,968.5,92.0,1.0,19.5,859.5,947.43,689.94
2016,4,5,14,0,963.0,91.0,1.0,20.0,834.0,968.42,702.58
2016,4,5,14,15,955.0,89.5,0.95,19.5,800.5,982.81,712.89
2016,4,5,14,30,947.0,88.0,0.9,19.0,767.0,993.3,720.96
2016,4,5,14,45,935.5,86.5,0.9,19.0,727.5,996.6,724.37
2016,4,5,15,0,924.0,85.0,0.9,19.0,688.0,996.0,725.62
2016,4,5,15,15,909.5,82.5,0.9,18.5,642.5,987.49,723.44
2016,4,5,15,30,895.0,80.0,0.9,18.0,597.0,975.25,719.13
2016,4,5,15,45,874.0,77.5,0.9,18.0,546.5,953.2,707.25
2016,4,5,16,0,853.0,75.0,0.9,18.0,496.0,938.49,700.31
2016,4,5,16,15,825.0,71.5,0.85,17.5,442.5,902.01,679.15
2016,4,5,16,30,797.0,68.0,0.8,17.0,389.0,862.83,656.01
2016,4,5,16,45,756.5,64.0,0.8,16.5,334.0,809.1,623.01
2016,4,5,17,0,716.0,60.0,0.8,16.0,279.0,753.81,587.5
2016,4,5,17,15,654.5,54.0,0.8,15.0,224.0,676.43,534.88
2016,4,5,17,30,593.0,48.0,0.8,14.0,169.0,607.52,484.89
2016,4,5,17,45,489.5,39.0,0.8,13.0,119.5,495.14,397.56
2016,4,5,18,0,386.0,30.0,0.8,12.0,70.0,388.74,306.21
2016,4,5,18,15,193.0,15.0,0.75,11.5,35.0,195.46,65.43
2016,4,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.0,8.0,0.95,10.0,11.0,6.83,0.0
2016,4,6,6,0,154.0,16.0,1.0,11.0,22.0,13.1,0.0
2016,4,6,6,15,305.0,28.0,1.0,11.5,63.5,22.9,13.68
2016,4,6,6,30,456.0,40.0,1.0,12.0,105.0,32.58,23.25
2016,4,6,6,45,540.5,48.5,1.0,13.0,157.5,38.93,29.24
2016,4,6,7,0,625.0,57.0,1.0,14.0,210.0,45.2,34.92
2016,4,6,7,15,678.5,62.5,0.95,14.5,265.0,48.84,38.13
2016,4,6,7,30,732.0,68.0,0.9,15.0,320.0,57.1,45.29
2016,4,6,7,45,766.5,73.0,0.9,15.5,375.0,60.35,47.9
2016,4,6,8,0,801.0,78.0,0.9,16.0,430.0,63.52,50.39
2016,4,6,8,15,826.5,81.5,0.9,16.5,482.5,65.37,51.7
2016,4,6,8,30,852.0,85.0,0.9,17.0,535.0,67.16,52.95
2016,4,6,8,45,869.0,88.5,0.9,18.0,583.0,68.75,53.9
2016,4,6,9,0,886.0,92.0,0.9,19.0,631.0,79.84,62.93
2016,4,6,9,15,899.5,94.5,0.85,19.5,674.5,81.26,63.79
2016,4,6,9,30,913.0,97.0,0.8,20.0,718.0,116.58,67.21
2016,4,6,9,45,920.0,100.5,0.75,20.5,754.5,176.25,98.12
2016,4,6,10,0,927.0,104.0,0.7,21.0,791.0,236.59,141.65
2016,4,6,10,15,934.0,105.5,0.65,21.5,821.0,296.05,189.81
2016,4,6,10,30,941.0,107.0,0.6,22.0,851.0,355.68,239.62
2016,4,6,10,45,760.0,204.5,0.6,23.0,816.5,409.37,287.96
2016,4,6,11,0,579.0,302.0,0.6,24.0,782.0,456.11,327.05
2016,4,6,11,15,763.5,208.0,0.55,24.0,852.5,510.9,367.6
2016,4,6,11,30,948.0,114.0,0.5,24.0,923.0,581.46,419.66
2016,4,6,11,45,947.0,115.5,0.45,24.5,928.5,633.01,456.58
2016,4,6,12,0,946.0,117.0,0.4,25.0,934.0,682.6,490.83
2016,4,6,12,15,944.5,117.0,0.4,25.0,932.0,728.49,523.09
2016,4,6,12,30,943.0,117.0,0.4,25.0,930.0,771.93,552.93
2016,4,6,12,45,723.5,228.5,0.4,25.0,848.0,760.58,542.89
2016,4,6,13,0,504.0,340.0,0.4,25.0,766.0,721.46,514.73
2016,4,6,13,15,458.5,345.0,0.4,25.0,726.5,716.18,512.13
2016,4,6,13,30,413.0,350.0,0.4,25.0,687.0,706.24,505.88
2016,4,6,13,45,455.5,322.0,0.4,25.0,683.5,738.32,528.96
2016,4,6,14,0,498.0,294.0,0.4,25.0,680.0,769.17,550.66
2016,4,6,14,15,435.5,304.0,0.4,25.0,631.5,739.62,531.01
2016,4,6,14,30,373.0,314.0,0.4,25.0,583.0,690.01,499.07
2016,4,6,14,45,454.5,266.5,0.4,25.0,576.5,747.15,540.48
2016,4,6,15,0,536.0,219.0,0.4,25.0,570.0,785.08,568.18
2016,4,6,15,15,521.5,207.0,0.4,25.0,529.5,766.27,557.05
2016,4,6,15,30,507.0,195.0,0.4,25.0,489.0,744.7,544.91
2016,4,6,15,45,495.5,180.0,0.4,25.5,447.5,719.98,529.74
2016,4,6,16,0,484.0,165.0,0.4,26.0,406.0,692.76,512.86
2016,4,6,16,15,502.0,141.0,0.45,25.0,367.0,680.09,509.66
2016,4,6,16,30,520.0,117.0,0.5,24.0,328.0,663.69,502.93
2016,4,6,16,45,472.0,109.5,0.6,23.0,280.5,605.07,466.61
2016,4,6,17,0,424.0,102.0,0.7,22.0,233.0,546.59,428.74
2016,4,6,17,15,378.0,86.5,0.8,21.0,186.5,479.58,381.9
2016,4,6,17,30,332.0,71.0,0.9,20.0,140.0,413.49,332.3
2016,4,6,17,45,258.5,54.0,1.0,19.0,98.5,324.26,260.72
2016,4,6,18,0,185.0,37.0,1.1,18.0,57.0,239.16,187.3
2016,4,6,18,15,92.5,18.5,1.05,17.0,28.5,123.02,49.36
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,0.75,10.5,7.5,6.4,0.0
2016,4,7,6,0,0.0,15.0,0.8,11.0,15.0,12.38,0.0
2016,4,7,6,15,47.5,35.0,0.8,11.0,42.0,27.59,17.94
2016,4,7,6,30,95.0,55.0,0.8,11.0,69.0,42.54,32.25
2016,4,7,6,45,122.0,77.0,0.8,11.5,103.0,58.4,46.87
2016,4,7,7,0,149.0,99.0,0.8,12.0,137.0,73.9,60.86
2016,4,7,7,15,173.5,119.5,0.85,12.0,173.0,88.14,73.53
2016,4,7,7,30,198.0,140.0,0.9,12.0,209.0,102.04,85.63
2016,4,7,7,45,242.0,159.0,0.95,12.0,257.0,110.64,92.89
2016,4,7,8,0,286.0,178.0,1.0,12.0,305.0,122.16,102.58
2016,4,7,8,15,430.5,165.0,1.0,12.0,381.5,109.45,91.14
2016,4,7,8,30,575.0,152.0,1.0,12.0,458.0,101.8,84.21
2016,4,7,8,45,397.5,217.0,1.0,12.5,437.5,135.82,113.07
2016,4,7,9,0,220.0,282.0,1.0,13.0,417.0,184.78,153.78
2016,4,7,9,15,320.0,280.0,0.95,13.0,491.5,173.83,143.95
2016,4,7,9,30,420.0,278.0,0.9,13.0,566.0,185.13,135.4
2016,4,7,9,45,453.0,280.0,0.9,13.5,605.0,222.38,156.28
2016,4,7,10,0,486.0,282.0,0.9,14.0,644.0,263.66,185.61
2016,4,7,10,15,455.0,308.0,0.9,14.0,657.0,308.71,223.46
2016,4,7,10,30,424.0,334.0,0.9,14.0,670.0,350.91,259.45
2016,4,7,10,45,443.0,337.0,0.9,14.5,697.5,392.79,293.02
2016,4,7,11,0,462.0,340.0,0.9,15.0,725.0,436.65,327.67
2016,4,7,11,15,469.5,346.5,0.85,15.0,743.5,479.44,361.31
2016,4,7,11,30,477.0,353.0,0.8,15.0,762.0,522.74,394.45
2016,4,7,11,45,494.0,340.5,0.8,15.0,767.0,557.57,421.39
2016,4,7,12,0,511.0,328.0,0.8,15.0,772.0,592.49,448.02
2016,4,7,12,15,439.5,364.0,0.8,15.0,745.0,607.51,458.8
2016,4,7,12,30,368.0,400.0,0.8,15.0,718.0,612.52,462.12
2016,4,7,12,45,340.0,405.0,0.85,15.0,696.5,621.11,469.09
2016,4,7,13,0,312.0,410.0,0.9,15.0,675.0,626.71,473.72
2016,4,7,13,15,325.5,397.0,0.9,15.0,668.5,646.73,488.91
2016,4,7,13,30,339.0,384.0,0.9,15.0,662.0,665.74,503.23
2016,4,7,13,45,272.0,384.5,0.9,15.0,603.5,626.38,474.96
2016,4,7,14,0,205.0,385.0,0.9,15.0,545.0,565.95,432.04
2016,4,7,14,15,145.0,362.0,0.9,14.5,473.0,499.01,384.59
2016,4,7,14,30,85.0,339.0,0.9,14.0,401.0,409.33,318.91
2016,4,7,14,45,63.5,307.0,0.9,14.0,352.5,361.38,283.67
2016,4,7,15,0,42.0,275.0,0.9,14.0,304.0,311.65,246.01
2016,4,7,15,15,85.5,271.5,0.9,14.0,323.5,356.18,283.02
2016,4,7,15,30,129.0,268.0,0.9,14.0,343.0,422.35,335.32
2016,4,7,15,45,130.0,244.5,0.9,14.0,314.5,402.11,320.76
2016,4,7,16,0,131.0,221.0,0.9,14.0,286.0,380.69,305.88
2016,4,7,16,15,74.0,184.5,0.85,13.5,220.5,265.78,215.79
2016,4,7,16,30,17.0,148.0,0.8,13.0,155.0,155.15,125.49
2016,4,7,16,45,11.0,128.0,0.8,13.0,132.5,131.32,106.29
2016,4,7,17,0,5.0,108.0,0.8,13.0,110.0,107.41,86.3
2016,4,7,17,15,2.5,87.0,0.75,12.5,88.0,85.15,67.59
2016,4,7,17,30,0.0,66.0,0.7,12.0,66.0,62.33,47.97
2016,4,7,17,45,0.0,46.5,0.7,12.0,46.5,42.78,30.86
2016,4,7,18,0,0.0,27.0,0.7,12.0,27.0,22.31,12.86
2016,4,7,18,15,0.0,13.5,0.65,11.5,13.5,11.12,0.19
2016,4,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,9.5,6.5,5.55,0.0
2016,4,8,6,0,0.0,13.0,0.5,10.0,13.0,10.71,0.0
2016,4,8,6,15,9.0,33.0,0.5,10.0,34.5,26.7,17.48
2016,4,8,6,30,18.0,53.0,0.5,10.0,56.0,41.71,31.75
2016,4,8,6,45,32.0,75.5,0.5,10.5,82.5,58.18,46.92
2016,4,8,7,0,46.0,98.0,0.5,11.0,109.0,74.33,61.5
2016,4,8,7,15,59.0,120.0,0.5,11.0,138.5,89.89,75.33
2016,4,8,7,30,72.0,142.0,0.5,11.0,168.0,105.17,88.61
2016,4,8,7,45,58.0,160.5,0.5,11.5,183.5,117.83,99.17
2016,4,8,8,0,44.0,179.0,0.5,12.0,199.0,130.17,109.25
2016,4,8,8,15,27.5,181.0,0.45,12.0,194.0,132.65,110.9
2016,4,8,8,30,11.0,183.0,0.4,12.0,189.0,141.8,118.27
2016,4,8,8,45,5.5,146.5,0.4,12.5,149.5,117.37,96.81
2016,4,8,9,0,0.0,110.0,0.4,13.0,110.0,90.55,73.48
2016,4,8,9,15,17.5,195.0,0.4,13.0,207.5,152.85,126.28
2016,4,8,9,30,35.0,280.0,0.4,13.0,305.0,198.42,155.38
2016,4,8,9,45,68.5,320.5,0.4,13.0,371.0,233.03,179.93
2016,4,8,10,0,102.0,361.0,0.4,13.0,437.0,272.72,208.48
2016,4,8,10,15,88.5,369.5,0.4,13.0,437.5,287.42,220.12
2016,4,8,10,30,75.0,378.0,0.4,13.0,438.0,300.43,230.69
2016,4,8,10,45,42.5,297.5,0.45,13.0,332.0,244.46,189.18
2016,4,8,11,0,10.0,217.0,0.5,13.0,226.0,180.98,140.84
2016,4,8,11,15,13.5,252.0,0.5,13.0,264.0,211.59,165.11
2016,4,8,11,30,17.0,287.0,0.5,13.0,302.0,243.04,189.32
2016,4,8,11,45,18.0,288.0,0.5,13.0,304.0,246.87,192.11
2016,4,8,12,0,19.0,289.0,0.5,13.0,306.0,250.75,195.15
2016,4,8,12,15,20.5,305.5,0.5,13.0,323.5,267.81,208.31
2016,4,8,12,30,22.0,322.0,0.5,13.0,341.0,285.38,221.73
2016,4,8,12,45,23.0,318.0,0.55,13.0,338.0,285.6,222.12
2016,4,8,13,0,24.0,314.0,0.6,13.0,335.0,294.89,229.59
2016,4,8,13,15,38.0,342.5,0.6,13.0,375.0,337.42,262.35
2016,4,8,13,30,52.0,371.0,0.6,13.0,415.0,382.51,296.42
2016,4,8,13,45,28.5,270.5,0.65,13.0,294.5,271.21,212.05
2016,4,8,14,0,5.0,170.0,0.7,13.0,174.0,149.03,116.43
2016,4,8,14,15,3.5,163.5,0.7,13.0,167.0,142.42,111.72
2016,4,8,14,30,2.0,157.0,0.7,13.0,160.0,135.69,106.46
2016,4,8,14,45,1.0,85.5,0.7,13.0,87.0,72.16,54.7
2016,4,8,15,0,0.0,14.0,0.7,13.0,14.0,11.6,4.17
2016,4,8,15,15,0.0,12.5,0.65,12.5,12.5,10.34,3.16
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,9.09,2.14
2016,4,8,15,45,0.0,45.5,0.6,12.0,45.5,37.69,26.62
2016,4,8,16,0,0.0,80.0,0.6,12.0,80.0,66.43,51.1
2016,4,8,16,15,0.0,81.0,0.55,11.5,81.0,67.25,52.03
2016,4,8,16,30,0.0,82.0,0.5,11.0,82.0,68.69,53.57
2016,4,8,16,45,0.0,70.0,0.5,11.0,70.0,58.04,44.62
2016,4,8,17,0,0.0,58.0,0.5,11.0,58.0,48.03,36.12
2016,4,8,17,15,0.0,46.5,0.45,10.5,46.5,38.45,27.92
2016,4,8,17,30,0.0,35.0,0.4,10.0,35.0,28.89,19.58
2016,4,8,17,45,0.0,24.5,0.4,10.0,24.5,20.19,11.81
2016,4,8,18,0,0.0,14.0,0.4,10.0,14.0,11.51,4.03
2016,4,8,18,15,0.0,7.0,0.4,10.0,7.0,5.74,0.0
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,9.0,2.5,2.13,0.0
2016,4,9,6,0,0.0,5.0,0.4,9.0,5.0,4.1,0.0
2016,4,9,6,15,0.0,13.5,0.4,9.0,13.5,11.1,4.09
2016,4,9,6,30,0.0,22.0,0.4,9.0,22.0,18.12,10.76
2016,4,9,6,45,0.0,32.5,0.4,9.5,32.5,26.82,18.85
2016,4,9,7,0,0.0,43.0,0.4,10.0,43.0,35.53,26.84
2016,4,9,7,15,0.0,54.0,0.4,10.5,54.0,44.69,35.06
2016,4,9,7,30,0.0,65.0,0.4,11.0,65.0,53.86,43.14
2016,4,9,7,45,0.0,40.5,0.45,11.5,40.5,33.47,24.61
2016,4,9,8,0,0.0,16.0,0.5,12.0,16.0,13.2,6.26
2016,4,9,8,15,2.5,93.0,0.5,12.0,95.0,76.85,62.83
2016,4,9,8,30,5.0,170.0,0.5,12.0,174.0,133.09,111.12
2016,4,9,8,45,35.5,221.5,0.5,12.0,244.5,158.64,132.22
2016,4,9,9,0,66.0,273.0,0.5,12.0,315.0,188.23,156.52
2016,4,9,9,15,49.0,275.5,0.5,12.0,307.5,190.44,157.77
2016,4,9,9,30,32.0,278.0,0.5,12.0,300.0,197.61,155.25
2016,4,9,9,45,83.5,324.0,0.5,12.5,386.0,237.56,183.33
2016,4,9,10,0,135.0,370.0,0.5,13.0,472.0,273.7,208.05
2016,4,9,10,15,92.0,363.0,0.5,13.0,434.0,285.05,218.53
2016,4,9,10,30,49.0,356.0,0.5,13.0,396.0,279.11,215.59
2016,4,9,10,45,74.0,385.5,0.5,13.0,447.5,316.19,243.48
2016,4,9,11,0,99.0,415.0,0.5,13.0,499.0,357.12,273.96
2016,4,9,11,15,101.5,423.5,0.5,13.0,510.5,376.49,288.51
2016,4,9,11,30,104.0,432.0,0.5,13.0,522.0,396.22,303.41
2016,4,9,11,45,85.0,423.5,0.5,13.0,497.5,390.98,299.72
2016,4,9,12,0,66.0,415.0,0.5,13.0,473.0,383.09,294.08
2016,4,9,12,15,55.5,401.0,0.5,13.0,450.0,373.84,287.45
2016,4,9,12,30,45.0,387.0,0.5,13.0,427.0,362.74,279.36
2016,4,9,12,45,82.5,409.0,0.5,13.0,480.5,417.63,321.09
2016,4,9,13,0,120.0,431.0,0.5,13.0,534.0,486.52,371.72
2016,4,9,13,15,96.0,411.0,0.5,13.0,492.5,449.15,344.02
2016,4,9,13,30,72.0,391.0,0.5,13.0,451.0,418.96,322.22
2016,4,9,13,45,89.5,387.0,0.5,13.0,459.0,438.75,338.09
2016,4,9,14,0,107.0,383.0,0.5,13.0,467.0,459.31,354.06
2016,4,9,14,15,113.0,367.5,0.5,12.5,453.5,457.71,354.32
2016,4,9,14,30,119.0,352.0,0.5,12.0,440.0,474.53,368.22
2016,4,9,14,45,139.0,334.0,0.55,12.0,431.0,483.26,376.51
2016,4,9,15,0,159.0,316.0,0.6,12.0,422.0,491.37,384.57
2016,4,9,15,15,100.0,278.5,0.6,12.0,343.5,378.28,299.57
2016,4,9,15,30,41.0,241.0,0.6,12.0,265.0,283.47,226.21
2016,4,9,15,45,52.0,227.0,0.6,12.0,255.0,283.83,228.43
2016,4,9,16,0,63.0,213.0,0.6,12.0,245.0,284.12,229.97
2016,4,9,16,15,31.5,161.5,0.6,11.5,177.5,195.35,158.87
2016,4,9,16,30,0.0,110.0,0.6,11.0,110.0,96.73,76.96
2016,4,9,16,45,0.0,94.5,0.6,11.0,94.5,82.73,65.64
2016,4,9,17,0,0.0,79.0,0.6,11.0,79.0,68.58,53.75
2016,4,9,17,15,0.0,63.5,0.55,10.5,63.5,54.26,41.57
2016,4,9,17,30,0.0,48.0,0.5,10.0,48.0,39.73,28.96
2016,4,9,17,45,0.0,34.5,0.5,10.0,34.5,28.51,18.97
2016,4,9,18,0,0.0,21.0,0.5,10.0,21.0,17.31,8.93
2016,4,9,18,15,0.0,10.5,0.5,9.5,10.5,8.63,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,0.7,8.5,3.5,2.99,0.0
2016,4,10,6,0,0.0,7.0,0.7,9.0,7.0,5.74,0.0
2016,4,10,6,15,0.0,17.5,0.7,9.0,17.5,14.41,7.03
2016,4,10,6,30,0.0,28.0,0.7,9.0,28.0,23.1,15.25
2016,4,10,6,45,0.0,40.5,0.75,9.5,40.5,33.47,24.87
2016,4,10,7,0,0.0,53.0,0.8,10.0,53.0,43.87,34.36
2016,4,10,7,15,0.0,66.5,0.8,10.0,66.5,54.94,44.35
2016,4,10,7,30,0.0,80.0,0.8,10.0,80.0,65.69,53.89
2016,4,10,7,45,0.0,52.0,0.8,10.0,52.0,43.03,33.35
2016,4,10,8,0,0.0,24.0,0.8,10.0,24.0,19.82,12.32
2016,4,10,8,15,0.0,61.0,0.8,10.0,61.0,50.57,39.88
2016,4,10,8,30,0.0,98.0,0.8,10.0,98.0,80.96,66.6
2016,4,10,8,45,0.0,83.5,0.85,10.0,83.5,69.42,56.16
2016,4,10,9,0,0.0,69.0,0.9,10.0,69.0,57.33,45.36
2016,4,10,9,15,0.0,81.0,0.9,10.0,81.0,67.4,54.1
2016,4,10,9,30,0.0,93.0,0.9,10.0,93.0,77.49,59.91
2016,4,10,9,45,0.0,92.5,0.95,10.5,92.5,77.12,59.33
2016,4,10,10,0,0.0,92.0,1.0,11.0,92.0,76.75,58.79
2016,4,10,10,15,0.0,75.5,1.0,11.0,75.5,62.96,47.24
2016,4,10,10,30,0.0,59.0,1.0,11.0,59.0,49.18,35.71
2016,4,10,10,45,0.0,97.0,1.05,11.0,97.5,80.85,61.97
2016,4,10,11,0,0.0,135.0,1.1,11.0,136.0,111.79,87.26
2016,4,10,11,15,0.0,123.5,1.1,11.0,124.0,102.63,79.63
2016,4,10,11,30,0.0,112.0,1.1,11.0,112.0,93.33,71.98
2016,4,10,11,45,1.0,128.0,1.15,11.0,129.0,107.21,83.36
2016,4,10,12,0,2.0,144.0,1.2,11.0,146.0,121.29,94.83
2016,4,10,12,15,1.0,121.0,1.2,11.0,122.0,101.78,78.87
2016,4,10,12,30,0.0,98.0,1.2,11.0,98.0,81.97,62.63
2016,4,10,12,45,0.0,93.0,1.3,11.0,93.0,77.8,59.25
2016,4,10,13,0,0.0,88.0,1.4,11.0,88.0,73.59,55.82
2016,4,10,13,15,0.0,81.5,1.4,11.0,81.5,68.1,51.32
2016,4,10,13,30,0.0,75.0,1.4,11.0,75.0,62.61,46.83
2016,4,10,13,45,0.0,101.5,1.45,11.0,101.5,84.96,65.42
2016,4,10,14,0,0.0,128.0,1.5,11.0,128.0,107.76,84.31
2016,4,10,14,15,0.5,136.5,1.5,10.5,136.5,115.78,91.19
2016,4,10,14,30,1.0,145.0,1.5,10.0,145.0,124.01,98.34
2016,4,10,14,45,0.5,122.5,1.5,10.0,122.5,103.78,81.76
2016,4,10,15,0,0.0,100.0,1.5,10.0,100.0,83.54,65.07
2016,4,10,15,15,0.0,88.0,1.45,10.0,88.0,73.22,56.61
2016,4,10,15,30,0.0,76.0,1.4,10.0,76.0,63.15,48.28
2016,4,10,15,45,0.0,71.0,1.4,10.0,71.0,58.94,44.88
2016,4,10,16,0,0.0,66.0,1.4,10.0,66.0,54.74,41.47
2016,4,10,16,15,0.0,46.5,1.3,9.5,46.5,38.48,27.72
2016,4,10,16,30,0.0,27.0,1.2,9.0,27.0,22.28,13.83
2016,4,10,16,45,0.0,23.0,1.15,9.0,23.0,18.96,10.99
2016,4,10,17,0,0.0,19.0,1.1,9.0,19.0,15.65,8.12
2016,4,10,17,15,0.0,15.0,1.0,8.5,15.0,12.34,5.23
2016,4,10,17,30,0.0,11.0,0.9,8.0,11.0,9.04,2.31
2016,4,10,17,45,0.0,8.0,0.85,8.0,8.0,6.56,0.07
2016,4,10,18,0,0.0,5.0,0.8,8.0,5.0,4.1,0.0
2016,4,10,18,15,0.0,2.5,0.75,8.0,2.5,2.05,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,12.5,0.65,7.5,15.5,10.67,0.0
2016,4,11,6,0,105.0,25.0,0.6,8.0,31.0,19.67,8.03
2016,4,11,6,15,213.0,42.0,0.55,8.5,71.5,32.16,22.78
2016,4,11,6,30,321.0,59.0,0.5,9.0,112.0,44.8,34.81
2016,4,11,6,45,160.5,70.0,0.5,9.5,96.5,52.87,42.43
2016,4,11,7,0,0.0,81.0,0.5,10.0,81.0,64.77,53.21
2016,4,11,7,15,0.0,101.0,0.5,10.0,101.0,80.0,66.8
2016,4,11,7,30,0.0,121.0,0.5,10.0,121.0,95.07,79.98
2016,4,11,7,45,0.0,130.5,0.5,10.0,130.5,102.87,86.54
2016,4,11,8,0,0.0,140.0,0.5,10.0,140.0,110.56,92.93
2016,4,11,8,15,29.5,186.0,0.5,10.0,202.5,135.98,114.63
2016,4,11,8,30,59.0,232.0,0.5,10.0,265.0,163.74,137.9
2016,4,11,8,45,418.0,179.0,0.55,10.5,440.0,112.58,93.33
2016,4,11,9,0,777.0,126.0,0.6,11.0,615.0,90.11,73.67
2016,4,11,9,15,547.5,220.5,0.6,11.5,576.5,133.85,110.91
2016,4,11,9,30,318.0,315.0,0.6,12.0,538.0,215.46,160.53
2016,4,11,9,45,319.5,333.0,0.6,12.5,566.5,252.29,184.64
2016,4,11,10,0,321.0,351.0,0.6,13.0,595.0,289.9,212.86
2016,4,11,10,15,276.0,376.0,0.6,13.0,591.5,320.75,239.33
2016,4,11,10,30,231.0,401.0,0.6,13.0,588.0,355.99,268.82
2016,4,11,10,45,120.0,301.5,0.65,13.0,399.0,271.15,208.46
2016,4,11,11,0,9.0,202.0,0.7,13.0,210.0,169.03,131.51
2016,4,11,11,15,6.0,174.0,0.7,13.0,179.5,146.39,113.93
2016,4,11,11,30,3.0,146.0,0.7,13.0,149.0,122.78,95.06
2016,4,11,11,45,12.0,233.5,0.75,13.5,245.0,199.8,156.22
2016,4,11,12,0,21.0,321.0,0.8,14.0,341.0,278.38,216.5
2016,4,11,12,15,17.0,283.0,0.8,13.5,298.5,247.16,192.49
2016,4,11,12,30,13.0,245.0,0.8,13.0,256.0,214.55,167.71
2016,4,11,12,45,21.5,297.0,0.8,13.0,315.5,266.8,208.74
2016,4,11,13,0,30.0,349.0,0.8,13.0,375.0,331.46,258.12
2016,4,11,13,15,31.0,341.0,0.8,13.0,367.5,330.59,257.31
2016,4,11,13,30,32.0,333.0,0.8,13.0,360.0,329.41,256.79
2016,4,11,13,45,153.0,352.5,0.8,13.0,474.0,476.83,370.95
2016,4,11,14,0,274.0,372.0,0.8,13.0,588.0,634.24,486.08
2016,4,11,14,15,268.5,360.0,0.8,13.0,564.5,631.13,482.98
2016,4,11,14,30,263.0,348.0,0.8,13.0,541.0,626.23,480.58
2016,4,11,14,45,205.5,333.0,0.8,13.0,479.0,546.36,423.46
2016,4,11,15,0,148.0,318.0,0.8,13.0,417.0,483.23,377.56
2016,4,11,15,15,160.5,295.5,0.8,13.0,396.5,477.91,375.94
2016,4,11,15,30,173.0,273.0,0.8,13.0,376.0,471.35,372.91
2016,4,11,15,45,172.0,249.0,0.8,13.0,344.5,448.44,357.25
2016,4,11,16,0,171.0,225.0,0.8,13.0,313.0,424.16,340.53
2016,4,11,16,15,164.0,202.5,0.75,12.5,279.5,394.81,319.79
2016,4,11,16,30,157.0,180.0,0.7,12.0,246.0,364.47,297.91
2016,4,11,16,45,392.5,126.5,0.7,12.0,261.0,556.62,453.42
2016,4,11,17,0,628.0,73.0,0.7,12.0,276.0,704.54,562.59
2016,4,11,17,15,567.5,66.0,0.65,11.5,223.5,628.71,505.67
2016,4,11,17,30,507.0,59.0,0.6,11.0,171.0,553.74,449.39
2016,4,11,17,45,418.0,48.0,0.55,10.5,124.0,451.86,368.7
2016,4,11,18,0,329.0,37.0,0.5,10.0,77.0,354.71,286.7
2016,4,11,18,15,164.5,18.5,0.55,9.5,38.5,188.95,127.04
2016,4,11,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,13.0,1.0,7.5,17.5,11.1,0.0
2016,4,12,6,0,145.0,26.0,1.0,8.0,35.0,20.13,9.35
2016,4,12,6,15,254.5,41.0,1.05,8.0,76.5,31.53,22.34
2016,4,12,6,30,364.0,56.0,1.1,8.0,118.0,42.78,33.15
2016,4,12,6,45,182.0,64.0,1.15,8.5,95.0,48.92,39.01
2016,4,12,7,0,0.0,72.0,1.2,9.0,72.0,58.43,47.68
2016,4,12,7,15,0.0,89.5,1.2,9.0,89.5,72.02,59.91
2016,4,12,7,30,0.0,107.0,1.2,9.0,107.0,85.48,71.8
2016,4,12,7,45,64.5,154.0,1.2,9.5,184.5,114.76,97.35
2016,4,12,8,0,129.0,201.0,1.2,10.0,262.0,138.69,117.66
2016,4,12,8,15,114.5,223.5,1.2,10.0,282.0,151.49,128.26
2016,4,12,8,30,100.0,246.0,1.2,10.0,302.0,171.98,145.37
2016,4,12,8,45,50.0,189.5,1.2,10.5,217.5,140.3,117.45
2016,4,12,9,0,0.0,133.0,1.2,11.0,133.0,108.0,89.18
2016,4,12,9,15,2.0,155.5,1.2,11.0,157.0,124.89,103.56
2016,4,12,9,30,4.0,178.0,1.2,11.0,181.0,142.44,112.95
2016,4,12,9,45,2.5,162.0,1.2,11.0,164.0,131.48,103.75
2016,4,12,10,0,1.0,146.0,1.2,11.0,147.0,119.63,93.96
2016,4,12,10,15,5.5,181.0,1.2,11.0,185.5,148.28,117.01
2016,4,12,10,30,10.0,216.0,1.2,11.0,224.0,177.53,140.27
2016,4,12,10,45,13.5,251.5,1.25,11.0,262.5,207.56,164.04
2016,4,12,11,0,17.0,287.0,1.3,11.0,301.0,238.38,188.26
2016,4,12,11,15,12.5,236.0,1.35,11.0,246.5,198.93,156.99
2016,4,12,11,30,8.0,185.0,1.4,11.0,192.0,157.17,123.72
2016,4,12,11,45,4.0,153.0,1.45,11.0,156.5,129.55,101.48
2016,4,12,12,0,0.0,121.0,1.5,11.0,121.0,101.01,78.2
2016,4,12,12,15,11.5,225.0,1.5,11.0,235.5,195.43,154.91
2016,4,12,12,30,23.0,329.0,1.5,11.0,350.0,292.41,231.27
2016,4,12,12,45,16.0,266.5,1.55,11.0,281.0,236.7,187.29
2016,4,12,13,0,9.0,204.0,1.6,11.0,212.0,179.24,141.78
2016,4,12,13,15,7.5,188.5,1.55,11.0,195.5,165.54,130.99
2016,4,12,13,30,6.0,173.0,1.5,11.0,179.0,151.51,119.77
2016,4,12,13,45,8.5,203.0,1.5,11.5,210.5,180.67,143.34
2016,4,12,14,0,11.0,233.0,1.5,12.0,242.0,210.92,167.45
2016,4,12,14,15,10.0,224.0,1.5,12.0,232.5,203.17,161.4
2016,4,12,14,30,9.0,215.0,1.5,12.0,223.0,195.29,155.39
2016,4,12,14,45,9.5,213.0,1.55,12.0,220.5,195.37,155.87
2016,4,12,15,0,10.0,211.0,1.6,12.0,218.0,195.66,156.54
2016,4,12,15,15,8.0,198.0,1.6,11.5,203.5,182.95,146.86
2016,4,12,15,30,6.0,185.0,1.6,11.0,189.0,170.14,137.05
2016,4,12,15,45,40.5,202.0,1.65,11.0,223.5,242.13,197.87
2016,4,12,16,0,75.0,219.0,1.7,11.0,258.0,302.61,248.44
2016,4,12,16,15,123.5,198.0,1.7,10.5,254.0,349.74,289.22
2016,4,12,16,30,172.0,177.0,1.7,10.0,250.0,374.33,312.14
2016,4,12,16,45,152.5,157.0,1.7,10.0,215.0,334.56,280.44
2016,4,12,17,0,133.0,137.0,1.7,10.0,180.0,294.81,248.35
2016,4,12,17,15,115.0,113.5,1.6,9.5,145.5,250.97,212.34
2016,4,12,17,30,97.0,90.0,1.5,9.0,111.0,206.7,174.78
2016,4,12,17,45,70.0,67.0,1.4,8.5,80.0,155.2,129.57
2016,4,12,18,0,43.0,44.0,1.3,8.0,49.0,102.71,82.5
2016,4,12,18,15,21.5,25.0,1.25,8.0,27.5,46.45,28.8
2016,4,12,18,30,0.0,6.0,1.2,8.0,6.0,5.12,0.0
2016,4,12,18,45,0.0,3.0,1.2,8.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,14.5,0.9,7.5,18.5,12.38,0.0
2016,4,13,6,0,110.0,29.0,0.9,8.0,37.0,22.66,12.06
2016,4,13,6,15,219.0,46.5,0.9,8.0,79.0,35.48,25.94
2016,4,13,6,30,328.0,64.0,0.9,8.0,121.0,48.4,38.27
2016,4,13,6,45,428.5,72.0,0.95,8.5,173.5,54.23,43.85
2016,4,13,7,0,529.0,80.0,1.0,9.0,226.0,61.91,50.83
2016,4,13,7,15,549.0,87.5,0.95,9.5,267.5,65.92,54.29
2016,4,13,7,30,569.0,95.0,0.9,10.0,309.0,69.74,57.45
2016,4,13,7,45,654.0,96.5,0.9,10.5,377.0,69.85,57.22
2016,4,13,8,0,739.0,98.0,0.9,11.0,445.0,70.26,57.26
2016,4,13,8,15,765.0,102.5,0.9,11.0,496.5,78.87,64.63
2016,4,13,8,30,791.0,107.0,0.9,11.0,548.0,80.74,66.02
2016,4,13,8,45,811.5,110.0,0.9,11.5,595.5,81.38,66.23
2016,4,13,9,0,832.0,113.0,0.9,12.0,643.0,81.99,66.43
2016,4,13,9,15,846.5,115.5,0.85,12.0,685.5,84.65,68.54
2016,4,13,9,30,861.0,118.0,0.8,12.0,728.0,140.66,81.26
2016,4,13,9,45,882.5,115.0,0.8,12.5,767.0,204.6,123.19
2016,4,13,10,0,904.0,112.0,0.8,13.0,806.0,261.38,167.67
2016,4,13,10,15,911.0,113.5,0.8,13.0,835.5,319.27,217.6
2016,4,13,10,30,918.0,115.0,0.8,13.0,865.0,377.32,268.53
2016,4,13,10,45,704.5,230.0,0.8,13.5,814.0,425.58,314.57
2016,4,13,11,0,491.0,345.0,0.8,14.0,763.0,462.85,347.84
2016,4,13,11,15,285.5,385.0,0.8,14.0,629.5,431.69,328.48
2016,4,13,11,30,80.0,425.0,0.8,14.0,496.0,380.36,291.53
2016,4,13,11,45,137.0,440.0,0.85,14.0,561.0,435.4,333.59
2016,4,13,12,0,194.0,455.0,0.9,14.0,626.0,498.77,380.69
2016,4,13,12,15,331.0,413.0,0.9,14.0,705.0,579.37,440.81
2016,4,13,12,30,468.0,371.0,0.9,14.0,784.0,672.35,508.56
2016,4,13,12,45,351.0,403.5,0.95,14.5,712.0,634.63,479.82
2016,4,13,13,0,234.0,436.0,1.0,15.0,640.0,583.66,442.27
2016,4,13,13,15,149.0,413.0,1.0,14.5,542.0,508.4,388.67
2016,4,13,13,30,64.0,390.0,1.0,14.0,444.0,411.7,317.56
2016,4,13,13,45,482.0,254.5,1.05,14.0,638.5,705.43,542.93
2016,4,13,14,0,900.0,119.0,1.1,14.0,833.0,958.08,716.19
2016,4,13,14,15,891.5,117.0,1.1,13.5,800.5,970.2,722.89
2016,4,13,14,30,883.0,115.0,1.1,13.0,768.0,978.61,730.83
2016,4,13,14,45,866.5,115.0,1.15,13.0,727.5,989.48,740.22
2016,4,13,15,0,850.0,115.0,1.2,13.0,687.0,985.25,739.88
2016,4,13,15,15,635.5,173.0,1.2,12.5,585.0,856.18,656.32
2016,4,13,15,30,421.0,231.0,1.2,12.0,483.0,707.32,552.69
2016,4,13,15,45,408.0,212.5,1.2,12.0,440.0,677.71,534.98
2016,4,13,16,0,395.0,194.0,1.2,12.0,397.0,645.82,514.0
2016,4,13,16,15,476.5,154.5,1.2,11.5,374.5,677.58,543.1
2016,4,13,16,30,558.0,115.0,1.2,11.0,352.0,712.18,571.39
2016,4,13,16,45,592.5,98.0,1.2,11.0,319.0,716.2,575.76
2016,4,13,17,0,627.0,81.0,1.2,11.0,286.0,715.84,576.86
2016,4,13,17,15,566.5,73.0,1.15,10.0,233.0,638.3,521.05
2016,4,13,17,30,506.0,65.0,1.1,9.0,180.0,561.43,463.36
2016,4,13,17,45,404.5,54.5,1.05,8.5,131.0,449.09,373.13
2016,4,13,18,0,303.0,44.0,1.0,8.0,82.0,342.08,282.09
2016,4,13,18,15,171.0,27.5,1.0,7.5,47.0,208.45,151.24
2016,4,13,18,30,39.0,11.0,1.0,7.0,12.0,37.27,0.0
2016,4,13,18,45,19.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,7.0,22.5,11.95,0.0
