Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,6,0,214.0,28.0,1.2,7.0,45.0,21.78,12.0
2016,4,14,6,15,339.5,40.5,1.25,7.0,91.0,32.94,23.86
2016,4,14,6,30,465.0,53.0,1.3,7.0,137.0,42.67,33.27
2016,4,14,6,45,538.0,62.5,1.4,7.5,190.5,49.4,39.64
2016,4,14,7,0,611.0,72.0,1.5,8.0,244.0,55.99,45.65
2016,4,14,7,15,661.5,78.5,1.5,8.0,299.5,59.91,49.16
2016,4,14,7,30,712.0,85.0,1.5,8.0,355.0,63.76,52.49
2016,4,14,7,45,742.5,91.0,1.55,8.5,409.0,66.9,55.02
2016,4,14,8,0,773.0,97.0,1.6,9.0,463.0,69.91,57.38
2016,4,14,8,15,758.5,103.0,1.6,9.5,495.0,72.08,58.98
2016,4,14,8,30,744.0,109.0,1.6,10.0,527.0,73.99,60.34
2016,4,14,8,45,796.0,113.0,1.65,10.5,593.5,82.99,67.92
2016,4,14,9,0,848.0,117.0,1.7,11.0,660.0,84.76,69.12
2016,4,14,9,15,861.5,119.5,1.7,11.0,702.0,90.82,74.2
2016,4,14,9,30,875.0,122.0,1.7,11.0,744.0,147.67,86.06
2016,4,14,9,45,895.0,118.5,1.7,11.5,782.5,211.76,129.22
2016,4,14,10,0,915.0,115.0,1.7,12.0,821.0,268.73,174.87
2016,4,14,10,15,921.5,116.5,1.7,12.0,849.5,327.12,226.18
2016,4,14,10,30,928.0,118.0,1.7,12.0,878.0,385.61,278.46
2016,4,14,10,45,926.5,122.5,1.75,12.0,898.0,443.03,329.68
2016,4,14,11,0,925.0,127.0,1.8,12.0,918.0,499.35,378.84
2016,4,14,11,15,927.5,127.5,1.8,12.0,931.5,553.45,424.72
2016,4,14,11,30,930.0,128.0,1.8,12.0,945.0,606.35,468.3
2016,4,14,11,45,915.0,138.0,1.8,12.5,947.0,654.78,506.21
2016,4,14,12,0,900.0,148.0,1.8,13.0,949.0,700.24,540.62
2016,4,14,12,15,899.5,147.5,1.85,13.0,946.0,744.38,574.71
2016,4,14,12,30,899.0,147.0,1.9,13.0,943.0,786.3,606.53
2016,4,14,12,45,915.5,134.5,2.0,13.0,937.5,828.62,638.14
2016,4,14,13,0,932.0,122.0,2.1,13.0,932.0,868.72,666.84
2016,4,14,13,15,928.0,121.5,2.1,12.5,914.0,900.43,690.02
2016,4,14,13,30,924.0,121.0,2.1,12.0,896.0,928.88,711.12
2016,4,14,13,45,909.5,124.0,2.15,12.0,868.0,948.03,725.23
2016,4,14,14,0,895.0,127.0,2.2,12.0,840.0,963.41,737.01
2016,4,14,14,15,886.0,125.0,2.2,12.0,807.0,975.1,745.93
2016,4,14,14,30,877.0,123.0,2.2,12.0,774.0,994.83,760.52
2016,4,14,14,45,858.0,124.0,2.2,12.0,733.0,993.06,760.62
2016,4,14,15,0,839.0,125.0,2.2,12.0,692.0,987.39,758.49
2016,4,14,15,15,821.5,121.5,2.2,11.5,646.5,974.36,752.92
2016,4,14,15,30,804.0,118.0,2.2,11.0,601.0,957.67,745.0
2016,4,14,15,45,790.5,110.5,2.2,11.0,553.0,936.85,732.94
2016,4,14,16,0,777.0,103.0,2.2,11.0,505.0,912.65,718.53
2016,4,14,16,15,746.5,98.5,2.15,10.5,452.0,879.46,698.43
2016,4,14,16,30,716.0,94.0,2.1,10.0,399.0,837.37,671.59
2016,4,14,16,45,677.5,87.0,2.1,10.0,345.0,782.5,633.94
2016,4,14,17,0,639.0,80.0,2.1,10.0,291.0,726.3,594.12
2016,4,14,17,15,578.0,72.5,2.0,9.5,237.5,648.59,536.4
2016,4,14,17,30,517.0,65.0,1.9,9.0,184.0,571.56,476.47
2016,4,14,17,45,417.5,54.5,1.85,8.5,134.5,460.46,386.02
2016,4,14,18,0,318.0,44.0,1.8,8.0,85.0,353.71,294.32
2016,4,14,18,15,181.5,28.0,1.75,7.5,49.0,218.58,163.09
2016,4,14,18,30,45.0,12.0,1.7,7.0,13.0,42.47,0.0
2016,4,14,18,45,22.5,6.0,1.7,7.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,1.2,4.5,25.0,11.95,0.0
2016,4,15,6,0,266.0,28.0,1.2,5.0,50.0,23.04,13.61
2016,4,15,6,15,385.0,39.5,1.2,5.5,97.0,32.12,23.35
2016,4,15,6,30,504.0,51.0,1.2,6.0,144.0,41.05,31.98
2016,4,15,6,45,579.5,58.0,1.3,6.5,198.0,45.91,36.63
2016,4,15,7,0,655.0,65.0,1.4,7.0,252.0,50.77,41.07
2016,4,15,7,15,702.5,70.5,1.45,7.5,308.0,54.2,44.05
2016,4,15,7,30,750.0,76.0,1.5,8.0,364.0,62.74,51.57
2016,4,15,7,45,779.5,81.5,1.55,8.5,418.5,66.11,54.29
2016,4,15,8,0,809.0,87.0,1.6,9.0,473.0,69.35,56.87
2016,4,15,8,15,832.5,90.5,1.6,9.5,525.5,70.92,57.93
2016,4,15,8,30,856.0,94.0,1.6,10.0,578.0,72.43,58.94
2016,4,15,8,45,870.5,98.5,1.6,10.5,625.5,74.37,60.33
2016,4,15,9,0,885.0,103.0,1.6,11.0,673.0,76.16,61.6
2016,4,15,9,15,898.0,105.5,1.55,11.5,716.0,96.73,67.57
2016,4,15,9,30,911.0,108.0,1.5,12.0,759.0,154.79,89.34
2016,4,15,9,45,924.0,108.5,1.45,12.5,796.5,213.1,128.28
2016,4,15,10,0,937.0,109.0,1.4,13.0,834.0,272.65,176.34
2016,4,15,10,15,943.5,110.0,1.35,13.0,863.5,331.81,228.03
2016,4,15,10,30,950.0,111.0,1.3,13.0,893.0,391.04,280.43
2016,4,15,10,45,956.0,111.5,1.3,13.5,915.5,449.57,331.15
2016,4,15,11,0,962.0,112.0,1.3,14.0,938.0,507.64,380.04
2016,4,15,11,15,964.5,112.5,1.35,14.0,952.0,563.33,426.62
2016,4,15,11,30,967.0,113.0,1.4,14.0,966.0,617.75,470.87
2016,4,15,11,45,970.5,111.5,1.45,14.0,972.5,669.71,512.12
2016,4,15,12,0,974.0,110.0,1.5,14.0,979.0,719.97,551.07
2016,4,15,12,15,973.5,110.0,1.5,14.0,976.5,766.82,586.19
2016,4,15,12,30,973.0,110.0,1.5,14.0,974.0,811.26,618.71
2016,4,15,12,45,973.5,107.5,1.55,14.0,964.0,851.61,646.63
2016,4,15,13,0,974.0,105.0,1.6,14.0,954.0,889.08,672.54
2016,4,15,13,15,970.0,104.0,1.65,14.0,935.0,921.16,694.82
2016,4,15,13,30,966.0,103.0,1.7,14.0,916.0,949.82,714.91
2016,4,15,13,45,963.0,100.0,1.75,14.5,890.0,973.82,730.66
2016,4,15,14,0,960.0,97.0,1.8,15.0,864.0,994.15,744.09
2016,4,15,14,15,951.5,95.5,1.8,14.5,830.0,1007.19,754.98
2016,4,15,14,30,943.0,94.0,1.8,14.0,796.0,1016.34,763.6
2016,4,15,14,45,931.5,92.0,1.8,14.0,755.5,1018.17,766.22
2016,4,15,15,0,920.0,90.0,1.8,14.0,715.0,1016.11,766.55
2016,4,15,15,15,905.0,87.5,1.75,14.0,669.0,1006.22,761.2
2016,4,15,15,30,890.0,85.0,1.7,14.0,623.0,992.66,753.65
2016,4,15,15,45,868.5,83.0,1.65,14.0,572.0,969.86,740.04
2016,4,15,16,0,847.0,81.0,1.6,14.0,521.0,954.9,731.91
2016,4,15,16,15,820.0,77.5,1.55,13.5,467.5,918.48,710.33
2016,4,15,16,30,793.0,74.0,1.5,13.0,414.0,879.39,686.73
2016,4,15,16,45,754.5,69.5,1.45,12.5,359.0,825.86,652.29
2016,4,15,17,0,716.0,65.0,1.4,12.0,304.0,770.76,615.59
2016,4,15,17,15,661.5,59.0,1.3,11.5,249.5,698.37,563.84
2016,4,15,17,30,607.0,53.0,1.2,11.0,195.0,633.83,515.39
2016,4,15,17,45,522.5,44.5,1.2,10.5,144.0,535.49,438.38
2016,4,15,18,0,438.0,36.0,1.2,10.0,93.0,441.35,359.54
2016,4,15,18,15,286.5,24.0,1.2,9.5,54.5,296.71,223.37
2016,4,15,18,30,135.0,12.0,1.2,9.0,16.0,107.05,0.0
2016,4,15,18,45,67.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,152.5,14.0,0.7,6.5,27.0,11.95,0.0
2016,4,16,6,0,305.0,28.0,0.6,7.0,54.0,23.03,13.83
2016,4,16,6,15,416.0,38.5,0.5,7.5,101.5,31.27,22.5
2016,4,16,6,30,527.0,49.0,0.4,8.0,149.0,39.4,30.31
2016,4,16,6,45,596.0,56.5,0.35,9.0,202.5,44.73,35.27
2016,4,16,7,0,665.0,64.0,0.3,10.0,256.0,49.99,39.94
2016,4,16,7,15,709.5,69.5,0.25,10.5,311.5,58.22,47.19
2016,4,16,7,30,754.0,75.0,0.2,11.0,367.0,61.89,50.21
2016,4,16,7,45,785.0,79.0,0.15,12.0,421.5,64.17,51.83
2016,4,16,8,0,816.0,83.0,0.1,13.0,476.0,66.4,53.36
2016,4,16,8,15,838.5,86.5,0.15,13.5,528.0,68.07,54.49
2016,4,16,8,30,861.0,90.0,0.2,14.0,580.0,69.66,55.57
2016,4,16,8,45,878.0,93.0,0.3,14.5,627.5,80.31,64.45
2016,4,16,9,0,895.0,96.0,0.4,15.0,675.0,82.06,65.59
2016,4,16,9,15,907.5,98.0,0.4,15.5,718.0,95.95,63.3
2016,4,16,9,30,920.0,100.0,0.4,16.0,761.0,154.04,85.82
2016,4,16,9,45,932.0,100.5,0.45,16.5,798.0,212.53,124.6
2016,4,16,10,0,944.0,101.0,0.5,17.0,835.0,272.14,171.87
2016,4,16,10,15,950.5,102.5,0.5,17.5,864.5,331.83,222.22
2016,4,16,10,30,957.0,104.0,0.5,18.0,894.0,391.59,272.9
2016,4,16,10,45,959.5,106.0,0.55,18.5,915.5,450.03,322.0
2016,4,16,11,0,962.0,108.0,0.6,19.0,937.0,507.67,369.07
2016,4,16,11,15,964.5,108.5,0.6,19.0,951.0,563.19,413.37
2016,4,16,11,30,967.0,109.0,0.6,19.0,965.0,617.44,455.26
2016,4,16,11,45,969.0,108.5,0.65,19.0,971.0,669.12,494.63
2016,4,16,12,0,971.0,108.0,0.7,19.0,977.0,719.0,531.72
2016,4,16,12,15,970.0,108.0,0.7,19.0,974.0,765.24,564.74
2016,4,16,12,30,969.0,108.0,0.7,19.0,971.0,809.02,595.07
2016,4,16,12,45,971.0,105.0,0.75,19.5,961.5,849.76,620.97
2016,4,16,13,0,973.0,102.0,0.8,20.0,952.0,887.71,644.91
2016,4,16,13,15,968.5,101.0,0.8,19.5,933.0,919.16,666.19
2016,4,16,13,30,964.0,100.0,0.8,19.0,914.0,947.16,685.42
2016,4,16,13,45,957.0,99.5,0.85,19.0,887.5,969.9,701.14
2016,4,16,14,0,950.0,99.0,0.9,19.0,861.0,988.93,714.73
2016,4,16,14,15,942.0,97.5,0.9,19.0,827.5,1002.2,723.89
2016,4,16,14,30,934.0,96.0,0.9,19.0,794.0,1011.65,730.89
2016,4,16,14,45,922.0,94.5,0.9,19.0,753.5,1013.41,733.31
2016,4,16,15,0,910.0,93.0,0.9,19.0,713.0,1011.34,733.63
2016,4,16,15,15,895.5,90.5,0.9,18.5,667.5,1001.9,730.9
2016,4,16,15,30,881.0,88.0,0.9,18.0,622.0,988.82,726.1
2016,4,16,15,45,862.5,85.0,0.9,18.0,572.5,967.73,714.91
2016,4,16,16,0,844.0,82.0,0.9,18.0,523.0,954.46,708.95
2016,4,16,16,15,818.0,78.0,0.9,17.5,470.0,918.31,689.15
2016,4,16,16,30,792.0,74.0,0.9,17.0,417.0,879.46,667.39
2016,4,16,16,45,757.0,69.5,0.9,16.5,362.0,829.15,637.12
2016,4,16,17,0,722.0,65.0,0.9,16.0,307.0,777.13,604.53
2016,4,16,17,15,668.5,59.0,0.85,15.0,252.5,705.41,556.46
2016,4,16,17,30,615.0,53.0,0.8,14.0,198.0,641.31,511.2
2016,4,16,17,45,530.0,45.0,0.8,13.0,147.0,542.89,437.06
2016,4,16,18,0,445.0,37.0,0.8,12.0,96.0,448.61,360.77
2016,4,16,18,15,222.5,27.5,0.85,11.5,57.0,253.78,191.43
2016,4,16,18,30,0.0,18.0,0.9,11.0,18.0,15.36,0.0
2016,4,16,18,45,0.0,9.0,0.95,10.5,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,157.0,14.5,0.9,9.5,28.5,11.77,0.0
2016,4,17,6,0,314.0,29.0,0.8,10.0,57.0,23.83,14.54
2016,4,17,6,15,420.5,39.0,0.75,10.5,104.0,31.61,22.54
2016,4,17,6,30,527.0,49.0,0.7,11.0,151.0,39.3,29.83
2016,4,17,6,45,588.5,57.0,0.65,12.0,203.5,44.97,35.03
2016,4,17,7,0,650.0,65.0,0.6,13.0,256.0,50.53,39.9
2016,4,17,7,15,694.5,71.0,0.6,13.5,311.0,54.3,43.09
2016,4,17,7,30,739.0,77.0,0.6,14.0,366.0,63.2,50.73
2016,4,17,7,45,767.5,82.0,0.6,14.5,419.5,66.12,52.98
2016,4,17,8,0,796.0,87.0,0.6,15.0,473.0,68.94,55.12
2016,4,17,8,15,819.0,90.5,0.6,15.5,524.5,70.48,56.13
2016,4,17,8,30,842.0,94.0,0.6,16.0,576.0,71.96,57.09
2016,4,17,8,45,857.0,98.0,0.6,17.0,623.0,73.54,58.02
2016,4,17,9,0,872.0,102.0,0.6,18.0,670.0,75.0,58.85
2016,4,17,9,15,885.0,104.0,0.6,18.5,712.0,101.98,65.45
2016,4,17,9,30,898.0,106.0,0.6,19.0,754.0,158.86,88.77
2016,4,17,9,45,911.0,106.5,0.6,19.5,791.0,216.29,127.05
2016,4,17,10,0,924.0,107.0,0.6,20.0,828.0,274.94,173.25
2016,4,17,10,15,931.0,108.0,0.6,20.5,857.5,333.32,222.09
2016,4,17,10,30,938.0,109.0,0.6,21.0,887.0,391.81,271.25
2016,4,17,10,45,944.5,109.0,0.6,21.5,909.5,449.32,318.73
2016,4,17,11,0,951.0,109.0,0.6,22.0,932.0,506.42,364.41
2016,4,17,11,15,954.0,109.5,0.6,22.0,946.0,561.53,407.84
2016,4,17,11,30,957.0,110.0,0.6,22.0,960.0,615.44,448.96
2016,4,17,11,45,960.0,109.0,0.6,22.5,966.0,666.76,486.06
2016,4,17,12,0,963.0,108.0,0.6,23.0,972.0,716.37,520.72
2016,4,17,12,15,962.5,108.0,0.6,23.0,970.0,762.5,553.0
2016,4,17,12,30,962.0,108.0,0.6,23.0,968.0,806.24,582.62
2016,4,17,12,45,962.0,106.5,0.65,23.0,958.0,846.43,608.86
2016,4,17,13,0,962.0,105.0,0.7,23.0,948.0,883.8,633.26
2016,4,17,13,15,958.5,104.0,0.7,23.0,929.5,915.71,653.28
2016,4,17,13,30,955.0,103.0,0.7,23.0,911.0,944.28,671.24
2016,4,17,13,45,951.5,100.5,0.75,23.0,885.5,967.87,687.21
2016,4,17,14,0,948.0,98.0,0.8,23.0,860.0,987.84,701.14
2016,4,17,14,15,940.0,96.5,0.8,22.5,827.0,1000.95,711.36
2016,4,17,14,30,932.0,95.0,0.8,22.0,794.0,1010.24,719.52
2016,4,17,14,45,923.5,92.5,0.85,22.0,755.0,1014.12,724.28
2016,4,17,15,0,915.0,90.0,0.9,22.0,716.0,1014.18,726.94
2016,4,17,15,15,901.5,88.0,0.85,21.5,671.0,1006.18,724.1
2016,4,17,15,30,888.0,86.0,0.8,21.0,626.0,994.55,719.24
2016,4,17,15,45,871.0,82.5,0.8,20.5,576.5,974.13,710.02
2016,4,17,16,0,854.0,79.0,0.8,20.0,527.0,961.45,705.88
2016,4,17,16,15,829.5,75.5,0.75,19.5,474.5,927.19,686.64
2016,4,17,16,30,805.0,72.0,0.7,19.0,422.0,890.2,665.58
2016,4,17,16,45,771.0,67.5,0.7,18.5,367.0,840.53,636.41
2016,4,17,17,0,737.0,63.0,0.7,18.0,312.0,789.13,604.98
2016,4,17,17,15,686.0,57.5,0.7,16.5,257.5,719.9,561.43
2016,4,17,17,30,635.0,52.0,0.7,15.0,203.0,650.59,514.78
2016,4,17,17,45,553.0,44.0,0.75,14.0,152.0,560.97,448.66
2016,4,17,18,0,471.0,36.0,0.8,13.0,101.0,468.28,374.76
2016,4,17,18,15,327.5,24.5,0.8,13.0,60.5,329.65,249.72
2016,4,17,18,30,184.0,13.0,0.8,13.0,20.0,143.42,0.0
2016,4,17,18,45,92.0,6.5,0.85,13.0,10.0,5.55,0.0
2016,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,169.5,15.0,0.45,12.0,31.0,12.16,0.0
2016,4,18,6,0,339.0,30.0,0.5,12.0,62.0,24.67,15.34
2016,4,18,6,15,444.5,40.0,0.45,12.5,110.0,32.46,23.16
2016,4,18,6,30,550.0,50.0,0.4,13.0,158.0,40.15,30.4
2016,4,18,6,45,617.0,56.5,0.35,13.5,212.5,44.7,34.6
2016,4,18,7,0,684.0,63.0,0.3,14.0,267.0,53.6,42.49
2016,4,18,7,15,726.5,68.0,0.3,14.5,322.5,56.98,45.29
2016,4,18,7,30,769.0,73.0,0.3,15.0,378.0,60.31,47.97
2016,4,18,7,45,798.5,77.0,0.3,15.5,432.5,62.65,49.73
2016,4,18,8,0,828.0,81.0,0.3,16.0,487.0,64.93,51.4
2016,4,18,8,15,849.5,84.5,0.35,16.5,538.5,66.65,52.58
2016,4,18,8,30,871.0,88.0,0.4,17.0,590.0,77.29,61.41
2016,4,18,8,45,886.5,91.0,0.45,17.5,637.5,79.17,62.65
2016,4,18,9,0,902.0,94.0,0.5,18.0,685.0,80.9,63.81
2016,4,18,9,15,914.0,96.0,0.5,18.5,727.0,101.58,62.68
2016,4,18,9,30,926.0,98.0,0.5,19.0,769.0,159.89,87.79
2016,4,18,9,45,938.0,98.0,0.55,20.0,805.5,218.29,127.09
2016,4,18,10,0,950.0,98.0,0.6,21.0,842.0,277.77,173.94
2016,4,18,10,15,956.0,99.0,0.6,21.0,871.0,337.14,224.06
2016,4,18,10,30,962.0,100.0,0.6,21.0,900.0,396.5,274.46
2016,4,18,10,45,966.0,100.5,0.6,21.5,921.5,454.49,322.41
2016,4,18,11,0,970.0,101.0,0.6,22.0,943.0,511.78,368.27
2016,4,18,11,15,972.5,102.0,0.6,22.0,957.0,567.78,412.3
2016,4,18,11,30,975.0,103.0,0.6,22.0,971.0,622.52,453.93
2016,4,18,11,45,975.5,103.0,0.6,22.5,976.0,673.77,490.9
2016,4,18,12,0,976.0,103.0,0.6,23.0,981.0,723.1,525.28
2016,4,18,12,15,975.0,103.0,0.6,23.0,978.5,769.25,557.52
2016,4,18,12,30,974.0,103.0,0.6,23.0,976.0,812.93,586.76
2016,4,18,12,45,968.0,105.0,0.6,23.0,964.0,851.9,611.28
2016,4,18,13,0,962.0,107.0,0.6,23.0,952.0,887.75,633.73
2016,4,18,13,15,957.5,106.0,0.6,23.0,933.0,918.79,653.1
2016,4,18,13,30,953.0,105.0,0.6,23.0,914.0,946.42,670.39
2016,4,18,13,45,943.0,106.0,0.65,23.0,886.5,967.63,684.85
2016,4,18,14,0,933.0,107.0,0.7,23.0,859.0,985.11,697.26
2016,4,18,14,15,924.5,105.5,0.7,22.5,825.5,997.62,707.1
2016,4,18,14,30,916.0,104.0,0.7,22.0,792.0,1006.36,714.88
2016,4,18,14,45,897.0,105.5,0.75,22.0,750.5,1004.47,716.1
2016,4,18,15,0,878.0,107.0,0.8,22.0,709.0,998.84,715.32
2016,4,18,15,15,862.5,104.5,0.8,22.0,664.0,1000.3,718.09
2016,4,18,15,30,847.0,102.0,0.8,22.0,619.0,986.36,711.33
2016,4,18,15,45,767.0,108.5,0.8,22.0,548.0,915.99,668.93
2016,4,18,16,0,687.0,115.0,0.8,22.0,477.0,850.53,629.48
2016,4,18,16,15,538.0,135.5,0.8,21.5,401.5,716.21,543.08
2016,4,18,16,30,389.0,156.0,0.8,21.0,326.0,595.89,461.04
2016,4,18,16,45,355.5,142.5,0.8,20.5,282.5,523.5,412.3
2016,4,18,17,0,322.0,129.0,0.8,20.0,239.0,473.5,377.26
2016,4,18,17,15,295.0,109.0,0.8,18.5,196.5,420.2,339.65
2016,4,18,17,30,268.0,89.0,0.8,17.0,154.0,366.75,299.8
2016,4,18,17,45,223.0,69.5,0.8,15.5,114.5,299.2,245.87
2016,4,18,18,0,178.0,50.0,0.8,14.0,75.0,233.01,190.16
2016,4,18,18,15,89.0,32.5,0.75,13.0,45.0,138.96,105.46
2016,4,18,18,30,0.0,15.0,0.7,12.0,15.0,13.08,0.0
2016,4,18,18,45,0.0,7.5,0.65,11.5,7.5,6.4,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,45,146.5,16.5,0.7,12.0,31.0,13.36,0.0
2016,4,19,6,0,293.0,33.0,0.7,12.0,62.0,27.08,17.54
2016,4,19,6,15,396.0,44.0,0.6,12.5,108.5,35.55,25.93
2016,4,19,6,30,499.0,55.0,0.5,13.0,155.0,43.88,33.73
2016,4,19,6,45,576.5,60.5,0.45,13.5,209.5,47.46,37.05
2016,4,19,7,0,654.0,66.0,0.4,14.0,264.0,51.14,40.28
2016,4,19,7,15,697.5,71.5,0.35,14.5,318.5,54.51,43.1
2016,4,19,7,30,741.0,77.0,0.3,15.0,373.0,63.01,50.34
2016,4,19,7,45,774.0,80.5,0.3,15.5,427.5,64.87,51.64
2016,4,19,8,0,807.0,84.0,0.3,16.0,482.0,66.7,52.91
2016,4,19,8,15,829.0,87.0,0.3,16.5,533.0,67.97,53.7
2016,4,19,8,30,851.0,90.0,0.3,17.0,584.0,69.18,54.43
2016,4,19,8,45,863.5,94.5,0.3,18.0,630.0,80.87,63.96
2016,4,19,9,0,876.0,99.0,0.3,19.0,676.0,83.35,65.55
2016,4,19,9,15,888.5,101.5,0.35,19.5,718.0,106.97,65.31
2016,4,19,9,30,901.0,104.0,0.4,20.0,760.0,164.19,91.06
2016,4,19,9,45,899.0,112.0,0.45,20.5,793.0,223.94,132.64
2016,4,19,10,0,897.0,120.0,0.5,21.0,826.0,283.35,180.14
2016,4,19,10,15,904.0,121.5,0.55,21.0,855.0,340.58,228.31
2016,4,19,10,30,911.0,123.0,0.6,21.0,884.0,397.97,276.96
2016,4,19,10,45,910.5,127.5,0.65,21.5,904.0,454.41,323.7
2016,4,19,11,0,910.0,132.0,0.7,22.0,924.0,509.87,368.3
2016,4,19,11,15,751.0,232.5,0.75,21.5,893.0,554.75,405.27
2016,4,19,11,30,592.0,333.0,0.8,21.0,862.0,590.71,433.37
2016,4,19,11,45,526.0,360.5,0.85,21.0,833.0,611.01,449.21
2016,4,19,12,0,460.0,388.0,0.9,21.0,804.0,624.96,459.95
2016,4,19,12,15,468.0,386.0,0.9,21.0,808.5,661.13,485.85
2016,4,19,12,30,476.0,384.0,0.9,21.0,813.0,696.68,510.7
2016,4,19,12,45,686.0,263.0,0.9,21.0,872.5,786.94,576.04
2016,4,19,13,0,896.0,142.0,0.9,21.0,932.0,867.57,631.82
2016,4,19,13,15,640.0,261.0,0.9,20.5,819.5,812.15,593.43
2016,4,19,13,30,384.0,380.0,0.9,20.0,707.0,711.57,523.39
2016,4,19,13,45,323.5,386.5,0.95,19.5,656.5,682.66,506.07
2016,4,19,14,0,263.0,393.0,1.0,19.0,606.0,649.82,484.71
2016,4,19,14,15,288.0,370.0,1.0,18.5,595.0,664.02,497.63
2016,4,19,14,30,313.0,347.0,1.0,18.0,584.0,676.84,509.26
2016,4,19,14,45,233.5,338.0,1.0,18.0,510.0,581.02,441.7
2016,4,19,15,0,154.0,329.0,1.0,18.0,436.0,502.21,384.99
2016,4,19,15,15,131.0,305.0,0.95,17.5,392.0,460.16,355.96
2016,4,19,15,30,108.0,281.0,0.9,17.0,348.0,395.44,309.3
2016,4,19,15,45,280.0,234.0,0.85,16.5,387.5,558.45,437.24
2016,4,19,16,0,452.0,187.0,0.8,16.0,427.0,696.62,540.7
2016,4,19,16,15,425.5,171.0,0.75,15.5,379.0,651.38,508.93
2016,4,19,16,30,399.0,155.0,0.7,15.0,331.0,604.6,477.68
2016,4,19,16,45,369.0,142.5,0.65,14.5,288.5,557.74,445.35
2016,4,19,17,0,339.0,130.0,0.6,14.0,246.0,490.54,397.13
2016,4,19,17,15,436.5,99.0,0.6,13.5,222.0,552.78,447.72
2016,4,19,17,30,534.0,68.0,0.6,13.0,198.0,592.88,477.19
2016,4,19,17,45,467.0,56.0,0.6,12.5,149.5,506.07,409.46
2016,4,19,18,0,400.0,44.0,0.6,12.0,101.0,422.17,341.01
2016,4,19,18,15,263.5,30.0,0.6,11.5,61.0,287.95,223.45
2016,4,19,18,30,127.0,16.0,0.6,11.0,21.0,136.85,0.0
2016,4,19,18,45,63.5,8.0,0.65,10.5,10.5,50.2,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,16.5,0.7,9.5,33.5,13.31,0.65
2016,4,20,6,0,324.0,33.0,0.7,10.0,67.0,27.05,17.84
2016,4,20,6,15,425.0,43.5,0.6,10.5,114.5,35.14,25.84
2016,4,20,6,30,526.0,54.0,0.5,11.0,162.0,43.09,33.34
2016,4,20,6,45,603.0,59.5,0.45,11.5,217.5,46.77,36.76
2016,4,20,7,0,680.0,65.0,0.4,12.0,273.0,50.53,40.07
2016,4,20,7,15,721.5,70.0,0.4,12.5,328.0,58.36,46.88
2016,4,20,7,30,763.0,75.0,0.4,13.0,383.0,61.62,49.49
2016,4,20,7,45,795.0,78.0,0.4,14.0,437.5,63.18,50.46
2016,4,20,8,0,827.0,81.0,0.4,15.0,492.0,64.74,51.42
2016,4,20,8,15,848.0,84.0,0.4,15.5,543.0,66.1,52.29
2016,4,20,8,30,869.0,87.0,0.4,16.0,594.0,76.59,61.02
2016,4,20,8,45,883.0,90.0,0.45,16.5,640.5,78.43,62.24
2016,4,20,9,0,897.0,93.0,0.5,17.0,687.0,80.12,63.37
2016,4,20,9,15,908.5,95.0,0.5,17.0,728.5,107.12,64.07
2016,4,20,9,30,920.0,97.0,0.5,17.0,770.0,164.95,91.51
2016,4,20,9,45,929.0,98.5,0.55,17.5,805.5,223.34,132.62
2016,4,20,10,0,938.0,100.0,0.6,18.0,841.0,282.52,180.57
2016,4,20,10,15,944.0,101.5,0.6,18.0,870.0,341.42,230.93
2016,4,20,10,30,950.0,103.0,0.6,18.0,899.0,400.34,281.42
2016,4,20,10,45,946.5,108.5,0.65,18.5,918.5,458.12,329.94
2016,4,20,11,0,943.0,114.0,0.7,19.0,938.0,514.56,375.92
2016,4,20,11,15,945.5,115.0,0.7,19.0,951.5,569.21,419.36
2016,4,20,11,30,948.0,116.0,0.7,19.0,965.0,622.64,460.49
2016,4,20,11,45,944.5,118.5,0.75,19.0,969.0,672.21,498.19
2016,4,20,12,0,941.0,121.0,0.8,19.0,973.0,719.66,533.46
2016,4,20,12,15,940.0,121.0,0.8,19.0,970.0,764.51,565.51
2016,4,20,12,30,939.0,121.0,0.8,19.0,967.0,807.01,595.03
2016,4,20,12,45,939.0,119.0,0.85,19.0,957.0,845.99,621.05
2016,4,20,13,0,939.0,117.0,0.9,19.0,947.0,882.19,645.24
2016,4,20,13,15,934.5,116.0,0.9,19.0,928.0,912.57,664.8
2016,4,20,13,30,930.0,115.0,0.9,19.0,909.0,939.62,682.28
2016,4,20,13,45,923.0,114.0,0.9,19.0,882.5,961.0,696.23
2016,4,20,14,0,916.0,113.0,0.9,19.0,856.0,978.76,708.07
2016,4,20,14,15,907.0,111.5,0.9,18.5,822.5,990.46,717.61
2016,4,20,14,30,898.0,110.0,0.9,18.0,789.0,998.43,725.07
2016,4,20,14,45,884.0,109.0,0.95,18.0,749.0,998.38,727.36
2016,4,20,15,0,870.0,108.0,1.0,18.0,709.0,994.63,727.59
2016,4,20,15,15,854.5,105.0,0.95,17.5,664.0,995.41,730.31
2016,4,20,15,30,839.0,102.0,0.9,17.0,619.0,980.72,723.21
2016,4,20,15,45,817.0,99.0,0.9,17.0,569.0,956.13,709.67
2016,4,20,16,0,795.0,96.0,0.9,17.0,519.0,928.33,694.13
2016,4,20,16,15,767.0,92.0,0.85,16.5,467.0,890.49,672.15
2016,4,20,16,30,739.0,88.0,0.8,16.0,415.0,856.47,652.48
2016,4,20,16,45,701.0,82.5,0.8,15.5,361.0,803.17,619.84
2016,4,20,17,0,663.0,77.0,0.8,15.0,307.0,748.59,585.25
2016,4,20,17,15,608.5,70.0,0.75,14.0,253.5,676.34,536.53
2016,4,20,17,30,554.0,63.0,0.7,13.0,200.0,604.6,485.56
2016,4,20,17,45,472.5,53.5,0.65,12.5,150.0,508.2,411.62
2016,4,20,18,0,391.0,44.0,0.6,12.0,100.0,415.45,336.23
2016,4,20,18,15,195.5,33.0,0.6,11.5,61.0,238.16,185.95
2016,4,20,18,30,0.0,22.0,0.6,11.0,22.0,25.74,0.0
2016,4,20,18,45,0.0,11.0,0.6,10.5,11.0,9.39,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,60.5,19.5,0.35,10.0,26.0,15.5,3.29
2016,4,21,6,0,121.0,39.0,0.3,10.0,52.0,30.22,20.76
2016,4,21,6,15,173.0,59.0,0.25,10.5,89.0,44.91,34.64
2016,4,21,6,30,225.0,79.0,0.2,11.0,126.0,59.25,47.86
2016,4,21,6,45,258.5,98.5,0.2,12.0,167.5,72.76,59.87
2016,4,21,7,0,292.0,118.0,0.2,13.0,209.0,85.86,71.14
2016,4,21,7,15,327.5,132.0,0.25,13.0,251.5,95.15,79.08
2016,4,21,7,30,363.0,146.0,0.3,13.0,294.0,99.88,82.92
2016,4,21,7,45,442.5,149.5,0.35,13.5,354.5,101.31,83.69
2016,4,21,8,0,522.0,153.0,0.4,14.0,415.0,102.82,84.54
2016,4,21,8,15,558.0,159.5,0.45,14.0,464.5,105.55,86.59
2016,4,21,8,30,594.0,166.0,0.5,14.0,514.0,107.27,87.77
2016,4,21,8,45,469.0,226.5,0.55,14.0,514.5,138.78,114.24
2016,4,21,9,0,344.0,287.0,0.6,14.0,515.0,177.22,145.97
2016,4,21,9,15,246.0,322.0,0.65,14.0,490.0,203.68,154.62
2016,4,21,9,30,148.0,357.0,0.7,14.0,465.0,246.21,186.82
2016,4,21,9,45,164.0,375.5,0.75,14.5,501.0,275.72,207.5
2016,4,21,10,0,180.0,394.0,0.8,15.0,537.0,307.59,231.03
2016,4,21,10,15,203.0,407.0,0.8,15.0,574.0,340.62,256.03
2016,4,21,10,30,226.0,420.0,0.8,15.0,611.0,376.54,283.47
2016,4,21,10,45,196.0,434.0,0.85,15.0,602.0,394.9,298.98
2016,4,21,11,0,166.0,448.0,0.9,15.0,593.0,410.31,311.81
2016,4,21,11,15,235.5,444.0,0.9,15.0,653.5,460.68,349.43
2016,4,21,11,30,305.0,440.0,0.9,15.0,714.0,514.7,389.48
2016,4,21,11,45,318.5,431.5,0.9,15.5,719.5,542.44,409.5
2016,4,21,12,0,332.0,423.0,0.9,16.0,725.0,570.41,429.63
2016,4,21,12,15,378.5,407.5,0.9,16.0,751.0,615.69,462.91
2016,4,21,12,30,425.0,392.0,0.9,16.0,777.0,667.77,500.31
2016,4,21,12,45,674.0,255.0,0.95,16.0,857.0,773.83,579.28
2016,4,21,13,0,923.0,118.0,1.0,16.0,937.0,871.89,648.31
2016,4,21,13,15,919.5,117.0,1.0,16.0,918.5,902.53,667.57
2016,4,21,13,30,916.0,116.0,1.0,16.0,900.0,929.95,685.62
2016,4,21,13,45,670.5,227.5,1.05,16.0,792.5,863.86,642.67
2016,4,21,14,0,425.0,339.0,1.1,16.0,685.0,761.98,570.51
2016,4,21,14,15,289.5,355.5,1.1,16.0,587.5,651.21,493.38
2016,4,21,14,30,154.0,372.0,1.1,16.0,490.0,531.22,406.49
2016,4,21,14,45,271.5,332.5,1.15,16.0,526.5,633.09,485.42
2016,4,21,15,0,389.0,293.0,1.2,16.0,563.0,714.92,547.15
2016,4,21,15,15,260.5,289.5,1.2,15.5,465.5,592.22,458.49
2016,4,21,15,30,132.0,286.0,1.2,15.0,368.0,446.32,350.72
2016,4,21,15,45,131.0,263.0,1.2,15.0,339.0,424.74,336.87
2016,4,21,16,0,130.0,240.0,1.2,15.0,310.0,402.05,321.08
2016,4,21,16,15,207.0,208.5,1.15,14.5,307.0,443.14,357.24
2016,4,21,16,30,284.0,177.0,1.1,14.0,304.0,501.27,405.27
2016,4,21,16,45,269.5,156.5,1.1,14.0,265.0,462.0,376.09
2016,4,21,17,0,255.0,136.0,1.1,14.0,226.0,421.78,346.29
2016,4,21,17,15,426.5,96.0,1.0,13.5,215.5,540.19,442.31
2016,4,21,17,30,598.0,56.0,0.9,13.0,205.0,633.65,511.01
2016,4,21,17,45,519.5,48.0,0.85,12.5,155.0,540.55,437.83
2016,4,21,18,0,441.0,40.0,0.8,12.0,105.0,451.08,365.1
2016,4,21,18,15,220.5,32.5,0.8,11.5,65.0,255.54,201.34
2016,4,21,18,30,0.0,25.0,0.8,11.0,25.0,31.97,0.11
2016,4,21,18,45,0.0,12.5,0.8,10.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.4,9.5,0.5,0.41,0.0
2016,4,22,6,0,0.0,1.0,1.5,10.0,1.0,0.82,0.0
2016,4,22,6,15,0.0,2.0,1.5,10.0,2.0,1.64,0.0
2016,4,22,6,30,0.0,3.0,1.5,10.0,3.0,2.46,0.0
2016,4,22,6,45,0.0,4.0,1.55,10.5,4.0,3.28,0.0
2016,4,22,7,0,0.0,5.0,1.6,11.0,5.0,4.11,0.0
2016,4,22,7,15,0.0,6.0,1.6,11.0,6.0,4.94,0.0
2016,4,22,7,30,0.0,7.0,1.6,11.0,7.0,5.76,0.0
2016,4,22,7,45,0.0,42.5,1.65,11.0,42.5,35.15,26.04
2016,4,22,8,0,0.0,78.0,1.7,11.0,78.0,64.76,52.27
2016,4,22,8,15,0.0,77.5,1.7,11.0,77.5,64.37,51.69
2016,4,22,8,30,0.0,77.0,1.7,11.0,77.0,63.98,51.17
2016,4,22,8,45,0.0,83.5,1.7,11.0,83.5,69.46,55.81
2016,4,22,9,0,0.0,90.0,1.7,11.0,90.0,74.94,60.43
2016,4,22,9,15,0.0,76.5,1.7,11.0,76.5,63.69,48.11
2016,4,22,9,30,0.0,63.0,1.7,11.0,63.0,52.44,38.6
2016,4,22,9,45,0.0,87.0,1.75,11.5,87.0,72.57,55.21
2016,4,22,10,0,0.0,111.0,1.8,12.0,111.0,92.03,71.04
2016,4,22,10,15,0.0,99.5,1.85,12.0,99.5,82.84,63.34
2016,4,22,10,30,0.0,88.0,1.9,12.0,88.0,73.49,55.57
2016,4,22,10,45,0.0,71.0,1.95,12.5,71.0,59.33,43.72
2016,4,22,11,0,0.0,54.0,2.0,13.0,54.0,45.11,31.86
2016,4,22,11,15,77.5,258.5,2.05,12.5,328.5,246.2,194.6
2016,4,22,11,30,155.0,463.0,2.1,12.0,603.0,451.38,352.58
2016,4,22,11,45,84.5,364.5,2.15,12.0,441.5,349.48,274.42
2016,4,22,12,0,14.0,266.0,2.2,12.0,280.0,229.98,181.1
2016,4,22,12,15,30.5,336.5,2.25,11.5,365.0,305.62,241.61
2016,4,22,12,30,47.0,407.0,2.3,11.0,450.0,383.78,302.64
2016,4,22,12,45,30.0,325.5,2.35,11.0,353.0,306.33,242.47
2016,4,22,13,0,13.0,244.0,2.4,11.0,256.0,217.18,172.25
2016,4,22,13,15,6.5,168.0,2.4,11.0,174.0,147.3,116.22
2016,4,22,13,30,0.0,92.0,2.4,11.0,92.0,77.0,58.58
2016,4,22,13,45,4.5,148.0,2.4,11.0,151.5,129.1,101.82
2016,4,22,14,0,9.0,204.0,2.4,11.0,211.0,183.04,145.94
2016,4,22,14,15,27.5,266.5,2.3,11.0,288.0,274.31,219.84
2016,4,22,14,30,46.0,329.0,2.2,11.0,365.0,361.06,288.49
2016,4,22,14,45,452.5,220.0,2.15,11.0,537.0,709.41,565.04
2016,4,22,15,0,859.0,111.0,2.1,11.0,709.0,1001.51,772.11
2016,4,22,15,15,608.5,184.5,2.1,11.0,594.5,850.61,665.78
2016,4,22,15,30,358.0,258.0,2.1,11.0,480.0,659.68,525.29
2016,4,22,15,45,369.5,232.5,2.1,11.0,446.0,645.92,519.15
2016,4,22,16,0,381.0,207.0,2.1,11.0,412.0,629.62,509.62
2016,4,22,16,15,571.0,145.5,2.1,10.5,418.0,763.19,615.49
2016,4,22,16,30,761.0,84.0,2.1,10.0,424.0,867.96,693.96
2016,4,22,16,45,729.5,78.5,2.1,10.0,371.0,819.76,660.16
2016,4,22,17,0,698.0,73.0,2.1,10.0,318.0,776.52,630.7
2016,4,22,17,15,645.0,67.0,1.95,9.5,264.0,706.04,579.31
2016,4,22,17,30,592.0,61.0,1.8,9.0,210.0,635.95,526.08
2016,4,22,17,45,506.0,53.0,1.7,9.0,159.0,536.46,446.25
2016,4,22,18,0,420.0,45.0,1.6,9.0,108.0,440.66,365.4
2016,4,22,18,15,210.0,36.0,1.5,8.5,67.5,253.8,204.4
2016,4,22,18,30,0.0,27.0,1.4,8.0,27.0,35.97,5.46
2016,4,22,18,45,0.0,13.5,1.35,7.5,13.5,11.52,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,159.5,19.0,1.05,7.0,37.5,15.26,5.23
2016,4,23,6,0,319.0,38.0,1.1,8.0,75.0,31.09,21.86
2016,4,23,6,15,417.5,48.5,1.15,8.0,123.0,39.02,29.71
2016,4,23,6,30,516.0,59.0,1.2,8.0,171.0,46.81,37.16
2016,4,23,6,45,575.0,67.0,1.3,8.5,223.5,52.17,42.09
2016,4,23,7,0,634.0,75.0,1.4,9.0,276.0,57.4,46.73
2016,4,23,7,15,676.5,80.5,1.35,9.0,330.5,60.48,49.38
2016,4,23,7,30,719.0,86.0,1.3,9.0,385.0,63.49,51.91
2016,4,23,7,45,539.5,140.5,1.3,9.5,381.5,96.61,81.07
2016,4,23,8,0,360.0,195.0,1.3,10.0,378.0,132.3,111.79
2016,4,23,8,15,308.0,228.5,1.3,10.5,396.0,149.5,125.94
2016,4,23,8,30,256.0,262.0,1.3,11.0,414.0,165.5,138.93
2016,4,23,8,45,562.0,182.5,1.3,11.5,550.0,114.78,94.82
2016,4,23,9,0,868.0,103.0,1.3,12.0,686.0,85.34,69.12
2016,4,23,9,15,540.5,229.5,1.25,12.0,600.5,161.0,114.14
2016,4,23,9,30,213.0,356.0,1.2,12.0,515.0,255.02,193.23
2016,4,23,9,45,326.0,340.0,1.2,12.5,594.5,273.98,201.48
2016,4,23,10,0,439.0,324.0,1.2,13.0,674.0,307.88,224.15
2016,4,23,10,15,491.5,323.0,1.2,13.0,728.0,355.82,262.17
2016,4,23,10,30,544.0,322.0,1.2,13.0,782.0,409.61,305.21
2016,4,23,10,45,466.5,356.5,1.25,13.5,758.5,440.14,332.35
2016,4,23,11,0,389.0,391.0,1.3,14.0,735.0,468.52,356.19
2016,4,23,11,15,226.5,409.0,1.3,14.0,610.0,428.22,328.54
2016,4,23,11,30,64.0,427.0,1.3,14.0,485.0,376.72,290.39
2016,4,23,11,45,52.5,413.5,1.3,14.0,461.5,368.7,284.85
2016,4,23,12,0,41.0,400.0,1.3,14.0,438.0,358.68,277.41
2016,4,23,12,15,236.0,395.5,1.3,14.0,610.5,507.57,391.79
2016,4,23,12,30,431.0,391.0,1.3,14.0,783.0,673.46,513.05
2016,4,23,12,45,235.5,388.5,1.3,14.0,602.5,539.86,414.0
2016,4,23,13,0,40.0,386.0,1.3,14.0,422.0,374.28,288.9
2016,4,23,13,15,29.5,344.5,1.3,14.0,371.0,333.45,259.23
2016,4,23,13,30,19.0,303.0,1.3,14.0,320.0,277.72,216.86
2016,4,23,13,45,91.5,355.5,1.35,14.0,431.5,411.33,321.6
2016,4,23,14,0,164.0,408.0,1.4,14.0,543.0,557.05,430.47
2016,4,23,14,15,527.5,258.5,1.45,13.5,666.0,797.35,612.61
2016,4,23,14,30,891.0,109.0,1.5,13.0,789.0,994.47,749.38
2016,4,23,14,45,646.0,199.0,1.6,13.0,679.0,886.2,676.87
2016,4,23,15,0,401.0,289.0,1.7,13.0,569.0,723.13,561.32
2016,4,23,15,15,613.5,196.5,1.7,12.5,594.0,868.85,673.7
2016,4,23,15,30,826.0,104.0,1.7,12.0,619.0,973.28,746.86
2016,4,23,15,45,580.5,160.5,1.75,12.0,509.0,803.45,630.32
2016,4,23,16,0,335.0,217.0,1.8,12.0,399.0,596.89,478.8
2016,4,23,16,15,526.5,155.0,1.8,11.5,407.5,732.07,588.27
2016,4,23,16,30,718.0,93.0,1.8,11.0,416.0,845.23,672.35
2016,4,23,16,45,679.0,87.5,1.8,11.0,362.5,791.17,634.26
2016,4,23,17,0,640.0,82.0,1.8,11.0,309.0,735.9,596.03
2016,4,23,17,15,585.5,75.0,1.75,10.5,256.5,663.93,544.28
2016,4,23,17,30,531.0,68.0,1.7,10.0,204.0,592.43,490.49
2016,4,23,17,45,443.0,59.0,1.65,9.5,154.0,491.35,410.21
2016,4,23,18,0,355.0,50.0,1.6,9.0,104.0,393.85,328.67
2016,4,23,18,15,232.5,35.5,1.55,8.5,65.0,269.45,218.53
2016,4,23,18,30,110.0,21.0,1.5,8.0,26.0,138.2,51.85
2016,4,23,18,45,55.0,10.5,1.45,8.0,13.0,46.71,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,8.0,7.0,5.97,0.0
2016,4,24,5,45,55.5,27.0,1.7,8.0,34.0,21.45,10.43
2016,4,24,6,0,111.0,47.0,1.8,8.0,61.0,35.9,26.17
2016,4,24,6,15,172.0,67.5,1.8,8.0,100.5,50.79,40.33
2016,4,24,6,30,233.0,88.0,1.8,8.0,140.0,65.35,53.95
2016,4,24,6,45,275.5,107.0,1.85,8.5,184.5,78.46,65.87
