Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,7,0,318.0,126.0,1.9,9.0,229.0,91.2,77.14
2016,4,24,7,15,380.5,131.0,1.85,9.0,275.0,91.5,77.2
2016,4,24,7,30,443.0,136.0,1.8,9.0,321.0,93.93,79.09
2016,4,24,7,45,288.5,180.5,1.8,9.0,307.0,123.44,104.9
2016,4,24,8,0,134.0,225.0,1.8,9.0,293.0,152.57,129.92
2016,4,24,8,15,140.0,249.0,1.8,9.5,327.0,165.95,140.71
2016,4,24,8,30,146.0,273.0,1.8,10.0,361.0,178.79,150.95
2016,4,24,8,45,222.5,287.5,1.8,10.5,432.5,187.8,157.85
2016,4,24,9,0,299.0,302.0,1.8,11.0,504.0,183.46,153.43
2016,4,24,9,15,305.0,321.0,1.75,11.5,537.5,210.16,159.41
2016,4,24,9,30,311.0,340.0,1.7,12.0,571.0,246.55,182.6
2016,4,24,9,45,394.0,326.0,1.7,12.5,633.0,279.32,203.41
2016,4,24,10,0,477.0,312.0,1.7,13.0,695.0,310.97,226.01
2016,4,24,10,15,481.5,327.0,1.65,13.0,724.5,356.93,264.45
2016,4,24,10,30,486.0,342.0,1.6,13.0,754.0,403.82,303.42
2016,4,24,10,45,255.0,339.0,1.6,13.5,555.5,350.38,269.03
2016,4,24,11,0,24.0,336.0,1.6,14.0,357.0,280.51,218.2
2016,4,24,11,15,123.0,399.0,1.65,14.0,510.5,373.55,289.77
2016,4,24,11,30,222.0,462.0,1.7,14.0,664.0,489.53,376.74
2016,4,24,11,45,325.5,429.5,1.8,14.0,727.0,547.81,421.18
2016,4,24,12,0,429.0,397.0,1.9,14.0,790.0,617.25,474.18
2016,4,24,12,15,225.0,362.0,1.95,14.0,568.0,472.68,367.03
2016,4,24,12,30,21.0,327.0,2.0,14.0,346.0,290.29,226.18
2016,4,24,12,45,174.5,377.5,2.15,14.0,534.0,474.85,371.39
2016,4,24,13,0,328.0,428.0,2.3,14.0,722.0,670.16,516.91
2016,4,24,13,15,318.5,421.5,2.35,13.5,701.5,677.3,522.39
2016,4,24,13,30,309.0,415.0,2.4,13.0,681.0,682.31,527.84
2016,4,24,13,45,242.0,412.5,2.45,13.0,617.5,620.99,483.05
2016,4,24,14,0,175.0,410.0,2.5,13.0,554.0,569.56,444.82
2016,4,24,14,15,200.0,390.5,2.55,12.5,548.5,584.79,459.24
2016,4,24,14,30,225.0,371.0,2.6,12.0,543.0,599.37,472.91
2016,4,24,14,45,383.5,303.0,2.65,12.0,579.0,711.71,561.99
2016,4,24,15,0,542.0,235.0,2.7,12.0,615.0,825.22,649.36
2016,4,24,15,15,552.0,213.5,2.7,11.5,579.0,819.18,647.64
2016,4,24,15,30,562.0,192.0,2.7,11.0,543.0,809.91,644.79
2016,4,24,15,45,580.0,168.5,2.75,10.5,506.0,812.24,650.02
2016,4,24,16,0,598.0,145.0,2.8,10.0,469.0,803.04,646.85
2016,4,24,16,15,596.0,142.5,2.75,9.5,438.5,794.14,643.39
2016,4,24,16,30,594.0,140.0,2.7,9.0,408.0,775.32,632.51
2016,4,24,16,45,557.5,129.0,2.7,9.0,356.0,720.11,593.06
2016,4,24,17,0,521.0,118.0,2.7,9.0,304.0,664.13,552.2
2016,4,24,17,15,462.5,106.5,2.65,8.5,251.5,587.45,494.24
2016,4,24,17,30,404.0,95.0,2.6,8.0,199.0,512.32,434.99
2016,4,24,17,45,339.0,78.0,2.6,8.0,151.5,426.49,363.02
2016,4,24,18,0,274.0,61.0,2.6,8.0,104.0,344.0,290.69
2016,4,24,18,15,169.0,42.0,2.55,7.5,65.0,215.72,176.77
2016,4,24,18,30,64.0,23.0,2.5,7.0,26.0,96.25,42.52
2016,4,24,18,45,32.0,11.5,2.5,7.0,13.0,31.8,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,42.5,5.5,1.5,4.0,6.5,0.0,0.0
2016,4,25,5,30,85.0,11.0,1.5,4.0,13.0,9.39,0.0
2016,4,25,5,45,253.0,23.0,1.55,4.5,50.0,18.79,9.2
2016,4,25,6,0,421.0,35.0,1.6,5.0,87.0,28.62,20.08
2016,4,25,6,15,513.0,43.5,1.65,5.5,137.5,35.1,26.51
2016,4,25,6,30,605.0,52.0,1.7,6.0,188.0,41.53,32.64
2016,4,25,6,45,668.0,56.5,1.75,6.5,243.5,48.5,39.06
2016,4,25,7,0,731.0,61.0,1.8,7.0,299.0,51.83,42.0
2016,4,25,7,15,768.5,65.0,1.8,7.5,354.5,54.53,44.25
2016,4,25,7,30,806.0,69.0,1.8,8.0,410.0,57.19,46.4
2016,4,25,7,45,833.0,72.5,1.85,8.5,464.0,59.3,48.02
2016,4,25,8,0,860.0,76.0,1.9,9.0,518.0,69.42,56.77
2016,4,25,8,15,879.5,79.0,1.9,9.0,569.5,71.71,58.57
2016,4,25,8,30,899.0,82.0,1.9,9.0,621.0,73.85,60.27
2016,4,25,8,45,913.5,84.5,1.9,9.5,668.0,75.45,61.37
2016,4,25,9,0,928.0,87.0,1.9,10.0,715.0,76.92,62.35
2016,4,25,9,15,939.5,88.5,1.9,10.0,757.5,120.04,68.67
2016,4,25,9,30,951.0,90.0,1.9,10.0,800.0,178.99,102.48
2016,4,25,9,45,958.5,92.5,1.95,10.5,836.0,239.14,149.01
2016,4,25,10,0,966.0,95.0,2.0,11.0,872.0,299.91,201.41
2016,4,25,10,15,972.0,96.0,2.0,11.0,901.0,359.62,255.19
2016,4,25,10,30,978.0,97.0,2.0,11.0,930.0,419.28,308.91
2016,4,25,10,45,982.0,98.0,2.05,11.5,951.5,477.87,360.32
2016,4,25,11,0,986.0,99.0,2.1,12.0,973.0,535.74,409.64
2016,4,25,11,15,988.5,99.5,2.1,12.0,986.5,591.54,456.43
2016,4,25,11,30,991.0,100.0,2.1,12.0,1000.0,646.02,500.8
2016,4,25,11,45,990.5,101.0,2.15,12.0,1005.0,697.53,541.97
2016,4,25,12,0,990.0,102.0,2.2,12.0,1010.0,747.04,580.66
2016,4,25,12,15,989.0,102.0,2.2,12.0,1006.5,793.16,615.68
2016,4,25,12,30,988.0,102.0,2.2,12.0,1003.0,836.79,646.79
2016,4,25,12,45,976.0,107.5,2.2,12.0,989.0,874.01,672.54
2016,4,25,13,0,964.0,113.0,2.2,12.0,975.0,907.82,695.89
2016,4,25,13,15,959.5,112.0,2.2,12.0,956.0,938.5,717.05
2016,4,25,13,30,955.0,111.0,2.2,12.0,937.0,965.78,735.93
2016,4,25,13,45,949.5,109.5,2.2,12.0,910.0,988.16,751.58
2016,4,25,14,0,944.0,108.0,2.2,12.0,883.0,1006.9,764.92
2016,4,25,14,15,935.5,106.5,2.15,12.0,849.5,1019.09,773.41
2016,4,25,14,30,927.0,105.0,2.1,12.0,816.0,1027.48,779.57
2016,4,25,14,45,916.5,102.5,2.1,12.0,776.0,1029.02,782.01
2016,4,25,15,0,906.0,100.0,2.1,12.0,736.0,1026.76,782.18
2016,4,25,15,15,891.0,97.5,2.1,12.0,690.5,1016.32,777.07
2016,4,25,15,30,876.0,95.0,2.1,12.0,645.0,1002.28,769.77
2016,4,25,15,45,857.5,92.0,2.1,12.0,595.0,992.36,765.44
2016,4,25,16,0,839.0,89.0,2.1,12.0,545.0,967.43,750.86
2016,4,25,16,15,813.0,85.5,2.05,11.5,492.0,931.43,729.43
2016,4,25,16,30,787.0,82.0,2.0,11.0,439.0,892.76,705.87
2016,4,25,16,45,751.5,77.5,2.0,10.5,384.0,841.46,673.17
2016,4,25,17,0,716.0,73.0,2.0,10.0,329.0,788.45,638.19
2016,4,25,17,15,664.5,67.0,1.95,9.5,274.5,725.13,593.5
2016,4,25,17,30,613.0,61.0,1.9,9.0,220.0,655.65,541.89
2016,4,25,17,45,531.0,53.0,1.85,8.5,168.5,558.65,465.67
2016,4,25,18,0,449.0,45.0,1.8,8.0,117.0,465.2,388.0
2016,4,25,18,15,318.0,33.5,1.7,7.5,74.5,334.68,274.32
2016,4,25,18,30,187.0,22.0,1.6,7.0,32.0,199.84,106.71
2016,4,25,18,45,93.5,11.0,1.55,6.5,16.0,73.7,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,6.0,13.0,11.1,0.0
2016,4,26,5,45,128.5,28.5,0.8,6.5,45.0,21.96,12.11
2016,4,26,6,0,257.0,44.0,0.8,7.0,77.0,33.73,24.56
2016,4,26,6,15,329.5,58.5,0.8,7.0,121.0,44.37,34.81
2016,4,26,6,30,402.0,73.0,0.8,7.0,165.0,54.75,44.6
2016,4,26,6,45,471.0,78.0,0.85,7.5,212.5,59.75,49.17
2016,4,26,7,0,540.0,83.0,0.9,8.0,260.0,62.28,51.32
2016,4,26,7,15,451.0,118.5,0.9,8.5,284.0,83.74,70.36
2016,4,26,7,30,362.0,154.0,0.9,9.0,308.0,108.93,92.3
2016,4,26,7,45,558.0,129.5,0.9,9.5,402.0,89.89,74.92
2016,4,26,8,0,754.0,105.0,0.9,10.0,496.0,73.39,59.98
2016,4,26,8,15,776.5,109.0,0.85,10.5,545.5,81.79,67.06
2016,4,26,8,30,799.0,113.0,0.8,11.0,595.0,83.03,67.77
2016,4,26,8,45,812.5,118.0,0.8,11.5,640.0,84.68,68.86
2016,4,26,9,0,826.0,123.0,0.8,12.0,685.0,86.17,69.81
2016,4,26,9,15,838.5,125.5,0.8,12.0,725.5,128.77,76.87
2016,4,26,9,30,851.0,128.0,0.8,12.0,766.0,183.85,109.09
2016,4,26,9,45,715.0,205.5,0.8,12.5,758.5,254.42,169.39
2016,4,26,10,0,579.0,283.0,0.8,13.0,751.0,320.8,228.48
2016,4,26,10,15,565.0,304.0,0.8,13.0,773.0,370.31,270.17
2016,4,26,10,30,551.0,325.0,0.8,13.0,795.0,418.77,310.66
2016,4,26,10,45,514.0,349.0,0.85,13.5,796.0,458.66,343.81
2016,4,26,11,0,477.0,373.0,0.9,14.0,797.0,495.01,373.08
2016,4,26,11,15,675.0,264.5,0.95,14.0,874.0,552.24,417.74
2016,4,26,11,30,873.0,156.0,1.0,14.0,951.0,624.99,474.24
2016,4,26,11,45,867.0,160.5,1.05,14.0,954.0,672.75,510.86
2016,4,26,12,0,861.0,165.0,1.1,14.0,957.0,718.45,545.35
2016,4,26,12,15,635.5,283.0,1.15,14.0,867.0,703.23,533.04
2016,4,26,12,30,410.0,401.0,1.2,14.0,777.0,668.56,506.2
2016,4,26,12,45,433.0,391.0,1.3,14.0,783.5,706.07,535.09
2016,4,26,13,0,456.0,381.0,1.4,14.0,790.0,743.29,562.89
2016,4,26,13,15,652.0,269.0,1.4,13.5,841.0,838.08,634.77
2016,4,26,13,30,848.0,157.0,1.4,13.0,892.0,927.27,698.41
2016,4,26,13,45,846.5,152.0,1.45,13.0,867.5,948.79,713.08
2016,4,26,14,0,845.0,147.0,1.5,13.0,843.0,966.91,726.49
2016,4,26,14,15,835.5,144.5,1.55,13.0,810.5,976.51,734.45
2016,4,26,14,30,826.0,142.0,1.6,13.0,778.0,982.43,740.25
2016,4,26,14,45,815.0,138.5,1.65,13.0,739.5,982.14,742.15
2016,4,26,15,0,804.0,135.0,1.7,13.0,701.0,978.21,741.85
2016,4,26,15,15,787.5,131.5,1.7,12.5,657.5,965.21,736.31
2016,4,26,15,30,771.0,128.0,1.7,12.0,614.0,956.0,733.56
2016,4,26,15,45,755.5,122.0,1.75,12.0,567.0,934.64,721.89
2016,4,26,16,0,740.0,116.0,1.8,12.0,520.0,910.18,708.16
2016,4,26,16,15,711.5,111.0,1.8,11.5,469.0,871.37,684.91
2016,4,26,16,30,683.0,106.0,1.8,11.0,418.0,830.24,659.66
2016,4,26,16,45,656.0,97.0,1.8,10.5,366.5,783.51,629.67
2016,4,26,17,0,629.0,88.0,1.8,10.0,315.0,735.1,597.44
2016,4,26,17,15,575.5,80.5,1.75,9.5,262.5,663.36,545.74
2016,4,26,17,30,522.0,73.0,1.7,9.0,210.0,591.98,492.08
2016,4,26,17,45,446.0,62.5,1.65,8.5,161.0,499.09,418.36
2016,4,26,18,0,370.0,52.0,1.6,8.0,112.0,409.28,343.24
2016,4,26,18,15,252.5,38.0,1.55,7.5,72.0,287.93,236.81
2016,4,26,18,30,135.0,24.0,1.5,7.0,32.0,165.21,95.94
2016,4,26,18,45,67.5,12.0,1.45,7.0,16.0,56.73,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,15.0,11.1,0.0
2016,4,27,5,45,206.0,26.5,0.85,7.5,50.5,20.61,11.32
2016,4,27,6,0,349.0,40.0,0.9,8.0,86.0,32.48,23.4
2016,4,27,6,15,439.0,49.5,0.9,8.0,134.0,39.52,30.32
2016,4,27,6,30,529.0,59.0,0.9,8.0,182.0,46.46,36.92
2016,4,27,6,45,588.0,66.0,0.9,8.5,235.0,51.07,41.12
2016,4,27,7,0,647.0,73.0,0.9,9.0,288.0,55.61,45.09
2016,4,27,7,15,433.0,124.5,0.9,9.0,279.0,87.43,73.53
2016,4,27,7,30,219.0,176.0,0.9,9.0,270.0,120.26,102.26
2016,4,27,7,45,277.5,191.5,0.95,9.5,326.0,129.56,109.73
2016,4,27,8,0,336.0,207.0,1.0,10.0,382.0,138.57,116.93
2016,4,27,8,15,168.0,173.0,1.05,10.0,260.5,124.39,104.23
2016,4,27,8,30,0.0,139.0,1.1,10.0,139.0,112.17,93.36
2016,4,27,8,45,17.5,207.5,1.2,10.5,219.5,161.12,134.99
2016,4,27,9,0,35.0,276.0,1.3,11.0,300.0,191.06,159.56
2016,4,27,9,15,26.0,268.5,1.4,11.0,287.0,192.3,152.39
2016,4,27,9,30,17.0,261.0,1.5,11.0,274.0,204.21,161.78
2016,4,27,9,45,10.0,206.0,1.6,11.5,214.0,166.54,131.28
2016,4,27,10,0,3.0,151.0,1.7,12.0,154.0,124.37,97.15
2016,4,27,10,15,7.0,188.0,1.8,12.0,194.5,154.9,121.77
2016,4,27,10,30,11.0,225.0,1.9,12.0,235.0,185.97,146.51
2016,4,27,10,45,34.0,318.5,2.0,12.0,349.0,260.79,205.36
2016,4,27,11,0,57.0,412.0,2.1,12.0,463.0,344.52,270.1
2016,4,27,11,15,33.5,307.5,2.15,11.5,337.5,263.46,207.64
2016,4,27,11,30,10.0,203.0,2.2,11.0,212.0,173.52,136.81
2016,4,27,11,45,12.0,230.5,2.25,11.0,241.5,198.33,156.98
2016,4,27,12,0,14.0,258.0,2.3,11.0,271.0,223.7,177.23
2016,4,27,12,15,116.5,364.0,2.35,11.0,471.0,395.32,313.44
2016,4,27,12,30,219.0,470.0,2.4,11.0,671.0,573.99,448.99
2016,4,27,12,45,254.5,456.5,2.45,11.0,687.5,616.29,480.54
2016,4,27,13,0,290.0,443.0,2.5,11.0,704.0,654.03,509.67
2016,4,27,13,15,582.5,300.5,2.5,10.5,811.0,806.03,628.65
2016,4,27,13,30,875.0,158.0,2.5,10.0,918.0,953.53,737.27
2016,4,27,13,45,578.0,278.0,2.5,10.0,774.5,829.53,646.37
2016,4,27,14,0,281.0,398.0,2.5,10.0,631.0,674.83,528.69
2016,4,27,14,15,263.5,384.5,2.5,10.0,596.0,658.57,518.65
2016,4,27,14,30,246.0,371.0,2.5,10.0,561.0,620.31,491.51
2016,4,27,14,45,547.0,250.0,2.55,10.0,644.5,837.91,660.99
2016,4,27,15,0,848.0,129.0,2.6,10.0,728.0,1016.27,788.56
2016,4,27,15,15,831.5,125.5,2.55,9.5,682.5,1003.37,780.5
2016,4,27,15,30,815.0,122.0,2.5,9.0,637.0,986.85,772.13
2016,4,27,15,45,577.5,172.0,2.5,9.0,522.5,815.29,652.05
2016,4,27,16,0,340.0,222.0,2.5,9.0,408.0,608.55,496.22
2016,4,27,16,15,170.0,180.0,2.45,9.0,273.0,369.97,308.22
2016,4,27,16,30,0.0,138.0,2.4,9.0,138.0,123.91,100.37
2016,4,27,16,45,0.0,120.0,2.4,9.0,120.0,107.55,87.24
2016,4,27,17,0,0.0,102.0,2.4,9.0,102.0,91.0,73.37
2016,4,27,17,15,0.0,85.0,2.3,8.5,85.0,75.34,60.16
2016,4,27,17,30,0.0,68.0,2.2,8.0,68.0,59.43,46.47
2016,4,27,17,45,157.5,64.0,2.15,8.0,90.0,231.63,199.56
2016,4,27,18,0,315.0,60.0,2.1,8.0,112.0,375.03,317.96
2016,4,27,18,15,203.0,43.0,2.05,7.5,72.0,258.34,213.27
2016,4,27,18,30,91.0,26.0,2.0,7.0,32.0,123.5,75.87
2016,4,27,18,45,45.5,13.0,1.95,7.0,16.0,42.47,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,33.5,7.5,1.5,6.0,8.5,6.4,0.0
2016,4,28,5,30,67.0,15.0,1.5,6.0,17.0,12.8,0.0
2016,4,28,5,45,206.0,29.0,1.55,6.5,53.5,22.5,13.22
2016,4,28,6,0,345.0,43.0,1.6,7.0,90.0,34.97,25.76
2016,4,28,6,15,434.0,53.0,1.6,7.0,138.0,42.33,33.0
2016,4,28,6,30,523.0,63.0,1.6,7.0,186.0,49.57,39.89
2016,4,28,6,45,581.0,70.0,1.6,7.5,239.0,54.04,43.96
2016,4,28,7,0,639.0,77.0,1.6,8.0,292.0,58.44,47.81
2016,4,28,7,15,680.0,82.5,1.55,8.5,345.5,61.46,50.31
2016,4,28,7,30,721.0,88.0,1.5,9.0,399.0,64.41,52.66
2016,4,28,7,45,756.5,90.0,1.45,10.0,453.0,70.84,57.97
2016,4,28,8,0,792.0,92.0,1.4,11.0,507.0,71.35,57.96
2016,4,28,8,15,813.5,95.5,1.35,11.5,557.0,72.7,58.83
2016,4,28,8,30,835.0,99.0,1.3,12.0,607.0,73.98,59.62
2016,4,28,8,45,855.0,100.0,1.3,12.5,654.0,73.54,58.94
2016,4,28,9,0,875.0,101.0,1.3,13.0,701.0,84.06,67.75
2016,4,28,9,15,887.0,103.0,1.25,13.0,742.0,133.54,77.18
2016,4,28,9,30,899.0,105.0,1.2,13.0,783.0,189.88,111.21
2016,4,28,9,45,918.0,101.0,1.2,13.5,821.0,245.07,153.55
2016,4,28,10,0,937.0,97.0,1.2,14.0,859.0,301.96,201.68
2016,4,28,10,15,943.5,98.5,1.2,14.0,887.5,360.29,253.17
2016,4,28,10,30,950.0,100.0,1.2,14.0,916.0,418.67,304.4
2016,4,28,10,45,952.5,101.5,1.2,14.5,936.5,475.22,352.58
2016,4,28,11,0,955.0,103.0,1.2,15.0,957.0,530.96,398.52
2016,4,28,11,15,958.0,103.5,1.2,15.0,970.5,585.19,442.52
2016,4,28,11,30,961.0,104.0,1.2,15.0,984.0,638.23,484.24
2016,4,28,11,45,959.5,106.0,1.25,15.5,988.5,688.24,522.01
2016,4,28,12,0,958.0,108.0,1.3,16.0,993.0,736.29,557.29
2016,4,28,12,15,958.0,108.0,1.3,16.0,990.5,781.59,590.32
2016,4,28,12,30,958.0,108.0,1.3,16.0,988.0,824.59,619.75
2016,4,28,12,45,958.0,106.0,1.35,16.0,978.0,863.3,646.11
2016,4,28,13,0,958.0,104.0,1.4,16.0,968.0,899.19,670.57
2016,4,28,13,15,955.0,103.5,1.45,16.0,950.0,930.93,692.28
2016,4,28,13,30,952.0,103.0,1.5,16.0,932.0,959.43,711.95
2016,4,28,13,45,947.0,101.5,1.55,16.0,906.0,981.72,727.68
2016,4,28,14,0,942.0,100.0,1.6,16.0,880.0,1000.42,741.26
2016,4,28,14,15,934.5,98.5,1.6,15.5,847.5,1013.08,751.75
2016,4,28,14,30,927.0,97.0,1.6,15.0,815.0,1022.0,760.08
2016,4,28,14,45,916.0,96.0,1.6,15.0,775.5,1024.3,762.93
2016,4,28,15,0,905.0,95.0,1.6,15.0,736.0,1022.91,763.63
2016,4,28,15,15,892.0,92.5,1.6,14.5,691.5,1014.13,761.14
2016,4,28,15,30,879.0,90.0,1.6,14.0,647.0,1001.78,756.52
2016,4,28,15,45,857.5,88.5,1.65,13.5,597.5,978.79,745.66
2016,4,28,16,0,836.0,87.0,1.7,13.0,548.0,964.19,740.52
2016,4,28,16,15,811.5,84.0,1.7,12.5,496.0,930.19,721.24
2016,4,28,16,30,787.0,81.0,1.7,12.0,444.0,893.53,699.98
2016,4,28,16,45,748.0,77.5,1.7,11.5,389.0,840.06,666.2
2016,4,28,17,0,709.0,74.0,1.7,11.0,334.0,791.42,634.94
2016,4,28,17,15,659.5,68.5,1.65,10.5,280.0,724.16,587.94
2016,4,28,17,30,610.0,63.0,1.6,10.0,226.0,657.09,538.98
2016,4,28,17,45,524.0,56.0,1.6,9.5,174.0,557.84,462.47
2016,4,28,18,0,438.0,49.0,1.6,9.0,122.0,462.08,384.36
2016,4,28,18,15,314.5,37.0,1.55,8.5,79.5,336.43,276.73
2016,4,28,18,30,191.0,25.0,1.5,8.0,37.0,210.1,138.69
2016,4,28,18,45,95.5,12.5,1.45,7.5,18.5,76.59,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,0.95,7.0,3.5,2.99,0.0
2016,4,29,5,30,0.0,7.0,0.9,7.0,7.0,5.75,0.0
2016,4,29,5,45,0.0,22.5,0.9,7.0,22.5,18.58,10.14
2016,4,29,6,0,0.0,38.0,0.9,7.0,38.0,31.07,22.35
2016,4,29,6,15,0.0,59.0,0.9,7.0,59.0,47.28,37.55
2016,4,29,6,30,0.0,80.0,0.9,7.0,80.0,63.26,52.39
2016,4,29,6,45,9.0,100.5,0.9,7.5,103.5,78.84,66.46
2016,4,29,7,0,18.0,121.0,0.9,8.0,127.0,94.31,80.11
2016,4,29,7,15,40.0,148.5,0.9,8.0,165.5,110.01,93.82
2016,4,29,7,30,62.0,176.0,0.9,8.0,204.0,128.11,109.44
2016,4,29,7,45,51.0,193.0,0.95,8.5,217.5,139.46,118.71
2016,4,29,8,0,40.0,210.0,1.0,9.0,231.0,150.5,127.62
2016,4,29,8,15,23.0,196.5,1.0,9.0,209.0,151.87,128.32
2016,4,29,8,30,6.0,183.0,1.0,9.0,187.0,143.55,120.74
2016,4,29,8,45,11.0,210.0,1.0,9.5,217.5,162.8,136.65
2016,4,29,9,0,16.0,237.0,1.0,10.0,248.0,181.67,151.94
2016,4,29,9,15,37.0,287.5,1.0,10.0,315.0,204.56,162.07
2016,4,29,9,30,58.0,338.0,1.0,10.0,382.0,243.37,191.13
2016,4,29,9,45,40.0,319.5,1.0,10.5,350.5,238.13,186.91
2016,4,29,10,0,22.0,301.0,1.0,11.0,319.0,240.34,188.97
2016,4,29,10,15,28.5,329.5,1.0,11.0,353.5,254.93,200.08
2016,4,29,10,30,35.0,358.0,1.0,11.0,388.0,282.61,221.39
2016,4,29,10,45,172.0,396.0,1.0,11.5,549.5,365.83,282.96
2016,4,29,11,0,309.0,434.0,1.0,12.0,711.0,466.47,357.11
2016,4,29,11,15,181.0,427.5,1.05,12.5,590.5,426.3,327.82
2016,4,29,11,30,53.0,421.0,1.1,13.0,470.0,367.42,283.67
2016,4,29,11,45,228.5,415.0,1.15,13.5,626.5,480.07,369.66
2016,4,29,12,0,404.0,409.0,1.2,14.0,783.0,613.79,467.58
2016,4,29,12,15,444.5,403.0,1.2,14.0,813.5,668.32,506.33
2016,4,29,12,30,485.0,397.0,1.2,14.0,844.0,724.41,546.38
2016,4,29,12,45,698.5,263.0,1.3,14.0,898.5,810.23,612.0
2016,4,29,13,0,912.0,129.0,1.4,14.0,953.0,885.03,666.67
2016,4,29,13,15,909.0,128.0,1.4,13.5,935.5,915.45,687.81
2016,4,29,13,30,906.0,127.0,1.4,13.0,918.0,942.74,707.48
2016,4,29,13,45,578.0,267.0,1.45,13.0,766.0,824.1,625.66
2016,4,29,14,0,250.0,407.0,1.5,13.0,614.0,655.31,501.5
2016,4,29,14,15,563.5,264.5,1.5,13.0,708.0,842.31,644.23
2016,4,29,14,30,877.0,122.0,1.5,13.0,802.0,1001.08,752.59
2016,4,29,14,45,866.0,119.5,1.55,13.0,763.0,1014.18,761.32
2016,4,29,15,0,855.0,117.0,1.6,13.0,724.0,1011.35,761.71
2016,4,29,15,15,840.0,114.0,1.6,12.5,680.0,1000.29,757.62
2016,4,29,15,30,825.0,111.0,1.6,12.0,636.0,985.68,751.38
2016,4,29,15,45,798.5,110.0,1.65,12.0,586.0,958.52,736.13
2016,4,29,16,0,772.0,109.0,1.7,12.0,536.0,928.23,718.73
2016,4,29,16,15,745.0,104.5,1.7,11.5,484.5,897.65,701.59
2016,4,29,16,30,718.0,100.0,1.7,11.0,433.0,858.06,677.75
2016,4,29,16,45,673.5,96.0,1.7,10.5,378.5,800.38,640.32
2016,4,29,17,0,629.0,92.0,1.7,10.0,324.0,741.59,600.95
2016,4,29,17,15,576.5,84.5,1.7,9.5,271.5,670.53,550.62
2016,4,29,17,30,524.0,77.0,1.7,9.0,219.0,599.69,498.1
2016,4,29,17,45,438.0,68.0,1.7,9.0,168.5,499.46,418.5
2016,4,29,18,0,352.0,59.0,1.7,9.0,118.0,403.12,338.21
2016,4,29,18,15,237.5,43.5,1.7,8.5,77.5,284.87,235.16
2016,4,29,18,30,123.0,28.0,1.7,8.0,37.0,167.37,114.12
2016,4,29,18,45,61.5,14.0,1.7,8.0,18.5,54.45,0.0
2016,4,29,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.5,11.0,6.83,0.0
2016,4,30,5,30,154.0,16.0,1.4,8.0,22.0,13.07,0.0
2016,4,30,5,45,286.5,28.5,1.45,8.5,61.5,23.29,14.2
2016,4,30,6,0,419.0,41.0,1.5,9.0,101.0,33.32,24.18
2016,4,30,6,15,504.0,49.5,1.45,9.5,151.0,39.6,30.26
2016,4,30,6,30,589.0,58.0,1.4,10.0,201.0,45.81,36.04
2016,4,30,6,45,641.5,65.0,1.35,10.5,255.0,50.5,40.26
2016,4,30,7,0,694.0,72.0,1.3,11.0,309.0,55.08,44.22
2016,4,30,7,15,732.0,76.5,1.3,11.5,364.0,62.78,50.87
2016,4,30,7,30,770.0,81.0,1.3,12.0,419.0,65.45,52.94
2016,4,30,7,45,797.5,85.0,1.3,12.5,472.5,67.54,54.46
2016,4,30,8,0,825.0,89.0,1.3,13.0,526.0,69.55,55.9
2016,4,30,8,15,845.0,92.0,1.3,13.0,576.5,70.66,56.67
2016,4,30,8,30,865.0,95.0,1.3,13.0,627.0,71.69,57.38
2016,4,30,8,45,879.0,98.0,1.3,13.5,673.0,82.88,66.76
2016,4,30,9,0,893.0,101.0,1.3,14.0,719.0,84.33,67.67
2016,4,30,9,15,904.0,103.0,1.3,14.5,759.5,139.91,79.62
2016,4,30,9,30,915.0,105.0,1.3,15.0,800.0,196.99,114.98
2016,4,30,9,45,929.0,103.5,1.3,15.5,836.5,253.64,158.96
2016,4,30,10,0,943.0,102.0,1.3,16.0,873.0,311.52,207.94
2016,4,30,10,15,948.5,103.0,1.3,16.0,901.0,369.47,258.84
2016,4,30,10,30,954.0,104.0,1.3,16.0,929.0,427.33,309.32
2016,4,30,10,45,957.0,105.5,1.35,16.0,949.0,484.2,358.18
2016,4,30,11,0,960.0,107.0,1.4,16.0,969.0,540.3,405.12
2016,4,30,11,15,962.0,107.5,1.4,16.0,981.5,594.18,448.77
2016,4,30,11,30,964.0,108.0,1.4,16.0,994.0,646.74,490.08
2016,4,30,11,45,964.5,108.0,1.4,16.5,999.0,696.48,527.18
2016,4,30,12,0,965.0,108.0,1.4,17.0,1004.0,744.35,561.78
2016,4,30,12,15,964.0,108.0,1.4,17.0,1000.5,789.08,594.3
2016,4,30,12,30,963.0,108.0,1.4,17.0,997.0,831.42,623.03
2016,4,30,12,45,961.5,107.0,1.4,17.0,986.0,869.87,648.52
2016,4,30,13,0,960.0,106.0,1.4,17.0,975.0,905.46,671.99
2016,4,30,13,15,956.0,105.0,1.4,17.0,956.0,935.84,691.99
2016,4,30,13,30,952.0,104.0,1.4,17.0,937.0,962.89,709.85
2016,4,30,13,45,946.5,102.5,1.4,17.5,910.5,984.61,722.98
2016,4,30,14,0,941.0,101.0,1.4,18.0,884.0,1002.73,733.89
2016,4,30,14,15,933.0,99.5,1.4,18.0,850.5,1014.79,742.45
2016,4,30,14,30,925.0,98.0,1.4,18.0,817.0,1023.1,748.86
2016,4,30,14,45,915.0,95.5,1.45,18.0,777.5,1024.59,751.97
2016,4,30,15,0,905.0,93.0,1.5,18.0,738.0,1022.31,752.92
2016,4,30,15,15,891.5,91.0,1.5,17.5,693.5,1013.46,750.45
2016,4,30,15,30,878.0,89.0,1.5,17.0,649.0,1001.08,745.89
2016,4,30,15,45,861.0,85.5,1.5,17.0,600.0,979.97,734.34
2016,4,30,16,0,844.0,82.0,1.5,17.0,551.0,955.65,720.79
2016,4,30,16,15,820.0,79.0,1.45,16.5,499.0,933.28,709.13
2016,4,30,16,30,796.0,76.0,1.4,16.0,447.0,896.93,687.81
2016,4,30,16,45,765.5,71.5,1.4,15.5,393.0,850.07,659.58
2016,4,30,17,0,735.0,67.0,1.4,15.0,339.0,801.42,629.24
2016,4,30,17,15,688.5,62.0,1.35,14.5,285.5,736.22,585.05
2016,4,30,17,30,642.0,57.0,1.3,14.0,232.0,677.28,543.52
2016,4,30,17,45,573.5,50.0,1.3,13.5,180.5,591.92,479.8
2016,4,30,18,0,505.0,43.0,1.3,13.0,129.0,509.35,414.3
2016,4,30,18,15,387.0,33.0,1.25,12.5,85.5,388.02,313.33
2016,4,30,18,30,269.0,23.0,1.2,12.0,42.0,269.87,189.07
2016,4,30,18,45,134.5,11.5,1.15,11.5,21.0,102.87,0.0
2016,4,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.0,8.0,0.9,8.5,12.5,6.83,0.0
2016,5,1,5,30,182.0,16.0,0.8,9.0,25.0,13.04,0.0
2016,5,1,5,45,319.0,27.0,0.7,9.5,64.5,22.0,13.21
2016,5,1,6,0,456.0,38.0,0.6,10.0,104.0,30.85,21.96
2016,5,1,6,15,536.5,45.5,0.6,10.5,154.0,36.45,27.36
2016,5,1,6,30,617.0,53.0,0.6,11.0,204.0,42.01,32.51
2016,5,1,6,45,668.5,58.0,0.6,11.5,258.0,49.35,39.09
2016,5,1,7,0,720.0,63.0,0.6,12.0,312.0,52.97,42.17
2016,5,1,7,15,755.0,67.5,0.6,12.5,366.0,55.96,44.61
2016,5,1,7,30,790.0,72.0,0.6,13.0,420.0,58.88,46.92
2016,5,1,7,45,815.5,75.0,0.6,14.0,473.0,60.49,47.96
2016,5,1,8,0,841.0,78.0,0.6,15.0,526.0,70.46,56.24
2016,5,1,8,15,860.0,80.5,0.65,15.5,576.0,72.31,57.5
2016,5,1,8,30,879.0,83.0,0.7,16.0,626.0,74.03,58.67
2016,5,1,8,45,892.5,85.5,0.75,16.5,671.5,75.52,59.64
2016,5,1,9,0,906.0,88.0,0.8,17.0,717.0,79.36,62.62
2016,5,1,9,15,916.5,90.0,0.8,17.5,758.0,135.47,73.84
2016,5,1,9,30,927.0,92.0,0.8,18.0,799.0,192.93,109.52
2016,5,1,9,45,932.0,95.0,0.85,18.5,832.5,251.12,154.73
2016,5,1,10,0,937.0,98.0,0.9,19.0,866.0,309.64,203.91
2016,5,1,10,15,943.0,99.5,0.95,19.0,894.0,367.6,254.04
2016,5,1,10,30,949.0,101.0,1.0,19.0,922.0,425.54,303.82
2016,5,1,10,45,951.0,103.0,1.05,19.0,942.0,481.93,351.47
2016,5,1,11,0,953.0,105.0,1.1,19.0,962.0,537.46,397.15
2016,5,1,11,15,955.0,105.5,1.1,19.0,975.0,590.84,439.57
2016,5,1,11,30,957.0,106.0,1.1,19.0,988.0,642.93,479.71
2016,5,1,11,45,955.5,108.0,1.15,19.0,992.5,692.51,517.35
2016,5,1,12,0,954.0,110.0,1.2,19.0,997.0,740.15,552.7
2016,5,1,12,15,953.5,110.0,1.2,19.0,994.0,784.73,584.65
2016,5,1,12,30,953.0,110.0,1.2,19.0,991.0,826.98,612.93
2016,5,1,12,45,948.5,111.0,1.2,19.0,979.5,864.42,637.39
2016,5,1,13,0,944.0,112.0,1.2,19.0,968.0,898.91,659.83
2016,5,1,13,15,940.5,111.0,1.2,19.0,950.0,929.31,679.57
2016,5,1,13,30,937.0,110.0,1.2,19.0,932.0,956.46,697.24
2016,5,1,13,45,928.5,110.5,1.2,19.0,905.0,977.14,710.85
2016,5,1,14,0,920.0,111.0,1.2,19.0,878.0,994.24,722.35
2016,5,1,14,15,912.0,109.5,1.15,18.5,845.5,1006.13,731.19
2016,5,1,14,30,904.0,108.0,1.1,18.0,813.0,1014.34,737.89
2016,5,1,14,45,890.0,107.5,1.1,18.0,773.5,1014.07,739.0
2016,5,1,15,0,876.0,107.0,1.1,18.0,734.0,1010.16,738.1
2016,5,1,15,15,861.5,104.5,1.05,17.5,689.5,999.93,733.8
2016,5,1,15,30,847.0,102.0,1.0,17.0,645.0,998.35,735.26
2016,5,1,15,45,824.5,100.5,1.0,17.0,595.5,974.46,721.99
2016,5,1,16,0,802.0,99.0,1.0,17.0,546.0,947.41,706.96
2016,5,1,16,15,776.0,95.0,0.95,16.5,494.0,910.94,686.01
2016,5,1,16,30,750.0,91.0,0.9,16.0,442.0,871.9,663.11
2016,5,1,16,45,710.5,87.0,0.9,16.0,387.5,824.61,633.72
2016,5,1,17,0,671.0,83.0,0.9,16.0,333.0,769.9,598.38
2016,5,1,17,15,620.5,76.5,0.85,15.0,280.0,701.07,553.06
2016,5,1,17,30,570.0,70.0,0.8,14.0,227.0,632.47,505.69
2016,5,1,17,45,492.0,61.5,0.8,13.5,176.0,538.78,436.11
2016,5,1,18,0,414.0,53.0,0.8,13.0,125.0,448.13,364.83
2016,5,1,18,15,299.0,40.0,0.85,12.5,83.0,328.3,265.84
2016,5,1,18,30,184.0,27.0,0.9,12.0,41.0,212.06,151.63
2016,5,1,18,45,92.0,13.5,0.95,11.5,20.5,75.25,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.5,9.5,0.6,8.0,12.0,8.11,0.0
2016,5,2,5,30,99.0,19.0,0.5,8.0,24.0,14.75,0.0
2016,5,2,5,45,220.0,33.5,0.4,8.5,61.5,25.89,16.79
2016,5,2,6,0,341.0,48.0,0.3,9.0,99.0,36.93,27.57
2016,5,2,6,15,423.5,58.5,0.25,9.5,147.0,46.46,36.58
2016,5,2,6,30,506.0,69.0,0.2,10.0,195.0,53.9,43.43
2016,5,2,6,45,558.0,77.5,0.2,10.5,246.5,59.3,48.22
2016,5,2,7,0,610.0,86.0,0.2,11.0,298.0,64.54,52.7
2016,5,2,7,15,649.5,92.0,0.2,11.5,351.0,67.61,55.14
2016,5,2,7,30,689.0,98.0,0.2,12.0,404.0,70.58,57.43
2016,5,2,7,45,718.0,102.5,0.2,12.5,455.5,72.27,58.56
2016,5,2,8,0,747.0,107.0,0.2,13.0,507.0,73.88,59.61
2016,5,2,8,15,768.5,111.0,0.2,13.5,556.0,82.28,66.54
2016,5,2,8,30,790.0,115.0,0.2,14.0,605.0,83.43,67.14
2016,5,2,8,45,807.5,118.0,0.25,15.0,650.0,83.75,66.95
2016,5,2,9,0,825.0,121.0,0.3,16.0,695.0,88.81,70.8
2016,5,2,9,15,837.5,123.5,0.3,16.5,735.0,141.79,80.91
2016,5,2,9,30,850.0,126.0,0.3,17.0,775.0,196.52,115.35
2016,5,2,9,45,870.5,121.5,0.35,17.5,812.0,257.87,162.21
2016,5,2,10,0,891.0,117.0,0.4,18.0,849.0,312.39,207.14
2016,5,2,10,15,897.5,118.5,0.45,18.5,876.5,368.1,254.4
2016,5,2,10,30,904.0,120.0,0.5,19.0,904.0,423.9,301.18
2016,5,2,10,45,907.0,122.0,0.55,19.5,924.0,478.44,345.91
2016,5,2,11,0,910.0,124.0,0.6,20.0,944.0,532.31,388.73
2016,5,2,11,15,912.5,124.5,0.65,20.0,957.0,583.98,429.41
2016,5,2,11,30,915.0,125.0,0.7,20.0,970.0,634.52,468.13
2016,5,2,11,45,912.5,127.5,0.75,20.0,973.5,682.1,503.75
2016,5,2,12,0,910.0,130.0,0.8,20.0,977.0,727.79,537.21
2016,5,2,12,15,909.0,130.0,0.8,20.0,974.0,770.5,567.31
2016,5,2,12,30,908.0,130.0,0.8,20.0,971.0,810.99,594.57
2016,5,2,12,45,901.0,132.0,0.85,20.0,958.5,845.98,617.87
2016,5,2,13,0,894.0,134.0,0.9,20.0,946.0,878.04,639.31
2016,5,2,13,15,889.0,133.0,0.95,19.5,927.5,906.08,659.45
2016,5,2,13,30,884.0,132.0,1.0,19.0,909.0,930.94,677.74
2016,5,2,13,45,874.0,132.5,1.05,19.0,882.0,949.35,690.78
2016,5,2,14,0,864.0,133.0,1.1,19.0,855.0,964.28,701.82
2016,5,2,14,15,854.5,131.0,1.1,18.5,822.5,973.69,709.98
2016,5,2,14,30,845.0,129.0,1.1,18.0,790.0,992.28,724.25
2016,5,2,14,45,712.0,179.5,1.1,18.0,717.5,937.41,690.05
2016,5,2,15,0,579.0,230.0,1.1,18.0,645.0,860.94,641.06
2016,5,2,15,15,490.0,243.0,1.05,17.5,579.5,793.57,596.98
2016,5,2,15,30,401.0,256.0,1.0,17.0,514.0,702.52,535.7
2016,5,2,15,45,347.0,246.0,1.0,17.0,457.0,641.36,494.34
2016,5,2,16,0,293.0,236.0,1.0,17.0,400.0,579.38,450.98
2016,5,2,16,15,265.5,215.5,0.95,16.5,353.5,530.08,417.23
2016,5,2,16,30,238.0,195.0,0.9,16.0,307.0,479.91,381.88
2016,5,2,16,45,416.5,146.0,0.85,15.5,314.0,609.9,485.39
2016,5,2,17,0,595.0,97.0,0.8,15.0,321.0,717.38,564.78
2016,5,2,17,15,544.0,89.0,0.75,14.0,269.5,647.69,515.72
2016,5,2,17,30,493.0,81.0,0.7,13.0,218.0,578.23,466.77
2016,5,2,17,45,416.0,70.5,0.7,12.5,169.0,480.49,392.95
2016,5,2,18,0,339.0,60.0,0.7,12.0,120.0,393.74,323.7
2016,5,2,18,15,238.5,44.5,0.65,11.5,80.0,286.09,232.64
2016,5,2,18,30,138.0,29.0,0.6,11.0,40.0,183.42,133.48
2016,5,2,18,45,69.0,14.5,0.55,10.5,20.0,60.23,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.5,7.5,8.0,6.83,0.0
2016,5,3,5,30,0.0,16.0,0.5,8.0,16.0,13.21,0.3
2016,5,3,5,45,30.5,36.0,0.5,8.5,40.5,28.74,19.38
2016,5,3,6,0,61.0,56.0,0.5,9.0,65.0,43.14,33.14
2016,5,3,6,15,85.0,78.5,0.45,9.0,96.5,59.19,48.1
2016,5,3,6,30,109.0,101.0,0.4,9.0,128.0,74.86,62.45
2016,5,3,6,45,132.5,121.0,0.4,9.5,162.0,88.69,74.68
2016,5,3,7,0,156.0,141.0,0.4,10.0,196.0,102.2,86.32
2016,5,3,7,15,252.5,153.5,0.35,10.5,259.0,107.44,90.41
2016,5,3,7,30,349.0,166.0,0.3,11.0,322.0,115.85,97.19
2016,5,3,7,45,384.5,181.5,0.25,11.5,372.5,119.0,99.28
2016,5,3,8,0,420.0,197.0,0.2,12.0,423.0,126.57,105.15
2016,5,3,8,15,456.0,205.0,0.2,12.5,471.5,129.27,106.84
2016,5,3,8,30,492.0,213.0,0.2,13.0,520.0,131.8,108.42
2016,5,3,8,45,433.5,254.0,0.25,14.0,538.5,150.88,123.71
2016,5,3,9,0,375.0,295.0,0.3,15.0,557.0,184.39,150.5
2016,5,3,9,15,291.5,333.5,0.35,15.5,544.5,225.87,165.24
2016,5,3,9,30,208.0,372.0,0.4,16.0,532.0,271.98,200.84
2016,5,3,9,45,117.5,345.5,0.45,16.5,437.0,258.91,194.07
2016,5,3,10,0,27.0,319.0,0.5,17.0,342.0,242.5,185.08
2016,5,3,10,15,71.0,376.5,0.5,17.0,438.5,299.74,227.1
2016,5,3,10,30,115.0,434.0,0.5,17.0,535.0,353.63,266.04
2016,5,3,10,45,248.0,420.0,0.55,17.5,642.5,407.69,304.12
2016,5,3,11,0,381.0,406.0,0.6,18.0,750.0,484.84,359.59
2016,5,3,11,15,419.0,405.0,0.6,17.5,789.0,529.03,392.76
2016,5,3,11,30,457.0,404.0,0.6,17.0,828.0,582.75,432.54
2016,5,3,11,45,365.5,436.0,0.65,17.0,775.5,584.33,434.13
2016,5,3,12,0,274.0,468.0,0.7,17.0,723.0,575.24,428.0
2016,5,3,12,15,356.0,437.0,0.7,16.5,768.0,632.89,471.11
2016,5,3,12,30,438.0,406.0,0.7,16.0,813.0,698.98,518.9
2016,5,3,12,45,441.0,399.0,0.75,16.0,805.0,724.19,536.8
2016,5,3,13,0,444.0,392.0,0.8,16.0,797.0,747.72,553.99
2016,5,3,13,15,453.5,379.5,0.85,16.0,786.0,770.22,570.68
2016,5,3,13,30,463.0,367.0,0.9,16.0,775.0,790.85,586.14
2016,5,3,13,45,458.5,353.0,0.95,16.0,747.5,795.13,590.55
2016,5,3,14,0,454.0,339.0,1.0,16.0,720.0,796.57,593.32
2016,5,3,14,15,463.0,320.0,1.0,15.5,695.5,803.34,600.56
2016,5,3,14,30,472.0,301.0,1.0,15.0,671.0,807.53,606.15
2016,5,3,14,45,465.5,286.5,1.0,15.0,636.5,798.35,601.34
2016,5,3,15,0,459.0,272.0,1.0,15.0,602.0,786.43,594.93
2016,5,3,15,15,604.0,204.0,0.95,14.5,610.0,873.27,659.84
2016,5,3,15,30,749.0,136.0,0.9,14.0,618.0,948.13,710.44
2016,5,3,15,45,545.0,181.5,0.9,14.0,518.5,787.27,603.01
2016,5,3,16,0,341.0,227.0,0.9,14.0,419.0,616.09,481.46
2016,5,3,16,15,385.0,195.0,0.85,13.5,392.5,621.88,491.38
2016,5,3,16,30,429.0,163.0,0.8,13.0,366.0,646.92,512.77
2016,5,3,16,45,360.0,152.5,0.8,12.5,309.0,542.08,437.08
2016,5,3,17,0,291.0,142.0,0.8,12.0,252.0,462.11,378.03
2016,5,3,17,15,371.5,115.5,0.75,11.5,233.5,518.4,425.15
2016,5,3,17,30,452.0,89.0,0.7,11.0,215.0,547.06,448.1
2016,5,3,17,45,389.0,75.5,0.7,11.0,168.0,465.03,383.5
2016,5,3,18,0,326.0,62.0,0.7,11.0,121.0,386.13,318.98
2016,5,3,18,15,229.0,46.0,0.65,10.5,81.0,280.9,229.6
2016,5,3,18,30,132.0,30.0,0.6,10.0,41.0,182.07,135.21
2016,5,3,18,45,66.0,15.0,0.55,10.0,20.5,58.63,0.0
2016,5,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,2.5,9.5,0.7,8.0,9.5,8.11,0.0
2016,5,4,5,30,5.0,19.0,0.7,8.0,19.0,15.59,2.77
2016,5,4,5,45,58.5,39.5,0.7,8.5,48.0,30.88,21.34
2016,5,4,6,0,112.0,60.0,0.7,9.0,77.0,46.05,35.76
2016,5,4,6,15,150.5,81.0,0.65,9.0,114.0,60.05,48.88
2016,5,4,6,30,189.0,102.0,0.6,9.0,151.0,74.43,62.07
2016,5,4,6,45,232.5,117.0,0.6,9.0,190.5,84.66,71.25
2016,5,4,7,0,276.0,132.0,0.6,9.0,230.0,94.61,79.95
2016,5,4,7,15,161.0,155.0,0.55,9.0,214.5,111.79,94.86
2016,5,4,7,30,46.0,178.0,0.5,9.0,199.0,129.63,110.05
2016,5,4,7,45,36.5,191.0,0.45,9.5,209.0,138.62,117.11
2016,5,4,8,0,27.0,204.0,0.4,10.0,219.0,147.33,123.86
2016,5,4,8,15,78.5,246.0,0.35,10.5,294.0,172.84,144.74
