Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,8,30,130.0,288.0,0.3,11.0,369.0,186.19,154.95
2016,5,4,8,45,88.0,292.5,0.3,11.5,349.5,200.12,165.67
2016,5,4,9,0,46.0,297.0,0.3,12.0,330.0,204.12,160.36
2016,5,4,9,15,46.5,314.5,0.35,12.0,349.0,222.09,172.93
2016,5,4,9,30,47.0,332.0,0.4,12.0,368.0,240.42,186.46
2016,5,4,9,45,43.5,341.5,0.45,12.5,376.5,253.58,196.19
2016,5,4,10,0,40.0,351.0,0.5,13.0,385.0,266.35,205.78
2016,5,4,10,15,53.5,380.5,0.5,13.0,427.0,297.06,228.76
2016,5,4,10,30,67.0,410.0,0.5,13.0,469.0,330.2,253.43
2016,5,4,10,45,74.0,425.5,0.55,13.5,492.0,353.62,270.58
2016,5,4,11,0,81.0,441.0,0.6,14.0,515.0,378.27,288.64
2016,5,4,11,15,120.5,459.5,0.65,14.5,571.0,418.9,318.37
2016,5,4,11,30,160.0,478.0,0.7,15.0,627.0,470.68,355.9
2016,5,4,11,45,176.5,480.5,0.75,15.5,645.5,500.48,377.18
2016,5,4,12,0,193.0,483.0,0.8,16.0,664.0,531.63,399.46
2016,5,4,12,15,244.5,471.5,0.85,16.0,699.5,577.83,433.62
2016,5,4,12,30,296.0,460.0,0.9,16.0,735.0,632.59,473.36
2016,5,4,12,45,348.0,431.0,0.95,16.0,751.0,671.86,502.4
2016,5,4,13,0,400.0,402.0,1.0,16.0,767.0,712.09,532.22
2016,5,4,13,15,427.5,386.0,1.05,16.0,769.0,753.85,562.11
2016,5,4,13,30,455.0,370.0,1.1,16.0,771.0,786.88,586.14
2016,5,4,13,45,435.0,362.0,1.15,16.0,737.0,782.22,583.9
2016,5,4,14,0,415.0,354.0,1.2,16.0,703.0,774.29,579.89
2016,5,4,14,15,365.5,358.0,1.2,15.5,657.0,731.1,551.67
2016,5,4,14,30,316.0,362.0,1.2,15.0,611.0,700.21,531.55
2016,5,4,14,45,364.0,327.5,1.25,15.0,600.5,722.07,550.54
2016,5,4,15,0,412.0,293.0,1.3,15.0,590.0,761.56,580.91
2016,5,4,15,15,363.5,286.5,1.3,14.5,537.0,693.89,535.04
2016,5,4,15,30,315.0,280.0,1.3,14.0,484.0,644.29,501.68
2016,5,4,15,45,297.0,260.5,1.3,14.0,441.0,608.68,477.79
2016,5,4,16,0,279.0,241.0,1.3,14.0,398.0,571.53,452.27
2016,5,4,16,15,151.5,208.0,1.25,13.5,292.5,386.08,311.37
2016,5,4,16,30,24.0,175.0,1.2,13.0,187.0,186.57,150.71
2016,5,4,16,45,12.0,136.5,1.15,12.5,142.5,135.9,109.91
2016,5,4,17,0,0.0,98.0,1.1,12.0,98.0,85.77,67.88
2016,5,4,17,15,0.0,82.5,1.0,11.5,82.5,71.63,56.22
2016,5,4,17,30,0.0,67.0,0.9,11.0,67.0,57.32,44.12
2016,5,4,17,45,0.0,52.5,0.85,11.0,52.5,43.9,32.47
2016,5,4,18,0,0.0,38.0,0.8,11.0,38.0,31.41,21.47
2016,5,4,18,15,0.0,25.5,0.75,10.5,25.5,21.04,12.25
2016,5,4,18,30,0.0,13.0,0.7,10.0,13.0,10.69,2.77
2016,5,4,18,45,0.0,6.5,0.65,9.5,6.5,5.55,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.5,2.5,2.13,0.0
2016,5,5,5,30,0.0,5.0,0.6,9.0,5.0,4.1,0.0
2016,5,5,5,45,0.0,12.5,0.6,9.5,12.5,10.27,3.35
2016,5,5,6,0,0.0,20.0,0.6,10.0,20.0,16.46,9.19
2016,5,5,6,15,0.0,29.0,0.6,10.0,29.0,23.91,16.14
2016,5,5,6,30,0.0,38.0,0.6,10.0,38.0,31.38,23.04
2016,5,5,6,45,0.0,47.5,0.6,10.0,47.5,39.27,30.21
2016,5,5,7,0,0.0,57.0,0.6,10.0,57.0,47.19,37.29
2016,5,5,7,15,0.0,75.0,0.6,10.0,75.0,62.22,50.65
2016,5,5,7,30,0.0,93.0,0.6,10.0,93.0,76.43,63.07
2016,5,5,7,45,0.0,110.0,0.65,10.5,110.0,89.63,74.3
2016,5,5,8,0,0.0,127.0,0.7,11.0,127.0,102.67,85.23
2016,5,5,8,15,0.0,122.0,0.7,11.5,122.0,99.41,81.9
2016,5,5,8,30,0.0,117.0,0.7,12.0,117.0,95.93,78.49
2016,5,5,8,45,0.0,123.5,0.7,12.5,123.5,101.07,82.53
2016,5,5,9,0,0.0,130.0,0.7,13.0,130.0,106.21,82.68
2016,5,5,9,15,4.0,163.0,0.7,13.0,166.0,131.85,103.14
2016,5,5,9,30,8.0,196.0,0.7,13.0,202.0,157.87,123.53
2016,5,5,9,45,17.5,259.5,0.7,13.5,273.5,207.54,161.83
2016,5,5,10,0,27.0,323.0,0.7,14.0,345.0,245.46,190.2
2016,5,5,10,15,49.5,369.5,0.7,14.0,412.0,289.0,222.66
2016,5,5,10,30,72.0,416.0,0.7,14.0,479.0,336.29,257.78
2016,5,5,10,45,119.5,440.5,0.75,14.5,548.5,375.46,286.15
2016,5,5,11,0,167.0,465.0,0.8,15.0,618.0,429.97,325.97
2016,5,5,11,15,94.5,403.5,0.8,15.0,490.5,369.12,281.68
2016,5,5,11,30,22.0,342.0,0.8,15.0,363.0,292.15,224.4
2016,5,5,11,45,35.5,383.5,0.8,15.0,417.0,336.42,258.33
2016,5,5,12,0,49.0,425.0,0.8,15.0,471.0,385.99,295.02
2016,5,5,12,15,70.0,444.5,0.8,15.0,510.0,425.66,324.24
2016,5,5,12,30,91.0,464.0,0.8,15.0,549.0,467.9,355.16
2016,5,5,12,45,96.0,454.5,0.8,15.0,543.5,474.04,359.74
2016,5,5,13,0,101.0,445.0,0.8,15.0,538.0,479.8,364.41
2016,5,5,13,15,67.0,404.5,0.8,15.0,466.0,422.18,322.26
2016,5,5,13,30,33.0,364.0,0.8,15.0,394.0,360.53,276.71
2016,5,5,13,45,110.0,393.0,0.85,15.0,486.5,482.28,369.58
2016,5,5,14,0,187.0,422.0,0.9,15.0,579.0,594.46,451.49
2016,5,5,14,15,191.5,401.5,0.9,14.5,557.5,589.28,448.63
2016,5,5,14,30,196.0,381.0,0.9,14.0,536.0,582.7,446.08
2016,5,5,14,45,111.0,328.5,0.9,14.0,415.5,450.67,349.3
2016,5,5,15,0,26.0,276.0,0.9,14.0,295.0,273.81,214.72
2016,5,5,15,15,25.0,259.5,0.9,13.5,277.0,259.32,205.39
2016,5,5,15,30,24.0,243.0,0.9,13.0,259.0,244.64,194.87
2016,5,5,15,45,17.5,215.5,0.95,13.0,226.5,212.81,170.08
2016,5,5,16,0,11.0,188.0,1.0,13.0,194.0,180.64,144.67
2016,5,5,16,15,5.5,133.5,1.0,12.5,136.5,121.84,97.12
2016,5,5,16,30,0.0,79.0,1.0,12.0,79.0,65.58,50.35
2016,5,5,16,45,98.0,116.5,1.0,12.0,154.0,224.92,187.89
2016,5,5,17,0,196.0,154.0,1.0,12.0,229.0,369.91,307.19
2016,5,5,17,15,176.0,133.5,0.95,11.5,193.5,326.46,272.14
2016,5,5,17,30,156.0,113.0,0.9,11.0,158.0,283.09,237.5
2016,5,5,17,45,136.5,91.0,0.85,11.0,124.5,237.82,199.71
2016,5,5,18,0,117.0,69.0,0.8,11.0,91.0,192.24,160.43
2016,5,5,18,15,81.0,49.0,0.75,10.5,62.0,136.92,111.61
2016,5,5,18,30,45.0,29.0,0.7,10.0,33.0,81.2,59.7
2016,5,5,18,45,22.5,14.5,0.7,9.5,16.5,28.04,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,9.5,10.5,0.65,8.0,11.5,8.96,0.0
2016,5,6,5,30,19.0,21.0,0.6,8.0,23.0,17.23,5.77
2016,5,6,5,45,67.0,41.5,0.6,8.5,51.5,32.42,22.89
2016,5,6,6,0,115.0,62.0,0.6,9.0,80.0,47.55,37.2
2016,5,6,6,15,150.0,83.0,0.6,9.0,116.0,61.42,50.16
2016,5,6,6,30,185.0,104.0,0.6,9.0,152.0,75.73,63.25
2016,5,6,6,45,219.0,120.5,0.6,9.5,190.5,86.77,72.98
2016,5,6,7,0,253.0,137.0,0.6,10.0,229.0,97.47,82.15
2016,5,6,7,15,156.5,161.0,0.6,10.0,221.0,115.33,97.58
2016,5,6,7,30,60.0,185.0,0.6,10.0,213.0,133.99,113.43
2016,5,6,7,45,120.5,213.5,0.6,10.5,277.0,146.07,123.13
2016,5,6,8,0,181.0,242.0,0.6,11.0,341.0,162.85,136.73
2016,5,6,8,15,145.0,265.0,0.6,11.0,349.0,174.67,146.19
2016,5,6,8,30,109.0,288.0,0.6,11.0,357.0,196.89,164.33
2016,5,6,8,45,72.0,287.0,0.6,11.0,334.0,197.14,163.95
2016,5,6,9,0,35.0,286.0,0.6,11.0,311.0,198.65,157.13
2016,5,6,9,15,24.0,265.0,0.6,11.0,283.0,205.57,161.86
2016,5,6,9,30,13.0,244.0,0.6,11.0,255.0,193.16,151.99
2016,5,6,9,45,71.5,328.0,0.65,11.5,387.5,251.81,195.17
2016,5,6,10,0,130.0,412.0,0.7,12.0,520.0,315.8,241.82
2016,5,6,10,15,71.5,327.0,0.7,12.0,386.5,268.43,207.55
2016,5,6,10,30,13.0,242.0,0.7,12.0,253.0,200.29,156.32
2016,5,6,10,45,15.0,269.5,0.75,12.5,283.0,224.17,175.05
2016,5,6,11,0,17.0,297.0,0.8,13.0,313.0,248.63,193.59
2016,5,6,11,15,8.5,169.5,0.8,13.0,177.5,144.83,112.17
2016,5,6,11,30,0.0,42.0,0.8,13.0,42.0,35.14,23.48
2016,5,6,11,45,0.0,85.0,0.85,13.0,85.5,71.13,53.18
2016,5,6,12,0,0.0,128.0,0.9,13.0,129.0,106.99,82.26
2016,5,6,12,15,6.5,183.0,0.9,13.0,190.0,157.8,123.08
2016,5,6,12,30,13.0,238.0,0.9,13.0,251.0,209.77,164.11
2016,5,6,12,45,6.5,151.0,0.95,13.0,157.5,132.1,102.38
2016,5,6,13,0,0.0,64.0,1.0,13.0,64.0,53.56,38.69
2016,5,6,13,15,0.0,55.5,1.0,12.5,55.5,46.4,32.98
2016,5,6,13,30,0.0,47.0,1.0,12.0,47.0,39.25,27.16
2016,5,6,13,45,0.0,45.0,1.0,12.0,45.0,37.55,25.78
2016,5,6,14,0,0.0,43.0,1.0,12.0,43.0,35.85,24.41
2016,5,6,14,15,5.5,134.0,0.95,11.5,138.5,118.49,93.08
2016,5,6,14,30,11.0,225.0,0.9,11.0,234.0,206.03,164.03
2016,5,6,14,45,10.0,218.0,0.9,11.0,226.5,199.81,158.95
2016,5,6,15,0,9.0,211.0,0.9,11.0,219.0,193.56,154.28
2016,5,6,15,15,4.5,165.0,0.9,11.0,169.0,146.86,116.74
2016,5,6,15,30,0.0,119.0,0.9,11.0,119.0,100.57,78.92
2016,5,6,15,45,0.0,93.0,0.9,11.0,93.0,77.41,59.94
2016,5,6,16,0,0.0,67.0,0.9,11.0,67.0,55.61,41.81
2016,5,6,16,15,0.0,50.5,0.85,10.5,50.5,41.84,30.33
2016,5,6,16,30,0.0,34.0,0.8,10.0,34.0,28.11,18.71
2016,5,6,16,45,0.0,25.0,0.8,10.0,25.0,20.63,12.32
2016,5,6,17,0,0.0,16.0,0.8,10.0,16.0,13.18,5.88
2016,5,6,17,15,0.0,13.0,0.7,10.0,13.0,10.7,3.74
2016,5,6,17,30,0.0,10.0,0.6,10.0,10.0,8.22,1.57
2016,5,6,17,45,0.0,8.0,0.55,10.0,8.0,6.57,0.11
2016,5,6,18,0,0.0,6.0,0.5,10.0,6.0,4.92,0.0
2016,5,6,18,15,0.0,4.0,0.45,9.5,4.0,3.28,0.0
2016,5,6,18,30,0.0,2.0,0.4,9.0,2.0,1.64,0.0
2016,5,6,18,45,0.0,1.0,0.4,9.0,1.0,0.82,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,0.6,7.5,9.5,8.11,0.0
2016,5,7,5,30,0.0,19.0,0.6,8.0,19.0,15.69,5.41
2016,5,7,5,45,19.0,39.5,0.6,8.5,42.5,31.45,22.12
2016,5,7,6,0,38.0,60.0,0.6,9.0,66.0,46.76,36.52
2016,5,7,6,15,56.0,82.0,0.6,9.0,95.0,62.77,51.4
2016,5,7,6,30,74.0,104.0,0.6,9.0,124.0,78.55,65.78
2016,5,7,6,45,91.0,125.5,0.6,9.0,155.0,91.33,77.18
2016,5,7,7,0,108.0,147.0,0.6,9.0,186.0,105.49,89.56
2016,5,7,7,15,67.5,159.0,0.6,9.5,185.0,117.38,99.51
2016,5,7,7,30,27.0,171.0,0.6,10.0,184.0,125.6,106.09
2016,5,7,7,45,20.0,179.5,0.65,10.5,190.0,138.54,116.69
2016,5,7,8,0,13.0,188.0,0.7,11.0,196.0,145.43,121.94
2016,5,7,8,15,40.0,232.0,0.7,11.0,257.0,164.8,137.99
2016,5,7,8,30,67.0,276.0,0.7,11.0,318.0,190.13,158.82
2016,5,7,8,45,42.5,261.5,0.7,11.5,289.0,183.11,152.08
2016,5,7,9,0,18.0,247.0,0.7,12.0,260.0,189.57,149.76
2016,5,7,9,15,10.5,201.0,0.7,12.0,209.0,160.27,125.86
2016,5,7,9,30,3.0,155.0,0.7,12.0,158.0,126.54,98.82
2016,5,7,9,45,8.0,201.5,0.7,12.5,208.5,163.48,128.03
2016,5,7,10,0,13.0,248.0,0.7,13.0,259.0,200.86,156.86
2016,5,7,10,15,22.0,301.0,0.7,13.0,320.5,245.0,190.71
2016,5,7,10,30,31.0,354.0,0.7,13.0,382.0,279.95,217.08
2016,5,7,10,45,27.5,350.0,0.7,13.5,375.5,281.92,218.04
2016,5,7,11,0,24.0,346.0,0.7,14.0,369.0,289.67,223.56
2016,5,7,11,15,45.5,395.5,0.7,14.0,438.5,337.25,259.39
2016,5,7,11,30,67.0,445.0,0.7,14.0,508.0,395.21,302.22
2016,5,7,11,45,45.5,399.5,0.7,14.5,442.5,355.6,272.04
2016,5,7,12,0,24.0,354.0,0.7,15.0,377.0,311.39,238.75
2016,5,7,12,15,30.5,376.5,0.7,15.0,405.5,340.4,260.93
2016,5,7,12,30,37.0,399.0,0.7,15.0,434.0,370.85,283.52
2016,5,7,12,45,31.0,375.5,0.75,15.5,405.0,352.07,269.19
2016,5,7,13,0,25.0,352.0,0.8,16.0,376.0,331.71,253.99
2016,5,7,13,15,17.0,270.0,0.8,15.5,286.0,245.04,189.21
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,167.58,129.79
2016,5,7,13,45,12.0,227.5,0.85,15.0,238.0,205.83,160.41
2016,5,7,14,0,15.0,267.0,0.9,15.0,280.0,245.48,191.39
2016,5,7,14,15,14.5,259.0,0.9,15.0,271.0,239.34,186.72
2016,5,7,14,30,14.0,251.0,0.9,15.0,262.0,233.1,182.23
2016,5,7,14,45,10.0,217.0,0.9,15.0,224.5,198.85,155.68
2016,5,7,15,0,6.0,183.0,0.9,15.0,187.0,164.26,128.61
2016,5,7,15,15,4.0,173.5,0.85,14.5,176.5,154.27,121.17
2016,5,7,15,30,2.0,164.0,0.8,14.0,166.0,144.24,113.55
2016,5,7,15,45,1.0,134.5,0.8,14.0,135.5,116.25,91.11
2016,5,7,16,0,0.0,105.0,0.8,14.0,105.0,88.39,68.49
2016,5,7,16,15,1.5,128.0,0.75,13.5,129.0,112.35,88.88
2016,5,7,16,30,3.0,151.0,0.7,13.0,153.0,139.28,111.61
2016,5,7,16,45,6.5,142.0,0.7,13.0,145.0,136.22,109.58
2016,5,7,17,0,10.0,133.0,0.7,13.0,137.0,133.53,107.91
2016,5,7,17,15,5.0,114.0,0.65,12.5,116.0,111.47,89.73
2016,5,7,17,30,0.0,95.0,0.6,12.0,95.0,89.38,71.19
2016,5,7,17,45,0.0,75.0,0.6,11.5,75.0,70.16,54.92
2016,5,7,18,0,0.0,55.0,0.6,11.0,55.0,50.24,37.67
2016,5,7,18,15,0.0,38.0,0.6,10.5,38.0,33.4,22.83
2016,5,7,18,30,0.0,21.0,0.6,10.0,21.0,17.33,8.39
2016,5,7,18,45,0.0,10.5,0.6,9.5,10.5,8.64,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.5,0.6,8.5,17.5,10.67,0.0
2016,5,8,5,30,153.0,25.0,0.5,9.0,35.0,19.39,8.59
2016,5,8,5,45,265.5,38.0,0.45,9.5,74.5,29.34,20.25
2016,5,8,6,0,378.0,51.0,0.4,10.0,114.0,40.97,31.27
2016,5,8,6,15,189.0,65.0,0.4,10.0,96.5,49.63,39.43
2016,5,8,6,30,0.0,79.0,0.4,10.0,79.0,63.3,51.9
2016,5,8,6,45,0.0,98.0,0.4,10.5,98.0,77.83,64.75
2016,5,8,7,0,0.0,117.0,0.4,11.0,117.0,92.24,77.18
2016,5,8,7,15,3.5,134.5,0.4,11.5,136.5,105.55,88.39
2016,5,8,7,30,7.0,152.0,0.4,12.0,156.0,118.76,99.3
2016,5,8,7,45,27.0,188.0,0.4,12.5,203.0,137.06,114.38
2016,5,8,8,0,47.0,224.0,0.4,13.0,250.0,159.18,132.4
2016,5,8,8,15,44.5,241.5,0.4,13.0,268.0,170.15,141.04
2016,5,8,8,30,42.0,259.0,0.4,13.0,286.0,180.81,149.42
2016,5,8,8,45,430.0,189.0,0.45,13.5,493.0,113.52,92.38
2016,5,8,9,0,818.0,119.0,0.5,14.0,700.0,99.7,64.01
2016,5,8,9,15,471.5,248.0,0.5,14.0,587.5,188.95,130.24
2016,5,8,9,30,125.0,377.0,0.5,14.0,475.0,265.45,201.29
2016,5,8,9,45,75.5,348.5,0.55,14.5,408.5,265.66,202.73
2016,5,8,10,0,26.0,320.0,0.6,15.0,342.0,243.8,187.65
2016,5,8,10,15,20.5,296.5,0.65,15.0,314.5,241.34,186.15
2016,5,8,10,30,15.0,273.0,0.7,15.0,287.0,224.7,173.53
2016,5,8,10,45,13.5,250.5,0.75,15.5,263.5,208.99,161.24
2016,5,8,11,0,12.0,228.0,0.8,16.0,240.0,192.39,148.2
2016,5,8,11,15,14.0,260.5,0.85,16.0,274.5,220.82,170.32
2016,5,8,11,30,16.0,293.0,0.9,16.0,309.0,249.88,192.55
2016,5,8,11,45,14.5,263.5,0.95,16.5,278.0,227.23,174.82
2016,5,8,12,0,13.0,234.0,1.0,17.0,247.0,203.69,156.59
2016,5,8,12,15,10.5,206.5,1.0,16.5,217.0,180.35,138.87
2016,5,8,12,30,8.0,179.0,1.0,16.0,187.0,156.33,120.4
2016,5,8,12,45,22.0,284.0,1.05,16.0,304.5,264.41,204.83
2016,5,8,13,0,36.0,389.0,1.1,16.0,422.0,374.42,287.53
2016,5,8,13,15,89.0,420.0,1.1,16.0,499.5,455.96,348.52
2016,5,8,13,30,142.0,451.0,1.1,16.0,577.0,556.79,421.98
2016,5,8,13,45,143.0,437.0,1.1,16.0,561.0,556.29,421.43
2016,5,8,14,0,144.0,423.0,1.1,16.0,545.0,554.68,421.09
2016,5,8,14,15,202.5,401.0,1.1,15.5,565.5,599.49,456.48
2016,5,8,14,30,261.0,379.0,1.1,15.0,586.0,664.5,505.2
2016,5,8,14,45,183.5,361.5,1.1,15.0,503.5,558.77,428.89
2016,5,8,15,0,106.0,344.0,1.1,15.0,421.0,448.82,348.41
2016,5,8,15,15,463.0,224.5,1.05,15.0,531.0,747.48,575.65
2016,5,8,15,30,820.0,105.0,1.0,15.0,641.0,978.64,731.08
2016,5,8,15,45,804.5,101.0,1.0,15.0,594.5,958.63,716.58
2016,5,8,16,0,789.0,97.0,1.0,15.0,548.0,935.48,703.82
2016,5,8,16,15,482.5,152.0,1.0,14.5,420.5,689.36,538.08
2016,5,8,16,30,176.0,207.0,1.0,14.0,293.0,412.93,331.02
2016,5,8,16,45,429.0,143.0,1.0,14.0,318.5,618.85,496.76
2016,5,8,17,0,682.0,79.0,1.0,14.0,344.0,777.28,611.59
2016,5,8,17,15,637.5,73.0,0.95,13.5,292.0,714.17,566.41
2016,5,8,17,30,593.0,67.0,0.9,13.0,240.0,651.08,522.3
2016,5,8,17,45,529.5,59.0,0.9,12.5,190.5,569.58,462.43
2016,5,8,18,0,466.0,51.0,0.9,12.0,141.0,490.43,400.87
2016,5,8,18,15,365.0,40.5,0.85,11.5,98.0,381.96,312.01
2016,5,8,18,30,264.0,30.0,0.8,11.0,55.0,281.04,220.41
2016,5,8,18,45,132.0,15.0,0.8,10.5,27.5,139.89,4.88
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,98.0,13.0,0.8,7.0,19.5,11.1,0.0
2016,5,9,5,30,196.0,26.0,0.8,7.0,39.0,20.23,9.82
2016,5,9,5,45,310.0,37.5,0.8,7.5,80.0,30.49,21.48
2016,5,9,6,0,424.0,49.0,0.8,8.0,121.0,39.39,30.09
2016,5,9,6,15,212.0,55.0,0.8,8.0,91.0,40.71,31.64
2016,5,9,6,30,0.0,61.0,0.8,8.0,61.0,50.23,40.44
2016,5,9,6,45,0.0,75.5,0.85,8.5,75.5,61.74,50.76
2016,5,9,7,0,0.0,90.0,0.9,9.0,90.0,73.15,60.79
2016,5,9,7,15,2.0,119.5,0.9,9.5,120.5,95.23,80.09
2016,5,9,7,30,4.0,149.0,0.9,10.0,151.0,116.76,98.51
2016,5,9,7,45,6.5,164.0,0.9,10.5,167.5,128.17,107.82
2016,5,9,8,0,9.0,179.0,0.9,11.0,184.0,139.49,116.95
2016,5,9,8,15,25.5,220.0,0.9,11.0,236.0,167.97,140.82
2016,5,9,8,30,42.0,261.0,0.9,11.0,288.0,181.94,152.08
2016,5,9,8,45,43.0,280.5,0.95,11.5,310.0,193.37,160.93
2016,5,9,9,0,44.0,300.0,1.0,12.0,332.0,207.4,163.64
2016,5,9,9,15,41.5,313.0,1.0,12.0,344.0,222.42,174.24
2016,5,9,9,30,39.0,326.0,1.0,12.0,356.0,237.23,185.36
2016,5,9,9,45,165.0,362.5,1.0,12.5,499.0,281.42,213.95
2016,5,9,10,0,291.0,399.0,1.0,13.0,642.0,341.35,255.7
2016,5,9,10,15,278.5,416.5,1.0,13.5,655.5,372.93,280.99
2016,5,9,10,30,266.0,434.0,1.0,14.0,669.0,403.74,305.37
2016,5,9,10,45,160.0,426.5,1.05,14.5,568.5,385.32,293.86
2016,5,9,11,0,54.0,419.0,1.1,15.0,468.0,350.7,268.88
2016,5,9,11,15,501.5,263.0,1.1,15.0,731.0,473.07,362.44
2016,5,9,11,30,949.0,107.0,1.1,15.0,994.0,650.57,494.26
2016,5,9,11,45,951.0,106.5,1.15,15.5,999.5,699.38,529.35
2016,5,9,12,0,953.0,106.0,1.2,16.0,1005.0,746.52,563.61
2016,5,9,12,15,679.5,260.5,1.2,16.0,900.5,729.38,548.2
2016,5,9,12,30,406.0,415.0,1.2,16.0,796.0,680.89,510.34
2016,5,9,12,45,676.0,260.5,1.2,16.0,886.5,798.54,598.58
2016,5,9,13,0,946.0,106.0,1.2,16.0,977.0,903.19,670.54
2016,5,9,13,15,943.0,105.0,1.2,16.0,959.0,933.43,689.43
2016,5,9,13,30,940.0,104.0,1.2,16.0,941.0,960.48,707.19
2016,5,9,13,45,934.5,103.5,1.25,16.0,915.5,982.39,722.58
2016,5,9,14,0,929.0,103.0,1.3,16.0,890.0,1000.83,735.91
2016,5,9,14,15,922.0,101.5,1.25,16.0,858.0,1013.24,743.79
2016,5,9,14,30,915.0,100.0,1.2,16.0,826.0,1022.01,749.52
2016,5,9,14,45,905.0,98.5,1.2,16.0,787.5,1024.17,752.16
2016,5,9,15,0,895.0,97.0,1.2,16.0,749.0,1022.7,752.76
2016,5,9,15,15,882.5,94.5,1.2,15.5,705.5,1014.01,750.32
2016,5,9,15,30,870.0,92.0,1.2,15.0,662.0,1001.83,745.87
2016,5,9,15,45,853.0,89.5,1.2,15.0,614.5,981.79,735.05
2016,5,9,16,0,836.0,87.0,1.2,15.0,567.0,970.26,730.0
2016,5,9,16,15,814.0,83.5,1.15,14.5,516.0,937.8,711.42
2016,5,9,16,30,792.0,80.0,1.1,14.0,465.0,902.68,691.09
2016,5,9,16,45,762.5,76.0,1.1,13.5,412.0,857.35,664.18
2016,5,9,17,0,733.0,72.0,1.1,13.0,359.0,810.22,635.27
2016,5,9,17,15,690.5,67.0,1.1,12.5,306.0,748.47,594.7
2016,5,9,17,30,648.0,62.0,1.1,12.0,253.0,692.91,556.89
2016,5,9,17,45,582.0,55.5,1.1,11.5,201.5,609.72,495.92
2016,5,9,18,0,516.0,49.0,1.1,11.0,150.0,528.96,433.29
2016,5,9,18,15,413.0,39.5,1.05,10.5,105.0,418.38,342.82
2016,5,9,18,30,310.0,30.0,1.0,10.0,60.0,315.28,249.91
2016,5,9,18,45,155.0,15.0,1.0,9.5,30.0,157.08,28.25
2016,5,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,14.0,0.5,7.0,20.0,11.95,0.0
2016,5,10,5,30,171.0,28.0,0.5,7.0,40.0,21.69,11.41
2016,5,10,5,45,290.0,40.5,0.5,7.5,82.0,31.28,22.26
2016,5,10,6,0,409.0,53.0,0.5,8.0,124.0,42.66,33.1
2016,5,10,6,15,483.5,62.5,0.5,8.0,174.0,49.36,39.53
2016,5,10,6,30,558.0,72.0,0.5,8.0,224.0,55.92,45.62
2016,5,10,6,45,601.5,80.5,0.5,8.5,276.0,61.25,50.32
2016,5,10,7,0,645.0,89.0,0.5,9.0,328.0,66.37,54.69
2016,5,10,7,15,681.5,94.5,0.45,9.5,381.0,69.02,56.75
2016,5,10,7,30,718.0,100.0,0.4,10.0,434.0,71.59,58.69
2016,5,10,7,45,745.5,104.0,0.4,10.5,485.5,72.91,59.5
2016,5,10,8,0,773.0,108.0,0.4,11.0,537.0,81.34,66.55
2016,5,10,8,15,793.0,112.0,0.4,11.5,586.0,82.54,67.21
2016,5,10,8,30,813.0,116.0,0.4,12.0,635.0,83.64,67.81
2016,5,10,8,45,642.5,189.5,0.4,12.5,617.5,114.84,94.2
2016,5,10,9,0,472.0,263.0,0.4,13.0,600.0,166.94,122.72
2016,5,10,9,15,461.5,284.0,0.4,13.5,629.0,210.59,147.01
2016,5,10,9,30,451.0,305.0,0.4,14.0,658.0,253.87,177.89
2016,5,10,9,45,665.5,219.0,0.4,15.0,764.0,276.44,186.88
2016,5,10,10,0,880.0,133.0,0.4,16.0,870.0,333.78,226.68
2016,5,10,10,15,886.5,134.5,0.4,16.5,897.0,388.5,272.92
2016,5,10,10,30,893.0,136.0,0.4,17.0,924.0,443.3,318.39
2016,5,10,10,45,899.5,135.5,0.45,18.0,945.0,496.69,361.22
2016,5,10,11,0,906.0,135.0,0.5,19.0,966.0,549.72,402.27
2016,5,10,11,15,908.5,136.0,0.55,19.0,978.5,601.07,442.3
2016,5,10,11,30,911.0,137.0,0.6,19.0,991.0,651.36,480.46
2016,5,10,11,45,913.0,136.5,0.7,19.5,995.5,698.96,515.49
2016,5,10,12,0,915.0,136.0,0.8,20.0,1000.0,745.02,548.63
2016,5,10,12,15,914.0,135.5,0.85,20.0,997.0,787.15,578.8
2016,5,10,12,30,913.0,135.0,0.9,20.0,994.0,827.07,606.02
2016,5,10,12,45,909.0,135.5,0.95,20.0,982.5,862.99,629.9
2016,5,10,13,0,905.0,136.0,1.0,20.0,971.0,896.15,651.98
2016,5,10,13,15,900.0,135.0,1.05,20.0,952.0,924.15,670.8
2016,5,10,13,30,895.0,134.0,1.1,20.0,933.0,948.97,687.69
2016,5,10,13,45,887.5,133.5,1.15,20.0,906.5,968.66,701.45
2016,5,10,14,0,880.0,133.0,1.2,20.0,880.0,984.92,713.23
2016,5,10,14,15,871.5,131.0,1.2,19.5,847.5,995.24,721.94
2016,5,10,14,30,863.0,129.0,1.2,19.0,815.0,1002.02,728.64
2016,5,10,14,45,850.5,126.5,1.25,19.0,776.0,1013.8,738.28
2016,5,10,15,0,838.0,124.0,1.3,19.0,737.0,1009.03,737.5
2016,5,10,15,15,823.0,121.5,1.3,18.5,693.5,998.19,733.7
2016,5,10,15,30,808.0,119.0,1.3,18.0,650.0,983.89,727.86
2016,5,10,15,45,790.5,114.5,1.3,18.0,602.5,961.45,715.46
2016,5,10,16,0,773.0,110.0,1.3,18.0,555.0,935.88,701.1
2016,5,10,16,15,747.5,106.0,1.3,17.5,504.5,906.82,685.65
2016,5,10,16,30,722.0,102.0,1.3,17.0,454.0,869.07,664.09
2016,5,10,16,45,691.5,95.5,1.3,16.5,402.0,821.19,635.1
2016,5,10,17,0,661.0,89.0,1.3,16.0,350.0,771.76,604.21
2016,5,10,17,15,615.0,82.5,1.25,15.0,297.5,707.0,561.55
2016,5,10,17,30,569.0,76.0,1.2,14.0,245.0,642.24,517.01
2016,5,10,17,45,505.0,67.0,1.2,13.5,195.0,559.45,455.78
2016,5,10,18,0,441.0,58.0,1.2,13.0,145.0,478.86,392.84
2016,5,10,18,15,341.0,46.0,1.15,12.5,101.5,369.8,303.33
2016,5,10,18,30,241.0,34.0,1.1,12.0,58.0,266.85,211.5
2016,5,10,18,45,120.5,17.0,1.05,11.5,29.0,132.34,37.37
2016,5,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.0,0.7,8.0,22.0,11.1,0.0
2016,5,11,5,30,229.0,26.0,0.7,8.0,44.0,21.33,11.4
2016,5,11,5,45,344.5,37.0,0.7,8.5,86.0,30.02,21.08
2016,5,11,6,0,460.0,48.0,0.7,9.0,128.0,38.57,29.29
2016,5,11,6,15,531.0,55.5,0.65,9.5,178.5,43.86,34.32
2016,5,11,6,30,602.0,63.0,0.6,10.0,229.0,49.08,39.09
2016,5,11,6,45,646.0,70.0,0.6,10.5,281.0,53.59,43.03
2016,5,11,7,0,690.0,77.0,0.6,11.0,333.0,57.95,46.73
2016,5,11,7,15,525.5,125.0,0.55,11.5,337.5,87.76,72.88
2016,5,11,7,30,361.0,173.0,0.5,12.0,342.0,120.0,100.44
2016,5,11,7,45,479.0,161.0,0.45,12.5,411.5,106.69,88.25
2016,5,11,8,0,597.0,149.0,0.4,13.0,481.0,98.3,80.57
2016,5,11,8,15,720.0,125.0,0.4,13.5,561.0,81.87,66.03
2016,5,11,8,30,843.0,101.0,0.4,14.0,641.0,74.31,59.23
2016,5,11,8,45,853.0,106.0,0.4,14.5,685.0,76.1,60.5
2016,5,11,9,0,863.0,111.0,0.4,15.0,729.0,112.74,70.59
2016,5,11,9,15,874.5,113.0,0.4,15.5,769.0,166.23,95.16
2016,5,11,9,30,886.0,115.0,0.4,16.0,809.0,221.14,133.04
2016,5,11,9,45,891.0,119.0,0.45,16.5,841.5,277.11,178.05
2016,5,11,10,0,896.0,123.0,0.5,17.0,874.0,333.44,225.63
2016,5,11,10,15,902.5,124.5,0.55,17.0,901.5,388.83,273.25
2016,5,11,10,30,909.0,126.0,0.6,17.0,929.0,444.29,320.34
2016,5,11,10,45,913.0,126.5,0.65,17.5,949.0,497.86,364.33
2016,5,11,11,0,917.0,127.0,0.7,18.0,969.0,550.82,406.48
2016,5,11,11,15,919.5,127.5,0.75,18.0,981.5,602.17,446.93
2016,5,11,11,30,922.0,128.0,0.8,18.0,994.0,652.4,485.46
2016,5,11,11,45,926.5,126.0,0.85,18.5,999.5,700.73,520.74
2016,5,11,12,0,931.0,124.0,0.9,19.0,1005.0,747.64,554.08
2016,5,11,12,15,930.0,123.5,0.95,19.0,1001.5,790.09,584.67
2016,5,11,12,30,929.0,123.0,1.0,19.0,998.0,830.28,611.83
2016,5,11,12,45,931.5,119.5,1.05,19.5,988.0,868.25,635.97
2016,5,11,13,0,934.0,116.0,1.1,20.0,978.0,903.62,658.28
2016,5,11,13,15,929.5,115.0,1.15,20.0,959.5,932.36,677.55
2016,5,11,13,30,925.0,114.0,1.2,20.0,941.0,957.87,694.88
2016,5,11,13,45,919.5,112.5,1.25,20.0,915.0,978.61,709.3
2016,5,11,14,0,914.0,111.0,1.3,20.0,889.0,995.87,721.69
2016,5,11,14,15,906.0,109.5,1.3,19.5,856.5,1007.18,731.04
2016,5,11,14,30,898.0,108.0,1.3,19.0,824.0,1014.88,738.35
2016,5,11,14,45,887.0,106.0,1.3,19.0,785.0,1015.46,739.97
2016,5,11,15,0,876.0,104.0,1.3,19.0,746.0,1012.43,739.56
2016,5,11,15,15,862.5,101.5,1.25,18.5,702.5,1002.8,735.65
2016,5,11,15,30,849.0,99.0,1.2,18.0,659.0,989.75,729.76
2016,5,11,15,45,831.5,96.0,1.15,18.0,611.0,980.82,725.31
2016,5,11,16,0,814.0,93.0,1.1,18.0,563.0,956.66,711.03
2016,5,11,16,15,790.5,89.5,1.05,17.5,512.0,922.98,691.97
2016,5,11,16,30,767.0,86.0,1.0,17.0,461.0,886.73,671.07
2016,5,11,16,45,736.0,81.5,1.0,16.5,408.5,839.74,643.27
2016,5,11,17,0,705.0,77.0,1.0,16.0,356.0,796.93,617.65
2016,5,11,17,15,661.5,71.5,1.0,15.0,303.5,734.82,578.29
2016,5,11,17,30,618.0,66.0,1.0,14.0,251.0,672.64,537.05
2016,5,11,17,45,553.5,59.0,1.0,13.5,200.5,590.83,477.61
2016,5,11,18,0,489.0,52.0,1.0,13.0,150.0,511.33,416.52
2016,5,11,18,15,390.0,42.0,0.95,12.5,105.5,403.96,329.43
2016,5,11,18,30,291.0,32.0,0.9,12.0,61.0,303.61,241.02
2016,5,11,18,45,145.5,16.0,0.85,11.5,30.5,154.22,58.12
2016,5,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,5,15,92.0,14.0,0.9,8.0,21.5,11.95,0.0
2016,5,12,5,30,184.0,28.0,0.9,8.0,43.0,21.7,11.98
2016,5,12,5,45,286.0,41.5,0.95,8.5,83.5,31.98,22.84
2016,5,12,6,0,388.0,55.0,1.0,9.0,124.0,44.09,34.26
2016,5,12,6,15,459.5,64.5,1.0,9.0,173.0,50.69,40.56
2016,5,12,6,30,531.0,74.0,1.0,9.0,222.0,57.13,46.51
2016,5,12,6,45,412.0,106.5,1.05,9.5,235.5,76.55,63.86
2016,5,12,7,0,293.0,139.0,1.1,10.0,249.0,99.12,83.64
2016,5,12,7,15,275.5,165.0,1.1,10.5,280.5,114.51,96.7
2016,5,12,7,30,258.0,191.0,1.1,11.0,312.0,129.1,108.84
2016,5,12,7,45,303.0,207.0,1.1,11.5,364.5,138.2,116.05
2016,5,12,8,0,348.0,223.0,1.1,12.0,417.0,146.95,122.9
2016,5,12,8,15,573.5,169.5,1.05,12.5,523.0,108.08,88.93
2016,5,12,8,30,799.0,116.0,1.0,13.0,629.0,83.2,67.14
2016,5,12,8,45,579.0,212.0,0.95,13.5,597.5,128.75,105.8
2016,5,12,9,0,359.0,308.0,0.9,14.0,566.0,199.88,150.05
2016,5,12,9,15,417.0,303.0,0.85,14.5,618.5,218.69,154.64
2016,5,12,9,30,475.0,298.0,0.8,15.0,671.0,255.57,178.26
2016,5,12,9,45,465.0,318.0,0.75,15.5,695.5,299.07,212.6
2016,5,12,10,0,455.0,338.0,0.7,16.0,720.0,342.12,247.39
2016,5,12,10,15,470.5,351.5,0.7,16.5,758.0,389.09,284.36
2016,5,12,10,30,486.0,365.0,0.7,17.0,796.0,438.18,322.38
2016,5,12,10,45,524.5,360.5,0.7,17.5,835.0,487.59,359.72
2016,5,12,11,0,563.0,356.0,0.7,18.0,874.0,540.62,398.97
2016,5,12,11,15,731.0,246.5,0.75,18.0,928.0,588.09,436.04
2016,5,12,11,30,899.0,137.0,0.8,18.0,982.0,646.2,481.26
2016,5,12,11,45,899.5,137.5,0.85,18.5,986.5,692.87,515.23
2016,5,12,12,0,900.0,138.0,0.9,19.0,991.0,737.94,547.28
2016,5,12,12,15,899.5,138.0,0.9,19.0,988.5,780.11,577.0
2016,5,12,12,30,899.0,138.0,0.9,19.0,986.0,820.18,603.8
2016,5,12,12,45,890.5,141.5,0.95,19.5,973.5,854.41,625.51
2016,5,12,13,0,882.0,145.0,1.0,20.0,961.0,885.74,645.29
2016,5,12,13,15,878.0,144.0,1.0,19.5,942.5,914.05,664.79
2016,5,12,13,30,874.0,143.0,1.0,19.0,924.0,939.31,682.42
2016,5,12,13,45,874.0,138.0,1.05,19.0,900.5,961.38,697.74
2016,5,12,14,0,874.0,133.0,1.1,19.0,877.0,980.15,711.12
2016,5,12,14,15,865.5,131.0,1.1,18.5,845.0,990.3,719.66
2016,5,12,14,30,857.0,129.0,1.1,18.0,813.0,1009.84,734.45
2016,5,12,14,45,851.0,124.0,1.1,18.0,776.5,1012.3,737.08
2016,5,12,15,0,845.0,119.0,1.1,18.0,740.0,1011.14,737.82
2016,5,12,15,15,831.0,116.5,1.1,17.5,697.0,1001.23,734.59
2016,5,12,15,30,817.0,114.0,1.1,17.0,654.0,987.89,729.39
2016,5,12,15,45,802.0,109.0,1.1,17.0,607.0,967.27,718.25
2016,5,12,16,0,787.0,104.0,1.1,17.0,560.0,943.49,705.15
2016,5,12,16,15,762.5,100.0,1.1,16.5,509.5,908.51,685.87
2016,5,12,16,30,738.0,96.0,1.1,16.0,459.0,877.34,668.97
2016,5,12,16,45,706.0,91.0,1.15,15.5,407.0,829.69,641.02
2016,5,12,17,0,674.0,86.0,1.2,15.0,355.0,780.55,611.19
2016,5,12,17,15,629.0,80.0,1.2,14.0,302.5,717.09,570.19
2016,5,12,17,30,584.0,74.0,1.2,13.0,250.0,653.58,527.21
2016,5,12,17,45,515.5,66.5,1.25,12.5,199.5,568.41,464.68
2016,5,12,18,0,447.0,59.0,1.3,12.0,149.0,485.56,400.32
2016,5,12,18,15,349.5,47.0,1.25,11.0,105.0,378.1,312.55
2016,5,12,18,30,252.0,35.0,1.2,10.0,61.0,275.87,222.31
2016,5,12,18,45,126.0,17.5,1.2,9.5,30.5,138.48,62.52
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,103.0,14.5,0.95,7.0,23.0,12.38,0.0
2016,5,13,5,30,206.0,29.0,1.0,7.0,46.0,22.51,12.94
2016,5,13,5,45,319.5,41.0,1.05,7.5,88.5,33.27,24.13
2016,5,13,6,0,433.0,53.0,1.1,8.0,131.0,42.52,33.0
2016,5,13,6,15,308.5,81.0,1.1,8.0,146.0,59.82,49.02
2016,5,13,6,30,184.0,109.0,1.1,8.0,161.0,79.03,66.52
2016,5,13,6,45,209.0,128.0,1.15,8.5,198.0,91.42,77.42
2016,5,13,7,0,234.0,147.0,1.2,9.0,235.0,103.37,87.71
2016,5,13,7,15,237.5,170.5,1.15,9.5,271.5,117.29,99.5
2016,5,13,7,30,241.0,194.0,1.1,10.0,308.0,130.57,110.51
2016,5,13,7,45,255.0,216.5,1.1,10.5,349.0,142.79,120.44
2016,5,13,8,0,269.0,239.0,1.1,11.0,390.0,154.41,129.72
2016,5,13,8,15,294.5,257.5,1.05,11.5,436.0,163.5,136.73
2016,5,13,8,30,320.0,276.0,1.0,12.0,482.0,172.12,143.27
2016,5,13,8,45,295.5,303.5,1.0,12.5,504.0,183.78,152.34
2016,5,13,9,0,271.0,331.0,1.0,13.0,526.0,207.94,158.34
2016,5,13,9,15,288.0,347.0,0.95,13.0,564.5,240.95,178.08
2016,5,13,9,30,305.0,363.0,0.9,13.0,603.0,276.43,203.17
2016,5,13,9,45,282.5,386.0,0.9,13.5,615.5,309.6,229.66
2016,5,13,10,0,260.0,409.0,0.9,14.0,628.0,341.05,255.21
2016,5,13,10,15,161.0,411.0,0.95,14.0,548.0,343.78,261.42
2016,5,13,10,30,62.0,413.0,1.0,14.0,468.0,332.41,255.57
2016,5,13,10,45,107.0,442.0,1.05,14.5,539.5,381.5,291.89
2016,5,13,11,0,152.0,471.0,1.1,15.0,611.0,429.33,326.87
2016,5,13,11,15,226.5,466.5,1.1,15.0,678.0,483.98,367.38
2016,5,13,11,30,301.0,462.0,1.1,15.0,745.0,541.83,410.1
2016,5,13,11,45,171.0,438.5,1.15,15.5,599.5,467.38,355.35
2016,5,13,12,0,41.0,415.0,1.2,16.0,454.0,373.01,284.64
2016,5,13,12,15,35.5,399.0,1.2,16.0,433.0,363.11,277.98
2016,5,13,12,30,30.0,383.0,1.2,16.0,412.0,351.88,269.75
2016,5,13,12,45,488.0,246.0,1.3,16.0,699.0,635.66,488.48
2016,5,13,13,0,946.0,109.0,1.4,16.0,986.0,908.69,678.91
2016,5,13,13,15,642.0,266.0,1.4,15.5,856.0,838.66,627.94
2016,5,13,13,30,338.0,423.0,1.4,15.0,726.0,722.01,543.02
2016,5,13,13,45,345.0,407.0,1.45,15.0,709.0,731.08,552.2
2016,5,13,14,0,352.0,391.0,1.5,15.0,692.0,738.33,558.89
2016,5,13,14,15,354.5,375.0,1.5,14.5,668.5,739.33,561.83
2016,5,13,14,30,357.0,359.0,1.5,14.0,645.0,738.3,563.53
2016,5,13,14,45,628.0,228.0,1.55,14.0,702.0,908.65,690.13
2016,5,13,15,0,899.0,97.0,1.6,14.0,759.0,1028.41,770.27
2016,5,13,15,15,886.5,95.0,1.6,13.5,715.5,1020.24,766.49
2016,5,13,15,30,874.0,93.0,1.6,13.0,672.0,1008.62,762.26
2016,5,13,15,45,860.5,89.0,1.6,13.0,625.0,990.23,752.28
2016,5,13,16,0,847.0,85.0,1.6,13.0,578.0,968.62,740.26
2016,5,13,16,15,826.0,82.0,1.55,12.5,527.0,949.18,730.38
2016,5,13,16,30,805.0,79.0,1.5,12.0,476.0,915.53,710.64
2016,5,13,16,45,781.5,74.0,1.5,12.0,424.0,874.4,684.92
2016,5,13,17,0,758.0,69.0,1.5,12.0,372.0,831.22,657.22
2016,5,13,17,15,718.0,64.5,1.5,11.5,319.0,771.87,618.04
2016,5,13,17,30,678.0,60.0,1.5,11.0,266.0,711.93,576.8
2016,5,13,17,45,624.5,53.5,1.5,10.5,215.0,644.12,527.26
2016,5,13,18,0,571.0,47.0,1.5,10.0,164.0,572.19,471.39
2016,5,13,18,15,476.0,39.0,1.45,9.5,117.5,467.74,385.87
2016,5,13,18,30,381.0,31.0,1.4,9.0,71.0,369.78,299.06
2016,5,13,18,45,190.5,15.5,1.35,8.5,35.5,187.01,97.58
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,133.0,13.5,0.6,8.5,25.0,11.52,0.0
2016,5,14,5,30,266.0,27.0,0.6,9.0,50.0,22.11,12.71
2016,5,14,5,45,379.5,36.5,0.65,9.5,93.0,29.54,20.67
2016,5,14,6,0,493.0,46.0,0.7,10.0,136.0,36.9,27.72
2016,5,14,6,15,560.5,52.5,0.7,10.0,186.0,41.49,32.14
2016,5,14,6,30,628.0,59.0,0.7,10.0,236.0,46.06,36.35
2016,5,14,6,45,671.5,64.5,0.7,10.5,288.5,54.01,43.4
2016,5,14,7,0,715.0,70.0,0.7,11.0,341.0,57.78,46.55
2016,5,14,7,15,747.5,74.0,0.7,11.5,394.0,60.16,48.41
2016,5,14,7,30,780.0,78.0,0.7,12.0,447.0,62.49,50.18
2016,5,14,7,45,805.0,81.0,0.7,12.5,499.0,63.92,51.14
2016,5,14,8,0,830.0,84.0,0.7,13.0,551.0,65.3,52.04
2016,5,14,8,15,848.5,86.5,0.7,13.5,600.0,75.78,60.86
2016,5,14,8,30,867.0,89.0,0.7,14.0,649.0,77.31,61.84
2016,5,14,8,45,882.5,90.5,0.7,14.5,694.0,78.05,62.16
2016,5,14,9,0,898.0,92.0,0.7,15.0,739.0,108.34,63.71
2016,5,14,9,15,908.5,94.0,0.7,15.5,779.0,163.22,90.76
2016,5,14,9,30,919.0,96.0,0.7,16.0,819.0,219.42,130.71
2016,5,14,9,45,503.0,250.5,0.75,16.5,649.0,268.61,187.58
2016,5,14,10,0,87.0,405.0,0.8,17.0,479.0,314.87,238.28
2016,5,14,10,15,190.0,417.5,0.8,17.0,585.0,357.77,267.88
2016,5,14,10,30,293.0,430.0,0.8,17.0,691.0,414.1,308.55
2016,5,14,10,45,248.0,450.0,0.85,17.5,674.0,432.48,323.28
2016,5,14,11,0,203.0,470.0,0.9,18.0,657.0,454.22,339.77
2016,5,14,11,15,292.5,447.0,0.95,18.0,721.0,501.05,374.8
2016,5,14,11,30,382.0,424.0,1.0,18.0,785.0,562.61,420.22
