Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,11,45,308.0,454.5,1.05,18.0,746.5,566.48,423.02
2016,5,14,12,0,234.0,485.0,1.1,18.0,708.0,564.01,421.21
2016,5,14,12,15,589.5,298.5,1.1,18.0,857.0,696.51,521.15
2016,5,14,12,30,945.0,112.0,1.1,18.0,1006.0,835.48,620.07
2016,5,14,12,45,569.0,293.5,1.15,18.0,830.5,741.92,551.64
2016,5,14,13,0,193.0,475.0,1.2,18.0,655.0,595.91,444.18
2016,5,14,13,15,203.5,464.0,1.2,18.0,650.5,610.36,456.55
2016,5,14,13,30,214.0,453.0,1.2,18.0,646.0,624.15,467.0
2016,5,14,13,45,560.5,284.5,1.25,18.0,769.0,828.36,617.12
2016,5,14,14,0,907.0,116.0,1.3,18.0,892.0,995.6,728.87
2016,5,14,14,15,899.0,114.5,1.3,17.5,859.5,1006.84,736.18
2016,5,14,14,30,891.0,113.0,1.3,17.0,827.0,1014.5,743.49
2016,5,14,14,45,879.5,111.5,1.35,17.0,788.5,1015.11,746.01
2016,5,14,15,0,868.0,110.0,1.4,17.0,750.0,1012.17,746.48
2016,5,14,15,15,854.5,107.5,1.4,16.5,706.5,1002.62,743.43
2016,5,14,15,30,841.0,105.0,1.4,16.0,663.0,1002.08,746.49
2016,5,14,15,45,824.5,101.0,1.45,16.0,616.0,980.94,735.5
2016,5,14,16,0,808.0,97.0,1.5,16.0,569.0,956.62,722.63
2016,5,14,16,15,784.5,93.5,1.5,15.5,518.0,923.02,704.0
2016,5,14,16,30,761.0,90.0,1.5,15.0,467.0,886.86,683.42
2016,5,14,16,45,728.5,86.0,1.5,14.5,414.5,839.13,654.32
2016,5,14,17,0,696.0,82.0,1.5,14.0,362.0,796.32,627.97
2016,5,14,17,15,653.0,76.5,1.45,13.5,309.5,734.85,586.51
2016,5,14,17,30,610.0,71.0,1.4,13.0,257.0,673.23,543.44
2016,5,14,17,45,543.5,64.0,1.35,12.5,206.5,589.76,481.6
2016,5,14,18,0,477.0,57.0,1.3,12.0,156.0,508.53,418.34
2016,5,14,18,15,380.0,46.5,1.2,11.5,111.5,402.11,331.25
2016,5,14,18,30,283.0,36.0,1.1,11.0,67.0,302.19,243.74
2016,5,14,18,45,141.5,18.0,1.05,11.0,33.5,151.67,84.71
2016,5,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,92.0,16.0,1.05,9.0,24.0,12.46,0.0
2016,5,15,5,30,184.0,32.0,1.1,9.0,48.0,24.71,15.02
2016,5,15,5,45,296.5,44.5,1.2,9.5,90.5,34.22,24.83
2016,5,15,6,0,409.0,57.0,1.3,10.0,133.0,45.66,35.58
2016,5,15,6,15,480.0,66.0,1.3,10.0,182.0,51.82,41.43
2016,5,15,6,30,551.0,75.0,1.3,10.0,231.0,57.85,46.97
2016,5,15,6,45,603.5,80.5,1.35,10.5,283.5,60.88,49.54
2016,5,15,7,0,656.0,86.0,1.4,11.0,336.0,63.89,51.99
2016,5,15,7,15,445.5,141.5,1.3,11.5,322.5,97.24,81.22
2016,5,15,7,30,235.0,197.0,1.2,12.0,309.0,132.16,111.11
2016,5,15,7,45,511.5,149.0,1.15,12.5,427.0,99.45,82.08
2016,5,15,8,0,788.0,101.0,1.1,13.0,545.0,76.24,61.53
2016,5,15,8,15,807.0,104.0,1.05,13.5,593.5,76.95,61.85
2016,5,15,8,30,826.0,107.0,1.0,14.0,642.0,77.58,62.08
2016,5,15,8,45,646.5,187.5,1.0,14.5,624.0,112.76,91.82
2016,5,15,9,0,467.0,268.0,1.0,15.0,606.0,174.52,125.99
2016,5,15,9,15,676.5,190.0,1.0,15.0,708.5,180.33,113.56
2016,5,15,9,30,886.0,112.0,1.0,15.0,811.0,225.29,137.48
2016,5,15,9,45,906.0,107.0,1.0,15.5,847.5,278.63,180.93
2016,5,15,10,0,926.0,102.0,1.0,16.0,884.0,333.71,227.96
2016,5,15,10,15,932.0,103.0,1.0,16.5,911.0,389.67,276.29
2016,5,15,10,30,938.0,104.0,1.0,17.0,938.0,445.61,323.66
2016,5,15,10,45,687.5,251.5,1.05,17.5,870.0,484.07,358.71
2016,5,15,11,0,437.0,399.0,1.1,18.0,802.0,508.96,379.63
2016,5,15,11,15,693.5,253.0,1.15,18.0,902.5,574.44,430.1
2016,5,15,11,30,950.0,107.0,1.2,18.0,1003.0,657.13,493.42
2016,5,15,11,45,950.5,107.5,1.25,18.0,1008.0,705.39,529.64
2016,5,15,12,0,951.0,108.0,1.3,18.0,1013.0,751.91,564.12
2016,5,15,12,15,950.5,107.5,1.35,18.0,1010.0,794.94,595.17
2016,5,15,12,30,950.0,107.0,1.4,18.0,1007.0,835.7,622.8
2016,5,15,12,45,952.5,104.0,1.5,18.0,997.5,874.21,649.43
2016,5,15,13,0,955.0,101.0,1.6,18.0,988.0,910.09,674.31
2016,5,15,13,15,952.0,100.5,1.65,17.5,970.5,940.69,696.42
2016,5,15,13,30,949.0,100.0,1.7,17.0,953.0,968.11,716.61
2016,5,15,13,45,944.0,99.0,1.75,17.0,928.0,989.87,731.92
2016,5,15,14,0,939.0,98.0,1.8,17.0,903.0,1008.14,745.13
2016,5,15,14,15,932.5,97.0,1.8,16.5,871.0,1021.43,756.0
2016,5,15,14,30,926.0,96.0,1.8,16.0,839.0,1031.11,764.77
2016,5,15,14,45,917.5,94.0,1.8,16.0,801.5,1034.08,767.97
2016,5,15,15,0,909.0,92.0,1.8,16.0,764.0,1033.41,769.06
2016,5,15,15,15,897.0,90.0,1.8,15.5,721.0,1025.63,767.15
2016,5,15,15,30,885.0,88.0,1.8,15.0,678.0,1014.37,763.18
2016,5,15,15,45,869.5,85.5,1.85,15.0,630.0,995.62,753.66
2016,5,15,16,0,854.0,83.0,1.9,15.0,582.0,973.73,742.1
2016,5,15,16,15,833.0,80.0,1.9,14.5,531.5,954.12,732.82
2016,5,15,16,30,812.0,77.0,1.9,14.0,481.0,920.36,713.67
2016,5,15,16,45,779.0,74.5,1.9,13.5,427.5,873.31,684.94
2016,5,15,17,0,746.0,72.0,1.9,13.0,374.0,824.58,654.3
2016,5,15,17,15,705.5,67.5,1.85,12.5,320.5,765.02,614.19
2016,5,15,17,30,665.0,63.0,1.8,12.0,267.0,711.1,576.74
2016,5,15,17,45,600.0,57.5,1.8,11.5,215.5,629.52,516.55
2016,5,15,18,0,535.0,52.0,1.8,11.0,164.0,550.15,454.82
2016,5,15,18,15,439.5,43.0,1.7,10.5,118.0,444.92,368.35
2016,5,15,18,30,344.0,34.0,1.6,10.0,72.0,346.04,281.66
2016,5,15,18,45,172.0,17.0,1.55,10.0,36.0,178.83,108.33
2016,5,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,5,15,103.0,16.0,1.15,9.0,25.0,12.47,0.0
2016,5,16,5,30,206.0,32.0,1.1,9.0,50.0,24.76,15.22
2016,5,16,5,45,308.0,44.5,1.1,9.0,91.5,34.26,24.95
2016,5,16,6,0,410.0,57.0,1.1,9.0,133.0,45.58,35.68
2016,5,16,6,15,480.0,65.5,1.05,9.5,182.0,51.33,41.09
2016,5,16,6,30,550.0,74.0,1.0,10.0,231.0,56.98,46.19
2016,5,16,6,45,598.5,80.5,0.95,10.5,283.0,60.76,49.44
2016,5,16,7,0,647.0,87.0,0.9,11.0,335.0,64.45,52.49
2016,5,16,7,15,357.0,141.5,0.85,11.5,282.0,96.05,80.13
2016,5,16,7,30,67.0,196.0,0.8,12.0,229.0,141.12,118.71
2016,5,16,7,45,195.0,213.5,0.75,13.0,322.0,147.59,123.15
2016,5,16,8,0,323.0,231.0,0.7,14.0,415.0,150.79,124.89
2016,5,16,8,15,254.0,265.5,0.7,14.0,417.5,166.84,137.95
2016,5,16,8,30,185.0,300.0,0.7,14.0,420.0,193.23,159.41
2016,5,16,8,45,519.0,205.5,0.7,14.5,574.0,123.49,100.45
2016,5,16,9,0,853.0,111.0,0.7,15.0,728.0,120.11,72.72
2016,5,16,9,15,864.0,112.5,0.7,15.5,767.0,172.37,99.33
2016,5,16,9,30,875.0,114.0,0.7,16.0,806.0,225.97,137.69
2016,5,16,9,45,895.5,109.0,0.75,16.5,842.5,278.79,180.45
2016,5,16,10,0,916.0,104.0,0.8,17.0,879.0,333.42,226.82
2016,5,16,10,15,921.5,105.0,0.85,17.5,905.5,388.61,274.33
2016,5,16,10,30,927.0,106.0,0.9,18.0,932.0,443.73,320.92
2016,5,16,10,45,930.5,107.0,0.95,18.5,951.5,497.7,365.4
2016,5,16,11,0,934.0,108.0,1.0,19.0,971.0,550.98,407.94
2016,5,16,11,15,936.5,108.5,1.05,19.0,983.5,602.49,448.67
2016,5,16,11,30,939.0,109.0,1.1,19.0,996.0,652.83,487.43
2016,5,16,11,45,939.0,110.0,1.15,19.0,1001.0,700.61,523.4
2016,5,16,12,0,939.0,111.0,1.2,19.0,1006.0,746.66,557.33
2016,5,16,12,15,938.5,110.5,1.2,19.0,1003.0,789.19,587.37
2016,5,16,12,30,938.0,110.0,1.2,19.0,1000.0,829.51,613.88
2016,5,16,12,45,936.5,110.0,1.3,19.5,989.5,867.01,638.51
2016,5,16,13,0,935.0,110.0,1.4,20.0,979.0,901.83,661.29
2016,5,16,13,15,932.0,109.0,1.4,19.5,961.5,931.55,681.9
2016,5,16,13,30,929.0,108.0,1.4,19.0,944.0,958.13,700.6
2016,5,16,13,45,927.0,105.0,1.45,19.0,920.0,980.4,716.07
2016,5,16,14,0,925.0,102.0,1.5,19.0,896.0,999.25,729.51
2016,5,16,14,15,918.0,100.5,1.5,19.0,864.5,1011.35,738.03
2016,5,16,14,30,911.0,99.0,1.5,19.0,833.0,1019.86,744.49
2016,5,16,14,45,904.5,96.5,1.55,19.0,796.0,1024.17,749.28
2016,5,16,15,0,898.0,94.0,1.6,19.0,759.0,1024.91,752.01
2016,5,16,15,15,886.0,91.5,1.6,18.5,716.0,1016.54,749.72
2016,5,16,15,30,874.0,89.0,1.6,18.0,673.0,1004.71,745.44
2016,5,16,15,45,856.5,87.5,1.6,18.0,625.5,985.23,734.9
2016,5,16,16,0,839.0,86.0,1.6,18.0,578.0,962.74,722.49
2016,5,16,16,15,818.0,83.0,1.55,17.5,528.0,943.46,712.9
2016,5,16,16,30,797.0,80.0,1.5,17.0,478.0,909.94,693.6
2016,5,16,16,45,762.5,77.5,1.45,16.5,424.5,861.7,664.0
2016,5,16,17,0,728.0,75.0,1.4,16.0,371.0,811.83,632.67
2016,5,16,17,15,687.5,70.0,1.3,15.0,318.5,752.02,593.74
2016,5,16,17,30,647.0,65.0,1.2,14.0,266.0,698.27,557.66
2016,5,16,17,45,585.0,59.0,1.2,13.5,215.0,619.04,500.52
2016,5,16,18,0,523.0,53.0,1.2,13.0,164.0,541.86,441.82
2016,5,16,18,15,428.5,44.0,1.15,12.5,118.5,437.76,358.08
2016,5,16,18,30,334.0,35.0,1.1,12.0,73.0,339.86,274.08
2016,5,16,18,45,167.0,17.5,1.1,11.5,36.5,177.24,112.12
2016,5,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,142.0,14.5,0.65,7.5,27.5,11.72,0.0
2016,5,17,5,30,284.0,29.0,0.6,8.0,55.0,23.76,14.61
2016,5,17,5,45,392.5,38.5,0.6,9.0,99.0,31.14,22.24
2016,5,17,6,0,501.0,48.0,0.6,10.0,143.0,38.44,29.17
2016,5,17,6,15,567.5,55.0,0.55,10.5,193.5,43.39,33.81
2016,5,17,6,30,634.0,62.0,0.5,11.0,244.0,48.28,38.21
2016,5,17,6,45,683.0,66.0,0.5,12.0,298.0,55.22,44.21
2016,5,17,7,0,732.0,70.0,0.5,13.0,352.0,57.84,46.22
2016,5,17,7,15,764.0,74.0,0.5,14.0,405.5,60.25,47.98
2016,5,17,7,30,796.0,78.0,0.5,15.0,459.0,62.59,49.64
2016,5,17,7,45,823.0,80.0,0.55,16.0,512.0,63.38,49.92
2016,5,17,8,0,850.0,82.0,0.6,17.0,565.0,73.15,57.92
2016,5,17,8,15,867.5,84.5,0.65,17.5,614.0,74.83,59.02
2016,5,17,8,30,885.0,87.0,0.7,18.0,663.0,76.38,60.03
2016,5,17,8,45,900.0,89.0,0.75,19.0,708.5,77.44,60.51
2016,5,17,9,0,915.0,91.0,0.8,20.0,754.0,113.19,63.78
2016,5,17,9,15,925.0,92.5,0.8,20.5,794.0,168.46,91.78
2016,5,17,9,30,935.0,94.0,0.8,21.0,834.0,224.97,131.9
2016,5,17,9,45,941.5,96.0,0.8,21.5,867.5,282.08,177.96
2016,5,17,10,0,948.0,98.0,0.8,22.0,901.0,339.65,226.25
2016,5,17,10,15,953.5,99.0,0.8,22.0,928.5,396.46,274.51
2016,5,17,10,30,959.0,100.0,0.8,22.0,956.0,453.18,321.87
2016,5,17,10,45,962.5,101.0,0.85,22.5,976.0,508.7,366.71
2016,5,17,11,0,966.0,102.0,0.9,23.0,996.0,563.5,409.56
2016,5,17,11,15,968.0,102.5,0.9,23.0,1008.5,616.19,449.93
2016,5,17,11,30,970.0,103.0,0.9,23.0,1021.0,667.6,488.13
2016,5,17,11,45,970.0,103.5,0.95,23.0,1025.0,716.27,523.9
2016,5,17,12,0,970.0,104.0,1.0,23.0,1029.0,763.11,557.6
2016,5,17,12,15,969.5,103.5,1.05,23.0,1026.0,806.75,587.92
2016,5,17,12,30,969.0,103.0,1.1,23.0,1023.0,848.08,615.08
2016,5,17,12,45,967.5,102.0,1.15,23.5,1012.0,885.62,638.46
2016,5,17,13,0,966.0,101.0,1.2,24.0,1001.0,920.34,659.92
2016,5,17,13,15,962.5,100.0,1.2,23.5,982.5,950.31,680.16
2016,5,17,13,30,959.0,99.0,1.2,23.0,964.0,977.01,698.45
2016,5,17,13,45,953.0,98.5,1.25,23.0,938.0,998.51,713.1
2016,5,17,14,0,947.0,98.0,1.3,23.0,912.0,1016.48,725.73
2016,5,17,14,15,939.5,97.0,1.3,23.0,879.5,1028.9,734.23
2016,5,17,14,30,932.0,96.0,1.3,23.0,847.0,1037.67,740.68
2016,5,17,14,45,922.0,94.5,1.35,23.0,808.5,1039.74,744.07
2016,5,17,15,0,912.0,93.0,1.4,23.0,770.0,1038.17,745.43
2016,5,17,15,15,899.5,91.0,1.4,22.5,726.5,1029.91,743.38
2016,5,17,15,30,887.0,89.0,1.4,22.0,683.0,1018.16,739.35
2016,5,17,15,45,871.5,86.0,1.4,22.0,635.0,998.82,729.21
2016,5,17,16,0,856.0,83.0,1.4,22.0,587.0,976.3,717.16
2016,5,17,16,15,835.0,80.0,1.4,21.0,536.0,956.68,709.73
2016,5,17,16,30,814.0,77.0,1.4,20.0,485.0,922.91,692.78
2016,5,17,16,45,786.5,73.5,1.4,19.5,432.5,879.8,667.95
2016,5,17,17,0,759.0,70.0,1.4,19.0,380.0,834.81,641.2
2016,5,17,17,15,719.5,65.5,1.3,18.0,326.5,775.91,603.69
2016,5,17,17,30,680.0,61.0,1.2,17.0,273.0,716.41,564.27
2016,5,17,17,45,622.0,55.0,1.15,16.5,221.5,645.21,513.69
2016,5,17,18,0,564.0,49.0,1.1,16.0,170.0,570.28,457.49
2016,5,17,18,15,473.5,41.0,1.0,15.0,123.5,469.34,378.28
2016,5,17,18,30,383.0,33.0,0.9,14.0,77.0,374.35,298.47
2016,5,17,18,45,232.5,21.0,0.85,13.5,44.0,230.48,151.22
2016,5,17,19,0,82.0,9.0,0.8,13.0,11.0,62.18,0.0
2016,5,17,19,15,41.0,4.5,0.75,12.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,126.0,15.5,0.8,9.5,27.5,12.11,0.0
2016,5,18,5,30,252.0,31.0,0.8,10.0,55.0,25.39,15.94
2016,5,18,5,45,357.0,42.0,0.8,11.0,98.0,33.94,24.53
2016,5,18,6,0,462.0,53.0,0.8,12.0,141.0,42.34,32.39
2016,5,18,6,15,529.0,60.5,0.75,12.5,191.0,47.47,37.17
2016,5,18,6,30,596.0,68.0,0.7,13.0,241.0,52.53,41.68
2016,5,18,6,45,644.5,73.5,0.65,13.5,294.0,55.82,44.46
2016,5,18,7,0,693.0,79.0,0.6,14.0,347.0,59.06,47.1
2016,5,18,7,15,725.5,83.5,0.6,14.5,399.5,66.95,53.76
2016,5,18,7,30,758.0,88.0,0.6,15.0,452.0,69.36,55.52
2016,5,18,7,45,783.0,91.0,0.6,16.0,503.0,70.48,56.05
2016,5,18,8,0,808.0,94.0,0.6,17.0,554.0,71.56,56.54
2016,5,18,8,15,826.0,97.0,0.6,17.5,602.5,72.46,56.99
2016,5,18,8,30,844.0,100.0,0.6,18.0,651.0,73.27,57.38
2016,5,18,8,45,859.5,102.0,0.6,19.0,695.5,84.28,66.26
2016,5,18,9,0,875.0,104.0,0.6,20.0,740.0,119.98,69.5
2016,5,18,9,15,885.5,106.0,0.6,20.5,779.0,173.49,96.96
2016,5,18,9,30,896.0,108.0,0.6,21.0,818.0,228.3,135.84
2016,5,18,9,45,907.5,107.5,0.65,21.5,852.0,282.88,179.62
2016,5,18,10,0,919.0,107.0,0.7,22.0,886.0,338.42,226.04
2016,5,18,10,15,924.5,108.0,0.75,22.5,913.0,393.68,272.54
2016,5,18,10,30,930.0,109.0,0.8,23.0,940.0,448.88,318.12
2016,5,18,10,45,932.5,111.0,0.85,23.5,959.5,503.15,361.77
2016,5,18,11,0,935.0,113.0,0.9,24.0,979.0,556.68,403.45
2016,5,18,11,15,937.0,113.5,0.9,24.0,991.0,607.91,442.59
2016,5,18,11,30,939.0,114.0,0.9,24.0,1003.0,657.95,479.69
2016,5,18,11,45,937.5,115.0,0.95,24.0,1007.0,704.72,514.04
2016,5,18,12,0,936.0,116.0,1.0,24.0,1011.0,749.66,546.36
2016,5,18,12,15,935.5,116.0,1.05,24.0,1008.0,792.51,576.49
2016,5,18,12,30,935.0,116.0,1.1,24.0,1005.0,833.18,603.22
2016,5,18,12,45,932.5,116.0,1.15,24.0,994.0,869.85,627.27
2016,5,18,13,0,930.0,116.0,1.2,24.0,983.0,903.78,649.56
2016,5,18,13,15,926.5,115.0,1.2,24.0,965.0,933.02,668.12
2016,5,18,13,30,923.0,114.0,1.2,24.0,947.0,959.11,684.73
2016,5,18,13,45,919.0,112.0,1.2,24.0,922.0,980.49,698.47
2016,5,18,14,0,915.0,110.0,1.2,24.0,897.0,998.47,710.21
2016,5,18,14,15,907.5,108.5,1.2,23.5,865.5,1010.08,719.56
2016,5,18,14,30,900.0,107.0,1.2,23.0,834.0,1018.14,726.95
2016,5,18,14,45,893.5,103.5,1.25,23.0,797.0,1021.44,731.1
2016,5,18,15,0,887.0,100.0,1.3,23.0,760.0,1021.15,733.23
2016,5,18,15,15,874.5,97.5,1.3,22.5,717.0,1012.39,730.79
2016,5,18,15,30,862.0,95.0,1.3,22.0,674.0,1000.22,726.43
2016,5,18,15,45,847.5,92.0,1.3,21.5,627.0,982.14,718.42
2016,5,18,16,0,833.0,89.0,1.3,21.0,580.0,972.69,716.09
2016,5,18,16,15,811.5,86.0,1.25,20.0,530.0,941.43,700.02
2016,5,18,16,30,790.0,83.0,1.2,19.0,480.0,907.55,682.22
2016,5,18,16,45,757.0,80.0,1.15,18.5,427.0,860.21,653.71
2016,5,18,17,0,724.0,77.0,1.1,18.0,374.0,811.21,623.48
2016,5,18,17,15,683.5,72.0,1.05,17.0,321.5,757.5,590.07
2016,5,18,17,30,643.0,67.0,1.0,16.0,269.0,698.06,551.05
2016,5,18,17,45,584.5,60.5,0.95,15.5,218.0,621.2,496.18
2016,5,18,18,0,526.0,54.0,0.9,15.0,167.0,546.17,439.8
2016,5,18,18,15,435.5,44.5,0.8,14.0,121.5,444.34,359.71
2016,5,18,18,30,345.0,35.0,0.7,13.0,76.0,348.49,279.47
2016,5,18,18,45,208.0,22.5,0.65,12.5,44.0,216.48,146.87
2016,5,18,19,0,71.0,10.0,0.6,12.0,12.0,55.78,0.0
2016,5,18,19,15,35.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,1.35,8.0,28.5,14.01,0.0
2016,5,19,5,30,227.0,36.0,1.4,8.0,57.0,27.82,18.25
2016,5,19,5,45,337.0,47.5,1.45,8.5,101.0,36.57,27.15
2016,5,19,6,0,447.0,59.0,1.5,9.0,145.0,47.28,37.25
2016,5,19,6,15,234.0,82.5,1.6,9.0,128.5,61.93,50.77
2016,5,19,6,30,21.0,106.0,1.7,9.0,112.0,82.64,69.52
2016,5,19,6,45,28.0,126.5,1.8,9.5,136.0,94.87,80.21
2016,5,19,7,0,35.0,147.0,1.9,10.0,160.0,109.04,92.4
2016,5,19,7,15,31.5,164.0,1.9,10.0,177.0,120.76,102.39
2016,5,19,7,30,28.0,181.0,1.9,10.0,194.0,132.22,112.03
2016,5,19,7,45,71.5,217.5,1.9,10.5,257.0,155.09,131.23
2016,5,19,8,0,115.0,254.0,1.9,11.0,320.0,168.33,141.84
2016,5,19,8,15,139.5,278.5,1.8,11.5,365.5,181.58,152.32
2016,5,19,8,30,164.0,303.0,1.7,12.0,411.0,194.29,162.21
2016,5,19,8,45,192.0,323.5,1.6,12.5,458.0,204.67,170.05
2016,5,19,9,0,220.0,344.0,1.5,13.0,505.0,229.12,175.49
2016,5,19,9,15,420.0,298.0,1.5,13.0,624.5,221.49,157.31
2016,5,19,9,30,620.0,252.0,1.5,13.0,744.0,256.52,174.97
2016,5,19,9,45,526.5,300.5,1.55,13.5,730.5,307.76,220.41
2016,5,19,10,0,433.0,349.0,1.6,14.0,717.0,347.14,256.43
2016,5,19,10,15,445.0,362.5,1.6,14.0,751.0,391.63,292.91
2016,5,19,10,30,457.0,376.0,1.6,14.0,785.0,437.86,330.35
2016,5,19,10,45,481.5,383.0,1.6,14.5,822.5,487.11,368.68
2016,5,19,11,0,506.0,390.0,1.6,15.0,860.0,539.02,408.16
2016,5,19,11,15,734.0,253.0,1.6,15.0,944.5,598.92,455.14
2016,5,19,11,30,962.0,116.0,1.6,15.0,1029.0,673.86,513.66
2016,5,19,11,45,965.0,116.0,1.6,15.0,1035.0,723.86,551.38
2016,5,19,12,0,968.0,116.0,1.6,15.0,1041.0,772.34,587.27
2016,5,19,12,15,967.5,116.0,1.65,15.0,1038.5,816.51,619.53
2016,5,19,12,30,967.0,116.0,1.7,15.0,1036.0,858.44,648.29
2016,5,19,12,45,966.5,114.5,1.75,15.0,1025.5,896.6,674.39
2016,5,19,13,0,966.0,113.0,1.8,15.0,1015.0,931.99,698.6
2016,5,19,13,15,962.0,112.0,1.85,14.5,996.5,961.82,720.44
2016,5,19,13,30,958.0,111.0,1.9,14.0,978.0,988.36,740.29
2016,5,19,13,45,955.0,108.5,1.95,14.0,952.5,1010.96,756.32
2016,5,19,14,0,952.0,106.0,2.0,14.0,927.0,1030.06,770.2
2016,5,19,14,15,785.0,183.5,2.1,14.0,844.0,980.07,739.1
2016,5,19,14,30,618.0,261.0,2.2,14.0,761.0,918.96,699.02
2016,5,19,14,45,612.0,246.5,2.3,14.0,723.0,911.72,697.34
2016,5,19,15,0,606.0,232.0,2.4,14.0,685.0,901.14,692.83
2016,5,19,15,15,624.5,207.0,2.4,13.5,650.0,901.58,696.84
2016,5,19,15,30,643.0,182.0,2.4,13.0,615.0,898.16,697.47
2016,5,19,15,45,683.5,151.0,2.4,12.5,582.0,905.97,706.2
2016,5,19,16,0,724.0,120.0,2.4,12.0,549.0,907.95,710.92
2016,5,19,16,15,661.5,124.0,2.4,11.5,489.5,846.28,670.53
2016,5,19,16,30,599.0,128.0,2.4,11.0,430.0,782.96,628.52
2016,5,19,16,45,489.5,135.5,2.45,10.5,365.0,668.38,546.86
2016,5,19,17,0,380.0,143.0,2.5,10.0,300.0,567.75,471.3
2016,5,19,17,15,342.5,131.0,2.5,9.5,258.0,491.24,413.61
2016,5,19,17,30,305.0,119.0,2.5,9.0,216.0,438.15,372.06
2016,5,19,17,45,268.5,100.5,2.5,9.0,174.5,377.68,322.37
2016,5,19,18,0,232.0,82.0,2.5,9.0,133.0,318.39,271.87
2016,5,19,18,15,183.0,63.5,2.4,8.5,97.0,250.65,212.53
2016,5,19,18,30,134.0,45.0,2.3,8.0,61.0,185.34,153.29
2016,5,19,18,45,67.0,27.5,2.25,8.0,35.5,106.9,74.02
2016,5,19,19,0,0.0,10.0,2.2,8.0,10.0,8.54,0.0
2016,5,19,19,15,0.0,5.0,2.2,8.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,107.5,18.5,2.3,7.0,29.0,14.38,0.0
2016,5,20,5,30,215.0,37.0,2.3,7.0,58.0,28.53,19.02
2016,5,20,5,45,326.5,48.5,2.3,7.5,102.0,37.26,27.88
2016,5,20,6,0,438.0,60.0,2.3,8.0,146.0,48.02,38.06
2016,5,20,6,15,507.5,68.5,2.3,8.0,196.0,53.72,43.51
2016,5,20,6,30,577.0,77.0,2.3,8.0,246.0,59.33,48.67
2016,5,20,6,45,628.5,82.0,2.3,8.5,299.5,61.96,50.88
2016,5,20,7,0,680.0,87.0,2.3,9.0,353.0,64.6,53.01
2016,5,20,7,15,714.0,92.0,2.25,9.0,406.0,67.0,54.96
2016,5,20,7,30,748.0,97.0,2.2,9.0,459.0,69.3,56.81
2016,5,20,7,45,776.0,100.0,2.2,9.5,511.0,76.75,63.09
2016,5,20,8,0,804.0,103.0,2.2,10.0,563.0,77.62,63.5
2016,5,20,8,15,823.0,106.0,2.15,10.0,611.5,78.29,63.87
2016,5,20,8,30,842.0,109.0,2.1,10.0,660.0,78.88,64.19
2016,5,20,8,45,856.5,111.5,2.1,10.5,704.5,78.99,63.98
2016,5,20,9,0,871.0,114.0,2.1,11.0,749.0,127.98,77.86
2016,5,20,9,15,603.5,237.0,2.1,11.0,688.0,206.3,139.2
2016,5,20,9,30,336.0,360.0,2.1,11.0,627.0,284.07,211.0
2016,5,20,9,45,307.0,385.0,2.1,11.5,637.0,318.08,239.17
2016,5,20,10,0,278.0,410.0,2.1,12.0,647.0,349.71,265.88
2016,5,20,10,15,366.0,394.0,2.1,12.0,715.5,393.98,299.69
2016,5,20,10,30,454.0,378.0,2.1,12.0,784.0,438.35,334.6
2016,5,20,10,45,701.5,245.5,2.15,12.0,889.5,489.33,374.69
2016,5,20,11,0,949.0,113.0,2.2,12.0,995.0,565.1,435.49
2016,5,20,11,15,732.0,258.0,2.2,12.0,943.5,601.87,465.16
2016,5,20,11,30,515.0,403.0,2.2,12.0,892.0,625.54,482.4
2016,5,20,11,45,736.5,258.0,2.2,12.0,961.5,691.74,535.59
2016,5,20,12,0,958.0,113.0,2.2,12.0,1031.0,763.48,592.85
2016,5,20,12,15,503.5,272.5,2.2,12.0,754.5,614.18,479.5
2016,5,20,12,30,49.0,432.0,2.2,12.0,478.0,408.68,318.04
2016,5,20,12,45,501.5,272.0,2.2,12.0,741.0,669.78,524.88
2016,5,20,13,0,954.0,112.0,2.2,12.0,1004.0,921.19,705.9
2016,5,20,13,15,500.5,257.5,2.15,12.0,725.0,707.95,549.75
2016,5,20,13,30,47.0,403.0,2.1,12.0,446.0,409.76,319.31
2016,5,20,13,45,128.5,417.0,2.1,12.0,529.0,522.73,408.72
2016,5,20,14,0,210.0,431.0,2.1,12.0,612.0,625.28,486.18
2016,5,20,14,15,114.5,357.5,2.1,12.0,456.0,468.24,367.96
2016,5,20,14,30,19.0,284.0,2.1,12.0,300.0,268.52,212.61
2016,5,20,14,45,52.0,315.0,2.1,12.0,355.0,355.07,282.76
2016,5,20,15,0,85.0,346.0,2.1,12.0,410.0,427.85,340.1
2016,5,20,15,15,172.5,325.5,2.1,11.5,445.5,522.25,416.13
2016,5,20,15,30,260.0,305.0,2.1,11.0,481.0,616.72,490.82
2016,5,20,15,45,313.0,271.0,2.1,11.0,467.5,636.29,508.12
2016,5,20,16,0,366.0,237.0,2.1,11.0,454.0,652.76,523.85
2016,5,20,16,15,293.0,226.0,2.05,10.5,390.5,568.62,461.01
2016,5,20,16,30,220.0,215.0,2.0,10.0,327.0,463.66,381.14
2016,5,20,16,45,123.5,184.0,2.0,10.0,246.0,333.43,276.76
2016,5,20,17,0,27.0,153.0,2.0,10.0,165.0,186.39,153.91
2016,5,20,17,15,21.5,133.0,1.95,9.5,142.0,146.16,121.0
2016,5,20,17,30,16.0,113.0,1.9,9.0,119.0,122.31,101.03
2016,5,20,17,45,256.0,87.0,1.85,9.0,145.0,346.03,297.08
2016,5,20,18,0,496.0,61.0,1.8,9.0,171.0,530.74,445.83
2016,5,20,18,15,402.5,51.0,1.7,8.5,125.0,426.51,357.72
2016,5,20,18,30,309.0,41.0,1.6,8.0,79.0,327.99,271.73
2016,5,20,18,45,175.0,27.0,1.55,8.0,46.5,199.38,145.08
2016,5,20,19,0,41.0,13.0,1.5,8.0,14.0,38.45,0.0
2016,5,20,19,15,20.5,6.5,1.45,8.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.5,0.85,7.0,14.5,11.96,0.0
2016,5,21,5,30,0.0,29.0,0.9,7.0,29.0,23.71,14.98
2016,5,21,5,45,8.5,48.5,0.95,7.5,50.5,38.82,29.36
2016,5,21,6,0,17.0,68.0,1.0,8.0,72.0,52.97,42.59
2016,5,21,6,15,26.5,89.0,1.0,8.0,96.5,68.19,56.65
2016,5,21,6,30,36.0,110.0,1.0,8.0,121.0,83.16,70.22
2016,5,21,6,45,43.5,131.0,1.05,8.5,147.0,97.85,83.12
2016,5,21,7,0,51.0,152.0,1.1,9.0,173.0,112.28,95.5
2016,5,21,7,15,68.5,178.0,1.1,9.5,209.5,129.41,110.01
2016,5,21,7,30,86.0,204.0,1.1,10.0,246.0,146.13,123.88
2016,5,21,7,45,43.0,173.5,1.1,10.5,194.5,129.2,108.51
2016,5,21,8,0,0.0,143.0,1.1,11.0,143.0,114.66,95.4
2016,5,21,8,15,58.0,222.5,1.1,11.0,260.5,160.35,134.35
2016,5,21,8,30,116.0,302.0,1.1,11.0,378.0,192.91,161.3
2016,5,21,8,45,92.0,315.0,1.15,11.5,378.0,212.42,176.77
2016,5,21,9,0,68.0,328.0,1.2,12.0,378.0,226.66,177.75
2016,5,21,9,15,34.0,218.5,1.2,12.0,243.5,166.55,129.9
2016,5,21,9,30,0.0,109.0,1.2,12.0,109.0,90.36,69.47
2016,5,21,9,45,8.5,195.0,1.25,12.5,202.0,159.23,124.89
2016,5,21,10,0,17.0,281.0,1.3,13.0,295.0,226.95,177.72
2016,5,21,10,15,26.0,327.5,1.3,13.0,351.0,255.75,199.57
2016,5,21,10,30,35.0,374.0,1.3,13.0,407.0,296.65,230.85
2016,5,21,10,45,67.0,418.5,1.3,13.0,481.0,348.77,270.15
2016,5,21,11,0,99.0,463.0,1.3,13.0,555.0,405.71,312.74
2016,5,21,11,15,57.5,378.5,1.3,13.0,432.5,332.33,257.64
2016,5,21,11,30,16.0,294.0,1.3,13.0,310.0,251.07,195.58
2016,5,21,11,45,16.0,293.5,1.35,13.0,309.5,252.87,197.44
2016,5,21,12,0,16.0,293.0,1.4,13.0,309.0,254.6,198.88
2016,5,21,12,15,30.0,357.5,1.4,13.0,386.5,324.39,252.87
2016,5,21,12,30,44.0,422.0,1.4,13.0,464.0,396.19,307.01
2016,5,21,12,45,30.5,363.5,1.45,13.0,393.0,341.1,265.2
2016,5,21,13,0,17.0,305.0,1.5,13.0,322.0,273.7,213.86
2016,5,21,13,15,64.5,379.0,1.5,13.0,438.5,396.21,309.3
2016,5,21,13,30,112.0,453.0,1.5,13.0,555.0,516.77,399.28
2016,5,21,13,45,102.5,436.0,1.55,13.0,527.5,500.75,387.19
2016,5,21,14,0,93.0,419.0,1.6,13.0,500.0,483.33,375.04
2016,5,21,14,15,85.0,399.0,1.6,12.5,471.0,463.02,361.23
2016,5,21,14,30,77.0,379.0,1.6,12.0,442.0,441.54,346.41
2016,5,21,14,45,76.5,360.5,1.6,12.0,420.5,428.18,337.26
2016,5,21,15,0,76.0,342.0,1.6,12.0,399.0,414.13,327.52
2016,5,21,15,15,73.0,320.5,1.55,12.0,373.0,393.51,312.52
2016,5,21,15,30,70.0,299.0,1.5,12.0,347.0,372.17,296.92
2016,5,21,15,45,314.5,237.0,1.5,12.0,427.5,597.45,477.15
2016,5,21,16,0,559.0,175.0,1.5,12.0,508.0,796.79,626.64
2016,5,21,16,15,455.5,184.5,1.45,11.5,440.5,703.02,557.93
2016,5,21,16,30,352.0,194.0,1.4,11.0,373.0,587.96,474.25
2016,5,21,16,45,437.5,155.0,1.4,11.0,353.5,642.77,520.37
2016,5,21,17,0,523.0,116.0,1.4,11.0,334.0,668.06,541.45
2016,5,21,17,15,570.5,94.5,1.35,10.5,302.5,684.08,555.37
2016,5,21,17,30,618.0,73.0,1.3,10.0,271.0,684.82,557.5
2016,5,21,17,45,566.5,65.0,1.3,10.0,221.5,612.61,503.2
2016,5,21,18,0,515.0,57.0,1.3,10.0,172.0,541.78,447.99
2016,5,21,18,15,428.5,47.5,1.2,9.5,126.5,443.29,367.87
2016,5,21,18,30,342.0,38.0,1.1,9.0,81.0,350.25,288.01
2016,5,21,18,45,212.5,25.0,1.05,8.5,48.0,226.99,167.74
2016,5,21,19,0,83.0,12.0,1.0,8.0,15.0,65.67,0.0
2016,5,21,19,15,41.5,6.0,1.0,7.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,131.5,17.5,0.7,7.0,31.0,13.64,0.5
2016,5,22,5,30,263.0,35.0,0.7,7.0,62.0,27.15,18.04
2016,5,22,5,45,361.5,46.0,0.75,7.5,105.5,37.2,27.94
2016,5,22,6,0,460.0,57.0,0.8,8.0,149.0,45.47,35.83
2016,5,22,6,15,525.0,65.5,0.8,8.5,199.0,51.28,41.26
2016,5,22,6,30,590.0,74.0,0.8,9.0,249.0,56.97,46.37
2016,5,22,6,45,631.5,81.0,0.8,9.5,300.5,61.13,49.95
2016,5,22,7,0,673.0,88.0,0.8,10.0,352.0,65.15,53.3
2016,5,22,7,15,417.0,148.0,0.75,10.5,319.5,100.67,84.44
2016,5,22,7,30,161.0,208.0,0.7,11.0,287.0,143.35,120.93
2016,5,22,7,45,130.5,230.5,0.7,11.5,299.0,155.78,130.72
2016,5,22,8,0,100.0,253.0,0.7,12.0,311.0,176.47,147.48
2016,5,22,8,15,170.0,275.0,0.7,12.0,383.0,180.45,150.25
2016,5,22,8,30,240.0,297.0,0.7,12.0,455.0,192.91,160.19
2016,5,22,8,45,217.5,322.5,0.7,12.5,473.0,204.73,169.19
2016,5,22,9,0,195.0,348.0,0.7,13.0,491.0,230.77,176.14
2016,5,22,9,15,155.5,366.5,0.7,13.0,484.5,254.04,192.57
2016,5,22,9,30,116.0,385.0,0.7,13.0,478.0,273.32,208.34
2016,5,22,9,45,125.5,404.0,0.75,13.5,508.5,300.32,228.39
2016,5,22,10,0,135.0,423.0,0.8,14.0,539.0,328.93,249.87
2016,5,22,10,15,197.5,433.0,0.85,14.0,607.5,372.01,281.52
2016,5,22,10,30,260.0,443.0,0.9,14.0,676.0,411.78,311.28
2016,5,22,10,45,323.5,428.0,0.95,14.5,724.5,454.09,342.89
2016,5,22,11,0,387.0,413.0,1.0,15.0,773.0,502.05,378.72
2016,5,22,11,15,395.0,416.5,1.05,14.5,788.0,537.85,406.95
2016,5,22,11,30,403.0,420.0,1.1,14.0,803.0,574.24,435.38
2016,5,22,11,45,238.5,442.5,1.15,14.0,670.0,513.38,391.2
2016,5,22,12,0,74.0,465.0,1.2,14.0,537.0,436.52,333.74
2016,5,22,12,15,511.5,286.5,1.2,14.0,775.5,633.55,486.35
2016,5,22,12,30,949.0,108.0,1.2,14.0,1014.0,838.62,633.4
2016,5,22,12,45,620.5,284.0,1.3,14.0,874.0,777.52,586.64
2016,5,22,13,0,292.0,460.0,1.4,14.0,734.0,676.42,510.8
2016,5,22,13,15,611.0,285.0,1.45,14.0,844.0,829.83,627.68
2016,5,22,13,30,930.0,110.0,1.5,14.0,954.0,962.53,719.28
2016,5,22,13,45,650.0,247.5,1.55,14.0,830.0,881.8,664.01
2016,5,22,14,0,370.0,385.0,1.6,14.0,706.0,749.59,568.36
2016,5,22,14,15,637.0,245.0,1.6,13.5,773.0,907.08,687.48
2016,5,22,14,30,904.0,105.0,1.6,13.0,840.0,1020.65,764.52
2016,5,22,14,45,724.5,180.5,1.65,13.0,752.5,957.18,723.05
2016,5,22,15,0,545.0,256.0,1.7,13.0,665.0,858.92,656.89
2016,5,22,15,15,702.5,176.5,1.7,13.0,672.0,948.61,723.01
2016,5,22,15,30,860.0,97.0,1.7,13.0,679.0,1001.31,759.1
2016,5,22,15,45,682.5,145.5,1.7,13.0,587.0,898.88,691.06
2016,5,22,16,0,505.0,194.0,1.7,13.0,495.0,764.97,599.39
2016,5,22,16,15,466.5,186.0,1.7,12.5,446.0,715.78,567.79
2016,5,22,16,30,428.0,178.0,1.7,12.0,397.0,665.52,533.7
2016,5,22,16,45,255.0,174.0,1.7,11.5,301.0,467.97,383.33
2016,5,22,17,0,82.0,170.0,1.7,11.0,205.0,260.49,215.69
2016,5,22,17,15,74.5,148.5,1.7,10.5,176.5,230.78,192.97
2016,5,22,17,30,67.0,127.0,1.7,10.0,148.0,200.79,168.64
2016,5,22,17,45,299.5,91.0,1.7,10.0,161.5,409.83,347.74
2016,5,22,18,0,532.0,55.0,1.7,10.0,175.0,553.46,461.32
2016,5,22,18,15,447.5,46.5,1.6,9.5,129.5,457.3,380.91
2016,5,22,18,30,363.0,38.0,1.5,9.0,84.0,366.3,302.44
2016,5,22,18,45,234.5,25.5,1.45,8.5,50.0,244.69,184.18
2016,5,22,19,0,106.0,13.0,1.4,8.0,16.0,81.97,0.0
2016,5,22,19,15,53.0,6.5,1.35,7.5,8.0,5.55,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,111.0,18.5,0.95,8.0,30.0,14.37,1.51
2016,5,23,5,30,222.0,37.0,1.0,8.0,60.0,28.52,19.19
2016,5,23,5,45,319.5,49.0,1.05,8.5,102.0,37.56,28.15
2016,5,23,6,0,417.0,61.0,1.1,9.0,144.0,48.56,38.47
2016,5,23,6,15,350.5,85.5,1.1,9.0,169.5,62.99,51.76
2016,5,23,6,30,284.0,110.0,1.1,9.0,195.0,80.63,67.69
2016,5,23,6,45,320.0,124.0,1.1,9.5,237.0,90.04,75.83
2016,5,23,7,0,356.0,138.0,1.1,10.0,279.0,95.12,79.96
2016,5,23,7,15,287.5,171.5,1.1,10.0,295.5,118.39,100.16
2016,5,23,7,30,219.0,205.0,1.1,10.0,312.0,142.59,120.83
2016,5,23,7,45,497.0,154.0,1.1,10.5,430.5,101.84,84.69
2016,5,23,8,0,775.0,103.0,1.1,11.0,549.0,76.99,62.61
2016,5,23,8,15,510.0,200.5,1.1,11.0,504.0,125.29,104.39
2016,5,23,8,30,245.0,298.0,1.1,11.0,459.0,181.33,151.66
2016,5,23,8,45,391.5,273.5,1.1,11.5,551.0,169.83,141.08
2016,5,23,9,0,538.0,249.0,1.1,12.0,643.0,174.41,122.85
2016,5,23,9,15,403.5,313.5,1.1,12.0,618.0,230.49,165.3
2016,5,23,9,30,269.0,378.0,1.1,12.0,593.0,283.37,211.23
2016,5,23,9,45,259.5,397.5,1.1,12.5,612.0,315.17,236.3
2016,5,23,10,0,250.0,417.0,1.1,13.0,631.0,346.62,261.47
2016,5,23,10,15,227.5,435.0,1.1,13.0,634.0,383.73,291.44
2016,5,23,10,30,205.0,453.0,1.1,13.0,637.0,406.65,310.1
2016,5,23,10,45,306.0,430.0,1.1,13.0,711.5,447.68,340.99
2016,5,23,11,0,407.0,407.0,1.1,13.0,786.0,508.18,386.64
2016,5,23,11,15,229.5,421.5,1.05,13.0,636.5,449.77,344.53
2016,5,23,11,30,52.0,436.0,1.0,13.0,487.0,380.69,292.66
2016,5,23,11,45,489.0,275.5,1.0,13.0,745.5,548.04,423.11
2016,5,23,12,0,926.0,115.0,1.0,13.0,1004.0,743.81,567.4
2016,5,23,12,15,925.5,115.0,1.0,13.0,1001.5,785.99,595.69
2016,5,23,12,30,925.0,115.0,1.0,13.0,999.0,826.06,622.44
2016,5,23,12,45,643.5,272.5,1.0,13.5,884.5,786.7,590.83
2016,5,23,13,0,362.0,430.0,1.0,14.0,770.0,709.05,531.11
2016,5,23,13,15,221.0,434.5,1.0,14.0,641.5,598.44,452.85
2016,5,23,13,30,80.0,439.0,1.0,14.0,513.0,474.0,361.53
2016,5,23,13,45,160.0,433.5,1.05,14.0,574.5,568.1,433.61
2016,5,23,14,0,240.0,428.0,1.1,14.0,636.0,650.74,494.46
2016,5,23,14,15,368.5,369.0,1.1,14.0,675.5,746.66,564.86
2016,5,23,14,30,497.0,310.0,1.1,14.0,715.0,844.6,634.8
2016,5,23,14,45,667.5,215.5,1.15,14.0,732.5,937.01,701.64
2016,5,23,15,0,838.0,121.0,1.2,14.0,750.0,1008.75,749.58
2016,5,23,15,15,824.5,118.0,1.2,13.5,708.0,998.75,745.08
2016,5,23,15,30,811.0,115.0,1.2,13.0,666.0,985.38,739.65
2016,5,23,15,45,799.5,109.5,1.25,13.0,621.0,967.83,731.11
2016,5,23,16,0,788.0,104.0,1.3,13.0,576.0,947.1,720.5
2016,5,23,16,15,766.0,100.0,1.3,13.0,526.5,914.74,701.18
2016,5,23,16,30,744.0,96.0,1.3,13.0,477.0,879.83,680.06
2016,5,23,16,45,720.5,89.5,1.3,13.0,426.5,844.11,658.07
2016,5,23,17,0,697.0,83.0,1.3,13.0,376.0,800.73,630.2
2016,5,23,17,15,657.5,78.0,1.3,12.5,324.5,743.18,592.48
2016,5,23,17,30,618.0,73.0,1.3,12.0,273.0,685.3,553.09
2016,5,23,17,45,566.5,65.0,1.3,11.5,223.5,613.09,500.87
2016,5,23,18,0,515.0,57.0,1.3,11.0,174.0,542.28,446.95
2016,5,23,18,15,431.0,48.0,1.25,10.5,129.0,446.36,369.63
2016,5,23,18,30,347.0,39.0,1.2,10.0,84.0,355.59,292.38
2016,5,23,18,45,219.5,26.5,1.2,9.5,50.5,236.59,179.22
2016,5,23,19,0,92.0,14.0,1.2,9.0,17.0,73.54,0.0
2016,5,23,19,15,46.0,7.0,1.2,8.5,8.5,5.97,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,144.0,17.0,1.05,8.0,32.0,13.67,1.73
2016,5,24,5,30,288.0,34.0,1.1,8.0,64.0,27.84,18.65
2016,5,24,5,45,387.0,43.5,1.15,8.5,108.0,35.06,25.92
2016,5,24,6,0,486.0,53.0,1.2,9.0,152.0,42.18,32.71
2016,5,24,6,15,377.5,81.5,1.2,9.0,171.5,60.34,49.37
2016,5,24,6,30,269.0,110.0,1.2,9.0,191.0,80.5,67.58
2016,5,24,6,45,293.5,127.5,1.2,9.5,231.0,91.97,77.56
2016,5,24,7,0,318.0,145.0,1.2,10.0,271.0,103.05,86.98
2016,5,24,7,15,181.0,169.0,1.2,10.0,243.0,121.0,102.45
2016,5,24,7,30,44.0,193.0,1.2,10.0,215.0,139.56,118.2
2016,5,24,7,45,26.0,187.5,1.2,10.5,201.0,137.46,115.69
2016,5,24,8,0,8.0,182.0,1.2,11.0,187.0,142.08,119.05
2016,5,24,8,15,5.5,172.5,1.15,11.5,176.0,136.37,113.52
2016,5,24,8,30,3.0,163.0,1.1,12.0,165.0,130.18,107.69
2016,5,24,8,45,1.5,149.5,1.1,12.5,150.5,120.7,99.13
2016,5,24,9,0,0.0,136.0,1.1,13.0,136.0,111.01,86.47
2016,5,24,9,15,1.5,142.0,1.1,13.0,143.0,116.13,90.4
2016,5,24,9,30,3.0,148.0,1.1,13.0,150.0,121.44,94.45
2016,5,24,9,45,4.5,158.0,1.1,13.0,162.0,130.06,101.19
2016,5,24,10,0,6.0,168.0,1.1,13.0,174.0,138.92,108.13
