Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,10,15,3.0,139.0,1.1,13.0,142.0,115.67,89.36
2016,5,24,10,30,0.0,110.0,1.1,13.0,110.0,91.42,69.73
2016,5,24,10,45,5.0,152.5,1.1,13.5,157.0,128.2,99.24
2016,5,24,11,0,10.0,195.0,1.1,14.0,204.0,165.47,128.6
2016,5,24,11,15,30.5,314.5,1.1,14.0,343.5,269.02,209.27
2016,5,24,11,30,51.0,434.0,1.1,14.0,483.0,378.57,291.62
2016,5,24,11,45,45.0,424.5,1.15,14.0,468.0,375.7,288.97
2016,5,24,12,0,39.0,415.0,1.2,14.0,453.0,371.72,286.23
2016,5,24,12,15,113.0,454.0,1.2,14.0,562.5,470.06,360.54
2016,5,24,12,30,187.0,493.0,1.2,14.0,672.0,573.89,436.25
2016,5,24,12,45,328.5,452.0,1.2,14.0,762.0,677.96,512.38
2016,5,24,13,0,470.0,411.0,1.2,14.0,852.0,791.38,592.9
2016,5,24,13,15,260.0,410.0,1.2,14.0,654.0,622.0,471.46
2016,5,24,13,30,50.0,409.0,1.2,14.0,456.0,417.91,320.53
2016,5,24,13,45,242.5,384.0,1.25,14.0,596.0,612.58,470.1
2016,5,24,14,0,435.0,359.0,1.3,14.0,736.0,801.06,605.17
2016,5,24,14,15,671.0,231.5,1.3,14.0,790.0,927.18,695.68
2016,5,24,14,30,907.0,104.0,1.3,14.0,844.0,1022.76,757.73
2016,5,24,14,45,537.0,233.0,1.3,14.0,666.5,816.22,618.83
2016,5,24,15,0,167.0,362.0,1.3,14.0,489.0,549.37,423.5
2016,5,24,15,15,517.5,228.0,1.3,14.0,586.5,807.88,621.28
2016,5,24,15,30,868.0,94.0,1.3,14.0,684.0,1006.16,754.96
2016,5,24,15,45,854.5,90.5,1.35,14.0,638.0,988.51,743.44
2016,5,24,16,0,841.0,87.0,1.4,14.0,592.0,967.72,732.87
2016,5,24,16,15,820.5,83.5,1.4,13.5,541.5,948.44,723.88
2016,5,24,16,30,800.0,80.0,1.4,13.0,491.0,914.86,705.05
2016,5,24,16,45,405.5,112.5,1.4,13.0,320.5,557.44,450.09
2016,5,24,17,0,11.0,145.0,1.4,13.0,150.0,144.82,116.19
2016,5,24,17,15,6.5,126.5,1.4,12.5,129.5,123.75,100.09
2016,5,24,17,30,2.0,108.0,1.4,12.0,109.0,102.69,82.59
2016,5,24,17,45,286.5,79.5,1.45,11.5,145.5,382.22,323.79
2016,5,24,18,0,571.0,51.0,1.5,11.0,182.0,580.61,480.1
2016,5,24,18,15,488.5,43.5,1.45,10.5,136.0,486.1,401.76
2016,5,24,18,30,406.0,36.0,1.4,10.0,90.0,396.67,325.79
2016,5,24,18,45,270.0,25.0,1.4,9.5,54.5,271.07,208.02
2016,5,24,19,0,134.0,14.0,1.4,9.0,19.0,101.77,0.0
2016,5,24,19,15,67.0,7.0,1.35,8.5,9.5,48.13,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,150.0,17.0,1.0,8.0,33.0,13.66,2.19
2016,5,25,5,30,300.0,34.0,1.0,8.0,66.0,27.84,18.7
2016,5,25,5,45,397.0,43.0,1.05,8.5,109.5,34.63,25.56
2016,5,25,6,0,494.0,52.0,1.1,9.0,153.0,41.37,31.99
2016,5,25,6,15,247.0,69.5,1.1,9.0,120.0,50.86,40.8
2016,5,25,6,30,0.0,87.0,1.1,9.0,87.0,69.71,57.88
2016,5,25,6,45,0.0,105.0,1.1,9.5,105.0,83.5,70.0
2016,5,25,7,0,0.0,123.0,1.1,10.0,123.0,97.17,81.78
2016,5,25,7,15,0.0,129.5,1.1,10.5,129.5,102.8,86.26
2016,5,25,7,30,0.0,136.0,1.1,11.0,136.0,108.3,90.57
2016,5,25,7,45,19.0,182.5,1.1,11.5,193.5,141.44,118.73
2016,5,25,8,0,38.0,229.0,1.1,12.0,251.0,162.67,136.11
2016,5,25,8,15,28.5,232.0,1.1,12.0,249.5,165.31,137.84
2016,5,25,8,30,19.0,235.0,1.1,12.0,248.0,179.55,149.43
2016,5,25,8,45,31.0,271.0,1.1,12.5,293.0,188.56,156.22
2016,5,25,9,0,43.0,307.0,1.1,13.0,338.0,214.68,168.19
2016,5,25,9,15,61.0,340.0,1.1,13.0,387.0,243.03,188.65
2016,5,25,9,30,79.0,373.0,1.1,13.0,436.0,274.23,211.53
2016,5,25,9,45,67.0,379.0,1.15,13.5,434.5,285.58,220.29
2016,5,25,10,0,55.0,385.0,1.2,14.0,433.0,295.39,227.97
2016,5,25,10,15,86.0,417.0,1.2,14.0,494.5,335.22,257.67
2016,5,25,10,30,117.0,449.0,1.2,14.0,556.0,369.28,283.02
2016,5,25,10,45,530.5,275.5,1.3,14.5,769.5,439.12,333.16
2016,5,25,11,0,944.0,102.0,1.4,15.0,983.0,557.21,422.09
2016,5,25,11,15,493.0,260.5,1.4,15.0,721.5,472.36,362.12
2016,5,25,11,30,42.0,419.0,1.4,15.0,460.0,361.7,277.47
2016,5,25,11,45,84.0,455.0,1.45,15.0,536.5,425.0,325.99
2016,5,25,12,0,126.0,491.0,1.5,15.0,613.0,494.46,377.46
2016,5,25,12,15,135.5,491.5,1.5,15.0,622.0,517.16,393.94
2016,5,25,12,30,145.0,492.0,1.5,15.0,631.0,540.29,411.03
2016,5,25,12,45,89.0,440.0,1.5,15.5,525.5,456.03,348.5
2016,5,25,13,0,33.0,388.0,1.5,16.0,420.0,370.58,284.23
2016,5,25,13,15,78.5,423.0,1.55,16.0,495.5,449.12,344.62
2016,5,25,13,30,124.0,458.0,1.6,16.0,571.0,546.46,416.45
2016,5,25,13,45,106.0,438.5,1.65,16.0,533.5,506.09,387.01
2016,5,25,14,0,88.0,419.0,1.7,16.0,496.0,478.07,367.13
2016,5,25,14,15,110.0,409.5,1.7,15.5,502.0,497.81,383.92
2016,5,25,14,30,132.0,400.0,1.7,15.0,508.0,537.76,415.06
2016,5,25,14,45,151.0,381.5,1.75,15.0,499.5,545.94,422.59
2016,5,25,15,0,170.0,363.0,1.8,15.0,491.0,553.34,429.91
2016,5,25,15,15,519.5,227.0,1.8,14.5,587.5,808.78,625.77
2016,5,25,15,30,869.0,91.0,1.8,14.0,684.0,1003.72,760.86
2016,5,25,15,45,854.5,88.0,1.8,14.0,637.5,985.59,748.33
2016,5,25,16,0,840.0,85.0,1.8,14.0,591.0,964.36,736.43
2016,5,25,16,15,592.5,142.0,1.8,13.5,484.0,799.74,625.95
2016,5,25,16,30,345.0,199.0,1.8,13.0,377.0,587.05,471.34
2016,5,25,16,45,547.0,135.5,1.85,13.0,383.0,724.32,581.0
2016,5,25,17,0,749.0,72.0,1.9,13.0,389.0,830.29,659.14
2016,5,25,17,15,712.5,67.5,1.9,12.5,337.0,774.52,620.84
2016,5,25,17,30,676.0,63.0,1.9,12.0,285.0,718.02,582.26
2016,5,25,17,45,620.5,58.0,1.9,11.5,234.5,650.28,533.24
2016,5,25,18,0,565.0,53.0,1.9,11.0,184.0,578.77,478.62
2016,5,25,18,15,482.5,45.5,1.8,10.5,137.5,484.38,402.19
2016,5,25,18,30,400.0,38.0,1.7,10.0,91.0,394.9,325.73
2016,5,25,18,45,257.0,27.0,1.65,9.5,55.5,264.31,204.91
2016,5,25,19,0,114.0,16.0,1.6,9.0,20.0,119.09,0.0
2016,5,25,19,15,57.0,8.0,1.6,9.0,10.0,42.73,0.0
2016,5,25,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.0,1.1,9.0,32.0,14.76,3.22
2016,5,26,5,30,243.0,38.0,1.1,9.0,64.0,29.32,19.94
2016,5,26,5,45,338.0,49.5,1.1,9.0,107.0,37.99,28.52
2016,5,26,6,0,433.0,61.0,1.1,9.0,150.0,48.49,38.44
2016,5,26,6,15,216.5,62.5,1.05,9.0,107.0,45.67,36.08
2016,5,26,6,30,0.0,64.0,1.0,9.0,64.0,52.88,42.67
2016,5,26,6,45,0.0,77.5,1.0,9.5,77.5,63.63,52.19
2016,5,26,7,0,0.0,91.0,1.0,10.0,91.0,74.3,61.45
2016,5,26,7,15,131.5,145.5,1.0,10.5,210.5,106.47,89.52
2016,5,26,7,30,263.0,200.0,1.0,11.0,330.0,134.05,112.95
2016,5,26,7,45,133.0,183.5,1.0,11.5,250.0,129.94,108.69
2016,5,26,8,0,3.0,167.0,1.0,12.0,170.0,131.76,109.69
2016,5,26,8,15,7.5,190.0,0.95,12.5,196.0,148.5,123.36
2016,5,26,8,30,12.0,213.0,0.9,13.0,222.0,165.0,136.57
2016,5,26,8,45,11.5,217.5,0.9,13.5,226.0,168.85,139.1
2016,5,26,9,0,11.0,222.0,0.9,14.0,230.0,174.12,136.33
2016,5,26,9,15,13.5,242.0,0.9,14.5,252.5,190.7,148.61
2016,5,26,9,30,16.0,262.0,0.9,15.0,275.0,207.77,161.22
2016,5,26,9,45,25.0,306.0,0.9,15.5,327.0,230.95,178.24
2016,5,26,10,0,34.0,350.0,0.9,16.0,379.0,267.34,205.32
2016,5,26,10,15,175.5,389.0,0.9,16.0,546.5,338.19,255.49
2016,5,26,10,30,317.0,428.0,0.9,16.0,714.0,425.72,318.74
2016,5,26,10,45,374.5,416.5,0.95,16.5,761.0,470.21,351.58
2016,5,26,11,0,432.0,405.0,1.0,17.0,808.0,513.3,383.84
2016,5,26,11,15,670.5,268.0,1.0,17.0,903.5,576.48,432.11
2016,5,26,11,30,909.0,131.0,1.0,17.0,999.0,655.43,492.06
2016,5,26,11,45,909.5,131.5,1.05,17.5,1003.5,701.64,525.61
2016,5,26,12,0,910.0,132.0,1.1,18.0,1008.0,746.32,557.51
2016,5,26,12,15,909.5,132.0,1.1,18.0,1005.5,788.14,587.2
2016,5,26,12,30,909.0,132.0,1.1,18.0,1003.0,827.94,613.55
2016,5,26,12,45,910.5,129.5,1.15,18.5,994.0,865.01,637.25
2016,5,26,13,0,912.0,127.0,1.2,19.0,985.0,899.61,659.2
2016,5,26,13,15,909.0,126.0,1.2,18.5,967.5,928.9,679.43
2016,5,26,13,30,906.0,125.0,1.2,18.0,950.0,955.14,697.81
2016,5,26,13,45,903.0,122.5,1.25,18.0,926.5,976.8,712.87
2016,5,26,14,0,900.0,120.0,1.3,18.0,903.0,995.14,725.99
2016,5,26,14,15,892.5,118.5,1.3,18.0,872.0,1006.73,734.11
2016,5,26,14,30,885.0,117.0,1.3,18.0,841.0,1014.82,740.25
2016,5,26,14,45,876.0,114.5,1.35,18.0,804.0,1016.86,743.6
2016,5,26,15,0,867.0,112.0,1.4,18.0,767.0,1015.39,744.94
2016,5,26,15,15,854.5,109.5,1.4,17.5,725.0,1006.95,742.56
2016,5,26,15,30,842.0,107.0,1.4,17.0,683.0,1007.71,746.37
2016,5,26,15,45,825.5,104.5,1.45,17.0,636.5,988.55,736.68
2016,5,26,16,0,809.0,102.0,1.5,17.0,590.0,966.29,725.19
2016,5,26,16,15,787.5,98.5,1.5,16.5,540.5,934.88,708.14
2016,5,26,16,30,766.0,95.0,1.5,16.0,491.0,900.87,689.19
2016,5,26,16,45,738.0,90.5,1.55,15.5,439.5,856.99,663.67
2016,5,26,17,0,710.0,86.0,1.6,15.0,388.0,817.77,640.75
2016,5,26,17,15,670.5,80.5,1.6,14.0,336.0,759.26,603.61
2016,5,26,17,30,631.0,75.0,1.6,13.0,284.0,700.35,564.68
2016,5,26,17,45,573.0,68.5,1.6,12.5,233.0,624.1,509.56
2016,5,26,18,0,515.0,62.0,1.6,12.0,182.0,549.43,452.85
2016,5,26,18,15,430.0,52.5,1.55,11.5,136.0,451.76,374.38
2016,5,26,18,30,345.0,43.0,1.5,11.0,90.0,359.03,295.84
2016,5,26,18,45,212.5,30.0,1.5,10.5,55.0,233.38,181.32
2016,5,26,19,0,80.0,17.0,1.5,10.0,20.0,98.75,0.0
2016,5,26,19,15,40.0,8.5,1.45,9.5,10.0,32.48,0.0
2016,5,26,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.5,0.8,8.0,33.0,15.15,3.88
2016,5,27,5,30,253.0,39.0,0.8,8.0,66.0,30.1,20.77
2016,5,27,5,45,354.5,49.5,0.85,8.5,110.0,39.98,30.39
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,47.74,37.77
2016,5,27,6,15,520.5,68.0,0.85,9.5,204.0,53.06,42.71
2016,5,27,6,30,585.0,76.0,0.8,10.0,254.0,58.28,47.36
2016,5,27,6,45,635.0,81.0,0.8,10.5,306.5,60.97,49.59
2016,5,27,7,0,685.0,86.0,0.8,11.0,359.0,63.66,51.73
2016,5,27,7,15,717.0,90.5,0.75,11.5,411.5,65.72,53.26
2016,5,27,7,30,749.0,95.0,0.7,12.0,464.0,74.07,60.3
2016,5,27,7,45,777.0,97.5,0.65,13.0,515.5,74.68,60.34
2016,5,27,8,0,805.0,100.0,0.6,14.0,567.0,75.28,60.4
2016,5,27,8,15,823.0,103.0,0.55,14.5,614.5,76.01,60.7
2016,5,27,8,30,841.0,106.0,0.5,15.0,662.0,76.65,60.94
2016,5,27,8,45,857.0,107.5,0.5,15.5,706.5,87.22,69.64
2016,5,27,9,0,873.0,109.0,0.5,16.0,751.0,131.52,76.29
2016,5,27,9,15,883.5,111.0,0.45,16.5,790.0,184.45,106.04
2016,5,27,9,30,894.0,113.0,0.4,17.0,829.0,238.68,145.9
2016,5,27,9,45,906.0,112.0,0.4,18.0,863.0,292.51,189.39
2016,5,27,10,0,918.0,111.0,0.4,19.0,897.0,347.34,234.94
2016,5,27,10,15,923.5,112.0,0.4,19.5,924.0,402.04,280.76
2016,5,27,10,30,929.0,113.0,0.4,20.0,951.0,456.68,325.45
2016,5,27,10,45,935.0,113.0,0.45,21.0,971.5,510.61,367.92
2016,5,27,11,0,941.0,113.0,0.5,22.0,992.0,564.11,408.51
2016,5,27,11,15,943.0,113.5,0.55,22.0,1004.5,615.13,447.62
2016,5,27,11,30,945.0,114.0,0.6,22.0,1017.0,664.97,484.83
2016,5,27,11,45,946.5,113.5,0.65,22.5,1022.0,712.38,518.47
2016,5,27,12,0,948.0,113.0,0.7,23.0,1027.0,758.19,550.13
2016,5,27,12,15,947.5,113.0,0.75,23.0,1024.0,801.13,579.81
2016,5,27,12,30,947.0,113.0,0.8,23.0,1021.0,841.92,606.42
2016,5,27,12,45,943.5,113.5,0.9,23.0,1010.0,878.33,630.95
2016,5,27,13,0,940.0,114.0,1.0,23.0,999.0,911.97,653.77
2016,5,27,13,15,936.0,113.0,1.05,23.0,981.0,940.87,672.82
2016,5,27,13,30,932.0,112.0,1.1,23.0,963.0,966.59,689.97
2016,5,27,13,45,924.5,112.0,1.15,23.0,937.0,986.74,703.76
2016,5,27,14,0,917.0,112.0,1.2,23.0,911.0,1003.44,715.59
2016,5,27,14,15,909.5,110.5,1.2,22.5,879.5,1015.13,724.99
2016,5,27,14,30,902.0,109.0,1.2,22.0,848.0,1023.27,732.42
2016,5,27,14,45,891.0,107.5,1.25,22.0,810.0,1024.37,735.17
2016,5,27,15,0,880.0,106.0,1.3,22.0,772.0,1021.94,735.96
2016,5,27,15,15,867.5,104.0,1.3,21.5,729.5,1013.98,734.0
2016,5,27,15,30,855.0,102.0,1.3,21.0,687.0,1002.67,730.1
2016,5,27,15,45,839.0,99.0,1.35,20.5,640.0,995.61,729.92
2016,5,27,16,0,823.0,96.0,1.4,20.0,593.0,973.12,719.78
2016,5,27,16,15,801.5,92.5,1.35,19.5,543.5,941.57,702.23
2016,5,27,16,30,780.0,89.0,1.3,19.0,494.0,907.4,682.85
2016,5,27,16,45,753.0,85.0,1.3,18.5,442.5,864.93,658.28
2016,5,27,17,0,726.0,81.0,1.3,18.0,391.0,820.58,631.84
2016,5,27,17,15,688.0,76.0,1.25,17.0,339.0,769.39,600.25
2016,5,27,17,30,650.0,71.0,1.2,16.0,287.0,712.12,563.0
2016,5,27,17,45,597.0,64.5,1.15,15.5,236.5,639.73,511.8
2016,5,27,18,0,544.0,58.0,1.1,15.0,186.0,568.71,459.11
2016,5,27,18,15,462.5,49.5,1.0,14.0,139.5,474.25,385.67
2016,5,27,18,30,381.0,41.0,0.9,13.0,93.0,384.52,311.92
2016,5,27,18,45,255.0,28.5,0.85,12.5,57.5,264.7,204.5
2016,5,27,19,0,129.0,16.0,0.8,12.0,22.0,130.14,0.0
2016,5,27,19,15,64.5,8.0,0.75,11.5,11.0,47.54,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,133.5,18.5,0.5,9.5,33.5,14.4,3.66
2016,5,28,5,30,267.0,37.0,0.4,10.0,67.0,28.63,19.38
2016,5,28,5,45,366.0,47.5,0.35,10.5,110.5,38.25,28.66
2016,5,28,6,0,465.0,58.0,0.3,11.0,154.0,46.07,36.03
2016,5,28,6,15,528.0,65.5,0.25,11.5,203.5,51.06,40.62
2016,5,28,6,30,591.0,73.0,0.2,12.0,253.0,55.96,44.95
2016,5,28,6,45,639.0,78.0,0.2,13.0,305.5,58.74,47.14
2016,5,28,7,0,687.0,83.0,0.2,14.0,358.0,61.5,49.22
2016,5,28,7,15,718.5,87.5,0.2,15.0,409.5,63.65,50.7
2016,5,28,7,30,750.0,92.0,0.2,16.0,461.0,71.83,57.37
2016,5,28,7,45,775.0,95.5,0.25,17.0,512.0,73.19,58.07
2016,5,28,8,0,800.0,99.0,0.3,18.0,563.0,74.48,58.72
2016,5,28,8,15,818.0,102.0,0.3,18.5,610.5,75.23,59.03
2016,5,28,8,30,836.0,105.0,0.3,19.0,658.0,75.89,59.29
2016,5,28,8,45,849.5,107.5,0.35,20.0,702.0,76.07,59.02
2016,5,28,9,0,863.0,110.0,0.4,21.0,746.0,132.03,75.21
2016,5,28,9,15,874.0,112.0,0.45,21.5,785.0,184.43,104.26
2016,5,28,9,30,885.0,114.0,0.5,22.0,824.0,238.18,143.26
2016,5,28,9,45,892.0,116.5,0.55,22.5,857.0,292.47,187.04
2016,5,28,10,0,899.0,119.0,0.6,23.0,890.0,347.31,232.68
2016,5,28,10,15,905.0,120.0,0.65,23.0,916.5,401.2,278.09
2016,5,28,10,30,911.0,121.0,0.7,23.0,943.0,455.1,322.8
2016,5,28,10,45,913.5,123.0,0.8,23.5,962.5,507.91,365.3
2016,5,28,11,0,916.0,125.0,0.9,24.0,982.0,560.02,406.03
2016,5,28,11,15,918.5,126.0,0.95,24.0,994.5,610.57,444.88
2016,5,28,11,30,921.0,127.0,1.0,24.0,1007.0,660.06,481.95
2016,5,28,11,45,920.0,128.0,1.05,24.0,1011.5,706.07,515.73
2016,5,28,12,0,919.0,129.0,1.1,24.0,1016.0,750.41,547.62
2016,5,28,12,15,918.5,129.0,1.1,24.0,1013.0,792.49,576.79
2016,5,28,12,30,918.0,129.0,1.1,24.0,1010.0,832.53,602.54
2016,5,28,12,45,912.5,130.5,1.15,24.0,998.5,867.47,625.47
2016,5,28,13,0,907.0,132.0,1.2,24.0,987.0,899.66,646.66
2016,5,28,13,15,903.0,131.5,1.2,23.5,969.0,928.49,666.26
2016,5,28,13,30,899.0,131.0,1.2,23.0,951.0,954.27,684.03
2016,5,28,13,45,891.0,130.5,1.3,23.0,926.0,973.16,697.87
2016,5,28,14,0,883.0,130.0,1.4,23.0,901.0,988.64,709.77
2016,5,28,14,15,875.0,128.5,1.4,22.5,869.5,999.71,718.88
2016,5,28,14,30,867.0,127.0,1.4,22.0,838.0,1007.33,726.03
2016,5,28,14,45,855.5,125.0,1.4,22.0,800.5,1007.48,727.28
2016,5,28,15,0,844.0,123.0,1.4,22.0,763.0,1017.37,734.95
2016,5,28,15,15,830.5,120.5,1.35,21.5,721.0,1008.1,731.13
2016,5,28,15,30,817.0,118.0,1.3,21.0,679.0,995.45,725.51
2016,5,28,15,45,800.5,114.5,1.3,20.5,632.5,975.33,716.07
2016,5,28,16,0,784.0,111.0,1.3,20.0,586.0,952.13,704.71
2016,5,28,16,15,761.5,107.0,1.25,19.5,536.5,919.45,686.29
2016,5,28,16,30,739.0,103.0,1.2,19.0,487.0,890.85,670.49
2016,5,28,16,45,711.0,97.5,1.2,18.5,436.0,846.59,644.53
2016,5,28,17,0,683.0,92.0,1.2,18.0,385.0,800.67,616.9
2016,5,28,17,15,642.5,86.5,1.1,17.5,333.5,741.88,578.07
2016,5,28,17,30,602.0,81.0,1.0,17.0,282.0,682.72,537.81
2016,5,28,17,45,548.0,73.0,0.95,16.5,232.0,608.73,485.48
2016,5,28,18,0,494.0,65.0,0.9,16.0,182.0,536.14,431.71
2016,5,28,18,15,411.5,55.0,0.8,15.0,136.5,440.41,357.43
2016,5,28,18,30,329.0,45.0,0.7,14.0,91.0,349.44,282.73
2016,5,28,18,45,213.0,31.0,0.65,13.0,56.5,234.8,181.68
2016,5,28,19,0,97.0,17.0,0.6,12.0,22.0,111.15,4.71
2016,5,28,19,15,48.5,8.5,0.55,11.5,11.0,37.9,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,143.5,18.5,0.65,8.5,34.5,14.41,3.96
2016,5,29,5,30,287.0,37.0,0.6,9.0,69.0,30.31,20.95
2016,5,29,5,45,384.5,46.5,0.55,9.5,113.0,37.44,28.04
2016,5,29,6,0,482.0,56.0,0.5,10.0,157.0,44.47,34.72
2016,5,29,6,15,544.0,63.5,0.45,10.5,206.5,49.55,39.41
2016,5,29,6,30,606.0,71.0,0.4,11.0,256.0,54.52,43.83
2016,5,29,6,45,481.0,106.0,0.4,11.5,269.5,76.32,63.08
2016,5,29,7,0,356.0,141.0,0.4,12.0,283.0,96.88,80.78
2016,5,29,7,15,381.5,158.0,0.4,12.5,329.5,106.36,88.51
2016,5,29,7,30,407.0,175.0,0.4,13.0,376.0,115.34,95.72
2016,5,29,7,45,243.5,213.5,0.45,14.0,337.5,140.49,116.41
2016,5,29,8,0,80.0,252.0,0.5,15.0,299.0,175.87,145.11
2016,5,29,8,15,59.5,260.0,0.55,15.5,296.5,181.28,148.72
2016,5,29,8,30,39.0,268.0,0.6,16.0,294.0,186.32,152.19
2016,5,29,8,45,206.5,290.0,0.65,16.5,441.0,188.85,153.6
2016,5,29,9,0,374.0,312.0,0.7,17.0,588.0,212.69,153.84
2016,5,29,9,15,281.0,352.0,0.7,17.5,565.5,249.75,180.82
2016,5,29,9,30,188.0,392.0,0.7,18.0,543.0,291.23,214.92
2016,5,29,9,45,545.5,254.0,0.75,18.5,717.0,288.53,199.85
2016,5,29,10,0,903.0,116.0,0.8,19.0,891.0,346.91,236.64
2016,5,29,10,15,909.0,117.0,0.85,19.0,917.5,400.93,283.05
2016,5,29,10,30,915.0,118.0,0.9,19.0,944.0,454.95,328.76
2016,5,29,10,45,918.5,119.5,0.95,19.5,964.0,508.0,371.98
2016,5,29,11,0,922.0,121.0,1.0,20.0,984.0,560.44,413.37
2016,5,29,11,15,924.5,121.5,1.0,20.0,996.5,610.82,452.42
2016,5,29,11,30,927.0,122.0,1.0,20.0,1009.0,660.13,489.53
2016,5,29,11,45,926.5,123.0,1.05,20.0,1013.5,706.61,524.17
2016,5,29,12,0,926.0,124.0,1.1,20.0,1018.0,751.45,556.9
2016,5,29,12,15,926.0,124.0,1.1,20.0,1016.0,794.05,586.77
2016,5,29,12,30,926.0,124.0,1.1,20.0,1014.0,834.63,613.19
2016,5,29,12,45,919.5,127.0,1.15,20.0,1002.5,870.18,636.86
2016,5,29,13,0,913.0,130.0,1.2,20.0,991.0,902.97,658.74
2016,5,29,13,15,909.5,129.0,1.2,20.0,974.0,931.92,677.39
2016,5,29,13,30,906.0,128.0,1.2,20.0,957.0,957.81,694.12
2016,5,29,13,45,900.5,127.0,1.2,20.0,932.5,978.66,707.7
2016,5,29,14,0,895.0,126.0,1.2,20.0,908.0,996.18,719.32
2016,5,29,14,15,888.0,124.5,1.2,20.0,877.0,1008.36,727.71
2016,5,29,14,30,881.0,123.0,1.2,20.0,846.0,1017.07,734.14
2016,5,29,14,45,871.0,121.0,1.2,20.0,809.0,1018.81,736.38
2016,5,29,15,0,861.0,119.0,1.2,20.0,772.0,1017.06,736.69
2016,5,29,15,15,848.5,116.5,1.15,19.5,730.0,1021.8,741.78
2016,5,29,15,30,836.0,114.0,1.1,19.0,688.0,1010.16,736.57
2016,5,29,15,45,819.5,110.5,1.1,19.0,642.0,989.98,725.8
2016,5,29,16,0,803.0,107.0,1.1,19.0,596.0,966.67,713.16
2016,5,29,16,15,781.5,103.5,1.1,18.5,546.0,935.42,696.67
2016,5,29,16,30,760.0,100.0,1.1,18.0,496.0,901.56,678.3
2016,5,29,16,45,733.5,95.0,1.1,17.5,445.0,865.22,657.92
2016,5,29,17,0,707.0,90.0,1.1,17.0,394.0,820.95,631.59
2016,5,29,17,15,667.5,84.5,1.05,16.5,342.0,762.55,593.89
2016,5,29,17,30,628.0,79.0,1.0,16.0,290.0,703.7,554.65
2016,5,29,17,45,575.5,71.5,0.95,15.5,239.5,630.93,503.43
2016,5,29,18,0,523.0,64.0,0.9,15.0,189.0,559.4,450.67
2016,5,29,18,15,439.5,54.5,0.85,14.0,142.5,462.48,376.05
2016,5,29,18,30,356.0,45.0,0.8,13.0,96.0,370.28,300.93
2016,5,29,18,45,233.5,32.0,0.75,12.0,60.0,251.08,196.19
2016,5,29,19,0,111.0,19.0,0.7,11.0,24.0,125.22,19.24
2016,5,29,19,15,55.5,9.5,0.7,10.5,12.0,43.22,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,9.0,0.7,7.0,10.0,7.68,0.0
2016,5,30,5,15,177.5,22.5,0.65,7.5,41.0,17.54,6.35
2016,5,30,5,30,314.0,36.0,0.6,8.0,72.0,29.48,20.33
2016,5,30,5,45,413.0,45.0,0.6,9.0,116.5,36.26,27.05
2016,5,30,6,0,512.0,54.0,0.6,10.0,161.0,42.98,33.37
2016,5,30,6,15,573.5,61.0,0.55,10.5,211.5,47.76,37.79
2016,5,30,6,30,635.0,68.0,0.5,11.0,262.0,52.46,41.97
2016,5,30,6,45,678.5,72.5,0.5,11.5,314.5,55.05,44.11
2016,5,30,7,0,722.0,77.0,0.5,12.0,367.0,62.82,50.78
2016,5,30,7,15,752.5,81.0,0.5,12.5,419.5,65.01,52.41
2016,5,30,7,30,783.0,85.0,0.5,13.0,472.0,67.13,53.95
2016,5,30,7,45,806.5,88.0,0.5,14.0,523.0,68.35,54.59
2016,5,30,8,0,830.0,91.0,0.5,15.0,574.0,69.52,55.18
2016,5,30,8,15,847.0,94.0,0.5,15.5,622.0,70.49,55.72
2016,5,30,8,30,864.0,97.0,0.5,16.0,670.0,81.89,65.17
2016,5,30,8,45,877.5,99.0,0.55,17.0,714.0,82.71,65.39
2016,5,30,9,0,891.0,101.0,0.6,18.0,758.0,129.74,73.15
2016,5,30,9,15,901.0,103.0,0.6,18.5,797.5,183.33,103.58
2016,5,30,9,30,911.0,105.0,0.6,19.0,837.0,238.18,144.07
2016,5,30,9,45,914.5,109.0,0.65,19.5,869.0,293.82,189.76
2016,5,30,10,0,918.0,113.0,0.7,20.0,901.0,349.66,237.0
2016,5,30,10,15,923.5,114.5,0.75,20.5,928.0,404.56,283.34
2016,5,30,10,30,929.0,116.0,0.8,21.0,955.0,459.42,328.71
2016,5,30,10,45,933.0,116.5,0.85,21.5,975.0,512.69,371.67
2016,5,30,11,0,937.0,117.0,0.9,22.0,995.0,565.34,412.81
2016,5,30,11,15,939.5,118.0,0.9,22.0,1007.5,616.73,452.13
2016,5,30,11,30,942.0,119.0,0.9,22.0,1020.0,667.03,489.48
2016,5,30,11,45,942.5,119.0,0.95,22.5,1025.0,714.03,523.09
2016,5,30,12,0,943.0,119.0,1.0,23.0,1030.0,759.39,554.69
2016,5,30,12,15,942.5,119.0,1.0,23.0,1027.0,802.2,584.01
2016,5,30,12,30,942.0,119.0,1.0,23.0,1024.0,842.9,610.03
2016,5,30,12,45,938.5,119.5,1.05,23.0,1013.5,879.24,633.82
2016,5,30,13,0,935.0,120.0,1.1,23.0,1003.0,912.86,655.86
2016,5,30,13,15,931.5,119.0,1.1,23.0,985.5,942.21,674.41
2016,5,30,13,30,928.0,118.0,1.1,23.0,968.0,968.44,691.02
2016,5,30,13,45,922.5,117.0,1.15,23.0,943.0,989.58,705.4
2016,5,30,14,0,917.0,116.0,1.2,23.0,918.0,1007.31,717.85
2016,5,30,14,15,910.0,114.5,1.2,23.0,886.5,1019.63,726.22
2016,5,30,14,30,903.0,113.0,1.2,23.0,855.0,1028.43,732.61
2016,5,30,14,45,894.0,110.5,1.2,23.0,818.0,1030.64,735.12
2016,5,30,15,0,885.0,108.0,1.2,23.0,781.0,1029.28,735.67
2016,5,30,15,15,872.5,106.0,1.2,22.5,738.5,1021.46,733.82
2016,5,30,15,30,860.0,104.0,1.2,22.0,696.0,1010.28,730.08
2016,5,30,15,45,845.0,100.5,1.2,21.5,649.5,1003.83,729.48
2016,5,30,16,0,830.0,97.0,1.2,21.0,603.0,981.8,718.99
2016,5,30,16,15,809.0,94.0,1.15,20.5,553.0,951.4,702.39
2016,5,30,16,30,788.0,91.0,1.1,20.0,503.0,918.36,683.98
2016,5,30,16,45,762.0,86.5,1.1,19.5,451.5,876.18,660.04
2016,5,30,17,0,736.0,82.0,1.1,19.0,400.0,832.05,634.24
2016,5,30,17,15,698.0,77.0,1.05,18.0,347.5,780.71,603.05
2016,5,30,17,30,660.0,72.0,1.0,17.0,295.0,723.21,566.26
2016,5,30,17,45,609.0,65.5,0.95,16.5,244.0,652.27,516.93
2016,5,30,18,0,558.0,59.0,0.9,16.0,193.0,582.51,466.06
2016,5,30,18,15,476.5,50.5,0.8,15.0,146.5,487.45,393.31
2016,5,30,18,30,395.0,42.0,0.7,14.0,100.0,397.07,320.24
2016,5,30,18,45,197.5,34.0,0.6,13.0,63.0,228.7,178.01
2016,5,30,19,0,0.0,26.0,0.5,12.0,26.0,32.74,3.49
2016,5,30,19,15,0.0,13.0,0.5,11.5,13.0,11.1,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,29.0,5.0,0.65,8.0,5.5,0.0,0.0
2016,5,31,5,0,58.0,10.0,0.6,8.0,11.0,8.54,0.0
2016,5,31,5,15,202.0,22.5,0.55,8.5,42.5,18.46,7.17
2016,5,31,5,30,346.0,35.0,0.5,9.0,74.0,28.67,19.57
2016,5,31,5,45,440.5,43.5,0.45,10.0,119.0,35.09,25.92
2016,5,31,6,0,535.0,52.0,0.4,11.0,164.0,41.46,31.89
2016,5,31,6,15,595.0,58.0,0.4,11.5,214.5,45.54,35.66
2016,5,31,6,30,655.0,64.0,0.4,12.0,265.0,49.59,39.23
2016,5,31,6,45,697.5,68.5,0.4,13.0,318.0,56.98,45.57
2016,5,31,7,0,740.0,73.0,0.4,14.0,371.0,59.9,47.79
2016,5,31,7,15,769.0,76.5,0.4,14.5,423.0,61.83,49.2
2016,5,31,7,30,798.0,80.0,0.4,15.0,475.0,63.71,50.55
2016,5,31,7,45,820.0,83.5,0.45,16.0,526.0,65.42,51.62
2016,5,31,8,0,842.0,87.0,0.5,17.0,577.0,67.03,52.6
2016,5,31,8,15,858.5,89.5,0.5,17.5,625.0,77.69,61.4
2016,5,31,8,30,875.0,92.0,0.5,18.0,673.0,79.09,62.25
2016,5,31,8,45,887.0,94.0,0.55,19.0,716.5,79.97,62.56
2016,5,31,9,0,899.0,96.0,0.6,20.0,760.0,127.74,70.59
2016,5,31,9,15,909.0,98.0,0.65,20.5,799.0,181.66,101.14
2016,5,31,9,30,919.0,100.0,0.7,21.0,838.0,236.84,141.75
2016,5,31,9,45,924.5,102.5,0.75,21.5,871.0,292.34,187.09
2016,5,31,10,0,930.0,105.0,0.8,22.0,904.0,348.22,234.15
2016,5,31,10,15,935.5,106.0,0.85,22.5,931.0,403.29,280.48
2016,5,31,10,30,941.0,107.0,0.9,23.0,958.0,458.31,325.83
2016,5,31,10,45,945.0,108.0,0.95,23.5,978.0,512.38,369.21
2016,5,31,11,0,949.0,109.0,1.0,24.0,998.0,565.84,410.75
2016,5,31,11,15,951.5,109.5,1.0,24.0,1010.5,617.3,450.0
2016,5,31,11,30,954.0,110.0,1.0,24.0,1023.0,667.63,487.26
2016,5,31,11,45,954.5,110.0,1.05,24.5,1028.0,714.97,520.96
2016,5,31,12,0,955.0,110.0,1.1,25.0,1033.0,760.64,552.61
2016,5,31,12,15,954.5,110.0,1.1,25.0,1030.5,803.71,581.76
2016,5,31,12,30,954.0,110.0,1.1,25.0,1028.0,844.64,607.81
2016,5,31,12,45,953.5,109.0,1.1,25.5,1018.0,882.33,630.36
2016,5,31,13,0,953.0,108.0,1.1,26.0,1008.0,917.38,651.03
2016,5,31,13,15,949.5,107.0,1.1,26.0,990.5,946.94,669.45
2016,5,31,13,30,946.0,106.0,1.1,26.0,973.0,973.34,685.94
2016,5,31,13,45,941.5,105.0,1.15,26.0,948.5,995.52,700.78
2016,5,31,14,0,937.0,104.0,1.2,26.0,924.0,1014.3,713.7
2016,5,31,14,15,931.0,102.5,1.2,26.0,893.0,1027.65,722.57
2016,5,31,14,30,925.0,101.0,1.2,26.0,862.0,1037.45,729.47
2016,5,31,14,45,916.0,99.5,1.2,26.0,825.0,1040.68,732.57
2016,5,31,15,0,907.0,98.0,1.2,26.0,788.0,1040.36,733.74
2016,5,31,15,15,896.0,96.0,1.2,25.5,746.0,1033.92,732.82
2016,5,31,15,30,885.0,94.0,1.2,25.0,704.0,1024.06,729.99
2016,5,31,15,45,870.0,91.5,1.2,25.0,657.5,1006.23,720.94
2016,5,31,16,0,855.0,89.0,1.2,25.0,611.0,985.28,710.09
2016,5,31,16,15,836.0,86.0,1.15,24.0,561.0,968.33,703.71
2016,5,31,16,30,817.0,83.0,1.1,23.0,511.0,936.91,687.91
2016,5,31,16,45,790.5,79.5,1.1,22.5,459.0,895.07,664.69
2016,5,31,17,0,764.0,76.0,1.1,22.0,407.0,851.26,639.66
2016,5,31,17,15,728.5,71.5,1.05,21.0,354.5,796.18,606.58
2016,5,31,17,30,693.0,67.0,1.0,20.0,302.0,740.2,571.61
2016,5,31,17,45,641.0,61.5,0.95,19.0,250.5,674.65,528.0
2016,5,31,18,0,589.0,56.0,0.9,18.0,199.0,604.55,478.61
2016,5,31,18,15,509.0,48.5,0.8,17.0,151.5,511.03,408.06
2016,5,31,18,30,429.0,41.0,0.7,16.0,104.0,422.01,336.98
2016,5,31,18,45,214.5,34.5,0.65,15.0,66.0,241.5,187.42
2016,5,31,19,0,0.0,28.0,0.6,14.0,28.0,36.99,7.19
2016,5,31,19,15,0.0,14.0,0.65,13.5,14.0,11.95,0.0
2016,5,31,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,8.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,9.0,11.0,9.39,0.0
2016,6,1,5,15,172.0,23.5,0.9,9.5,43.5,18.29,7.19
2016,6,1,5,30,344.0,36.0,0.9,10.0,76.0,29.52,20.21
2016,6,1,5,45,437.5,45.0,0.95,10.5,121.5,36.33,26.93
2016,6,1,6,0,531.0,54.0,1.0,11.0,167.0,43.05,33.28
2016,6,1,6,15,592.5,60.5,0.95,11.5,218.0,47.47,37.35
2016,6,1,6,30,654.0,67.0,0.9,12.0,269.0,51.84,41.21
2016,6,1,6,45,698.5,71.5,0.85,13.0,322.0,54.5,43.33
2016,6,1,7,0,743.0,76.0,0.8,14.0,375.0,62.25,49.86
2016,6,1,7,15,773.0,80.0,0.8,14.5,428.5,64.49,51.53
2016,6,1,7,30,803.0,84.0,0.8,15.0,482.0,66.66,53.11
2016,6,1,7,45,826.0,87.0,0.85,15.5,533.5,67.93,53.9
2016,6,1,8,0,849.0,90.0,0.9,16.0,585.0,69.14,54.64
2016,6,1,8,15,865.5,92.5,0.9,16.5,633.5,79.67,63.36
2016,6,1,8,30,882.0,95.0,0.9,17.0,682.0,81.03,64.18
2016,6,1,8,45,895.0,97.5,0.9,18.0,726.5,82.18,64.71
2016,6,1,9,0,908.0,100.0,0.9,19.0,771.0,131.14,73.25
2016,6,1,9,15,918.0,102.0,0.9,19.5,810.5,185.56,104.33
2016,6,1,9,30,928.0,104.0,0.9,20.0,850.0,241.24,145.54
2016,6,1,9,45,934.5,106.0,0.9,20.5,883.5,297.16,191.37
2016,6,1,10,0,941.0,108.0,0.9,21.0,917.0,353.56,238.94
2016,6,1,10,15,947.0,109.0,0.9,21.5,944.0,409.4,285.89
2016,6,1,10,30,953.0,110.0,0.9,22.0,971.0,465.24,331.77
2016,6,1,10,45,954.5,112.0,0.95,22.5,991.0,519.5,375.44
2016,6,1,11,0,956.0,114.0,1.0,23.0,1011.0,572.91,417.05
2016,6,1,11,15,958.5,115.0,1.0,23.0,1023.5,625.13,456.9
2016,6,1,11,30,961.0,116.0,1.0,23.0,1036.0,676.23,494.74
2016,6,1,11,45,959.0,118.0,1.05,23.5,1040.5,723.87,528.65
2016,6,1,12,0,957.0,120.0,1.1,24.0,1045.0,769.7,560.4
2016,6,1,12,15,956.5,120.0,1.1,24.0,1042.5,813.1,590.02
2016,6,1,12,30,956.0,120.0,1.1,24.0,1040.0,854.36,616.3
2016,6,1,12,45,944.0,126.0,1.15,24.0,1026.5,888.97,638.87
2016,6,1,13,0,932.0,132.0,1.2,24.0,1013.0,920.48,659.52
2016,6,1,13,15,928.0,131.0,1.2,23.5,995.5,949.66,679.26
2016,6,1,13,30,924.0,130.0,1.2,23.0,978.0,975.7,697.11
2016,6,1,13,45,916.5,130.0,1.2,23.0,952.0,996.17,710.22
2016,6,1,14,0,909.0,130.0,1.2,23.0,926.0,1013.22,721.36
2016,6,1,14,15,728.0,215.0,1.15,23.0,838.5,965.86,691.62
2016,6,1,14,30,547.0,300.0,1.1,23.0,751.0,883.42,636.65
2016,6,1,14,45,709.0,212.0,1.1,23.0,769.5,974.83,700.37
2016,6,1,15,0,871.0,124.0,1.1,23.0,788.0,1045.81,744.68
2016,6,1,15,15,858.0,121.5,1.05,22.5,745.5,1037.29,740.44
2016,6,1,15,30,845.0,119.0,1.0,22.0,703.0,1025.3,735.29
2016,6,1,15,45,612.5,180.0,0.95,22.0,588.5,867.26,635.73
2016,6,1,16,0,380.0,241.0,0.9,22.0,474.0,670.61,503.0
2016,6,1,16,15,574.0,173.0,0.85,21.5,491.5,807.88,604.56
2016,6,1,16,30,768.0,105.0,0.8,21.0,509.0,915.87,676.34
2016,6,1,16,45,742.0,99.5,0.8,20.5,457.0,879.95,654.86
2016,6,1,17,0,716.0,94.0,0.8,20.0,405.0,835.41,629.21
2016,6,1,17,15,676.5,88.5,0.75,19.0,352.5,776.83,593.55
2016,6,1,17,30,637.0,83.0,0.7,18.0,300.0,717.7,556.2
2016,6,1,17,45,588.0,74.5,0.65,17.5,249.0,646.39,507.28
2016,6,1,18,0,539.0,66.0,0.6,17.0,198.0,576.07,456.72
2016,6,1,18,15,456.5,57.0,0.6,16.0,150.5,479.79,384.81
2016,6,1,18,30,374.0,48.0,0.6,15.0,103.0,387.8,311.91
2016,6,1,18,45,253.5,34.5,0.65,14.0,65.5,269.26,210.86
2016,6,1,19,0,133.0,21.0,0.7,13.0,28.0,145.73,54.87
2016,6,1,19,15,66.5,10.5,0.7,12.5,14.0,51.19,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,28.0,5.5,0.75,7.5,6.0,0.0,0.0
2016,6,2,5,0,56.0,11.0,0.7,8.0,12.0,9.39,0.0
2016,6,2,5,15,198.0,24.0,0.65,8.5,44.0,19.75,8.46
2016,6,2,5,30,340.0,37.0,0.6,9.0,76.0,30.37,21.09
2016,6,2,5,45,435.5,46.0,0.55,9.5,122.0,37.15,27.82
2016,6,2,6,0,531.0,55.0,0.5,10.0,168.0,43.86,34.19
2016,6,2,6,15,592.0,61.5,0.45,10.5,219.0,48.24,38.24
2016,6,2,6,30,653.0,68.0,0.4,11.0,270.0,52.58,42.07
2016,6,2,6,45,696.5,73.0,0.4,11.5,323.0,55.56,44.56
2016,6,2,7,0,740.0,78.0,0.4,12.0,376.0,63.77,51.62
2016,6,2,7,15,770.0,82.0,0.35,13.0,429.5,65.95,53.12
2016,6,2,7,30,800.0,86.0,0.3,14.0,483.0,68.06,54.54
2016,6,2,7,45,823.5,89.0,0.3,15.0,534.5,69.28,55.16
2016,6,2,8,0,847.0,92.0,0.3,16.0,586.0,70.44,55.73
2016,6,2,8,15,864.0,95.0,0.3,16.5,634.5,81.17,64.59
2016,6,2,8,30,881.0,98.0,0.3,17.0,683.0,82.8,65.61
2016,6,2,8,45,894.0,100.0,0.35,18.0,727.5,83.6,65.84
2016,6,2,9,0,907.0,102.0,0.4,19.0,772.0,132.55,74.13
2016,6,2,9,15,917.0,104.0,0.45,19.5,811.5,186.89,105.04
2016,6,2,9,30,927.0,106.0,0.5,20.0,851.0,242.5,145.97
2016,6,2,9,45,930.0,110.0,0.55,21.0,883.5,298.77,191.56
2016,6,2,10,0,933.0,114.0,0.6,22.0,916.0,355.18,238.43
2016,6,2,10,15,938.5,115.0,0.65,22.5,943.0,410.45,284.59
2016,6,2,10,30,944.0,116.0,0.7,23.0,970.0,465.67,329.76
2016,6,2,10,45,947.0,117.5,0.75,23.5,990.0,519.83,372.89
2016,6,2,11,0,950.0,119.0,0.8,24.0,1010.0,573.3,414.11
2016,6,2,11,15,952.5,119.5,0.8,24.0,1022.5,624.91,453.1
2016,6,2,11,30,955.0,120.0,0.8,24.0,1035.0,675.4,490.1
2016,6,2,11,45,955.0,120.5,0.85,24.5,1040.0,722.99,523.67
2016,6,2,12,0,955.0,121.0,0.9,25.0,1045.0,768.91,555.21
2016,6,2,12,15,954.0,121.0,0.9,25.0,1042.0,811.86,584.21
2016,6,2,12,30,953.0,121.0,0.9,25.0,1039.0,852.66,609.88
2016,6,2,12,45,958.5,115.5,0.9,25.5,1031.0,891.69,633.0
2016,6,2,13,0,964.0,110.0,0.9,26.0,1023.0,928.21,654.29
2016,6,2,13,15,960.5,109.0,0.9,26.0,1005.0,958.19,672.71
2016,6,2,13,30,957.0,108.0,0.9,26.0,987.0,984.98,689.22
2016,6,2,13,45,952.5,107.0,0.95,26.0,962.0,1007.53,704.2
2016,6,2,14,0,948.0,106.0,1.0,26.0,937.0,1026.65,717.26
2016,6,2,14,15,941.0,104.5,1.0,25.5,905.5,1039.32,727.03
2016,6,2,14,30,934.0,103.0,1.0,25.0,874.0,1048.38,734.85
2016,6,2,14,45,925.5,101.0,1.0,25.0,836.5,1051.79,738.04
2016,6,2,15,0,917.0,99.0,1.0,25.0,799.0,1051.58,739.29
2016,6,2,15,15,905.0,97.0,1.0,24.5,756.0,1044.26,737.85
2016,6,2,15,30,893.0,95.0,1.0,24.0,713.0,1033.48,734.53
2016,6,2,15,45,878.0,92.5,1.0,24.0,666.0,1015.72,725.62
2016,6,2,16,0,863.0,90.0,1.0,24.0,619.0,994.81,714.91
2016,6,2,16,15,843.0,87.0,1.0,23.5,568.5,976.91,707.52
2016,6,2,16,30,823.0,84.0,1.0,23.0,518.0,944.49,690.77
2016,6,2,16,45,796.0,80.5,1.0,22.5,465.5,902.13,667.42
2016,6,2,17,0,769.0,77.0,1.0,22.0,413.0,857.8,642.26
2016,6,2,17,15,733.0,73.0,0.95,21.0,360.0,802.82,609.47
2016,6,2,17,30,697.0,69.0,0.9,20.0,307.0,746.91,574.8
2016,6,2,17,45,645.5,63.0,0.85,19.0,255.5,681.24,531.44
2016,6,2,18,0,594.0,57.0,0.8,18.0,204.0,610.67,482.09
2016,6,2,18,15,516.5,49.5,0.75,17.0,156.0,518.91,413.76
2016,6,2,18,30,439.0,42.0,0.7,16.0,108.0,431.38,344.55
2016,6,2,18,45,315.5,31.0,0.65,15.0,69.0,311.83,243.67
2016,6,2,19,0,192.0,20.0,0.6,14.0,30.0,187.2,80.91
2016,6,2,19,15,96.0,10.0,0.55,13.5,15.0,69.56,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.5,0.1,11.0,6.5,0.0,0.0
2016,6,3,5,0,0.0,13.0,0.1,11.0,13.0,11.1,0.0
2016,6,3,5,15,189.5,23.5,0.1,11.5,45.5,18.32,7.48
2016,6,3,5,30,379.0,34.0,0.1,12.0,78.0,27.85,18.7
2016,6,3,5,45,468.5,42.5,0.1,12.5,124.0,34.33,25.04
2016,6,3,6,0,558.0,51.0,0.1,13.0,170.0,40.74,31.05
2016,6,3,6,15,616.0,57.0,0.1,13.5,220.5,44.88,34.82
2016,6,3,6,30,674.0,63.0,0.1,14.0,271.0,48.98,38.4
2016,6,3,6,45,713.5,67.5,0.1,14.5,324.0,56.31,44.72
2016,6,3,7,0,753.0,72.0,0.1,15.0,377.0,59.24,47.03
2016,6,3,7,15,781.5,76.0,0.1,16.0,429.5,61.59,48.7
2016,6,3,7,30,810.0,80.0,0.1,17.0,482.0,63.86,50.25
2016,6,3,7,45,831.5,83.0,0.1,18.0,533.0,65.22,51.01
2016,6,3,8,0,853.0,86.0,0.1,19.0,584.0,75.69,59.49
2016,6,3,8,15,728.0,138.5,0.15,20.0,588.0,88.97,70.16
2016,6,3,8,30,603.0,191.0,0.2,21.0,592.0,116.49,92.4
