Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,8,45,755.5,143.0,0.25,22.5,679.5,86.93,67.24
2016,6,3,9,0,908.0,95.0,0.3,24.0,767.0,128.66,69.43
2016,6,3,9,15,917.0,96.5,0.3,24.5,805.5,182.48,99.42
2016,6,3,9,30,926.0,98.0,0.3,25.0,844.0,237.44,139.03
2016,6,3,9,45,939.0,96.0,0.35,26.0,878.5,292.05,182.09
2016,6,3,10,0,952.0,94.0,0.4,27.0,913.0,347.74,227.26
2016,6,3,10,15,957.0,95.0,0.45,27.5,939.5,403.56,272.97
2016,6,3,10,30,962.0,96.0,0.5,28.0,966.0,459.26,317.61
2016,6,3,10,45,964.5,97.0,0.55,29.0,985.5,513.49,359.22
2016,6,3,11,0,967.0,98.0,0.6,30.0,1005.0,566.93,398.7
2016,6,3,11,15,969.0,98.5,0.65,30.0,1017.5,618.74,437.31
2016,6,3,11,30,971.0,99.0,0.7,30.0,1030.0,669.33,474.02
2016,6,3,11,45,970.0,100.0,0.75,30.0,1034.5,716.96,507.83
2016,6,3,12,0,969.0,101.0,0.8,30.0,1039.0,762.78,539.68
2016,6,3,12,15,968.5,101.0,0.85,30.0,1036.5,806.19,568.58
2016,6,3,12,30,968.0,101.0,0.9,30.0,1034.0,847.41,594.75
2016,6,3,12,45,956.5,107.0,0.95,30.0,1021.0,882.49,617.01
2016,6,3,13,0,945.0,113.0,1.0,30.0,1008.0,914.5,637.4
2016,6,3,13,15,941.0,112.0,1.0,29.5,990.0,943.54,656.48
2016,6,3,13,30,937.0,111.0,1.0,29.0,972.0,969.42,673.71
2016,6,3,13,45,931.5,110.0,1.05,29.0,947.0,990.63,687.77
2016,6,3,14,0,926.0,109.0,1.1,29.0,922.0,1008.43,699.93
2016,6,3,14,15,919.0,107.5,1.1,28.5,891.0,1020.8,709.49
2016,6,3,14,30,912.0,106.0,1.1,28.0,860.0,1029.63,717.14
2016,6,3,14,45,902.0,104.5,1.1,28.0,822.5,1031.93,719.63
2016,6,3,15,0,892.0,103.0,1.1,28.0,785.0,1030.69,720.23
2016,6,3,15,15,879.5,101.0,1.1,27.5,742.5,1022.89,718.47
2016,6,3,15,30,867.0,99.0,1.1,27.0,700.0,1011.71,714.84
2016,6,3,15,45,849.5,97.0,1.1,27.0,653.0,992.22,704.82
2016,6,3,16,0,832.0,95.0,1.1,27.0,606.0,981.71,700.56
2016,6,3,16,15,811.5,91.5,1.05,26.5,556.5,951.29,684.23
2016,6,3,16,30,791.0,88.0,1.0,26.0,507.0,918.21,666.31
2016,6,3,16,45,621.5,113.5,1.0,25.5,422.5,781.22,580.48
2016,6,3,17,0,452.0,139.0,1.0,25.0,338.0,631.43,481.89
2016,6,3,17,15,556.0,105.5,0.95,24.0,318.5,686.57,525.47
2016,6,3,17,30,660.0,72.0,0.9,23.0,299.0,724.19,553.97
2016,6,3,17,45,606.5,66.0,0.85,22.0,248.0,651.8,504.88
2016,6,3,18,0,553.0,60.0,0.8,21.0,197.0,580.74,455.38
2016,6,3,18,15,475.5,52.0,0.75,20.0,150.5,489.62,387.8
2016,6,3,18,30,398.0,44.0,0.7,19.0,104.0,402.73,319.55
2016,6,3,18,45,278.5,32.0,0.65,18.0,66.5,286.4,222.18
2016,6,3,19,0,159.0,20.0,0.6,17.0,29.0,162.38,75.65
2016,6,3,19,15,79.5,10.0,0.6,16.5,14.5,59.13,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,15.0,10.0,8.54,0.0
2016,6,4,5,15,99.0,25.0,0.55,15.0,36.5,19.69,8.35
2016,6,4,5,30,198.0,40.0,0.5,15.0,63.0,30.62,20.76
2016,6,4,5,45,256.5,55.5,0.5,15.5,100.5,41.95,31.32
2016,6,4,6,0,315.0,71.0,0.5,16.0,138.0,52.98,41.35
2016,6,4,6,15,353.5,86.0,0.5,16.0,180.5,63.18,50.51
2016,6,4,6,30,392.0,101.0,0.5,16.0,223.0,73.01,59.14
2016,6,4,6,45,430.0,111.5,0.55,16.5,267.0,79.42,64.47
2016,6,4,7,0,468.0,122.0,0.6,17.0,311.0,85.58,69.47
2016,6,4,7,15,317.5,167.5,0.6,17.0,303.5,116.32,95.56
2016,6,4,7,30,167.0,213.0,0.6,17.0,296.0,146.33,120.48
2016,6,4,7,45,360.0,192.0,0.6,17.5,395.0,130.01,106.0
2016,6,4,8,0,553.0,171.0,0.6,18.0,494.0,110.68,89.27
2016,6,4,8,15,439.5,227.5,0.6,18.0,497.5,139.13,112.83
2016,6,4,8,30,326.0,284.0,0.6,18.0,501.0,175.45,142.32
2016,6,4,8,45,175.0,279.5,0.6,18.5,397.0,182.91,147.56
2016,6,4,9,0,24.0,275.0,0.6,19.0,293.0,210.77,161.29
2016,6,4,9,15,62.0,330.0,0.6,19.0,379.5,238.36,179.95
2016,6,4,9,30,100.0,385.0,0.6,19.0,466.0,285.51,213.3
2016,6,4,9,45,58.0,332.5,0.65,19.5,380.5,255.71,192.15
2016,6,4,10,0,16.0,280.0,0.7,20.0,295.0,226.24,171.28
2016,6,4,10,15,16.0,281.0,0.7,20.0,295.5,229.52,173.83
2016,6,4,10,30,16.0,282.0,0.7,20.0,296.0,232.68,176.15
2016,6,4,10,45,95.5,381.0,0.75,20.5,470.0,328.82,246.78
2016,6,4,11,0,175.0,480.0,0.8,21.0,644.0,448.46,332.1
2016,6,4,11,15,171.5,487.0,0.85,21.5,650.0,469.36,346.18
2016,6,4,11,30,168.0,494.0,0.9,22.0,656.0,490.09,360.73
2016,6,4,11,45,269.0,467.5,0.95,22.5,727.5,551.01,404.44
2016,6,4,12,0,370.0,441.0,1.0,23.0,799.0,624.03,455.68
2016,6,4,12,15,265.5,469.0,1.0,23.5,725.5,595.99,434.07
2016,6,4,12,30,161.0,497.0,1.0,24.0,652.0,555.78,404.45
2016,6,4,12,45,204.5,487.0,1.0,24.5,682.0,598.53,434.53
2016,6,4,13,0,248.0,477.0,1.0,25.0,712.0,652.32,470.78
2016,6,4,13,15,579.0,298.0,1.0,25.0,833.5,811.31,583.92
2016,6,4,13,30,910.0,119.0,1.0,25.0,955.0,952.15,675.47
2016,6,4,13,45,908.0,116.0,1.05,25.5,932.0,974.27,687.46
2016,6,4,14,0,906.0,113.0,1.1,26.0,909.0,993.1,699.07
2016,6,4,14,15,899.5,111.5,1.1,26.0,879.0,1005.72,707.48
2016,6,4,14,30,893.0,110.0,1.1,26.0,849.0,1014.89,713.98
2016,6,4,14,45,885.5,107.5,1.1,26.0,813.0,1018.53,717.3
2016,6,4,15,0,878.0,105.0,1.1,26.0,777.0,1018.68,718.72
2016,6,4,15,15,866.5,103.0,1.1,25.5,735.5,1011.92,717.49
2016,6,4,15,30,855.0,101.0,1.1,25.0,694.0,1001.83,714.43
2016,6,4,15,45,840.0,98.0,1.1,24.5,648.5,983.8,706.54
2016,6,4,16,0,825.0,95.0,1.1,24.0,603.0,974.72,704.45
2016,6,4,16,15,805.5,92.0,1.05,23.5,554.0,946.04,688.94
2016,6,4,16,30,786.0,89.0,1.0,23.0,505.0,914.71,671.84
2016,6,4,16,45,760.0,85.0,1.0,22.5,454.5,873.38,648.8
2016,6,4,17,0,734.0,81.0,1.0,22.0,404.0,830.12,623.98
2016,6,4,17,15,698.5,76.0,0.95,21.0,352.0,780.87,594.72
2016,6,4,17,30,663.0,71.0,0.9,20.0,300.0,725.73,560.21
2016,6,4,17,45,612.0,65.0,0.85,19.0,249.5,655.45,513.24
2016,6,4,18,0,561.0,59.0,0.8,18.0,199.0,586.36,464.69
2016,6,4,18,15,486.5,51.0,0.7,17.0,152.5,497.4,397.71
2016,6,4,18,30,412.0,43.0,0.6,16.0,106.0,412.52,330.19
2016,6,4,18,45,295.5,31.5,0.55,15.0,68.5,298.28,234.14
2016,6,4,19,0,179.0,20.0,0.5,14.0,31.0,180.4,92.1
2016,6,4,19,15,89.5,10.0,0.45,13.5,15.5,65.57,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.5,0.65,9.0,6.5,0.0,0.0
2016,6,5,5,0,0.0,13.0,0.6,9.0,13.0,11.1,0.0
2016,6,5,5,15,185.5,23.5,0.55,9.5,45.5,18.31,7.74
2016,6,5,5,30,371.0,34.0,0.5,10.0,78.0,27.79,18.79
2016,6,5,5,45,460.0,42.5,0.45,10.5,123.0,34.27,25.15
2016,6,5,6,0,549.0,51.0,0.4,11.0,168.0,40.67,31.2
2016,6,5,6,15,606.0,57.5,0.4,11.5,218.5,45.18,35.34
2016,6,5,6,30,663.0,64.0,0.4,12.0,269.0,49.61,39.25
2016,6,5,6,45,703.0,68.5,0.4,13.0,321.5,56.99,45.57
2016,6,5,7,0,743.0,73.0,0.4,14.0,374.0,59.88,47.77
2016,6,5,7,15,771.5,77.0,0.4,14.5,426.0,62.19,49.51
2016,6,5,7,30,800.0,81.0,0.4,15.0,478.0,64.42,51.15
2016,6,5,7,45,821.5,84.0,0.45,15.5,528.5,65.74,52.0
2016,6,5,8,0,843.0,87.0,0.5,16.0,579.0,67.0,52.78
2016,6,5,8,15,859.0,89.5,0.5,16.5,627.0,77.68,61.64
2016,6,5,8,30,875.0,92.0,0.5,17.0,675.0,79.07,62.48
2016,6,5,8,45,887.5,94.5,0.55,18.0,719.0,80.25,63.05
2016,6,5,9,0,900.0,97.0,0.6,19.0,763.0,129.55,71.87
2016,6,5,9,15,909.5,98.5,0.6,19.5,801.5,182.93,102.37
2016,6,5,9,30,919.0,100.0,0.6,20.0,840.0,237.51,142.7
2016,6,5,9,45,930.5,99.0,0.65,20.5,874.5,291.97,187.14
2016,6,5,10,0,942.0,98.0,0.7,21.0,909.0,347.39,233.82
2016,6,5,10,15,947.5,99.0,0.75,21.5,936.0,402.82,280.57
2016,6,5,10,30,953.0,100.0,0.8,22.0,963.0,458.19,326.32
2016,6,5,10,45,956.0,101.0,0.85,22.5,982.5,512.16,369.77
2016,6,5,11,0,959.0,102.0,0.9,23.0,1002.0,565.42,411.27
2016,6,5,11,15,961.0,102.5,0.95,23.0,1015.0,616.84,451.0
2016,6,5,11,30,963.0,103.0,1.0,23.0,1028.0,667.06,488.8
2016,6,5,11,45,963.5,103.5,1.05,23.0,1033.0,714.95,524.04
2016,6,5,12,0,964.0,104.0,1.1,23.0,1038.0,761.18,557.34
2016,6,5,12,15,963.5,104.0,1.1,23.0,1035.5,804.43,586.68
2016,6,5,12,30,963.0,104.0,1.1,23.0,1033.0,845.54,613.02
2016,6,5,12,45,957.0,106.5,1.15,23.0,1022.0,881.95,636.89
2016,6,5,13,0,951.0,109.0,1.2,23.0,1011.0,915.54,658.94
2016,6,5,13,15,948.0,108.0,1.2,23.0,994.0,945.56,677.96
2016,6,5,13,30,945.0,107.0,1.2,23.0,977.0,972.46,695.03
2016,6,5,13,45,940.5,106.0,1.2,23.0,953.0,994.73,709.26
2016,6,5,14,0,936.0,105.0,1.2,23.0,929.0,1013.62,721.51
2016,6,5,14,15,929.5,104.0,1.2,23.0,898.0,1027.13,730.56
2016,6,5,14,30,923.0,103.0,1.2,23.0,867.0,1037.11,737.64
2016,6,5,14,45,914.5,101.0,1.2,23.0,830.5,1040.48,740.83
2016,6,5,15,0,906.0,99.0,1.2,23.0,794.0,1040.28,742.07
2016,6,5,15,15,895.0,97.0,1.2,22.5,752.0,1034.03,741.2
2016,6,5,15,30,884.0,95.0,1.2,22.0,710.0,1024.36,738.41
2016,6,5,15,45,869.5,92.5,1.2,22.0,664.0,1007.25,729.68
2016,6,5,16,0,855.0,90.0,1.2,22.0,618.0,987.0,719.13
2016,6,5,16,15,836.5,87.0,1.15,21.5,568.5,970.79,711.72
2016,6,5,16,30,818.0,84.0,1.1,21.0,519.0,940.06,694.86
2016,6,5,16,45,793.0,80.0,1.1,20.5,467.0,899.19,672.1
2016,6,5,17,0,768.0,76.0,1.1,20.0,415.0,856.29,647.53
2016,6,5,17,15,734.0,72.0,1.05,19.0,363.0,803.31,615.73
2016,6,5,17,30,700.0,68.0,1.0,18.0,311.0,749.33,582.06
2016,6,5,17,45,652.0,62.0,0.95,17.5,259.5,686.26,539.19
2016,6,5,18,0,604.0,56.0,0.9,17.0,208.0,618.47,490.73
2016,6,5,18,15,530.0,48.5,0.8,16.0,160.0,529.15,423.69
2016,6,5,18,30,456.0,41.0,0.7,15.0,112.0,443.88,355.94
2016,6,5,18,45,339.0,31.0,0.65,14.0,73.0,329.31,259.95
2016,6,5,19,0,222.0,21.0,0.6,13.0,34.0,211.81,115.88
2016,6,5,19,15,111.0,10.5,0.6,12.5,17.0,79.78,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,89.0,11.0,0.8,9.0,13.0,9.39,0.0
2016,6,6,5,15,226.5,22.5,0.8,9.5,45.0,18.41,7.88
2016,6,6,5,30,364.0,34.0,0.8,10.0,77.0,27.76,18.74
2016,6,6,5,45,453.0,42.5,0.85,10.5,122.0,34.22,25.09
2016,6,6,6,0,542.0,51.0,0.9,11.0,167.0,40.61,31.11
2016,6,6,6,15,598.5,57.0,0.85,11.5,216.5,44.72,34.89
2016,6,6,6,30,655.0,63.0,0.8,12.0,266.0,48.78,38.48
2016,6,6,6,45,695.5,67.0,0.8,12.5,317.5,55.7,44.49
2016,6,6,7,0,736.0,71.0,0.8,13.0,369.0,58.25,46.51
2016,6,6,7,15,764.0,75.0,0.75,13.5,420.5,60.6,48.31
2016,6,6,7,30,792.0,79.0,0.7,14.0,472.0,62.86,50.0
2016,6,6,7,45,813.5,81.5,0.7,15.0,522.0,63.89,50.49
2016,6,6,8,0,835.0,84.0,0.7,16.0,572.0,74.11,58.91
2016,6,6,8,15,851.0,86.5,0.7,16.5,619.5,75.67,59.92
2016,6,6,8,30,867.0,89.0,0.7,17.0,667.0,77.1,60.82
2016,6,6,8,45,879.5,91.0,0.75,17.5,710.0,78.02,61.31
2016,6,6,9,0,892.0,93.0,0.8,18.0,753.0,126.6,70.08
2016,6,6,9,15,901.0,94.5,0.8,18.5,791.5,179.37,100.49
2016,6,6,9,30,910.0,96.0,0.8,19.0,830.0,233.3,140.68
2016,6,6,9,45,917.0,97.5,0.85,19.5,862.5,287.7,185.59
2016,6,6,10,0,924.0,99.0,0.9,20.0,895.0,342.65,232.36
2016,6,6,10,15,929.0,100.0,0.95,20.0,921.5,396.9,279.11
2016,6,6,10,30,934.0,101.0,1.0,20.0,948.0,451.06,325.03
2016,6,6,10,45,937.5,102.0,1.05,20.5,967.5,504.25,368.44
2016,6,6,11,0,941.0,103.0,1.1,21.0,987.0,556.79,409.98
2016,6,6,11,15,943.0,103.0,1.1,21.0,999.0,606.93,448.97
2016,6,6,11,30,945.0,103.0,1.1,21.0,1011.0,655.9,485.96
2016,6,6,11,45,945.5,103.5,1.1,21.5,1016.0,702.93,519.55
2016,6,6,12,0,946.0,104.0,1.1,22.0,1021.0,748.35,551.0
2016,6,6,12,15,945.0,104.0,1.1,22.0,1018.5,790.46,579.87
2016,6,6,12,30,944.0,104.0,1.1,22.0,1016.0,830.44,605.71
2016,6,6,12,45,934.5,109.0,1.15,22.0,1003.5,865.46,628.87
2016,6,6,13,0,925.0,114.0,1.2,22.0,991.0,897.58,650.16
2016,6,6,13,15,921.5,113.0,1.2,22.0,974.0,926.51,668.68
2016,6,6,13,30,918.0,112.0,1.2,22.0,957.0,952.37,685.26
2016,6,6,13,45,912.5,111.0,1.2,22.0,933.0,973.18,698.71
2016,6,6,14,0,907.0,110.0,1.2,22.0,909.0,990.66,710.2
2016,6,6,14,15,900.0,109.0,1.2,21.5,878.5,1003.3,720.19
2016,6,6,14,30,893.0,108.0,1.2,21.0,848.0,1012.5,728.24
2016,6,6,14,45,883.5,106.0,1.2,21.0,811.5,1014.68,730.71
2016,6,6,15,0,874.0,104.0,1.2,21.0,775.0,1013.38,731.25
2016,6,6,15,15,862.5,102.0,1.15,20.5,734.0,1006.64,729.05
2016,6,6,15,30,851.0,100.0,1.1,20.0,693.0,996.59,724.94
2016,6,6,15,45,835.0,97.5,1.1,20.0,647.0,978.2,715.23
2016,6,6,16,0,819.0,95.0,1.1,20.0,601.0,968.81,711.49
2016,6,6,16,15,799.0,92.0,1.1,19.5,552.5,939.77,696.3
2016,6,6,16,30,779.0,89.0,1.1,19.0,504.0,908.11,679.46
2016,6,6,16,45,753.5,85.0,1.1,18.5,453.5,867.46,656.3
2016,6,6,17,0,728.0,81.0,1.1,18.0,403.0,824.88,631.35
2016,6,6,17,15,692.5,76.0,1.1,17.0,352.0,775.75,602.18
2016,6,6,17,30,657.0,71.0,1.1,16.0,301.0,720.81,567.64
2016,6,6,17,45,609.0,65.0,1.1,15.5,251.0,653.35,521.2
2016,6,6,18,0,561.0,59.0,1.1,15.0,201.0,586.89,473.17
2016,6,6,18,15,486.5,51.0,1.1,14.0,154.5,497.91,405.68
2016,6,6,18,30,412.0,43.0,1.1,13.0,108.0,413.03,337.41
2016,6,6,18,45,299.5,32.0,1.1,12.5,70.5,302.08,242.07
2016,6,6,19,0,187.0,21.0,1.1,12.0,33.0,188.92,109.0
2016,6,6,19,15,93.5,10.5,1.1,11.5,16.5,68.69,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.5,6.5,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,10.0,13.0,9.39,0.0
2016,6,7,5,15,202.5,23.0,0.7,10.0,44.0,18.79,8.21
2016,6,7,5,30,332.0,35.0,0.7,10.0,75.0,28.51,19.41
2016,6,7,5,45,424.0,43.5,0.7,10.5,119.0,34.91,25.72
2016,6,7,6,0,516.0,52.0,0.7,11.0,163.0,41.26,31.7
2016,6,7,6,15,574.0,58.5,0.65,11.5,212.0,45.7,35.78
2016,6,7,6,30,632.0,65.0,0.6,12.0,261.0,50.07,39.64
2016,6,7,6,45,673.0,69.5,0.6,12.5,312.0,52.73,41.85
2016,6,7,7,0,714.0,74.0,0.6,13.0,363.0,60.3,48.34
2016,6,7,7,15,743.5,78.0,0.6,13.5,414.5,62.56,50.03
2016,6,7,7,30,773.0,82.0,0.6,14.0,466.0,64.74,51.64
2016,6,7,7,45,794.5,85.0,0.6,15.0,515.5,66.0,52.33
2016,6,7,8,0,816.0,88.0,0.6,16.0,565.0,67.2,52.95
2016,6,7,8,15,833.0,91.0,0.6,16.5,612.5,78.13,62.03
2016,6,7,8,30,850.0,94.0,0.6,17.0,660.0,79.79,63.1
2016,6,7,8,45,862.0,96.5,0.65,17.5,703.0,80.89,63.73
2016,6,7,9,0,874.0,99.0,0.7,18.0,746.0,128.88,72.43
2016,6,7,9,15,884.0,101.0,0.7,18.5,784.5,181.14,102.52
2016,6,7,9,30,894.0,103.0,0.7,19.0,823.0,234.67,142.27
2016,6,7,9,45,905.5,102.0,0.75,19.5,857.0,287.72,185.8
2016,6,7,10,0,917.0,101.0,0.8,20.0,891.0,341.74,231.58
2016,6,7,10,15,923.0,102.5,0.85,20.0,918.0,396.29,278.38
2016,6,7,10,30,929.0,104.0,0.9,20.0,945.0,450.88,324.44
2016,6,7,10,45,932.5,105.0,0.95,20.5,965.0,503.81,367.54
2016,6,7,11,0,936.0,106.0,1.0,21.0,985.0,556.12,408.79
2016,6,7,11,15,938.5,106.5,1.0,21.0,998.5,606.69,447.94
2016,6,7,11,30,941.0,107.0,1.0,21.0,1012.0,656.16,485.12
2016,6,7,11,45,942.5,107.5,1.05,21.0,1017.5,703.72,520.45
2016,6,7,12,0,944.0,108.0,1.1,21.0,1023.0,749.78,553.94
2016,6,7,12,15,944.0,108.0,1.1,21.0,1021.0,792.65,583.51
2016,6,7,12,30,944.0,108.0,1.1,21.0,1019.0,833.47,609.98
2016,6,7,12,45,937.5,110.5,1.15,21.0,1008.5,868.89,633.45
2016,6,7,13,0,931.0,113.0,1.2,21.0,998.0,901.49,655.12
2016,6,7,13,15,928.0,112.5,1.2,20.5,981.0,931.5,675.65
2016,6,7,13,30,925.0,112.0,1.2,20.0,964.0,958.48,694.32
2016,6,7,13,45,918.0,112.5,1.2,20.0,940.0,979.56,708.0
2016,6,7,14,0,911.0,113.0,1.2,20.0,916.0,997.29,719.72
2016,6,7,14,15,904.5,111.5,1.2,19.5,885.5,1010.09,729.86
2016,6,7,14,30,898.0,110.0,1.2,19.0,855.0,1019.43,738.04
2016,6,7,14,45,887.0,109.0,1.2,19.0,818.0,1021.34,740.36
2016,6,7,15,0,876.0,108.0,1.2,19.0,781.0,1019.77,740.74
2016,6,7,15,15,864.0,106.0,1.2,18.5,740.0,1012.67,739.22
2016,6,7,15,30,852.0,104.0,1.2,18.0,699.0,1002.26,735.79
2016,6,7,15,45,835.5,102.0,1.2,18.0,653.0,996.43,734.09
2016,6,7,16,0,819.0,100.0,1.2,18.0,607.0,975.12,722.45
2016,6,7,16,15,799.0,96.5,1.2,17.5,558.0,945.53,706.92
2016,6,7,16,30,779.0,93.0,1.2,17.0,509.0,913.29,689.53
2016,6,7,16,45,585.0,123.5,1.2,16.5,418.5,758.4,587.22
2016,6,7,17,0,391.0,154.0,1.2,16.0,328.0,592.27,470.26
2016,6,7,17,15,519.0,115.5,1.2,15.5,316.0,656.33,523.45
2016,6,7,17,30,647.0,77.0,1.2,15.0,304.0,720.35,571.93
2016,6,7,17,45,592.5,71.0,1.2,14.5,253.0,647.43,519.73
2016,6,7,18,0,538.0,65.0,1.2,14.0,202.0,575.77,467.43
2016,6,7,18,15,461.5,56.5,1.15,13.0,155.5,485.05,397.73
2016,6,7,18,30,385.0,48.0,1.1,12.0,109.0,398.3,327.33
2016,6,7,18,45,267.5,36.0,1.05,11.5,71.0,280.79,226.18
2016,6,7,19,0,150.0,24.0,1.0,11.0,33.0,166.55,99.69
2016,6,7,19,15,75.0,12.0,1.0,10.5,16.5,58.21,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,104.0,12.0,1.1,9.0,14.0,10.24,0.0
2016,6,8,5,15,243.0,23.0,1.1,9.5,47.0,18.88,8.33
2016,6,8,5,30,382.0,34.0,1.1,10.0,80.0,27.81,18.78
2016,6,8,5,45,472.0,42.0,1.15,10.5,125.0,33.89,24.77
2016,6,8,6,0,562.0,50.0,1.2,11.0,170.0,39.92,30.48
2016,6,8,6,15,504.5,71.5,1.2,11.0,201.0,55.53,44.69
2016,6,8,6,30,447.0,93.0,1.2,11.0,232.0,67.98,55.85
2016,6,8,6,45,480.0,103.0,1.2,11.5,276.5,74.2,61.16
2016,6,8,7,0,513.0,113.0,1.2,12.0,321.0,80.18,66.14
2016,6,8,7,15,406.5,155.0,1.2,12.5,334.0,104.6,87.18
2016,6,8,7,30,300.0,197.0,1.2,13.0,347.0,132.77,111.01
2016,6,8,7,45,574.5,139.5,1.25,13.5,462.5,92.66,75.76
2016,6,8,8,0,849.0,82.0,1.3,14.0,578.0,73.06,58.45
2016,6,8,8,15,864.5,84.0,1.3,14.0,625.5,74.35,59.4
2016,6,8,8,30,880.0,86.0,1.3,14.0,673.0,75.52,60.23
2016,6,8,8,45,891.5,88.5,1.3,14.5,716.0,76.78,61.02
2016,6,8,9,0,903.0,91.0,1.3,15.0,759.0,126.07,70.28
2016,6,8,9,15,719.5,191.0,1.3,15.0,741.0,197.91,124.49
2016,6,8,9,30,536.0,291.0,1.3,15.0,723.0,272.95,189.98
2016,6,8,9,45,728.0,198.5,1.3,15.5,811.0,292.74,199.76
2016,6,8,10,0,920.0,106.0,1.3,16.0,899.0,345.66,239.18
2016,6,8,10,15,926.0,107.0,1.35,16.0,925.5,400.08,286.97
2016,6,8,10,30,932.0,108.0,1.4,16.0,952.0,454.52,334.05
2016,6,8,10,45,932.5,111.0,1.45,16.5,971.5,507.66,378.4
2016,6,8,11,0,933.0,114.0,1.5,17.0,991.0,559.92,420.66
2016,6,8,11,15,935.5,114.5,1.55,17.0,1003.5,610.45,461.18
2016,6,8,11,30,938.0,115.0,1.6,17.0,1016.0,659.9,499.84
2016,6,8,11,45,936.5,116.5,1.65,17.0,1020.5,706.28,535.33
2016,6,8,12,0,935.0,118.0,1.7,17.0,1025.0,750.94,568.82
2016,6,8,12,15,934.5,118.0,1.7,17.0,1023.0,793.31,599.4
2016,6,8,12,30,934.0,118.0,1.7,17.0,1021.0,833.64,626.53
2016,6,8,12,45,911.0,131.5,1.75,17.0,1004.5,864.7,647.8
2016,6,8,13,0,888.0,145.0,1.8,17.0,988.0,892.21,666.76
2016,6,8,13,15,884.0,144.0,1.8,17.0,971.0,920.48,685.7
2016,6,8,13,30,880.0,143.0,1.8,17.0,954.0,945.76,702.65
2016,6,8,13,45,876.5,140.5,1.85,17.0,930.5,967.02,717.65
2016,6,8,14,0,873.0,138.0,1.9,17.0,907.0,985.06,730.68
2016,6,8,14,15,865.0,136.0,1.85,16.5,876.5,995.91,739.26
2016,6,8,14,30,857.0,134.0,1.8,16.0,846.0,1003.33,745.8
2016,6,8,14,45,848.0,131.5,1.8,16.0,810.0,1019.36,757.45
2016,6,8,15,0,839.0,129.0,1.8,16.0,774.0,1018.51,758.12
2016,6,8,15,15,744.0,159.0,1.8,15.5,708.0,970.81,729.62
2016,6,8,15,30,649.0,189.0,1.8,15.0,642.0,912.27,693.83
2016,6,8,15,45,717.0,152.0,1.8,15.0,622.0,942.18,716.6
2016,6,8,16,0,785.0,115.0,1.8,15.0,602.0,958.8,729.51
2016,6,8,16,15,577.5,159.0,1.75,14.5,501.5,805.02,626.04
2016,6,8,16,30,370.0,203.0,1.7,14.0,401.0,615.7,489.99
2016,6,8,16,45,406.5,173.5,1.7,14.0,371.0,635.65,509.11
2016,6,8,17,0,443.0,144.0,1.7,14.0,341.0,629.46,507.56
2016,6,8,17,15,407.0,134.0,1.65,13.5,298.0,576.31,469.23
2016,6,8,17,30,371.0,124.0,1.6,13.0,255.0,523.45,430.37
2016,6,8,17,45,349.5,106.0,1.6,12.5,213.5,473.65,393.25
2016,6,8,18,0,328.0,88.0,1.6,12.0,172.0,423.67,354.29
2016,6,8,18,15,281.5,71.5,1.55,11.5,132.5,355.8,298.24
2016,6,8,18,30,235.0,55.0,1.5,11.0,93.0,290.36,241.91
2016,6,8,18,45,167.0,39.0,1.45,11.0,61.5,213.09,172.4
2016,6,8,19,0,99.0,23.0,1.4,11.0,30.0,130.12,79.56
2016,6,8,19,15,49.5,11.5,1.3,10.5,15.0,41.51,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,1.45,9.5,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,1.5,10.0,14.0,10.24,0.0
2016,6,9,5,15,189.0,25.5,1.5,10.0,45.0,19.84,9.04
2016,6,9,5,30,316.0,39.0,1.5,10.0,76.0,31.98,22.42
2016,6,9,5,45,410.0,47.5,1.55,10.0,120.5,38.23,28.7
2016,6,9,6,0,504.0,56.0,1.6,10.0,165.0,44.45,34.67
2016,6,9,6,15,279.5,88.0,1.55,10.0,151.0,64.0,52.49
2016,6,9,6,30,55.0,120.0,1.5,10.0,137.0,89.95,75.76
2016,6,9,6,45,62.5,141.0,1.5,10.5,164.0,104.51,88.37
2016,6,9,7,0,70.0,162.0,1.5,11.0,191.0,118.82,100.5
2016,6,9,7,15,41.5,166.0,1.45,11.5,184.0,122.57,103.19
2016,6,9,7,30,13.0,170.0,1.4,12.0,177.0,131.91,110.69
2016,6,9,7,45,144.0,209.5,1.4,12.5,293.5,144.88,121.21
2016,6,9,8,0,275.0,249.0,1.4,13.0,410.0,159.28,132.79
2016,6,9,8,15,214.0,279.0,1.3,13.5,410.5,183.33,152.28
2016,6,9,8,30,153.0,309.0,1.2,14.0,411.0,197.0,162.78
2016,6,9,8,45,169.0,331.0,1.2,14.5,450.5,207.67,170.8
2016,6,9,9,0,185.0,353.0,1.2,15.0,490.0,235.09,178.45
2016,6,9,9,15,545.0,227.5,1.2,15.0,660.5,201.96,134.66
2016,6,9,9,30,905.0,102.0,1.2,15.0,831.0,235.68,145.24
2016,6,9,9,45,913.5,102.5,1.2,15.5,864.5,289.5,190.46
2016,6,9,10,0,922.0,103.0,1.2,16.0,898.0,344.01,237.64
2016,6,9,10,15,927.5,104.5,1.2,16.5,924.5,398.64,284.86
2016,6,9,10,30,933.0,106.0,1.2,17.0,951.0,453.24,331.06
2016,6,9,10,45,940.5,104.5,1.2,17.5,972.0,506.45,374.86
2016,6,9,11,0,948.0,103.0,1.2,18.0,993.0,559.36,416.98
2016,6,9,11,15,950.0,103.5,1.2,18.0,1006.0,610.18,457.0
2016,6,9,11,30,952.0,104.0,1.2,18.0,1019.0,659.83,494.99
2016,6,9,11,45,954.5,103.0,1.3,18.0,1024.5,707.33,531.37
2016,6,9,12,0,957.0,102.0,1.4,18.0,1030.0,753.33,565.98
2016,6,9,12,15,956.5,102.0,1.45,18.0,1028.0,796.24,596.61
2016,6,9,12,30,956.0,102.0,1.5,18.0,1026.0,837.02,624.27
2016,6,9,12,45,954.0,102.0,1.55,18.5,1016.0,874.26,648.21
2016,6,9,13,0,952.0,102.0,1.6,19.0,1006.0,908.83,670.26
2016,6,9,13,15,948.5,101.0,1.65,18.5,989.0,938.31,691.51
2016,6,9,13,30,945.0,100.0,1.7,18.0,972.0,964.65,710.88
2016,6,9,13,45,940.0,99.5,1.75,18.0,948.0,986.84,726.34
2016,6,9,14,0,935.0,99.0,1.8,18.0,924.0,1005.68,739.78
2016,6,9,14,15,928.5,98.0,1.8,17.5,893.5,1019.12,750.61
2016,6,9,14,30,922.0,97.0,1.8,17.0,863.0,1029.06,759.41
2016,6,9,14,45,913.0,95.5,1.85,17.0,827.0,1032.44,763.47
2016,6,9,15,0,904.0,94.0,1.9,17.0,791.0,1032.28,765.46
2016,6,9,15,15,893.5,92.0,1.9,16.5,749.5,1026.55,764.77
2016,6,9,15,30,883.0,90.0,1.9,16.0,708.0,1017.41,762.05
2016,6,9,15,45,867.5,88.5,1.95,15.5,662.0,1000.52,755.0
2016,6,9,16,0,852.0,87.0,2.0,15.0,616.0,980.57,745.98
2016,6,9,16,15,833.5,84.0,2.0,14.5,567.5,952.87,731.05
2016,6,9,16,30,815.0,81.0,2.0,14.0,519.0,933.8,722.01
2016,6,9,16,45,746.0,83.5,2.0,13.5,453.5,858.81,673.54
2016,6,9,17,0,677.0,86.0,2.0,13.0,388.0,789.05,627.86
2016,6,9,17,15,631.0,85.5,1.95,12.5,340.0,732.38,589.83
2016,6,9,17,30,585.0,85.0,1.9,12.0,292.0,675.38,550.13
2016,6,9,17,45,592.0,71.0,1.9,12.0,251.5,647.51,530.48
2016,6,9,18,0,599.0,57.0,1.9,12.0,211.0,616.81,507.03
2016,6,9,18,15,528.0,50.0,1.8,11.5,163.5,530.7,438.85
2016,6,9,18,30,457.0,43.0,1.7,11.0,116.0,448.3,370.45
2016,6,9,18,45,341.0,33.0,1.65,10.5,77.0,333.95,271.79
2016,6,9,19,0,225.0,23.0,1.6,10.0,38.0,219.85,141.99
2016,6,9,19,15,112.5,11.5,1.55,9.5,19.0,81.94,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,45,60.0,5.5,1.1,9.0,7.5,0.0,0.0
2016,6,10,5,0,120.0,11.0,1.1,9.0,15.0,9.39,0.0
2016,6,10,5,15,259.5,22.0,1.15,9.5,47.5,18.02,7.74
2016,6,10,5,30,399.0,33.0,1.2,10.0,80.0,26.99,18.07
2016,6,10,5,45,487.5,40.0,1.3,10.5,125.5,32.3,23.35
2016,6,10,6,0,576.0,47.0,1.4,11.0,171.0,37.61,28.38
2016,6,10,6,15,630.5,52.0,1.4,11.5,220.5,44.7,34.85
2016,6,10,6,30,685.0,57.0,1.4,12.0,270.0,48.46,38.17
2016,6,10,6,45,723.5,61.0,1.45,12.5,322.0,51.24,40.48
2016,6,10,7,0,762.0,65.0,1.5,13.0,374.0,53.98,42.7
2016,6,10,7,15,741.0,77.0,1.5,13.5,410.5,61.78,49.35
2016,6,10,7,30,720.0,89.0,1.5,14.0,447.0,69.05,55.42
2016,6,10,7,45,581.5,149.0,1.5,14.5,458.0,99.37,81.41
2016,6,10,8,0,443.0,209.0,1.5,15.0,469.0,131.35,108.26
2016,6,10,8,15,518.0,201.5,1.5,15.0,529.0,125.53,102.9
2016,6,10,8,30,593.0,194.0,1.5,15.0,589.0,118.19,96.38
2016,6,10,8,45,572.0,220.0,1.5,15.5,622.0,131.36,107.06
2016,6,10,9,0,551.0,246.0,1.5,16.0,655.0,177.61,122.0
2016,6,10,9,15,562.5,260.5,1.5,16.0,696.5,222.91,150.27
2016,6,10,9,30,574.0,275.0,1.5,16.0,738.0,270.14,185.61
2016,6,10,9,45,757.0,182.0,1.5,16.5,818.0,288.75,195.13
2016,6,10,10,0,940.0,89.0,1.5,17.0,898.0,339.67,233.52
2016,6,10,10,15,945.0,90.0,1.55,17.0,925.0,394.56,281.9
2016,6,10,10,30,950.0,91.0,1.6,17.0,952.0,449.35,329.46
2016,6,10,10,45,952.5,92.0,1.65,17.5,971.5,502.71,374.15
2016,6,10,11,0,955.0,93.0,1.7,18.0,991.0,555.3,416.86
2016,6,10,11,15,957.0,93.5,1.7,18.0,1003.5,606.29,457.62
2016,6,10,11,30,959.0,94.0,1.7,18.0,1016.0,656.1,496.32
2016,6,10,11,45,959.0,95.0,1.75,18.0,1021.5,703.64,532.71
2016,6,10,12,0,959.0,96.0,1.8,18.0,1027.0,749.52,567.08
2016,6,10,12,15,959.0,96.0,1.85,18.0,1025.0,792.73,598.11
2016,6,10,12,30,959.0,96.0,1.9,18.0,1023.0,833.86,626.27
2016,6,10,12,45,942.5,106.0,1.95,18.0,1009.5,867.98,649.59
2016,6,10,13,0,926.0,116.0,2.0,18.0,996.0,898.85,670.75
2016,6,10,13,15,923.5,115.0,2.0,18.0,980.0,928.84,690.81
2016,6,10,13,30,921.0,114.0,2.0,18.0,964.0,955.82,708.87
2016,6,10,13,45,916.0,113.5,2.0,18.0,940.5,977.84,723.72
2016,6,10,14,0,911.0,113.0,2.0,18.0,917.0,996.57,736.53
2016,6,10,14,15,904.5,111.5,2.0,17.5,887.5,1009.47,747.09
2016,6,10,14,30,898.0,110.0,2.0,17.0,858.0,1018.92,755.63
2016,6,10,14,45,889.0,109.0,2.05,17.0,822.0,1022.94,760.06
2016,6,10,15,0,880.0,108.0,2.1,17.0,786.0,1023.54,762.46
2016,6,10,15,15,868.5,105.5,2.1,16.5,745.0,1016.52,760.87
2016,6,10,15,30,857.0,103.0,2.1,16.0,704.0,1006.15,757.26
2016,6,10,15,45,842.0,101.0,2.1,15.5,658.5,1001.88,757.9
2016,6,10,16,0,827.0,99.0,2.1,15.0,613.0,982.17,748.22
2016,6,10,16,15,807.0,95.5,2.05,14.5,564.5,952.62,731.4
2016,6,10,16,30,787.0,92.0,2.0,14.0,516.0,920.4,712.7
2016,6,10,16,45,715.5,93.0,2.0,14.0,449.5,846.96,664.0
2016,6,10,17,0,644.0,94.0,2.0,14.0,383.0,768.6,610.81
2016,6,10,17,15,654.5,84.5,1.95,13.5,346.5,753.08,603.01
2016,6,10,17,30,665.0,75.0,1.9,13.0,310.0,734.6,591.97
2016,6,10,17,45,614.0,69.0,1.9,12.5,259.5,664.29,541.67
2016,6,10,18,0,563.0,63.0,1.9,12.0,209.0,595.04,490.18
2016,6,10,18,15,489.0,55.0,1.8,11.5,162.0,506.19,419.9
2016,6,10,18,30,415.0,47.0,1.7,11.0,115.0,421.13,349.23
2016,6,10,18,45,302.5,35.5,1.65,10.5,76.0,308.95,251.94
2016,6,10,19,0,190.0,24.0,1.6,10.0,37.0,195.47,128.79
2016,6,10,19,15,95.0,12.0,1.55,9.5,18.5,71.22,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,46.0,12.0,0.9,8.0,13.0,10.24,0.0
2016,6,11,5,15,170.0,26.0,0.8,8.5,44.5,20.18,9.42
2016,6,11,5,30,294.0,40.0,0.7,9.0,76.0,30.95,21.66
2016,6,11,5,45,391.0,50.0,0.65,9.5,120.5,40.29,30.65
2016,6,11,6,0,488.0,60.0,0.6,10.0,165.0,47.67,37.62
2016,6,11,6,15,549.0,67.0,0.55,10.5,214.5,52.24,41.83
2016,6,11,6,30,610.0,74.0,0.5,11.0,264.0,56.74,45.8
2016,6,11,6,45,658.0,78.5,0.45,12.0,317.0,59.17,47.68
2016,6,11,7,0,706.0,83.0,0.4,13.0,370.0,61.59,49.47
2016,6,11,7,15,737.0,87.5,0.35,13.5,422.0,69.66,56.28
2016,6,11,7,30,768.0,92.0,0.3,14.0,474.0,71.96,57.92
2016,6,11,7,45,793.5,95.0,0.25,15.0,525.0,73.0,58.37
2016,6,11,8,0,819.0,98.0,0.2,16.0,576.0,74.0,58.77
2016,6,11,8,15,836.5,100.5,0.2,17.0,624.0,74.46,58.72
2016,6,11,8,30,854.0,103.0,0.2,18.0,672.0,74.86,58.63
2016,6,11,8,45,869.0,105.0,0.2,19.0,716.5,85.96,67.53
2016,6,11,9,0,884.0,107.0,0.2,20.0,761.0,133.62,75.32
2016,6,11,9,15,894.0,109.0,0.3,20.5,800.0,186.41,105.07
2016,6,11,9,30,904.0,111.0,0.4,21.0,839.0,240.46,144.58
2016,6,11,9,45,729.5,214.5,0.5,21.5,817.5,302.4,200.75
2016,6,11,10,0,555.0,318.0,0.6,22.0,796.0,366.1,256.64
2016,6,11,10,15,741.5,217.5,0.65,22.0,877.5,398.34,280.01
2016,6,11,10,30,928.0,117.0,0.7,22.0,959.0,457.84,325.56
2016,6,11,10,45,931.5,118.0,0.75,22.5,978.5,510.83,368.0
2016,6,11,11,0,935.0,119.0,0.8,23.0,998.0,563.2,408.68
2016,6,11,11,15,937.0,119.5,0.85,23.0,1010.5,613.61,447.53
2016,6,11,11,30,939.0,120.0,0.9,23.0,1023.0,662.9,484.55
2016,6,11,11,45,938.5,121.0,1.0,23.5,1028.0,709.67,518.45
2016,6,11,12,0,938.0,122.0,1.1,24.0,1033.0,754.83,550.43
2016,6,11,12,15,937.0,122.0,1.1,23.5,1030.0,797.07,580.74
2016,6,11,12,30,936.0,122.0,1.1,23.0,1027.0,837.24,607.67
2016,6,11,12,45,936.0,120.0,1.1,23.0,1017.5,874.26,631.25
2016,6,11,13,0,936.0,118.0,1.1,23.0,1008.0,908.72,653.08
2016,6,11,13,15,931.5,117.0,1.15,22.5,990.5,937.35,673.26
2016,6,11,13,30,927.0,116.0,1.2,22.0,973.0,962.83,691.63
2016,6,11,13,45,917.0,117.5,1.25,22.0,947.0,982.34,705.06
2016,6,11,14,0,907.0,119.0,1.3,22.0,921.0,998.43,716.52
2016,6,11,14,15,899.5,117.5,1.35,21.5,890.0,1010.48,727.03
2016,6,11,14,30,892.0,116.0,1.4,21.0,859.0,1019.06,735.57
2016,6,11,14,45,720.0,191.0,1.45,20.5,774.0,962.45,702.75
2016,6,11,15,0,548.0,266.0,1.5,20.0,689.0,870.95,644.46
2016,6,11,15,15,466.0,277.0,1.45,19.5,623.5,807.2,603.08
2016,6,11,15,30,384.0,288.0,1.4,19.0,558.0,720.59,545.05
2016,6,11,15,45,457.0,241.5,1.4,19.0,541.5,768.74,582.78
2016,6,11,16,0,530.0,195.0,1.4,19.0,525.0,791.3,602.02
2016,6,11,16,15,467.5,195.5,1.35,18.5,470.0,728.03,559.1
2016,6,11,16,30,405.0,196.0,1.3,18.0,415.0,664.19,515.64
2016,6,11,16,45,515.0,148.0,1.3,17.5,397.5,710.22,554.72
2016,6,11,17,0,625.0,100.0,1.3,17.0,380.0,758.48,591.57
2016,6,11,17,15,569.5,101.0,1.25,16.5,332.5,695.4,548.38
2016,6,11,17,30,514.0,102.0,1.2,16.0,285.0,623.98,498.87
2016,6,11,17,45,524.0,84.5,1.15,15.5,245.0,605.36,487.15
2016,6,11,18,0,534.0,67.0,1.1,15.0,205.0,576.03,465.65
2016,6,11,18,15,462.0,58.0,1.05,14.0,159.0,488.35,398.53
2016,6,11,18,30,390.0,49.0,1.0,13.0,113.0,404.37,331.03
2016,6,11,18,45,286.0,36.5,0.95,12.5,75.0,298.16,240.21
2016,6,11,19,0,182.0,24.0,0.9,12.0,37.0,190.44,126.31
2016,6,11,19,15,91.0,12.0,0.9,11.5,18.5,68.71,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,21.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,43.0,12.0,0.9,9.0,13.0,10.24,0.0
2016,6,12,5,15,161.5,26.5,0.95,9.5,43.5,20.55,9.61
2016,6,12,5,30,280.0,41.0,1.0,10.0,74.0,31.65,22.15
2016,6,12,5,45,372.0,51.5,1.05,10.5,117.5,41.51,31.58
2016,6,12,6,0,464.0,62.0,1.1,11.0,161.0,49.21,38.82
2016,6,12,6,15,525.0,69.5,1.1,11.5,210.0,54.07,43.28
2016,6,12,6,30,586.0,77.0,1.1,12.0,259.0,58.86,47.48
2016,6,12,6,45,637.5,81.0,1.1,12.5,311.5,60.81,49.03
2016,6,12,7,0,689.0,85.0,1.1,13.0,364.0,62.82,50.55
2016,6,12,7,15,720.0,89.5,1.1,13.5,415.5,64.92,52.1
2016,6,12,7,30,751.0,94.0,1.1,14.0,467.0,73.2,59.04
2016,6,12,7,45,779.0,95.5,1.1,14.5,518.0,73.14,58.64
2016,6,12,8,0,807.0,97.0,1.1,15.0,569.0,73.12,58.3
2016,6,12,8,15,824.5,100.0,1.05,15.5,616.0,73.92,58.67
2016,6,12,8,30,842.0,103.0,1.0,16.0,663.0,74.63,58.98
2016,6,12,8,45,857.5,104.0,1.0,16.5,707.5,85.15,67.65
2016,6,12,9,0,873.0,105.0,1.0,17.0,752.0,131.36,75.16
2016,6,12,9,15,883.5,107.0,1.0,17.5,790.5,183.54,105.12
2016,6,12,9,30,894.0,109.0,1.0,18.0,829.0,237.05,144.93
2016,6,12,9,45,910.0,105.5,1.05,18.5,864.5,289.53,188.09
2016,6,12,10,0,926.0,102.0,1.1,19.0,900.0,343.4,234.0
2016,6,12,10,15,931.5,103.0,1.1,19.0,926.5,397.84,281.02
2016,6,12,10,30,937.0,104.0,1.1,19.0,953.0,452.24,327.21
2016,6,12,10,45,942.0,104.0,1.15,19.5,973.5,505.5,370.94
2016,6,12,11,0,947.0,104.0,1.2,20.0,994.0,558.26,412.91
2016,6,12,11,15,949.0,104.5,1.2,20.0,1007.0,609.02,452.62
2016,6,12,11,30,951.0,105.0,1.2,20.0,1020.0,658.62,490.31
2016,6,12,11,45,952.5,104.5,1.3,20.0,1025.5,705.83,526.23
2016,6,12,12,0,954.0,104.0,1.4,20.0,1031.0,751.48,560.33
2016,6,12,12,15,953.5,104.0,1.4,20.0,1029.0,794.33,590.3
2016,6,12,12,30,953.0,104.0,1.4,20.0,1027.0,835.1,617.12
2016,6,12,12,45,944.5,108.5,1.45,20.0,1015.5,870.93,641.12
2016,6,12,13,0,936.0,113.0,1.5,20.0,1004.0,903.91,663.24
2016,6,12,13,15,932.5,112.0,1.5,20.0,987.0,933.29,682.37
2016,6,12,13,30,929.0,111.0,1.5,20.0,970.0,959.6,699.52
2016,6,12,13,45,924.5,110.0,1.5,20.0,946.0,981.78,714.08
2016,6,12,14,0,920.0,109.0,1.5,20.0,922.0,1000.65,726.64
2016,6,12,14,15,913.5,107.5,1.5,19.5,892.0,1013.69,737.02
2016,6,12,14,30,907.0,106.0,1.5,19.0,862.0,1023.24,745.42
2016,6,12,14,45,899.0,103.5,1.5,19.0,826.0,1026.72,748.76
2016,6,12,15,0,891.0,101.0,1.5,19.0,790.0,1026.68,750.09
2016,6,12,15,15,879.5,99.0,1.45,19.0,748.5,1020.19,746.68
2016,6,12,15,30,868.0,97.0,1.4,19.0,707.0,1010.33,741.35
2016,6,12,15,45,853.5,94.5,1.35,19.0,661.5,993.59,731.75
2016,6,12,16,0,839.0,92.0,1.3,19.0,616.0,973.78,720.35
2016,6,12,16,15,820.0,89.0,1.25,18.5,567.5,957.63,712.78
2016,6,12,16,30,801.0,86.0,1.2,18.0,519.0,926.91,695.55
2016,6,12,16,45,776.0,82.5,1.2,17.5,468.0,887.25,673.07
2016,6,12,17,0,751.0,79.0,1.2,17.0,417.0,845.59,648.79
2016,6,12,17,15,717.0,74.5,1.15,16.5,365.5,792.56,615.19
2016,6,12,17,30,683.0,70.0,1.1,16.0,314.0,744.32,584.01
2016,6,12,17,45,634.0,64.5,1.05,15.5,263.0,676.0,536.9
2016,6,12,18,0,585.0,59.0,1.0,15.0,212.0,608.67,488.45
2016,6,12,18,15,514.5,52.0,0.9,14.0,165.0,523.36,424.0
2016,6,12,18,30,444.0,45.0,0.8,13.0,118.0,441.62,358.75
2016,6,12,18,45,330.5,34.5,0.75,12.5,78.5,328.68,263.97
2016,6,12,19,0,217.0,24.0,0.7,12.0,39.0,217.99,146.99
2016,6,12,19,15,108.5,12.0,0.7,11.5,19.5,80.04,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,9.39,0.0
2016,6,13,5,15,197.5,24.0,1.0,9.0,44.5,19.67,8.96
2016,6,13,5,30,322.0,37.0,1.0,9.0,76.0,30.23,21.0
2016,6,13,5,45,415.0,45.5,1.0,9.5,119.5,36.56,27.28
2016,6,13,6,0,508.0,54.0,1.0,10.0,163.0,42.84,33.24
2016,6,13,6,15,254.0,66.5,0.9,10.5,121.0,48.67,38.6
2016,6,13,6,30,0.0,79.0,0.8,11.0,79.0,64.13,52.42
2016,6,13,6,45,0.0,95.0,0.7,11.5,95.0,76.58,63.27
2016,6,13,7,0,0.0,111.0,0.6,12.0,111.0,88.93,73.81
2016,6,13,7,15,9.5,144.0,0.6,12.5,148.5,113.07,94.42
2016,6,13,7,30,19.0,177.0,0.6,13.0,186.0,136.58,114.02
2016,6,13,7,45,95.0,219.0,0.6,14.0,273.5,156.78,130.19
2016,6,13,8,0,171.0,261.0,0.6,15.0,361.0,173.0,142.73
