Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,8,15,94.0,246.0,0.65,15.5,301.5,174.42,143.16
2016,6,13,8,30,17.0,231.0,0.7,16.0,242.0,177.06,144.69
2016,6,13,8,45,184.0,275.0,0.8,16.5,410.5,180.8,147.19
2016,6,13,9,0,351.0,319.0,0.9,17.0,579.0,214.95,156.43
2016,6,13,9,15,189.0,314.0,0.95,17.0,455.0,232.11,171.81
2016,6,13,9,30,27.0,309.0,1.0,17.0,331.0,227.75,174.82
2016,6,13,9,45,25.5,315.5,1.1,17.5,337.5,237.05,181.68
2016,6,13,10,0,24.0,322.0,1.2,18.0,344.0,258.57,197.85
2016,6,13,10,15,26.5,340.5,1.2,18.0,365.0,264.6,202.19
2016,6,13,10,30,29.0,359.0,1.2,18.0,386.0,283.81,216.65
2016,6,13,10,45,203.5,388.5,1.3,18.0,580.5,381.79,288.83
2016,6,13,11,0,378.0,418.0,1.4,18.0,775.0,499.01,374.74
2016,6,13,11,15,197.5,360.5,1.45,17.5,547.0,386.04,293.95
2016,6,13,11,30,17.0,303.0,1.5,17.0,319.0,258.67,198.4
2016,6,13,11,45,29.0,363.5,1.55,17.0,392.0,316.09,242.7
2016,6,13,12,0,41.0,424.0,1.6,17.0,465.0,379.04,289.74
2016,6,13,12,15,156.5,453.0,1.65,16.5,605.5,498.82,380.56
2016,6,13,12,30,272.0,482.0,1.7,16.0,746.0,631.73,478.24
2016,6,13,12,45,612.0,293.5,1.8,16.0,879.0,773.83,586.19
2016,6,13,13,0,952.0,105.0,1.9,16.0,1012.0,909.94,683.2
2016,6,13,13,15,949.0,104.5,1.9,16.0,995.5,940.53,702.52
2016,6,13,13,30,946.0,104.0,1.9,16.0,979.0,968.05,720.95
2016,6,13,13,45,942.0,102.5,1.9,16.0,955.0,990.47,736.06
2016,6,13,14,0,938.0,101.0,1.9,16.0,931.0,1009.53,749.09
2016,6,13,14,15,931.5,100.0,1.9,15.5,900.5,1023.23,760.19
2016,6,13,14,30,925.0,99.0,1.9,15.0,870.0,1033.43,769.23
2016,6,13,14,45,918.5,96.0,1.9,15.0,834.5,1037.93,773.32
2016,6,13,15,0,912.0,93.0,1.9,15.0,799.0,1038.83,775.3
2016,6,13,15,15,900.5,91.5,1.9,14.5,757.0,1032.85,774.41
2016,6,13,15,30,889.0,90.0,1.9,14.0,715.0,1023.46,771.51
2016,6,13,15,45,872.0,88.5,1.95,14.0,668.5,1005.2,762.1
2016,6,13,16,0,855.0,87.0,2.0,14.0,622.0,983.88,750.73
2016,6,13,16,15,836.0,84.5,2.0,13.5,573.0,956.44,735.95
2016,6,13,16,30,817.0,82.0,2.0,13.0,524.0,937.69,727.1
2016,6,13,16,45,791.5,78.5,2.0,13.0,472.5,897.3,701.64
2016,6,13,17,0,766.0,75.0,2.0,13.0,421.0,854.91,674.53
2016,6,13,17,15,733.5,71.0,1.95,12.5,369.5,803.66,641.11
2016,6,13,17,30,701.0,67.0,1.9,12.0,318.0,751.35,605.92
2016,6,13,17,45,658.5,61.5,1.9,11.5,267.5,687.66,561.11
2016,6,13,18,0,616.0,56.0,1.9,11.0,217.0,630.78,519.35
2016,6,13,18,15,547.5,49.5,1.85,10.5,169.5,546.79,453.49
2016,6,13,18,30,479.0,43.0,1.8,10.0,122.0,466.26,386.91
2016,6,13,18,45,362.0,33.5,1.75,10.0,82.0,350.66,287.2
2016,6,13,19,0,245.0,24.0,1.7,10.0,42.0,238.09,165.52
2016,6,13,19,15,122.5,12.0,1.65,9.5,21.0,89.13,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,8.0,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,11.95,0.0
2016,6,14,5,15,161.0,26.0,1.35,8.5,45.0,20.16,9.3
2016,6,14,5,30,322.0,38.0,1.4,9.0,76.0,31.12,21.76
2016,6,14,5,45,417.0,46.5,1.45,9.5,120.0,37.43,28.04
2016,6,14,6,0,512.0,55.0,1.5,10.0,164.0,43.69,33.99
2016,6,14,6,15,570.0,61.5,1.5,10.0,213.0,48.04,38.08
2016,6,14,6,30,628.0,68.0,1.5,10.0,262.0,52.32,41.97
2016,6,14,6,45,458.0,110.0,1.5,10.5,265.5,78.7,65.46
2016,6,14,7,0,288.0,152.0,1.5,11.0,269.0,106.94,90.1
2016,6,14,7,15,534.5,117.0,1.5,11.5,369.0,81.98,67.57
2016,6,14,7,30,781.0,82.0,1.5,12.0,469.0,64.88,52.16
2016,6,14,7,45,807.0,83.5,1.5,12.5,520.0,65.19,52.15
2016,6,14,8,0,833.0,85.0,1.5,13.0,571.0,65.52,52.15
2016,6,14,8,15,849.0,87.5,1.5,13.0,618.0,76.27,61.33
2016,6,14,8,30,865.0,90.0,1.5,13.0,665.0,77.68,62.34
2016,6,14,8,45,879.5,90.5,1.5,13.5,709.0,77.73,62.09
2016,6,14,9,0,894.0,91.0,1.5,14.0,753.0,123.67,69.55
2016,6,14,9,15,903.5,93.0,1.5,14.0,791.5,176.64,100.49
2016,6,14,9,30,913.0,95.0,1.5,14.0,830.0,230.85,141.88
2016,6,14,9,45,924.0,94.0,1.55,14.5,864.0,284.51,187.17
2016,6,14,10,0,935.0,93.0,1.6,15.0,898.0,339.1,234.93
2016,6,14,10,15,940.5,94.0,1.6,15.0,925.0,393.88,283.45
2016,6,14,10,30,946.0,95.0,1.6,15.0,952.0,448.62,331.17
2016,6,14,10,45,950.5,95.0,1.65,15.5,972.5,501.98,376.19
2016,6,14,11,0,955.0,95.0,1.7,16.0,993.0,554.77,419.39
2016,6,14,11,15,957.0,95.5,1.7,16.0,1006.0,605.79,460.49
2016,6,14,11,30,959.0,96.0,1.7,16.0,1019.0,655.63,499.53
2016,6,14,11,45,960.0,96.5,1.75,16.0,1024.5,703.49,536.44
2016,6,14,12,0,961.0,97.0,1.8,16.0,1030.0,749.76,571.38
2016,6,14,12,15,960.5,96.5,1.85,16.0,1028.0,792.35,602.32
2016,6,14,12,30,960.0,96.0,1.9,16.0,1026.0,832.81,630.24
2016,6,14,12,45,957.5,96.5,1.95,16.0,1016.5,870.16,655.93
2016,6,14,13,0,955.0,97.0,2.0,16.0,1007.0,904.84,679.77
2016,6,14,13,15,952.0,96.5,2.05,16.0,990.5,935.31,700.78
2016,6,14,13,30,949.0,96.0,2.1,16.0,974.0,962.72,719.81
2016,6,14,13,45,944.5,95.0,2.15,16.0,950.5,985.04,735.55
2016,6,14,14,0,940.0,94.0,2.2,16.0,927.0,1003.99,749.23
2016,6,14,14,15,934.0,93.0,2.2,15.5,897.0,1018.07,760.68
2016,6,14,14,30,928.0,92.0,2.2,15.0,867.0,1028.65,770.04
2016,6,14,14,45,921.0,90.0,2.25,15.0,831.0,1033.62,775.09
2016,6,14,15,0,914.0,88.0,2.3,15.0,795.0,1035.04,778.03
2016,6,14,15,15,903.5,86.0,2.3,14.5,754.0,1029.41,777.33
2016,6,14,15,30,893.0,84.0,2.3,14.0,713.0,1020.35,774.56
2016,6,14,15,45,880.5,81.5,2.35,14.0,668.0,1005.32,767.07
2016,6,14,16,0,868.0,79.0,2.4,14.0,623.0,987.1,757.54
2016,6,14,16,15,539.0,156.5,2.4,13.5,485.5,764.01,604.04
2016,6,14,16,30,210.0,234.0,2.4,13.0,348.0,473.94,383.37
2016,6,14,16,45,497.0,151.5,2.4,12.5,385.5,697.26,565.31
2016,6,14,17,0,784.0,69.0,2.4,12.0,423.0,864.23,689.41
2016,6,14,17,15,752.5,65.5,2.4,11.5,371.5,814.22,654.9
2016,6,14,17,30,721.0,62.0,2.4,11.0,320.0,763.14,620.63
2016,6,14,17,45,670.0,58.0,2.4,10.5,268.5,693.54,570.8
2016,6,14,18,0,619.0,54.0,2.4,10.0,217.0,630.62,523.88
2016,6,14,18,15,551.0,48.0,2.3,9.5,170.0,547.7,457.93
2016,6,14,18,30,483.0,42.0,2.2,9.0,123.0,468.24,391.37
2016,6,14,18,45,356.5,33.5,2.15,9.0,82.5,346.83,286.19
2016,6,14,19,0,230.0,25.0,2.1,9.0,42.0,229.53,162.27
2016,6,14,19,15,115.0,12.5,2.05,8.5,21.0,84.81,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,1.3,7.5,7.0,0.0,0.0
2016,6,15,5,0,59.0,12.0,1.3,8.0,14.0,10.24,0.0
2016,6,15,5,15,190.0,25.0,1.35,8.0,45.0,19.46,8.76
2016,6,15,5,30,321.0,38.0,1.4,8.0,76.0,31.13,21.86
2016,6,15,5,45,424.0,45.5,1.45,8.5,121.0,36.62,27.43
2016,6,15,6,0,527.0,53.0,1.5,9.0,166.0,42.16,32.74
2016,6,15,6,15,584.5,59.0,1.5,9.5,215.0,46.19,36.49
2016,6,15,6,30,642.0,65.0,1.5,10.0,264.0,50.19,40.04
2016,6,15,6,45,688.0,68.0,1.55,10.5,316.0,56.45,45.51
2016,6,15,7,0,734.0,71.0,1.6,11.0,368.0,58.25,46.88
2016,6,15,7,15,762.0,75.0,1.6,11.5,419.5,60.6,48.7
2016,6,15,7,30,790.0,79.0,1.6,12.0,471.0,62.86,50.41
2016,6,15,7,45,812.5,81.0,1.6,12.5,521.0,63.56,50.73
2016,6,15,8,0,835.0,83.0,1.6,13.0,571.0,73.47,59.1
2016,6,15,8,15,536.5,192.0,1.6,13.0,515.0,120.46,99.5
2016,6,15,8,30,238.0,301.0,1.6,13.0,459.0,194.85,162.1
2016,6,15,8,45,172.0,323.5,1.65,13.5,442.0,204.27,168.99
2016,6,15,9,0,106.0,346.0,1.7,14.0,425.0,239.84,185.88
2016,6,15,9,15,278.0,329.5,1.75,14.0,550.5,236.81,174.42
2016,6,15,9,30,450.0,313.0,1.8,14.0,676.0,268.42,191.15
2016,6,15,9,45,692.5,202.0,1.85,14.0,786.5,284.15,196.03
2016,6,15,10,0,935.0,91.0,1.9,14.0,897.0,337.2,234.73
2016,6,15,10,15,940.5,92.0,1.9,14.0,924.0,391.95,283.63
2016,6,15,10,30,946.0,93.0,1.9,14.0,951.0,446.66,331.76
2016,6,15,10,45,951.5,92.5,1.95,14.5,971.5,500.08,377.24
2016,6,15,11,0,957.0,92.0,2.0,15.0,992.0,553.02,420.96
2016,6,15,11,15,959.5,92.5,2.0,15.0,1005.5,604.37,462.76
2016,6,15,11,30,962.0,93.0,2.0,15.0,1019.0,654.59,502.51
2016,6,15,11,45,964.0,92.5,2.0,15.0,1025.0,702.41,539.48
2016,6,15,12,0,966.0,92.0,2.0,15.0,1031.0,748.68,574.41
2016,6,15,12,15,966.5,92.0,2.0,15.0,1030.0,792.52,605.97
2016,6,15,12,30,967.0,92.0,2.0,15.0,1029.0,834.32,634.55
2016,6,15,12,45,959.5,96.0,2.0,15.0,1018.5,870.86,659.33
2016,6,15,13,0,952.0,100.0,2.0,15.0,1008.0,904.56,682.11
2016,6,15,13,15,489.5,230.5,2.0,15.0,697.0,669.31,515.41
2016,6,15,13,30,27.0,361.0,2.0,15.0,386.0,349.84,269.97
2016,6,15,13,45,166.5,390.5,2.0,15.0,538.5,529.18,410.08
2016,6,15,14,0,306.0,420.0,2.0,15.0,691.0,718.98,548.73
2016,6,15,14,15,254.5,415.0,1.95,14.5,635.5,678.33,518.56
2016,6,15,14,30,203.0,410.0,1.9,14.0,580.0,615.25,474.12
2016,6,15,14,45,161.0,390.0,1.9,14.0,521.5,561.67,435.52
2016,6,15,15,0,119.0,370.0,1.9,14.0,463.0,505.9,394.48
2016,6,15,15,15,68.0,306.5,1.85,14.0,359.5,369.27,291.37
2016,6,15,15,30,17.0,243.0,1.8,14.0,256.0,234.17,185.5
2016,6,15,15,45,191.0,247.5,1.8,14.0,368.5,459.63,368.57
2016,6,15,16,0,365.0,252.0,1.8,14.0,481.0,667.46,527.05
2016,6,15,16,15,364.0,230.5,1.75,13.5,443.5,642.72,509.72
2016,6,15,16,30,363.0,209.0,1.7,13.0,406.0,616.01,492.9
2016,6,15,16,45,329.0,192.0,1.7,13.0,357.5,561.0,453.07
2016,6,15,17,0,295.0,175.0,1.7,13.0,309.0,505.73,412.36
2016,6,15,17,15,170.0,155.5,1.65,12.5,230.5,342.4,283.45
2016,6,15,17,30,45.0,136.0,1.6,12.0,152.0,187.22,154.53
2016,6,15,17,45,348.0,93.5,1.55,11.5,187.5,456.01,383.55
2016,6,15,18,0,651.0,51.0,1.5,11.0,223.0,648.19,532.19
2016,6,15,18,15,585.0,45.0,1.4,10.5,174.5,565.02,465.01
2016,6,15,18,30,519.0,39.0,1.3,10.0,126.0,491.9,404.87
2016,6,15,18,45,416.5,30.5,1.2,9.5,85.5,386.67,315.03
2016,6,15,19,0,314.0,22.0,1.1,9.0,45.0,284.7,202.46
2016,6,15,19,15,157.0,11.0,1.05,8.5,22.5,110.72,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,9.0,14.0,9.39,0.0
2016,6,16,5,15,238.0,22.0,0.35,9.5,45.5,18.0,7.58
2016,6,16,5,30,374.0,33.0,0.3,10.0,77.0,26.93,18.06
2016,6,16,5,45,465.0,40.0,0.25,11.0,121.5,32.21,23.29
2016,6,16,6,0,556.0,47.0,0.2,12.0,166.0,37.51,28.26
2016,6,16,6,15,610.5,52.5,0.15,12.5,215.0,45.0,35.08
2016,6,16,6,30,665.0,58.0,0.1,13.0,264.0,49.13,38.7
2016,6,16,6,45,704.5,61.5,0.1,13.5,315.0,51.46,40.6
2016,6,16,7,0,744.0,65.0,0.1,14.0,366.0,53.79,42.44
2016,6,16,7,15,771.0,68.5,0.15,14.5,417.0,55.94,44.06
2016,6,16,7,30,798.0,72.0,0.2,15.0,468.0,58.01,45.6
2016,6,16,7,45,819.0,74.5,0.25,15.5,517.5,67.79,53.79
2016,6,16,8,0,840.0,77.0,0.3,16.0,567.0,69.68,55.09
2016,6,16,8,15,855.5,79.5,0.35,16.0,614.0,71.35,56.33
2016,6,16,8,30,871.0,82.0,0.4,16.0,661.0,72.89,57.47
2016,6,16,8,45,882.5,84.0,0.5,16.5,704.0,73.92,58.07
2016,6,16,9,0,894.0,86.0,0.6,17.0,747.0,119.59,65.69
2016,6,16,9,15,903.5,87.5,0.65,17.0,785.0,172.14,95.51
2016,6,16,9,30,913.0,89.0,0.7,17.0,823.0,225.92,135.69
2016,6,16,9,45,925.0,87.0,0.75,17.5,857.5,279.02,179.57
2016,6,16,10,0,937.0,85.0,0.8,18.0,892.0,333.14,225.93
2016,6,16,10,15,942.0,86.0,0.85,18.0,918.5,387.74,273.38
2016,6,16,10,30,947.0,87.0,0.9,18.0,945.0,442.25,320.03
2016,6,16,10,45,951.0,87.0,1.0,18.5,965.0,495.31,364.12
2016,6,16,11,0,955.0,87.0,1.1,19.0,985.0,547.76,406.45
2016,6,16,11,15,957.0,87.5,1.15,19.0,998.0,598.65,446.86
2016,6,16,11,30,959.0,88.0,1.2,19.0,1011.0,648.37,485.32
2016,6,16,11,45,959.5,88.5,1.3,19.0,1016.5,695.78,521.63
2016,6,16,12,0,960.0,89.0,1.4,19.0,1022.0,741.54,556.03
2016,6,16,12,15,960.0,88.5,1.4,19.0,1020.0,784.29,585.85
2016,6,16,12,30,960.0,88.0,1.4,19.0,1018.0,824.94,612.78
2016,6,16,12,45,959.0,87.5,1.45,19.0,1009.0,862.44,638.03
2016,6,16,13,0,958.0,87.0,1.5,19.0,1000.0,897.34,661.51
2016,6,16,13,15,955.5,86.5,1.5,19.0,984.0,928.11,681.62
2016,6,16,13,30,953.0,86.0,1.5,19.0,968.0,955.84,699.76
2016,6,16,13,45,949.5,84.5,1.5,19.0,945.0,978.46,714.65
2016,6,16,14,0,946.0,83.0,1.5,19.0,922.0,997.73,727.5
2016,6,16,14,15,940.5,82.0,1.5,18.5,892.5,1012.17,738.8
2016,6,16,14,30,935.0,81.0,1.5,18.0,863.0,1023.12,748.09
2016,6,16,14,45,928.5,79.0,1.5,18.0,827.5,1028.43,752.58
2016,6,16,15,0,922.0,77.0,1.5,18.0,792.0,1030.19,755.04
2016,6,16,15,15,912.5,75.5,1.45,18.0,751.5,1025.99,753.05
2016,6,16,15,30,903.0,74.0,1.4,18.0,711.0,1018.36,749.09
2016,6,16,15,45,891.5,72.0,1.4,18.0,666.5,1004.74,742.31
2016,6,16,16,0,880.0,70.0,1.4,18.0,622.0,987.92,733.63
2016,6,16,16,15,863.5,68.0,1.4,17.5,574.0,963.05,721.1
2016,6,16,16,30,847.0,66.0,1.4,17.0,526.0,935.45,706.74
2016,6,16,16,45,826.5,63.0,1.4,16.5,476.0,900.1,686.96
2016,6,16,17,0,806.0,60.0,1.4,16.0,426.0,862.61,665.36
2016,6,16,17,15,776.5,57.0,1.3,15.5,374.5,814.94,634.76
2016,6,16,17,30,747.0,54.0,1.2,15.0,323.0,775.95,609.56
2016,6,16,17,45,706.5,50.0,1.2,15.0,272.5,714.99,567.45
2016,6,16,18,0,666.0,46.0,1.2,15.0,222.0,654.28,523.75
2016,6,16,18,15,603.5,41.0,1.05,14.0,174.5,575.02,464.04
2016,6,16,18,30,541.0,36.0,0.9,13.0,127.0,498.47,403.02
2016,6,16,18,45,438.0,28.5,0.8,12.5,86.5,392.54,314.55
2016,6,16,19,0,335.0,21.0,0.7,12.0,46.0,290.56,205.42
2016,6,16,19,15,167.5,10.5,0.65,11.5,23.0,117.17,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,68.5,5.5,0.5,10.5,7.0,0.0,0.0
2016,6,17,5,0,137.0,11.0,0.5,11.0,14.0,9.39,0.0
2016,6,17,5,15,272.0,20.5,0.45,11.0,46.0,16.76,6.52
2016,6,17,5,30,407.0,30.0,0.4,11.0,78.0,24.49,15.81
2016,6,17,5,45,489.5,36.5,0.4,11.5,121.5,29.46,20.76
2016,6,17,6,0,572.0,43.0,0.4,12.0,165.0,37.44,28.17
2016,6,17,6,15,623.5,48.0,0.4,12.5,213.5,41.32,31.72
2016,6,17,6,30,675.0,53.0,0.4,13.0,262.0,45.16,35.11
2016,6,17,6,45,534.5,93.5,0.45,13.5,278.0,69.3,56.39
2016,6,17,7,0,394.0,134.0,0.5,14.0,294.0,92.66,76.51
2016,6,17,7,15,597.5,100.0,0.5,14.5,378.0,70.68,56.88
2016,6,17,7,30,801.0,66.0,0.5,15.0,462.0,61.71,48.78
2016,6,17,7,45,821.5,67.5,0.55,16.0,511.0,63.12,49.63
2016,6,17,8,0,842.0,69.0,0.6,17.0,560.0,64.45,50.39
2016,6,17,8,15,857.0,71.0,0.65,17.5,606.5,65.92,51.37
2016,6,17,8,30,872.0,73.0,0.7,18.0,653.0,67.28,52.26
2016,6,17,8,45,884.5,74.5,0.75,18.5,695.5,68.16,52.75
2016,6,17,9,0,897.0,76.0,0.8,19.0,738.0,113.0,60.07
2016,6,17,9,15,906.0,77.0,0.85,19.0,776.5,165.17,89.37
2016,6,17,9,30,915.0,78.0,0.9,19.0,815.0,218.51,129.06
2016,6,17,9,45,917.5,82.0,0.95,19.5,846.5,273.33,174.47
2016,6,17,10,0,920.0,86.0,1.0,20.0,878.0,328.27,221.54
2016,6,17,10,15,656.0,239.0,1.05,20.0,813.0,380.21,272.28
2016,6,17,10,30,392.0,392.0,1.1,20.0,748.0,429.78,316.21
2016,6,17,10,45,260.5,433.5,1.2,20.5,672.5,426.66,316.76
2016,6,17,11,0,129.0,475.0,1.3,21.0,597.0,419.77,312.91
2016,6,17,11,15,80.5,434.0,1.3,21.0,510.5,384.76,288.06
2016,6,17,11,30,32.0,393.0,1.3,21.0,424.0,334.42,251.33
2016,6,17,11,45,152.0,438.5,1.35,21.0,586.0,452.98,339.6
2016,6,17,12,0,272.0,484.0,1.4,21.0,748.0,585.65,434.57
2016,6,17,12,15,202.0,489.5,1.45,21.0,685.5,560.82,415.9
2016,6,17,12,30,132.0,495.0,1.5,21.0,623.0,529.05,393.06
2016,6,17,12,45,127.0,488.5,1.55,21.0,611.0,534.16,397.43
2016,6,17,13,0,122.0,482.0,1.6,21.0,599.0,538.05,400.65
2016,6,17,13,15,70.5,401.0,1.6,20.5,468.5,419.52,316.14
2016,6,17,13,30,19.0,320.0,1.6,20.0,338.0,292.09,222.13
2016,6,17,13,45,152.5,373.0,1.6,20.0,509.0,498.93,379.39
2016,6,17,14,0,286.0,426.0,1.6,20.0,680.0,705.34,526.03
2016,6,17,14,15,294.0,408.0,1.55,19.5,661.5,709.38,528.71
2016,6,17,14,30,302.0,390.0,1.5,19.0,643.0,711.69,532.21
2016,6,17,14,45,398.5,336.5,1.5,19.0,655.0,763.28,571.78
2016,6,17,15,0,495.0,283.0,1.5,19.0,667.0,834.33,623.2
2016,6,17,15,15,326.5,307.5,1.45,18.5,555.5,676.75,512.7
2016,6,17,15,30,158.0,332.0,1.4,18.0,444.0,517.43,397.42
2016,6,17,15,45,118.5,303.5,1.4,18.0,384.5,450.58,349.63
2016,6,17,16,0,79.0,275.0,1.4,18.0,325.0,360.75,282.64
2016,6,17,16,15,40.0,214.5,1.4,17.5,240.0,255.07,201.72
2016,6,17,16,30,1.0,154.0,1.4,17.0,155.0,137.05,107.34
2016,6,17,16,45,9.5,157.5,1.4,17.0,162.0,151.24,119.97
2016,6,17,17,0,18.0,161.0,1.4,17.0,169.0,166.53,133.19
2016,6,17,17,15,14.5,142.5,1.35,16.5,148.5,146.35,117.21
2016,6,17,17,30,11.0,124.0,1.3,16.0,128.0,126.13,100.99
2016,6,17,17,45,304.0,89.0,1.3,15.5,170.5,411.31,341.7
2016,6,17,18,0,597.0,54.0,1.3,15.0,213.0,612.81,496.94
2016,6,17,18,15,531.0,47.5,1.3,14.0,167.0,531.5,433.3
2016,6,17,18,30,465.0,41.0,1.3,13.0,121.0,453.63,371.3
2016,6,17,18,45,362.5,32.5,1.3,12.5,82.0,350.41,284.25
2016,6,17,19,0,260.0,24.0,1.3,12.0,43.0,251.27,179.87
2016,6,17,19,15,130.0,12.0,1.3,11.5,21.5,94.31,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,5.5,0.85,8.5,7.0,0.0,0.0
2016,6,18,5,0,130.0,11.0,0.9,9.0,14.0,9.39,0.0
2016,6,18,5,15,268.0,20.5,0.95,9.5,46.0,16.76,6.48
2016,6,18,5,30,406.0,30.0,1.0,10.0,78.0,24.49,15.84
2016,6,18,5,45,490.5,37.0,1.05,10.5,122.0,29.89,21.18
2016,6,18,6,0,575.0,44.0,1.1,11.0,166.0,38.34,29.05
2016,6,18,6,15,629.0,49.0,1.05,11.5,215.0,42.2,32.61
2016,6,18,6,30,683.0,54.0,1.0,12.0,264.0,46.05,36.02
2016,6,18,6,45,720.5,57.5,1.0,12.5,315.0,48.51,38.07
2016,6,18,7,0,758.0,61.0,1.0,13.0,366.0,50.96,40.04
2016,6,18,7,15,785.0,64.0,0.95,13.5,417.5,52.87,41.49
2016,6,18,7,30,812.0,67.0,0.9,14.0,469.0,62.55,49.75
2016,6,18,7,45,832.5,70.0,0.9,14.5,519.0,64.98,51.57
2016,6,18,8,0,853.0,73.0,0.9,15.0,569.0,67.28,53.26
2016,6,18,8,15,868.5,75.0,0.9,15.5,616.5,68.72,54.21
2016,6,18,8,30,884.0,77.0,0.9,16.0,664.0,70.04,55.06
2016,6,18,8,45,684.5,170.5,0.9,16.5,643.5,101.68,81.67
2016,6,18,9,0,485.0,264.0,0.9,17.0,623.0,180.59,126.4
2016,6,18,9,15,706.5,174.0,0.9,17.5,726.5,182.32,111.53
2016,6,18,9,30,928.0,84.0,0.9,18.0,830.0,224.07,133.23
2016,6,18,9,45,932.0,87.5,0.95,18.5,863.0,279.67,179.32
2016,6,18,10,0,936.0,91.0,1.0,19.0,896.0,335.55,227.21
2016,6,18,10,15,662.5,242.0,1.0,19.5,821.0,383.86,275.04
2016,6,18,10,30,389.0,393.0,1.0,20.0,746.0,428.85,315.1
2016,6,18,10,45,389.5,403.0,1.0,20.5,762.5,464.21,341.91
2016,6,18,11,0,390.0,413.0,1.0,21.0,779.0,499.82,368.29
2016,6,18,11,15,426.0,419.5,1.0,21.0,825.0,546.68,402.73
2016,6,18,11,30,462.0,426.0,1.0,21.0,871.0,604.41,444.01
2016,6,18,11,45,454.0,432.0,1.05,21.5,871.5,636.73,466.45
2016,6,18,12,0,446.0,438.0,1.1,22.0,872.0,668.1,487.98
2016,6,18,12,15,707.0,265.0,1.15,22.0,951.5,751.36,550.53
2016,6,18,12,30,968.0,92.0,1.2,22.0,1031.0,833.46,609.38
2016,6,18,12,45,682.5,255.5,1.25,22.5,914.5,797.15,581.42
2016,6,18,13,0,397.0,419.0,1.3,23.0,798.0,723.42,526.39
2016,6,18,13,15,680.0,254.0,1.35,22.5,889.5,856.99,624.97
2016,6,18,13,30,963.0,89.0,1.4,22.0,981.0,967.05,698.36
2016,6,18,13,45,957.5,89.0,1.45,22.0,957.5,989.76,712.76
2016,6,18,14,0,952.0,89.0,1.5,22.0,934.0,1009.08,726.22
2016,6,18,14,15,946.5,88.0,1.5,22.0,904.5,1023.91,736.22
2016,6,18,14,30,941.0,87.0,1.5,22.0,875.0,1035.22,744.2
2016,6,18,14,45,932.5,86.0,1.5,22.0,839.0,1040.01,748.28
2016,6,18,15,0,924.0,85.0,1.5,22.0,803.0,1041.24,750.38
2016,6,18,15,15,914.5,83.5,1.5,21.5,762.5,1037.37,750.92
2016,6,18,15,30,905.0,82.0,1.5,21.0,722.0,1030.06,749.49
2016,6,18,15,45,891.0,80.5,1.5,21.0,676.5,1014.84,741.77
2016,6,18,16,0,877.0,79.0,1.5,21.0,631.0,996.46,732.21
2016,6,18,16,15,860.0,76.5,1.45,20.5,582.5,970.81,718.61
2016,6,18,16,30,843.0,74.0,1.4,20.0,534.0,942.42,703.22
2016,6,18,16,45,820.0,71.5,1.4,20.0,483.0,905.7,681.55
2016,6,18,17,0,797.0,69.0,1.4,20.0,432.0,877.5,665.39
2016,6,18,17,15,766.5,65.5,1.4,19.0,380.0,828.26,636.72
2016,6,18,17,30,736.0,62.0,1.4,18.0,328.0,777.83,606.25
2016,6,18,17,45,693.5,57.0,1.4,17.5,277.0,713.99,563.5
2016,6,18,18,0,651.0,52.0,1.4,17.0,226.0,650.42,518.85
2016,6,18,18,15,586.0,46.0,1.3,16.0,177.5,568.01,457.42
2016,6,18,18,30,521.0,40.0,1.2,15.0,129.0,495.69,400.15
2016,6,18,18,45,418.0,31.5,1.2,14.5,88.0,389.84,312.34
2016,6,18,19,0,315.0,23.0,1.2,14.0,47.0,288.62,206.2
2016,6,18,19,15,157.5,11.5,1.15,13.5,23.5,111.76,0.0
2016,6,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,9.39,0.0
2016,6,19,5,15,279.0,21.0,0.6,10.5,47.0,17.24,6.67
2016,6,19,5,30,422.0,31.0,0.6,11.0,80.0,25.41,16.58
2016,6,19,5,45,506.5,38.0,0.65,12.0,125.5,30.79,21.87
2016,6,19,6,0,591.0,45.0,0.7,13.0,171.0,39.33,29.7
2016,6,19,6,15,644.5,50.0,0.7,13.5,221.0,43.18,33.22
2016,6,19,6,30,698.0,55.0,0.7,14.0,271.0,47.01,36.58
2016,6,19,6,45,735.0,59.0,0.7,15.0,322.5,49.84,38.86
2016,6,19,7,0,772.0,63.0,0.7,16.0,374.0,52.64,41.03
2016,6,19,7,15,798.5,66.5,0.7,17.0,426.0,54.87,42.64
2016,6,19,7,30,825.0,70.0,0.7,18.0,478.0,64.8,50.88
2016,6,19,7,45,844.5,72.5,0.7,19.0,528.0,66.85,52.22
2016,6,19,8,0,864.0,75.0,0.7,20.0,578.0,68.79,53.45
2016,6,19,8,15,879.0,77.5,0.7,20.0,625.5,70.52,54.73
2016,6,19,8,30,894.0,80.0,0.7,20.0,673.0,72.11,55.9
2016,6,19,8,45,906.0,81.5,0.7,20.5,717.0,72.9,56.29
2016,6,19,9,0,918.0,83.0,0.7,21.0,761.0,117.43,62.99
2016,6,19,9,15,927.0,84.5,0.7,21.5,800.0,171.15,92.34
2016,6,19,9,30,936.0,86.0,0.7,22.0,839.0,226.05,132.14
2016,6,19,9,45,948.0,84.0,0.7,22.5,873.5,280.34,175.93
2016,6,19,10,0,960.0,82.0,0.7,23.0,908.0,335.65,222.18
2016,6,19,10,15,965.0,83.0,0.75,23.5,935.0,391.45,269.12
2016,6,19,10,30,970.0,84.0,0.8,24.0,962.0,447.16,315.09
2016,6,19,10,45,973.0,85.0,0.85,24.5,982.5,501.69,358.91
2016,6,19,11,0,976.0,86.0,0.9,25.0,1003.0,555.49,400.78
2016,6,19,11,15,978.0,86.5,0.95,25.0,1016.5,607.47,440.85
2016,6,19,11,30,980.0,87.0,1.0,25.0,1030.0,658.24,478.95
2016,6,19,11,45,978.0,89.5,1.05,25.5,1035.0,706.62,513.39
2016,6,19,12,0,976.0,92.0,1.1,26.0,1040.0,753.18,545.63
2016,6,19,12,15,975.5,92.0,1.15,26.0,1038.5,796.81,575.55
2016,6,19,12,30,975.0,92.0,1.2,26.0,1037.0,838.3,602.58
2016,6,19,12,45,968.5,95.5,1.3,26.0,1026.5,875.65,627.5
2016,6,19,13,0,962.0,99.0,1.4,26.0,1016.0,910.19,650.65
2016,6,19,13,15,959.0,98.0,1.45,25.5,1000.0,940.67,671.89
2016,6,19,13,30,956.0,97.0,1.5,25.0,984.0,968.04,691.32
2016,6,19,13,45,708.0,231.5,1.55,25.0,879.5,915.11,658.66
2016,6,19,14,0,460.0,366.0,1.6,25.0,775.0,826.6,596.74
2016,6,19,14,15,699.0,229.0,1.6,24.5,826.0,947.51,684.55
2016,6,19,14,30,938.0,92.0,1.6,24.0,877.0,1037.46,742.37
2016,6,19,14,45,931.0,90.0,1.65,24.0,841.5,1042.79,746.56
2016,6,19,15,0,924.0,88.0,1.7,24.0,806.0,1044.55,749.72
2016,6,19,15,15,581.5,206.5,1.7,23.5,650.5,856.31,630.92
2016,6,19,15,30,239.0,325.0,1.7,23.0,495.0,591.81,445.38
2016,6,19,15,45,557.0,203.0,1.75,23.0,563.5,826.81,620.61
2016,6,19,16,0,875.0,81.0,1.8,23.0,632.0,997.0,733.45
2016,6,19,16,15,857.5,78.5,1.8,22.5,583.5,970.97,718.1
2016,6,19,16,30,840.0,76.0,1.8,22.0,535.0,942.21,703.13
2016,6,19,16,45,815.0,73.5,1.8,21.5,483.5,914.56,688.71
2016,6,19,17,0,790.0,71.0,1.8,21.0,432.0,873.76,665.04
2016,6,19,17,15,758.5,67.5,1.75,20.5,380.0,823.76,633.95
2016,6,19,17,30,727.0,64.0,1.7,20.0,328.0,772.62,601.13
2016,6,19,17,45,682.5,59.5,1.7,19.5,276.5,707.92,557.62
2016,6,19,18,0,638.0,55.0,1.7,19.0,225.0,643.52,512.23
2016,6,19,18,15,572.0,48.5,1.65,18.0,177.0,566.74,455.37
2016,6,19,18,30,506.0,42.0,1.6,17.0,129.0,487.25,392.86
2016,6,19,18,45,400.5,33.0,1.55,16.0,88.0,379.35,303.87
2016,6,19,19,0,295.0,24.0,1.5,15.0,47.0,276.62,198.44
2016,6,19,19,15,147.5,12.0,1.45,14.5,23.5,105.81,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,69.5,5.5,1.15,8.5,7.5,0.0,0.0
2016,6,20,5,0,139.0,11.0,1.2,9.0,15.0,9.39,0.0
2016,6,20,5,15,287.5,21.0,1.15,9.5,48.5,17.27,6.59
2016,6,20,5,30,436.0,31.0,1.1,10.0,82.0,25.48,16.67
2016,6,20,5,45,526.0,37.5,1.1,11.0,128.0,33.18,24.06
2016,6,20,6,0,616.0,44.0,1.1,12.0,174.0,38.62,29.16
2016,6,20,6,15,669.0,49.0,1.05,12.5,225.0,42.53,32.76
2016,6,20,6,30,722.0,54.0,1.0,13.0,276.0,46.42,36.2
2016,6,20,6,45,760.5,57.0,1.0,14.0,328.5,48.55,37.87
2016,6,20,7,0,799.0,60.0,1.0,15.0,381.0,50.7,39.49
2016,6,20,7,15,824.5,63.0,1.0,15.5,433.0,59.72,47.16
2016,6,20,7,30,850.0,66.0,1.0,16.0,485.0,62.41,49.22
2016,6,20,7,45,869.5,68.0,1.05,16.5,536.0,64.21,50.48
2016,6,20,8,0,889.0,70.0,1.1,17.0,587.0,65.91,51.66
2016,6,20,8,15,902.5,72.0,1.1,17.5,634.0,67.4,52.65
2016,6,20,8,30,916.0,74.0,1.1,18.0,681.0,68.77,53.54
2016,6,20,8,45,927.0,75.0,1.15,19.0,724.5,69.36,53.67
2016,6,20,9,0,938.0,76.0,1.2,20.0,768.0,113.64,60.04
2016,6,20,9,15,945.5,77.5,1.2,20.5,806.5,168.16,89.93
2016,6,20,9,30,953.0,79.0,1.2,21.0,845.0,223.72,130.61
2016,6,20,9,45,944.0,89.0,1.25,21.5,874.0,281.93,178.78
2016,6,20,10,0,935.0,99.0,1.3,22.0,903.0,339.06,227.63
2016,6,20,10,15,939.5,100.0,1.35,22.0,929.5,393.56,274.59
2016,6,20,10,30,944.0,101.0,1.4,22.0,956.0,447.94,320.82
2016,6,20,10,45,947.5,102.0,1.45,22.5,976.0,501.56,364.72
2016,6,20,11,0,951.0,103.0,1.5,23.0,996.0,554.55,406.78
2016,6,20,11,15,953.5,103.5,1.5,23.0,1009.5,605.83,446.84
2016,6,20,11,30,956.0,104.0,1.5,23.0,1023.0,656.02,484.93
2016,6,20,11,45,958.5,103.0,1.55,23.5,1029.5,703.82,519.72
2016,6,20,12,0,961.0,102.0,1.6,24.0,1036.0,750.13,552.54
2016,6,20,12,15,707.0,269.0,1.65,24.0,955.5,753.42,551.5
2016,6,20,12,30,453.0,436.0,1.7,24.0,875.0,733.24,533.77
2016,6,20,12,45,289.5,460.0,1.75,24.5,740.0,647.03,472.94
2016,6,20,13,0,126.0,484.0,1.8,25.0,605.0,542.63,397.86
2016,6,20,13,15,544.5,289.0,1.8,24.5,796.0,767.97,565.26
2016,6,20,13,30,963.0,94.0,1.8,24.0,987.0,971.07,701.87
2016,6,20,13,45,959.0,93.5,1.85,24.0,964.0,994.91,716.01
2016,6,20,14,0,955.0,93.0,1.9,24.0,941.0,1015.41,730.14
2016,6,20,14,15,767.0,192.0,1.9,23.5,858.5,975.92,707.05
2016,6,20,14,30,579.0,291.0,1.9,23.0,776.0,902.47,659.42
2016,6,20,14,45,753.5,190.0,1.9,23.0,793.5,993.38,723.1
2016,6,20,15,0,928.0,89.0,1.9,23.0,811.0,1049.6,759.28
2016,6,20,15,15,918.0,87.0,1.9,22.5,769.5,1044.87,758.64
2016,6,20,15,30,908.0,85.0,1.9,22.0,728.0,1036.65,756.65
2016,6,20,15,45,895.5,83.0,1.9,22.0,683.0,1022.51,749.56
2016,6,20,16,0,883.0,81.0,1.9,22.0,638.0,1005.16,740.56
2016,6,20,16,15,866.0,78.5,1.85,21.5,588.5,979.6,727.05
2016,6,20,16,30,849.0,76.0,1.8,21.0,539.0,951.27,711.72
2016,6,20,16,45,826.0,73.0,1.8,20.5,488.0,924.79,698.09
2016,6,20,17,0,803.0,70.0,1.8,20.0,437.0,885.03,675.15
2016,6,20,17,15,772.0,66.5,1.75,19.0,384.5,835.24,645.42
2016,6,20,17,30,741.0,63.0,1.7,18.0,332.0,784.25,613.82
2016,6,20,17,45,696.0,58.5,1.65,17.5,280.0,718.75,569.16
2016,6,20,18,0,651.0,54.0,1.6,17.0,228.0,653.58,522.74
2016,6,20,18,15,585.5,48.0,1.5,16.0,179.5,577.22,465.76
2016,6,20,18,30,520.0,42.0,1.4,15.0,131.0,498.35,403.36
2016,6,20,18,45,413.0,33.0,1.3,14.5,89.5,388.73,312.14
2016,6,20,19,0,306.0,24.0,1.2,14.0,48.0,284.77,205.51
2016,6,20,19,15,153.0,12.0,1.2,13.5,24.0,109.46,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,130.0,11.0,0.6,10.0,14.0,9.39,0.0
2016,6,21,5,15,273.5,21.0,0.6,10.5,46.5,17.25,6.4
2016,6,21,5,30,417.0,31.0,0.6,11.0,79.0,25.42,16.56
2016,6,21,5,45,508.5,37.5,0.6,12.0,124.5,30.42,21.52
2016,6,21,6,0,600.0,44.0,0.6,13.0,170.0,38.53,28.99
2016,6,21,6,15,654.5,49.0,0.6,13.5,220.5,42.43,32.56
2016,6,21,6,30,709.0,54.0,0.6,14.0,271.0,46.31,35.97
2016,6,21,6,45,749.5,57.0,0.65,15.0,324.0,48.45,37.64
2016,6,21,7,0,790.0,60.0,0.7,16.0,377.0,50.61,39.25
2016,6,21,7,15,816.0,63.0,0.75,16.5,429.0,59.6,46.88
2016,6,21,7,30,842.0,66.0,0.8,17.0,481.0,62.29,48.91
2016,6,21,7,45,862.0,68.0,0.85,17.5,531.5,64.09,50.18
2016,6,21,8,0,882.0,70.0,0.9,18.0,582.0,65.79,51.35
2016,6,21,8,15,896.0,72.0,0.9,18.5,629.5,67.29,52.33
2016,6,21,8,30,910.0,74.0,0.9,19.0,677.0,68.66,53.23
2016,6,21,8,45,921.0,75.5,0.95,20.0,720.5,69.55,53.6
2016,6,21,9,0,932.0,77.0,1.0,21.0,764.0,113.06,59.79
2016,6,21,9,15,940.0,78.5,1.0,21.5,802.5,167.32,89.16
2016,6,21,9,30,948.0,80.0,1.0,22.0,841.0,222.67,129.32
2016,6,21,9,45,948.5,84.5,1.05,22.5,872.5,279.18,175.5
2016,6,21,10,0,949.0,89.0,1.1,23.0,904.0,335.62,223.3
2016,6,21,10,15,953.0,89.5,1.15,23.5,930.5,390.25,269.68
2016,6,21,10,30,957.0,90.0,1.2,24.0,957.0,444.68,315.07
2016,6,21,10,45,958.5,91.5,1.25,24.5,976.5,498.31,358.63
2016,6,21,11,0,960.0,93.0,1.3,25.0,996.0,551.1,400.19
2016,6,21,11,15,962.0,93.5,1.3,25.0,1008.5,602.43,439.87
2016,6,21,11,30,964.0,94.0,1.3,25.0,1021.0,652.58,477.52
2016,6,21,11,45,963.5,95.0,1.35,25.5,1026.5,700.18,511.77
2016,6,21,12,0,963.0,96.0,1.4,26.0,1032.0,746.09,543.91
2016,6,21,12,15,962.5,96.0,1.4,26.0,1030.0,789.33,573.54
2016,6,21,12,30,962.0,96.0,1.4,26.0,1028.0,830.47,600.01
2016,6,21,12,45,959.0,96.5,1.45,26.5,1018.5,867.72,623.15
2016,6,21,13,0,956.0,97.0,1.5,27.0,1009.0,902.28,644.44
2016,6,21,13,15,953.0,96.5,1.55,27.0,993.0,933.06,664.56
2016,6,21,13,30,950.0,96.0,1.6,27.0,977.0,960.78,682.8
2016,6,21,13,45,946.0,95.5,1.65,27.0,954.0,984.4,698.56
2016,6,21,14,0,942.0,95.0,1.7,27.0,931.0,1004.7,712.39
2016,6,21,14,15,936.5,93.5,1.7,26.5,902.0,1019.13,723.45
2016,6,21,14,30,931.0,92.0,1.7,26.0,873.0,1030.05,732.55
2016,6,21,14,45,923.0,91.0,1.75,25.5,837.5,1035.5,739.18
2016,6,21,15,0,915.0,90.0,1.8,25.0,802.0,1037.44,743.85
2016,6,21,15,15,905.5,88.0,1.8,24.5,761.5,1033.22,744.16
2016,6,21,15,30,896.0,86.0,1.8,24.0,721.0,1025.57,742.51
2016,6,21,15,45,883.5,84.0,1.8,23.5,676.0,1011.52,736.94
2016,6,21,16,0,871.0,82.0,1.8,23.0,631.0,994.3,729.47
2016,6,21,16,15,854.0,79.5,1.8,22.5,583.0,968.92,716.73
2016,6,21,16,30,837.0,77.0,1.8,22.0,535.0,940.81,702.16
2016,6,21,16,45,816.5,73.5,1.8,21.5,484.5,916.37,689.88
2016,6,21,17,0,796.0,70.0,1.8,21.0,434.0,878.54,668.22
2016,6,21,17,15,766.0,66.5,1.75,20.0,382.5,829.87,639.3
2016,6,21,17,30,736.0,63.0,1.7,19.0,331.0,779.97,608.52
2016,6,21,17,45,695.5,58.0,1.65,18.0,280.0,717.92,567.53
2016,6,21,18,0,655.0,53.0,1.6,17.0,229.0,655.99,524.54
2016,6,21,18,15,591.0,47.0,1.5,16.0,180.5,574.19,463.48
2016,6,21,18,30,527.0,41.0,1.4,15.0,132.0,502.57,406.69
2016,6,21,18,45,423.5,32.5,1.3,14.5,91.0,395.94,317.81
2016,6,21,19,0,320.0,24.0,1.2,14.0,50.0,294.96,213.66
2016,6,21,19,15,160.0,12.0,1.1,13.5,25.0,114.09,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,9.0,14.0,9.39,0.0
2016,6,22,5,15,296.0,21.0,1.2,9.5,48.0,17.31,6.3
2016,6,22,5,30,447.0,31.0,1.2,10.0,82.0,25.54,16.69
2016,6,22,5,45,532.5,37.5,1.3,10.5,128.0,33.24,24.14
2016,6,22,6,0,618.0,44.0,1.4,11.0,174.0,38.66,29.3
2016,6,22,6,15,671.5,48.5,1.4,11.5,224.5,42.15,32.55
2016,6,22,6,30,725.0,53.0,1.4,12.0,275.0,45.66,35.65
2016,6,22,6,45,763.0,56.5,1.4,12.5,328.0,48.21,37.79
2016,6,22,7,0,801.0,60.0,1.4,13.0,381.0,50.75,39.85
2016,6,22,7,15,827.0,63.0,1.35,13.5,433.5,59.74,47.57
2016,6,22,7,30,853.0,66.0,1.3,14.0,486.0,62.45,49.66
2016,6,22,7,45,873.5,68.0,1.3,14.5,537.0,64.27,50.96
2016,6,22,8,0,894.0,70.0,1.3,15.0,588.0,66.0,52.16
2016,6,22,8,15,908.5,72.0,1.3,15.5,636.0,67.51,53.19
2016,6,22,8,30,923.0,74.0,1.3,16.0,684.0,68.92,54.11
2016,6,22,8,45,934.0,75.5,1.35,16.5,728.5,69.82,54.62
2016,6,22,9,0,945.0,77.0,1.4,17.0,773.0,113.04,60.8
2016,6,22,9,15,953.5,78.0,1.4,17.0,812.0,167.74,90.8
2016,6,22,9,30,962.0,79.0,1.4,17.0,851.0,223.59,132.26
2016,6,22,9,45,969.0,80.0,1.4,17.5,885.0,280.04,179.17
2016,6,22,10,0,976.0,81.0,1.4,18.0,919.0,337.05,228.39
2016,6,22,10,15,980.5,82.0,1.4,18.0,946.5,393.56,277.86
2016,6,22,10,30,985.0,83.0,1.4,18.0,974.0,449.93,326.44
2016,6,22,10,45,988.0,83.5,1.4,18.5,994.5,504.92,372.08
2016,6,22,11,0,991.0,84.0,1.4,19.0,1015.0,559.16,415.6
2016,6,22,11,15,993.5,84.0,1.4,19.0,1028.5,611.82,457.32
2016,6,22,11,30,996.0,84.0,1.4,19.0,1042.0,663.28,496.89
2016,6,22,11,45,997.0,84.0,1.45,19.0,1048.0,712.41,534.12
2016,6,22,12,0,998.0,84.0,1.5,19.0,1054.0,759.84,569.3
2016,6,22,12,15,997.5,84.0,1.5,19.0,1052.5,804.31,600.23
2016,6,22,12,30,997.0,84.0,1.5,19.0,1051.0,846.58,628.13
2016,6,22,12,45,988.5,89.0,1.55,19.0,1040.0,884.41,653.5
2016,6,22,13,0,980.0,94.0,1.6,19.0,1029.0,919.3,676.9
2016,6,22,13,15,977.0,93.5,1.6,18.5,1013.0,950.8,698.74
2016,6,22,13,30,974.0,93.0,1.6,18.0,997.0,979.18,718.63
2016,6,22,13,45,969.5,92.5,1.6,18.0,973.5,1002.92,734.24
2016,6,22,14,0,965.0,92.0,1.6,18.0,950.0,1023.25,747.77
2016,6,22,14,15,959.5,91.0,1.6,17.5,920.0,1038.61,759.7
2016,6,22,14,30,954.0,90.0,1.6,17.0,890.0,1050.42,769.58
2016,6,22,14,45,946.5,88.5,1.6,17.0,854.0,1056.1,774.31
2016,6,22,15,0,939.0,87.0,1.6,17.0,818.0,1058.17,776.98
2016,6,22,15,15,929.0,85.5,1.55,16.5,776.5,1054.13,776.58
2016,6,22,15,30,919.0,84.0,1.5,16.0,735.0,1046.59,774.15
2016,6,22,15,45,905.5,82.0,1.5,16.0,689.5,1031.48,766.42
2016,6,22,16,0,892.0,80.0,1.5,16.0,644.0,1013.12,756.75
2016,6,22,16,15,875.0,77.5,1.5,15.5,594.5,987.54,743.8
2016,6,22,16,30,858.0,75.0,1.5,15.0,545.0,959.15,728.95
2016,6,22,16,45,835.5,72.5,1.55,14.5,493.5,922.84,709.24
2016,6,22,17,0,813.0,70.0,1.6,14.0,442.0,895.01,694.95
2016,6,22,17,15,782.5,66.0,1.6,13.5,389.5,844.83,663.73
2016,6,22,17,30,752.0,62.0,1.6,13.0,337.0,793.4,630.76
2016,6,22,17,45,708.0,58.0,1.6,12.5,285.0,729.19,586.93
2016,6,22,18,0,664.0,54.0,1.6,12.0,233.0,665.19,541.12
2016,6,22,18,15,599.0,48.0,1.55,11.5,183.5,582.18,477.62
2016,6,22,18,30,534.0,42.0,1.5,11.0,134.0,509.71,418.76
2016,6,22,18,45,422.5,33.5,1.45,10.5,92.0,396.83,323.8
2016,6,22,19,0,311.0,25.0,1.4,10.0,50.0,290.4,214.58
2016,6,22,19,15,155.5,12.5,1.35,9.5,25.0,111.69,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.5,1.2,7.5,7.0,0.0,0.0
2016,6,23,5,0,141.0,11.0,1.2,8.0,14.0,9.39,0.0
2016,6,23,5,15,291.0,20.5,1.2,8.5,47.0,16.88,5.84
2016,6,23,5,30,441.0,30.0,1.2,9.0,80.0,24.68,15.99
