Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,5,45,530.0,36.0,1.3,9.5,126.0,31.88,23.02
2016,6,23,6,0,619.0,42.0,1.4,10.0,172.0,36.93,27.87
2016,6,23,6,15,672.5,47.0,1.4,10.5,222.5,40.91,31.56
2016,6,23,6,30,726.0,52.0,1.4,11.0,273.0,44.87,35.09
2016,6,23,6,45,765.0,55.0,1.4,12.0,326.0,47.07,36.85
2016,6,23,7,0,804.0,58.0,1.4,13.0,379.0,55.51,44.09
2016,6,23,7,15,829.5,60.5,1.35,13.5,431.5,58.0,46.03
2016,6,23,7,30,855.0,63.0,1.3,14.0,484.0,60.39,47.85
2016,6,23,7,45,875.5,65.0,1.3,14.5,535.0,62.25,49.2
2016,6,23,8,0,896.0,67.0,1.3,15.0,586.0,64.03,50.46
2016,6,23,8,15,911.0,69.0,1.3,15.5,634.5,65.61,51.54
2016,6,23,8,30,926.0,71.0,1.3,16.0,683.0,67.07,52.53
2016,6,23,8,45,937.5,72.0,1.3,16.5,727.5,67.73,52.84
2016,6,23,9,0,949.0,73.0,1.3,17.0,772.0,109.86,58.49
2016,6,23,9,15,958.0,74.5,1.3,17.5,811.5,165.1,88.43
2016,6,23,9,30,967.0,76.0,1.3,18.0,851.0,221.57,129.88
2016,6,23,9,45,969.5,79.5,1.3,18.5,884.0,278.9,177.39
2016,6,23,10,0,972.0,83.0,1.3,19.0,917.0,336.36,226.82
2016,6,23,10,15,976.5,84.0,1.3,19.5,944.5,392.69,275.34
2016,6,23,10,30,981.0,85.0,1.3,20.0,972.0,448.89,322.8
2016,6,23,10,45,984.0,86.0,1.35,20.5,992.5,504.07,368.35
2016,6,23,11,0,987.0,87.0,1.4,21.0,1013.0,558.54,411.92
2016,6,23,11,15,988.0,87.5,1.45,21.0,1025.5,610.62,453.23
2016,6,23,11,30,989.0,88.0,1.5,21.0,1038.0,661.4,492.46
2016,6,23,11,45,989.0,88.0,1.55,21.0,1043.5,709.67,528.91
2016,6,23,12,0,989.0,88.0,1.6,21.0,1049.0,756.18,563.29
2016,6,23,12,15,987.5,88.0,1.65,21.0,1046.0,799.67,594.1
2016,6,23,12,30,986.0,88.0,1.7,21.0,1043.0,840.91,621.82
2016,6,23,12,45,982.0,88.5,1.75,21.0,1032.5,878.11,646.75
2016,6,23,13,0,978.0,89.0,1.8,21.0,1022.0,912.5,669.78
2016,6,23,13,15,974.5,88.5,1.8,21.0,1005.0,943.4,689.95
2016,6,23,13,30,971.0,88.0,1.8,21.0,988.0,971.15,708.07
2016,6,23,13,45,966.5,87.0,1.85,21.0,964.0,994.2,723.87
2016,6,23,14,0,962.0,86.0,1.9,21.0,940.0,1013.83,737.62
2016,6,23,14,15,956.0,85.0,1.9,20.5,910.0,1028.53,749.15
2016,6,23,14,30,950.0,84.0,1.9,20.0,880.0,1039.66,758.61
2016,6,23,14,45,943.0,82.0,1.95,20.0,844.5,1045.11,763.89
2016,6,23,15,0,936.0,80.0,2.0,20.0,809.0,1046.93,767.08
2016,6,23,15,15,927.0,78.5,2.0,19.5,768.5,1043.74,768.04
2016,6,23,15,30,918.0,77.0,2.0,19.0,728.0,1037.07,766.96
2016,6,23,15,45,909.0,73.5,2.0,18.5,683.5,1024.52,762.23
2016,6,23,16,0,900.0,70.0,2.0,18.0,639.0,1008.58,755.42
2016,6,23,16,15,884.0,68.0,1.95,17.5,590.5,984.33,742.52
2016,6,23,16,30,868.0,66.0,1.9,17.0,542.0,957.25,727.74
2016,6,23,16,45,850.0,62.5,1.9,17.0,491.5,923.57,707.62
2016,6,23,17,0,832.0,59.0,1.9,17.0,441.0,887.53,685.62
2016,6,23,17,15,803.5,56.0,1.85,16.0,388.5,840.34,657.28
2016,6,23,17,30,775.0,53.0,1.8,15.0,336.0,791.99,627.17
2016,6,23,17,45,734.0,49.5,1.75,14.5,284.5,740.38,592.17
2016,6,23,18,0,693.0,46.0,1.7,14.0,233.0,679.2,548.29
2016,6,23,18,15,631.5,41.0,1.6,13.5,184.5,599.8,487.75
2016,6,23,18,30,570.0,36.0,1.5,13.0,136.0,522.98,425.83
2016,6,23,18,45,462.5,29.5,1.45,12.5,93.5,413.51,334.43
2016,6,23,19,0,355.0,23.0,1.4,12.0,51.0,318.75,234.3
2016,6,23,19,15,177.5,11.5,1.3,11.5,25.5,125.22,0.0
2016,6,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,8.54,0.0
2016,6,24,5,15,298.0,19.5,1.15,9.5,46.5,16.03,5.01
2016,6,24,5,30,450.0,29.0,1.2,10.0,80.0,26.0,17.04
2016,6,24,5,45,534.0,35.5,1.3,10.5,125.5,31.46,22.54
2016,6,24,6,0,618.0,42.0,1.4,11.0,171.0,36.94,27.75
2016,6,24,6,15,672.5,47.0,1.4,11.5,222.0,40.92,31.44
2016,6,24,6,30,727.0,52.0,1.4,12.0,273.0,44.89,34.96
2016,6,24,6,45,762.5,56.0,1.4,12.5,325.5,47.84,37.46
2016,6,24,7,0,798.0,60.0,1.4,13.0,378.0,50.73,39.84
2016,6,24,7,15,825.5,63.0,1.35,13.5,431.5,59.71,47.55
2016,6,24,7,30,853.0,66.0,1.3,14.0,485.0,62.44,49.66
2016,6,24,7,45,872.5,69.0,1.3,14.5,536.5,64.93,51.54
2016,6,24,8,0,892.0,72.0,1.3,15.0,588.0,67.29,53.29
2016,6,24,8,15,907.5,74.0,1.3,15.5,637.0,68.8,54.3
2016,6,24,8,30,923.0,76.0,1.3,16.0,686.0,70.19,55.21
2016,6,24,8,45,934.5,78.0,1.35,16.5,731.0,71.38,55.96
2016,6,24,9,0,946.0,80.0,1.4,17.0,776.0,113.08,61.59
2016,6,24,9,15,955.5,81.5,1.4,17.0,816.0,168.31,91.41
2016,6,24,9,30,965.0,83.0,1.4,17.0,856.0,224.82,133.04
2016,6,24,9,45,971.5,84.5,1.4,17.5,890.5,281.71,180.16
2016,6,24,10,0,978.0,86.0,1.4,18.0,925.0,339.14,229.63
2016,6,24,10,15,982.5,87.0,1.4,18.5,953.0,395.85,278.69
2016,6,24,10,30,987.0,88.0,1.4,19.0,981.0,452.43,326.7
2016,6,24,10,45,990.5,89.0,1.45,19.5,1002.0,508.21,372.95
2016,6,24,11,0,994.0,90.0,1.5,20.0,1023.0,563.33,417.22
2016,6,24,11,15,996.0,90.5,1.5,20.0,1036.5,616.39,459.14
2016,6,24,11,30,998.0,91.0,1.5,20.0,1050.0,668.24,498.91
2016,6,24,11,45,998.0,91.5,1.55,20.5,1056.0,717.41,535.06
2016,6,24,12,0,998.0,92.0,1.6,21.0,1062.0,764.85,568.98
2016,6,24,12,15,997.5,92.0,1.6,21.0,1060.0,809.59,600.18
2016,6,24,12,30,997.0,92.0,1.6,21.0,1058.0,852.15,628.12
2016,6,24,12,45,990.5,95.0,1.65,21.5,1047.5,890.11,652.15
2016,6,24,13,0,984.0,98.0,1.7,22.0,1037.0,925.18,674.16
2016,6,24,13,15,980.5,97.5,1.7,22.0,1020.0,956.59,694.43
2016,6,24,13,30,977.0,97.0,1.7,22.0,1003.0,984.84,712.67
2016,6,24,13,45,972.5,96.0,1.75,22.0,979.0,1008.38,728.64
2016,6,24,14,0,968.0,95.0,1.8,22.0,955.0,1028.48,742.58
2016,6,24,14,15,961.5,94.0,1.8,22.0,925.0,1043.12,752.53
2016,6,24,14,30,955.0,93.0,1.8,22.0,895.0,1054.16,760.4
2016,6,24,14,45,946.5,92.0,1.8,22.0,858.0,1059.6,764.93
2016,6,24,15,0,938.0,91.0,1.8,22.0,821.0,1061.43,767.42
2016,6,24,15,15,927.5,89.0,1.8,21.5,779.5,1056.5,767.32
2016,6,24,15,30,917.0,87.0,1.8,21.0,738.0,1048.04,765.21
2016,6,24,15,45,903.0,85.5,1.8,21.0,692.0,1033.21,757.73
2016,6,24,16,0,889.0,84.0,1.8,21.0,646.0,1015.17,748.34
2016,6,24,16,15,872.0,81.5,1.75,20.5,596.5,989.81,734.99
2016,6,24,16,30,855.0,79.0,1.7,20.0,547.0,961.64,719.8
2016,6,24,16,45,830.5,76.0,1.7,19.5,495.5,933.9,705.41
2016,6,24,17,0,806.0,73.0,1.7,19.0,444.0,892.77,681.63
2016,6,24,17,15,775.0,69.5,1.65,18.0,391.0,843.01,652.01
2016,6,24,17,30,744.0,66.0,1.6,17.0,338.0,791.98,620.46
2016,6,24,17,45,698.5,61.5,1.55,16.5,286.0,725.92,575.49
2016,6,24,18,0,653.0,57.0,1.5,16.0,234.0,660.09,528.69
2016,6,24,18,15,586.5,50.5,1.4,15.0,184.5,582.73,471.03
2016,6,24,18,30,520.0,44.0,1.3,14.0,135.0,502.13,407.38
2016,6,24,18,45,410.0,35.0,1.2,13.5,92.5,390.04,314.3
2016,6,24,19,0,300.0,26.0,1.1,13.0,50.0,284.58,208.33
2016,6,24,19,15,150.0,13.0,1.05,12.5,25.0,108.69,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,0.6,9.0,12.0,8.54,0.0
2016,6,25,5,15,238.0,21.5,0.55,9.5,44.5,17.7,5.86
2016,6,25,5,30,390.0,33.0,0.5,10.0,77.0,27.16,18.06
2016,6,25,5,45,488.0,40.0,0.5,11.0,123.0,32.46,23.41
2016,6,25,6,0,586.0,47.0,0.5,12.0,169.0,37.82,28.46
2016,6,25,6,15,643.5,52.5,0.5,12.5,219.5,45.39,35.35
2016,6,25,6,30,701.0,58.0,0.5,13.0,270.0,49.58,39.05
2016,6,25,6,45,743.5,61.0,0.55,14.0,323.5,51.58,40.59
2016,6,25,7,0,786.0,64.0,0.6,15.0,377.0,53.63,42.1
2016,6,25,7,15,813.5,67.5,0.65,16.0,430.0,55.87,43.72
2016,6,25,7,30,841.0,71.0,0.7,17.0,483.0,65.7,51.89
2016,6,25,7,45,862.5,73.0,0.8,18.0,534.5,67.47,52.98
2016,6,25,8,0,884.0,75.0,0.9,19.0,586.0,69.13,53.99
2016,6,25,8,15,899.5,77.5,0.9,19.5,635.0,70.91,55.2
2016,6,25,8,30,915.0,80.0,0.9,20.0,684.0,72.55,56.3
2016,6,25,8,45,928.0,81.5,0.95,20.5,729.0,73.39,56.73
2016,6,25,9,0,941.0,83.0,1.0,21.0,774.0,113.61,61.53
2016,6,25,9,15,950.0,84.5,1.05,21.5,813.5,168.55,90.22
2016,6,25,9,30,959.0,86.0,1.1,22.0,853.0,224.71,130.4
2016,6,25,9,45,961.5,89.5,1.15,23.0,886.0,281.73,176.33
2016,6,25,10,0,964.0,93.0,1.2,24.0,919.0,338.88,224.07
2016,6,25,10,15,969.0,94.0,1.2,24.5,947.0,395.11,271.38
2016,6,25,10,30,974.0,95.0,1.2,25.0,975.0,451.27,317.72
2016,6,25,10,45,977.5,96.0,1.25,25.5,996.5,506.49,362.27
2016,6,25,11,0,981.0,97.0,1.3,26.0,1018.0,561.06,404.92
2016,6,25,11,15,983.5,97.5,1.3,26.0,1031.5,613.89,445.48
2016,6,25,11,30,986.0,98.0,1.3,26.0,1045.0,665.58,484.01
2016,6,25,11,45,986.5,98.5,1.35,26.5,1051.5,714.68,519.08
2016,6,25,12,0,987.0,99.0,1.4,27.0,1058.0,762.12,552.05
2016,6,25,12,15,986.5,99.0,1.4,27.0,1056.5,806.6,582.4
2016,6,25,12,30,986.0,99.0,1.4,27.0,1055.0,848.95,609.39
2016,6,25,12,45,985.0,98.5,1.45,27.0,1046.0,888.11,634.75
2016,6,25,13,0,984.0,98.0,1.5,27.0,1037.0,924.61,658.35
2016,6,25,13,15,981.0,97.0,1.55,26.5,1020.5,956.04,680.09
2016,6,25,13,30,978.0,96.0,1.6,26.0,1004.0,984.31,699.99
2016,6,25,13,45,973.0,95.5,1.65,26.0,980.0,1007.93,715.74
2016,6,25,14,0,968.0,95.0,1.7,26.0,956.0,1028.11,729.49
2016,6,25,14,15,962.0,94.0,1.7,25.5,925.5,1043.3,741.04
2016,6,25,14,30,956.0,93.0,1.7,25.0,895.0,1054.9,750.57
2016,6,25,14,45,948.0,91.5,1.7,25.0,859.0,1060.35,755.03
2016,6,25,15,0,940.0,90.0,1.7,25.0,823.0,1062.16,757.48
2016,6,25,15,15,930.0,88.0,1.7,24.5,781.0,1057.78,757.75
2016,6,25,15,30,920.0,86.0,1.7,24.0,739.0,1049.86,756.04
2016,6,25,15,45,907.0,84.0,1.7,23.5,693.0,1035.45,750.4
2016,6,25,16,0,894.0,82.0,1.7,23.0,647.0,1017.78,742.82
2016,6,25,16,15,877.0,79.5,1.65,22.5,597.5,992.36,729.58
2016,6,25,16,30,860.0,77.0,1.6,22.0,548.0,964.12,714.51
2016,6,25,16,45,838.0,73.5,1.6,21.5,496.5,927.09,694.17
2016,6,25,17,0,816.0,70.0,1.6,21.0,445.0,898.46,679.15
2016,6,25,17,15,785.5,66.5,1.5,20.0,392.0,848.98,649.38
2016,6,25,17,30,755.0,63.0,1.4,19.0,339.0,798.22,617.91
2016,6,25,17,45,713.0,58.5,1.35,18.5,287.0,735.03,575.68
2016,6,25,18,0,671.0,54.0,1.3,18.0,235.0,671.94,531.58
2016,6,25,18,15,606.0,48.0,1.2,17.0,185.5,588.69,470.41
2016,6,25,18,30,541.0,42.0,1.1,16.0,136.0,515.87,413.54
2016,6,25,18,45,436.5,33.5,1.0,15.0,93.5,407.76,325.28
2016,6,25,19,0,332.0,25.0,0.9,14.0,51.0,306.03,222.89
2016,6,25,19,15,166.0,12.5,0.85,13.5,25.5,118.76,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,9.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,10.0,12.0,10.24,0.0
2016,6,26,5,15,199.0,22.0,0.5,10.5,44.0,18.1,5.75
2016,6,26,5,30,398.0,32.0,0.5,11.0,76.0,26.33,17.24
2016,6,26,5,45,488.0,39.0,0.5,11.5,121.0,31.65,22.63
2016,6,26,6,0,578.0,46.0,0.5,12.0,166.0,36.98,27.7
2016,6,26,6,15,634.0,51.5,0.5,12.5,216.0,44.48,34.54
2016,6,26,6,30,690.0,57.0,0.5,13.0,266.0,48.67,38.24
2016,6,26,6,45,731.5,60.5,0.55,13.5,318.5,51.08,40.23
2016,6,26,7,0,773.0,64.0,0.6,14.0,371.0,53.5,42.16
2016,6,26,7,15,800.0,67.5,0.6,15.0,423.0,55.71,43.77
2016,6,26,7,30,827.0,71.0,0.6,16.0,475.0,57.85,45.28
2016,6,26,7,45,849.5,73.0,0.65,17.0,526.0,67.27,53.05
2016,6,26,8,0,872.0,75.0,0.7,18.0,577.0,68.93,54.04
2016,6,26,8,15,887.0,77.0,0.7,18.5,625.0,70.37,54.96
2016,6,26,8,30,902.0,79.0,0.7,19.0,673.0,71.68,55.79
2016,6,26,8,45,914.5,80.5,0.75,20.0,717.5,72.52,56.1
2016,6,26,9,0,927.0,82.0,0.8,21.0,762.0,111.09,60.31
2016,6,26,9,15,936.0,83.5,0.8,21.5,801.0,165.26,88.25
2016,6,26,9,30,945.0,85.0,0.8,22.0,840.0,220.64,127.6
2016,6,26,9,45,952.0,85.5,0.85,22.5,874.0,275.94,172.15
2016,6,26,10,0,959.0,86.0,0.9,23.0,908.0,331.8,219.13
2016,6,26,10,15,964.0,87.0,0.95,23.5,935.5,387.68,266.34
2016,6,26,10,30,969.0,88.0,1.0,24.0,963.0,443.51,312.67
2016,6,26,10,45,972.0,89.0,1.05,24.5,983.5,498.17,356.92
2016,6,26,11,0,975.0,90.0,1.1,25.0,1004.0,552.14,399.24
2016,6,26,11,15,976.5,90.0,1.15,25.0,1017.0,603.67,439.33
2016,6,26,11,30,978.0,90.0,1.2,25.0,1030.0,653.95,477.42
2016,6,26,11,45,978.5,90.5,1.25,25.5,1036.0,702.56,512.35
2016,6,26,12,0,979.0,91.0,1.3,26.0,1042.0,749.51,545.16
2016,6,26,12,15,978.0,91.0,1.35,26.0,1040.0,793.13,575.48
2016,6,26,12,30,977.0,91.0,1.4,26.0,1038.0,834.58,602.65
2016,6,26,12,45,964.5,97.5,1.45,26.5,1025.5,870.07,624.62
2016,6,26,13,0,952.0,104.0,1.5,27.0,1013.0,902.46,644.53
2016,6,26,13,15,948.5,103.5,1.55,27.0,996.5,933.12,664.58
2016,6,26,13,30,945.0,103.0,1.6,27.0,980.0,960.71,682.74
2016,6,26,13,45,939.5,102.5,1.65,27.0,956.0,983.26,697.83
2016,6,26,14,0,934.0,102.0,1.7,27.0,932.0,1002.44,710.96
2016,6,26,14,15,927.0,100.5,1.7,26.5,902.0,1015.72,721.31
2016,6,26,14,30,920.0,99.0,1.7,26.0,872.0,1025.46,729.68
2016,6,26,14,45,910.5,98.0,1.75,26.0,835.5,1029.71,734.12
2016,6,26,15,0,901.0,97.0,1.8,26.0,799.0,1030.45,736.57
2016,6,26,15,15,890.0,95.0,1.8,25.5,758.0,1025.07,736.14
2016,6,26,15,30,879.0,93.0,1.8,25.0,717.0,1016.29,733.76
2016,6,26,15,45,864.5,90.5,1.8,25.0,671.5,1000.04,725.36
2016,6,26,16,0,850.0,88.0,1.8,25.0,626.0,980.66,715.1
2016,6,26,16,15,832.0,85.5,1.75,24.0,578.0,954.83,702.83
2016,6,26,16,30,814.0,83.0,1.7,23.0,530.0,937.7,696.22
2016,6,26,16,45,791.0,79.5,1.7,22.5,479.5,900.28,675.21
2016,6,26,17,0,768.0,76.0,1.7,22.0,429.0,860.73,652.53
2016,6,26,17,15,736.5,72.0,1.65,21.0,377.5,810.71,622.66
2016,6,26,17,30,705.0,68.0,1.6,20.0,326.0,759.55,590.96
2016,6,26,17,45,661.5,62.5,1.55,19.5,275.5,695.07,547.16
2016,6,26,18,0,618.0,57.0,1.5,19.0,225.0,637.25,506.33
2016,6,26,18,15,553.0,50.5,1.4,18.0,177.5,555.92,445.94
2016,6,26,18,30,488.0,44.0,1.3,17.0,130.0,477.71,384.56
2016,6,26,18,45,386.0,35.0,1.2,16.0,89.0,372.72,298.3
2016,6,26,19,0,284.0,26.0,1.1,15.0,48.0,273.97,199.6
2016,6,26,19,15,142.0,13.0,1.05,14.5,24.0,103.62,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,27,5,15,207.0,14.5,0.45,10.5,37.5,11.61,1.42
2016,6,27,5,30,414.0,29.0,0.4,11.0,75.0,23.81,15.04
2016,6,27,5,45,502.0,36.0,0.4,11.5,120.0,31.83,22.79
2016,6,27,6,0,590.0,43.0,0.4,12.0,165.0,37.7,28.35
2016,6,27,6,15,644.5,48.5,0.4,12.5,214.5,42.02,32.35
2016,6,27,6,30,699.0,54.0,0.4,13.0,264.0,46.31,36.14
2016,6,27,6,45,737.0,57.5,0.4,14.0,316.0,48.79,38.13
2016,6,27,7,0,775.0,61.0,0.4,15.0,368.0,51.26,40.02
2016,6,27,7,15,801.5,64.5,0.45,16.0,420.0,53.55,41.7
2016,6,27,7,30,828.0,68.0,0.5,17.0,472.0,63.45,49.96
2016,6,27,7,45,848.0,70.5,0.6,18.0,522.5,65.56,51.35
2016,6,27,8,0,868.0,73.0,0.7,19.0,573.0,67.55,52.65
2016,6,27,8,15,883.0,75.0,0.75,20.0,620.5,69.01,53.48
2016,6,27,8,30,898.0,77.0,0.8,21.0,668.0,70.35,54.22
2016,6,27,8,45,909.0,79.5,0.9,22.0,712.0,71.8,55.05
2016,6,27,9,0,920.0,82.0,1.0,23.0,756.0,109.6,59.3
2016,6,27,9,15,929.0,83.5,1.0,23.5,795.0,163.38,86.6
2016,6,27,9,30,938.0,85.0,1.0,24.0,834.0,218.39,125.33
2016,6,27,9,45,932.5,93.0,1.0,24.5,864.5,275.41,171.28
2016,6,27,10,0,927.0,101.0,1.0,25.0,895.0,331.76,218.44
2016,6,27,10,15,932.0,102.0,1.05,25.5,922.5,386.12,264.01
2016,6,27,10,30,937.0,103.0,1.1,26.0,950.0,440.44,308.8
2016,6,27,10,45,940.0,104.5,1.15,26.5,970.0,493.99,351.85
2016,6,27,11,0,943.0,106.0,1.2,27.0,990.0,546.91,393.08
2016,6,27,11,15,945.0,107.0,1.2,27.5,1003.5,598.11,431.44
2016,6,27,11,30,947.0,108.0,1.2,28.0,1017.0,648.23,467.7
2016,6,27,11,45,947.0,108.5,1.25,28.5,1023.0,695.44,501.24
2016,6,27,12,0,947.0,109.0,1.3,29.0,1029.0,741.06,532.77
2016,6,27,12,15,947.0,109.0,1.35,29.0,1028.0,784.51,563.21
2016,6,27,12,30,947.0,109.0,1.4,29.0,1027.0,826.0,590.14
2016,6,27,12,45,946.5,108.0,1.45,29.0,1018.5,864.02,614.72
2016,6,27,13,0,946.0,107.0,1.5,29.0,1010.0,899.52,637.65
2016,6,27,13,15,943.5,106.5,1.55,29.0,994.5,930.99,658.04
2016,6,27,13,30,941.0,106.0,1.6,29.0,979.0,959.48,676.6
2016,6,27,13,45,936.5,105.0,1.65,29.0,956.0,982.5,691.86
2016,6,27,14,0,932.0,104.0,1.7,29.0,933.0,1002.19,705.19
2016,6,27,14,15,926.5,103.0,1.75,28.5,904.0,1017.52,717.42
2016,6,27,14,30,921.0,102.0,1.8,28.0,875.0,1029.39,727.74
2016,6,27,14,45,914.0,100.0,1.85,28.0,840.0,1035.21,733.07
2016,6,27,15,0,907.0,98.0,1.9,28.0,805.0,1037.49,736.44
2016,6,27,15,15,897.0,96.0,1.9,27.5,764.5,1033.24,736.73
2016,6,27,15,30,887.0,94.0,1.9,27.0,724.0,1025.56,735.08
2016,6,27,15,45,875.5,91.0,1.9,26.5,679.5,1011.84,729.78
2016,6,27,16,0,864.0,88.0,1.9,26.0,635.0,994.88,722.55
2016,6,27,16,15,846.0,85.0,1.85,25.5,586.0,968.33,708.56
2016,6,27,16,30,828.0,82.0,1.8,25.0,537.0,950.39,700.21
2016,6,27,16,45,807.0,78.0,1.8,24.5,486.5,914.06,680.18
2016,6,27,17,0,786.0,74.0,1.8,24.0,436.0,875.48,658.41
2016,6,27,17,15,754.5,70.0,1.7,23.0,384.0,825.1,628.15
2016,6,27,17,30,723.0,66.0,1.6,22.0,332.0,773.54,596.12
2016,6,27,17,45,681.5,61.0,1.55,21.5,280.5,711.01,554.29
2016,6,27,18,0,640.0,56.0,1.5,21.0,229.0,648.58,510.62
2016,6,27,18,15,574.5,49.5,1.35,19.5,180.5,572.2,455.14
2016,6,27,18,30,509.0,43.0,1.2,18.0,132.0,492.86,393.95
2016,6,27,18,45,408.0,34.0,1.1,17.0,91.0,387.81,308.32
2016,6,27,19,0,307.0,25.0,1.0,16.0,50.0,289.06,209.63
2016,6,27,19,15,153.5,12.5,0.95,15.5,25.0,110.75,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,5,15,164.0,16.5,0.5,11.5,34.5,13.24,2.07
2016,6,28,5,30,328.0,33.0,0.5,12.0,69.0,27.05,17.7
2016,6,28,5,45,422.0,41.5,0.5,12.5,112.5,33.5,24.14
2016,6,28,6,0,516.0,50.0,0.5,13.0,156.0,39.9,30.17
2016,6,28,6,15,574.0,56.5,0.5,13.5,204.5,44.39,34.31
2016,6,28,6,30,632.0,63.0,0.5,14.0,253.0,48.82,38.22
2016,6,28,6,45,676.0,67.5,0.55,15.0,304.5,51.56,40.41
2016,6,28,7,0,720.0,72.0,0.6,16.0,356.0,59.1,46.73
2016,6,28,7,15,749.0,76.0,0.6,16.5,407.5,61.41,48.47
2016,6,28,7,30,778.0,80.0,0.6,17.0,459.0,63.65,50.11
2016,6,28,7,45,801.0,82.5,0.6,18.0,509.0,64.65,50.58
2016,6,28,8,0,824.0,85.0,0.6,19.0,559.0,65.62,51.0
2016,6,28,8,15,840.5,88.0,0.6,19.5,606.5,76.51,59.95
2016,6,28,8,30,857.0,91.0,0.6,20.0,654.0,78.24,61.08
2016,6,28,8,45,870.0,93.0,0.65,21.0,698.0,79.15,61.42
2016,6,28,9,0,883.0,95.0,0.7,22.0,742.0,114.24,64.55
2016,6,28,9,15,893.0,96.5,0.75,22.5,781.0,166.3,90.68
2016,6,28,9,30,903.0,98.0,0.8,23.0,820.0,219.67,128.07
2016,6,28,9,45,913.5,98.0,0.85,23.5,854.0,273.33,170.77
2016,6,28,10,0,924.0,98.0,0.9,24.0,888.0,327.93,216.24
2016,6,28,10,15,929.5,99.0,0.95,24.5,915.5,382.27,261.92
2016,6,28,10,30,935.0,100.0,1.0,25.0,943.0,436.64,306.87
2016,6,28,10,45,938.5,101.0,1.1,25.5,964.0,489.95,350.13
2016,6,28,11,0,942.0,102.0,1.2,26.0,985.0,542.67,391.7
2016,6,28,11,15,944.5,102.5,1.2,26.0,998.5,593.71,431.02
2016,6,28,11,30,947.0,103.0,1.2,26.0,1012.0,643.69,468.41
2016,6,28,11,45,947.5,103.5,1.25,26.0,1018.5,691.17,503.45
2016,6,28,12,0,948.0,104.0,1.3,26.0,1025.0,737.09,536.62
2016,6,28,12,15,948.0,104.0,1.35,26.0,1024.0,780.51,567.34
2016,6,28,12,30,948.0,104.0,1.4,26.0,1023.0,821.95,594.59
2016,6,28,12,45,939.0,108.5,1.45,26.0,1012.0,857.79,618.09
2016,6,28,13,0,930.0,113.0,1.5,26.0,1001.0,890.79,639.75
2016,6,28,13,15,927.5,112.5,1.5,26.0,985.5,921.97,659.62
2016,6,28,13,30,925.0,112.0,1.5,26.0,970.0,950.21,677.61
2016,6,28,13,45,921.0,110.5,1.55,26.0,947.5,973.02,692.91
2016,6,28,14,0,917.0,109.0,1.6,26.0,925.0,992.54,706.31
2016,6,28,14,15,910.5,108.0,1.6,25.5,895.5,1006.8,717.26
2016,6,28,14,30,904.0,107.0,1.6,25.0,866.0,1017.61,726.28
2016,6,28,14,45,896.5,104.5,1.6,25.0,831.0,1022.36,730.3
2016,6,28,15,0,889.0,102.0,1.6,25.0,796.0,1023.59,732.35
2016,6,28,15,15,878.0,100.0,1.6,24.5,755.5,1018.38,731.98
2016,6,28,15,30,867.0,98.0,1.6,24.0,715.0,1009.79,729.7
2016,6,28,15,45,854.5,95.0,1.6,24.0,670.5,995.23,722.38
2016,6,28,16,0,842.0,92.0,1.6,24.0,626.0,977.52,713.19
2016,6,28,16,15,824.0,89.0,1.55,23.0,577.5,963.01,708.2
2016,6,28,16,30,806.0,86.0,1.5,22.0,529.0,933.87,693.59
2016,6,28,16,45,784.0,82.0,1.45,21.5,479.0,896.98,672.44
2016,6,28,17,0,762.0,78.0,1.4,21.0,429.0,857.92,649.53
2016,6,28,17,15,730.0,74.0,1.3,20.0,377.5,807.6,618.9
2016,6,28,17,30,698.0,70.0,1.2,19.0,326.0,756.13,586.53
2016,6,28,17,45,656.0,64.0,1.2,18.5,275.5,698.43,548.38
2016,6,28,18,0,614.0,58.0,1.2,18.0,225.0,635.75,504.64
2016,6,28,18,15,548.5,51.5,1.15,17.0,177.5,554.11,444.58
2016,6,28,18,30,483.0,45.0,1.1,16.0,130.0,475.58,383.31
2016,6,28,18,45,382.5,35.5,1.05,15.0,89.0,371.13,297.67
2016,6,28,19,0,282.0,26.0,1.0,14.0,48.0,272.9,199.44
2016,6,28,19,15,141.0,13.0,0.95,13.5,24.0,103.08,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.0,14.5,0.8,9.5,37.0,11.64,0.86
2016,6,29,5,30,418.0,29.0,0.8,10.0,74.0,23.87,15.06
2016,6,29,5,45,508.0,36.0,0.8,10.5,119.0,31.9,22.89
2016,6,29,6,0,598.0,43.0,0.8,11.0,164.0,37.79,28.5
2016,6,29,6,15,653.5,48.0,0.8,11.5,214.5,41.7,32.16
2016,6,29,6,30,709.0,53.0,0.8,12.0,265.0,45.61,35.64
2016,6,29,6,45,748.5,56.5,0.85,12.5,317.5,48.15,37.77
2016,6,29,7,0,788.0,60.0,0.9,13.0,370.0,50.68,39.83
2016,6,29,7,15,815.0,63.0,0.9,13.5,422.5,59.54,47.43
2016,6,29,7,30,842.0,66.0,0.9,14.0,475.0,62.26,49.52
2016,6,29,7,45,863.0,68.0,0.95,14.5,526.0,64.09,50.83
2016,6,29,8,0,884.0,70.0,1.0,15.0,577.0,65.83,52.04
2016,6,29,8,15,899.0,72.0,1.0,15.5,625.5,67.36,53.08
2016,6,29,8,30,914.0,74.0,1.0,16.0,674.0,68.77,54.01
2016,6,29,8,45,926.0,75.5,1.05,16.5,718.5,69.7,54.54
2016,6,29,9,0,938.0,77.0,1.1,17.0,763.0,105.25,57.88
2016,6,29,9,15,947.0,78.5,1.1,17.0,803.0,159.98,85.83
2016,6,29,9,30,956.0,80.0,1.1,17.0,843.0,215.94,126.2
2016,6,29,9,45,958.0,84.5,1.15,17.5,876.5,273.36,173.47
2016,6,29,10,0,960.0,89.0,1.2,18.0,910.0,330.89,222.95
2016,6,29,10,15,965.5,90.0,1.2,18.0,938.0,387.12,271.93
2016,6,29,10,30,971.0,91.0,1.2,18.0,966.0,443.34,320.22
2016,6,29,10,45,975.5,91.5,1.25,18.5,987.5,498.55,366.13
2016,6,29,11,0,980.0,92.0,1.3,19.0,1009.0,553.22,410.19
2016,6,29,11,15,982.5,92.5,1.3,19.0,1023.5,606.07,452.02
2016,6,29,11,30,985.0,93.0,1.3,19.0,1038.0,657.78,491.75
2016,6,29,11,45,986.5,93.0,1.35,19.0,1045.0,707.15,529.15
2016,6,29,12,0,988.0,93.0,1.4,19.0,1052.0,754.94,564.55
2016,6,29,12,15,988.5,93.0,1.45,19.0,1051.5,800.22,597.02
2016,6,29,12,30,989.0,93.0,1.5,19.0,1051.0,843.45,626.12
2016,6,29,12,45,981.5,97.0,1.55,19.0,1041.0,881.44,651.59
2016,6,29,13,0,974.0,101.0,1.6,19.0,1031.0,916.55,675.15
2016,6,29,13,15,972.0,100.5,1.6,18.5,1015.0,949.3,697.8
2016,6,29,13,30,970.0,100.0,1.6,18.0,999.0,979.01,718.53
2016,6,29,13,45,966.0,99.0,1.6,18.0,976.5,1003.19,734.4
2016,6,29,14,0,962.0,98.0,1.6,18.0,954.0,1023.97,748.21
2016,6,29,14,15,956.5,97.0,1.6,17.5,924.5,1039.83,760.43
2016,6,29,14,30,951.0,96.0,1.6,17.0,895.0,1052.13,770.61
2016,6,29,14,45,944.5,94.0,1.6,17.0,859.0,1058.77,775.94
2016,6,29,15,0,938.0,92.0,1.6,17.0,823.0,1061.78,779.19
2016,6,29,15,15,928.0,90.5,1.55,16.5,782.0,1058.22,779.08
2016,6,29,15,30,918.0,89.0,1.5,16.0,741.0,1051.15,776.95
2016,6,29,15,45,905.5,86.5,1.5,15.5,695.5,1036.91,771.23
2016,6,29,16,0,893.0,84.0,1.5,15.0,650.0,1019.38,763.51
2016,6,29,16,15,876.0,81.5,1.45,14.5,600.5,994.18,749.99
2016,6,29,16,30,859.0,79.0,1.4,14.0,551.0,966.16,734.61
2016,6,29,16,45,837.5,75.5,1.4,14.0,499.5,940.79,720.36
2016,6,29,17,0,816.0,72.0,1.4,14.0,448.0,901.87,696.62
2016,6,29,17,15,785.0,68.5,1.3,13.5,395.0,852.01,664.73
2016,6,29,17,30,754.0,65.0,1.2,13.0,342.0,800.85,631.13
2016,6,29,17,45,711.5,60.0,1.2,12.5,289.5,736.6,588.04
2016,6,29,18,0,669.0,55.0,1.2,12.0,237.0,672.45,542.89
2016,6,29,18,15,603.0,49.0,1.15,11.5,187.5,595.14,484.53
2016,6,29,18,30,537.0,43.0,1.1,11.0,138.0,515.08,420.57
2016,6,29,18,45,428.5,34.5,1.05,10.5,95.0,404.0,328.05
2016,6,29,19,0,320.0,26.0,1.0,10.0,52.0,299.49,221.83
2016,6,29,19,15,160.0,13.0,0.95,9.5,26.0,115.55,0.0
2016,6,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,187.5,16.0,0.9,9.0,36.0,12.89,1.16
2016,6,30,5,30,375.0,32.0,0.9,9.0,72.0,26.38,17.26
2016,6,30,5,45,470.5,39.5,0.95,9.5,117.0,32.09,23.14
2016,6,30,6,0,566.0,47.0,1.0,10.0,162.0,37.81,28.63
2016,6,30,6,15,625.0,53.0,1.0,10.5,212.0,42.08,32.62
2016,6,30,6,30,684.0,59.0,1.0,11.0,262.0,50.37,40.07
2016,6,30,6,45,725.5,63.0,1.0,12.0,315.0,53.1,42.28
2016,6,30,7,0,767.0,67.0,1.0,13.0,368.0,55.81,44.38
2016,6,30,7,15,795.5,70.5,0.95,13.5,420.5,57.95,46.02
2016,6,30,7,30,824.0,74.0,0.9,14.0,473.0,60.02,47.57
2016,6,30,7,45,846.5,76.5,0.9,14.5,524.5,69.55,55.6
2016,6,30,8,0,869.0,79.0,0.9,15.0,576.0,71.51,56.96
2016,6,30,8,15,885.0,81.0,0.9,15.5,625.0,72.91,57.85
2016,6,30,8,30,901.0,83.0,0.9,16.0,674.0,74.18,58.65
2016,6,30,8,45,912.5,85.5,0.9,16.5,718.5,75.55,59.52
2016,6,30,9,0,924.0,88.0,0.9,17.0,763.0,110.03,62.62
2016,6,30,9,15,933.5,89.5,0.9,17.5,803.0,164.21,89.67
2016,6,30,9,30,943.0,91.0,0.9,18.0,843.0,219.68,128.98
2016,6,30,9,45,948.0,94.0,0.9,19.0,877.0,276.2,174.52
2016,6,30,10,0,953.0,97.0,0.9,20.0,911.0,333.14,222.29
2016,6,30,10,15,958.5,98.0,0.9,20.5,939.0,389.11,269.82
2016,6,30,10,30,964.0,99.0,0.9,21.0,967.0,445.1,316.47
2016,6,30,10,45,967.5,100.0,0.95,21.5,988.5,500.0,361.29
2016,6,30,11,0,971.0,101.0,1.0,22.0,1010.0,554.29,404.23
2016,6,30,11,15,973.5,101.5,1.0,22.0,1024.0,606.86,445.0
2016,6,30,11,30,976.0,102.0,1.0,22.0,1038.0,658.33,483.7
2016,6,30,11,45,976.5,102.5,1.05,22.5,1044.5,707.25,519.05
2016,6,30,12,0,977.0,103.0,1.1,23.0,1051.0,754.55,552.29
2016,6,30,12,15,976.5,103.0,1.1,23.0,1050.0,798.93,583.1
2016,6,30,12,30,976.0,103.0,1.1,23.0,1049.0,841.21,610.21
2016,6,30,12,45,965.0,109.0,1.15,23.0,1037.0,877.88,634.22
2016,6,30,13,0,954.0,115.0,1.2,23.0,1025.0,911.56,656.3
2016,6,30,13,15,950.5,114.5,1.2,23.0,1009.0,942.81,676.08
2016,6,30,13,30,947.0,114.0,1.2,23.0,993.0,971.0,693.91
2016,6,30,13,45,941.0,113.5,1.25,23.0,969.0,993.67,709.18
2016,6,30,14,0,935.0,113.0,1.3,23.0,945.0,1012.94,722.49
2016,6,30,14,15,928.0,111.5,1.3,23.0,914.5,1026.77,731.73
2016,6,30,14,30,921.0,110.0,1.3,23.0,884.0,1037.05,738.97
2016,6,30,14,45,911.0,109.0,1.35,23.0,847.5,1041.32,743.56
2016,6,30,15,0,901.0,108.0,1.4,23.0,811.0,1042.05,746.17
2016,6,30,15,15,889.5,106.0,1.4,22.5,770.0,1036.65,745.75
2016,6,30,15,30,878.0,104.0,1.4,22.0,729.0,1027.83,743.4
2016,6,30,15,45,862.0,102.0,1.4,21.5,682.5,1011.11,736.19
2016,6,30,16,0,846.0,100.0,1.4,21.0,636.0,1003.51,734.98
2016,6,30,16,15,827.0,97.0,1.35,20.5,587.0,976.25,720.27
2016,6,30,16,30,808.0,94.0,1.3,20.0,538.0,946.19,703.86
2016,6,30,16,45,781.5,90.0,1.3,19.5,486.0,904.96,680.63
2016,6,30,17,0,755.0,86.0,1.3,19.0,434.0,861.65,655.57
2016,6,30,17,15,721.0,81.5,1.25,18.0,381.5,814.97,628.01
2016,6,30,17,30,687.0,77.0,1.2,17.0,329.0,761.82,594.88
2016,6,30,17,45,638.0,71.5,1.2,16.5,277.5,693.5,548.87
2016,6,30,18,0,589.0,66.0,1.2,16.0,226.0,625.92,501.2
2016,6,30,18,15,518.5,58.0,1.1,15.0,177.5,538.72,435.97
2016,6,30,18,30,448.0,50.0,1.0,14.0,129.0,454.84,369.72
2016,6,30,18,45,337.0,39.0,0.95,13.5,88.0,341.81,275.85
2016,6,30,19,0,226.0,28.0,0.9,13.0,47.0,235.69,172.26
2016,6,30,19,15,113.0,14.0,0.85,12.5,23.5,85.75,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,5,15,153.5,17.0,0.8,9.5,33.0,13.72,1.07
2016,7,1,5,30,307.0,34.0,0.8,10.0,66.0,27.99,18.52
2016,7,1,5,45,405.5,43.0,0.8,10.5,109.5,34.82,25.45
2016,7,1,6,0,504.0,52.0,0.8,11.0,153.0,41.58,31.89
2016,7,1,6,15,566.5,59.0,0.8,11.5,202.5,46.41,36.38
2016,7,1,6,30,629.0,66.0,0.8,12.0,252.0,51.18,40.63
2016,7,1,6,45,543.0,92.0,0.8,12.5,274.5,68.83,56.22
2016,7,1,7,0,457.0,118.0,0.8,13.0,297.0,83.21,68.61
2016,7,1,7,15,436.5,142.5,0.8,13.5,332.5,97.53,80.72
2016,7,1,7,30,416.0,167.0,0.8,14.0,368.0,110.99,91.87
2016,7,1,7,45,621.5,128.0,0.85,14.5,465.0,86.45,70.17
2016,7,1,8,0,827.0,89.0,0.9,15.0,562.0,68.45,54.29
2016,7,1,8,15,844.5,92.0,0.9,15.5,610.5,69.5,54.92
2016,7,1,8,30,862.0,95.0,0.9,16.0,659.0,80.8,64.32
2016,7,1,8,45,876.0,97.0,0.9,17.0,703.5,81.68,64.61
2016,7,1,9,0,890.0,99.0,0.9,18.0,748.0,113.54,66.54
2016,7,1,9,15,900.0,101.0,0.9,18.5,788.0,166.39,92.55
2016,7,1,9,30,910.0,103.0,0.9,19.0,828.0,220.57,130.56
2016,7,1,9,45,918.0,104.5,0.9,19.5,862.0,275.14,174.43
2016,7,1,10,0,926.0,106.0,0.9,20.0,896.0,330.43,220.98
2016,7,1,10,15,932.0,107.0,0.9,20.0,924.5,385.24,267.99
2016,7,1,10,30,938.0,108.0,0.9,20.0,953.0,440.14,314.41
2016,7,1,10,45,942.0,109.0,0.95,20.5,974.0,494.05,358.59
2016,7,1,11,0,946.0,110.0,1.0,21.0,995.0,547.43,401.0
2016,7,1,11,15,948.5,110.5,1.05,21.0,1009.0,598.92,441.55
2016,7,1,11,30,951.0,111.0,1.1,21.0,1023.0,649.37,480.23
2016,7,1,11,45,952.5,111.5,1.15,21.5,1030.0,697.96,515.62
2016,7,1,12,0,954.0,112.0,1.2,22.0,1037.0,745.09,549.01
2016,7,1,12,15,953.5,112.0,1.2,22.0,1036.0,788.74,579.76
2016,7,1,12,30,953.0,112.0,1.2,22.0,1035.0,830.37,606.95
2016,7,1,12,45,949.0,113.0,1.25,22.0,1025.5,867.79,631.67
2016,7,1,13,0,945.0,114.0,1.3,22.0,1016.0,902.54,654.63
2016,7,1,13,15,942.0,113.5,1.3,22.0,1000.0,933.96,674.71
2016,7,1,13,30,939.0,113.0,1.3,22.0,984.0,962.37,692.87
2016,7,1,13,45,934.5,111.5,1.35,22.0,960.5,985.28,708.39
2016,7,1,14,0,930.0,110.0,1.4,22.0,937.0,1004.83,721.96
2016,7,1,14,15,923.5,109.0,1.4,21.5,907.5,1019.53,733.24
2016,7,1,14,30,917.0,108.0,1.4,21.0,878.0,1030.74,742.55
2016,7,1,14,45,908.5,106.0,1.45,20.5,842.0,1035.38,748.79
2016,7,1,15,0,900.0,104.0,1.5,20.0,806.0,1036.46,753.04
2016,7,1,15,15,888.5,102.0,1.45,19.5,765.0,1031.0,751.69
2016,7,1,15,30,877.0,100.0,1.4,19.0,724.0,1022.12,748.38
2016,7,1,15,45,863.5,97.0,1.4,19.0,678.5,1006.71,740.48
2016,7,1,16,0,850.0,94.0,1.4,19.0,633.0,988.11,730.69
2016,7,1,16,15,831.0,91.0,1.35,18.5,584.0,972.77,723.67
2016,7,1,16,30,812.0,88.0,1.3,18.0,535.0,942.67,706.91
2016,7,1,16,45,787.5,84.5,1.3,17.5,483.5,903.98,685.17
2016,7,1,17,0,763.0,81.0,1.3,17.0,432.0,863.18,661.57
2016,7,1,17,15,729.5,76.5,1.25,16.0,380.0,810.82,629.8
2016,7,1,17,30,696.0,72.0,1.2,15.0,328.0,763.17,600.33
2016,7,1,17,45,649.5,66.5,1.15,14.5,276.5,696.88,554.85
2016,7,1,18,0,603.0,61.0,1.1,14.0,225.0,631.25,507.93
2016,7,1,18,15,534.0,54.0,1.0,13.5,177.0,546.33,443.33
2016,7,1,18,30,465.0,47.0,0.9,13.0,129.0,464.68,377.98
2016,7,1,18,45,356.5,37.0,0.85,12.5,88.0,354.2,286.31
2016,7,1,19,0,248.0,27.0,0.8,12.0,47.0,250.17,183.11
2016,7,1,19,15,124.0,13.5,0.75,11.5,23.5,92.55,0.0
2016,7,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,16.5,0.7,10.0,31.0,13.29,0.27
2016,7,2,5,30,277.0,33.0,0.7,10.0,62.0,27.05,17.66
2016,7,2,5,45,369.0,43.5,0.75,10.5,104.0,35.13,25.72
2016,7,2,6,0,461.0,54.0,0.8,11.0,146.0,43.04,33.19
2016,7,2,6,15,523.0,62.0,0.8,11.5,194.5,48.55,38.3
2016,7,2,6,30,585.0,70.0,0.8,12.0,243.0,53.93,43.1
2016,7,2,6,45,627.0,76.5,0.85,12.5,293.5,57.85,46.44
2016,7,2,7,0,669.0,83.0,0.9,13.0,344.0,61.65,49.58
2016,7,2,7,15,701.0,88.0,0.9,13.5,395.0,64.13,51.48
2016,7,2,7,30,733.0,93.0,0.9,14.0,446.0,66.51,53.26
2016,7,2,7,45,756.5,97.0,0.9,15.0,496.0,74.4,59.7
2016,7,2,8,0,780.0,101.0,0.9,16.0,546.0,75.96,60.57
2016,7,2,8,15,798.5,104.0,0.9,16.5,593.5,76.65,60.83
2016,7,2,8,30,817.0,107.0,0.9,17.0,641.0,77.25,61.03
2016,7,2,8,45,831.0,110.0,0.95,17.5,685.0,77.68,61.09
2016,7,2,9,0,845.0,113.0,1.0,18.0,729.0,107.46,63.22
2016,7,2,9,15,856.5,115.5,1.0,18.5,768.5,169.12,96.67
2016,7,2,9,30,868.0,118.0,1.0,19.0,808.0,221.64,133.26
2016,7,2,9,45,878.5,118.5,1.05,19.5,842.5,274.05,175.24
2016,7,2,10,0,889.0,119.0,1.1,20.0,877.0,327.43,220.23
2016,7,2,10,15,895.5,120.5,1.1,20.0,905.0,380.91,266.18
2016,7,2,10,30,902.0,122.0,1.1,20.0,933.0,434.57,311.69
2016,7,2,10,45,906.5,123.0,1.15,20.5,954.5,487.01,354.86
2016,7,2,11,0,911.0,124.0,1.2,21.0,976.0,539.03,396.4
2016,7,2,11,15,914.0,125.0,1.2,21.0,990.5,589.64,436.11
2016,7,2,11,30,917.0,126.0,1.2,21.0,1005.0,639.33,473.97
2016,7,2,11,45,919.0,126.0,1.25,21.5,1011.5,686.6,508.57
2016,7,2,12,0,921.0,126.0,1.3,22.0,1018.0,732.52,541.29
2016,7,2,12,15,921.0,126.0,1.35,21.5,1017.5,775.5,573.38
2016,7,2,12,30,921.0,126.0,1.4,21.0,1017.0,816.59,602.73
2016,7,2,12,45,924.5,122.5,1.45,21.0,1010.5,855.48,628.73
2016,7,2,13,0,928.0,119.0,1.5,21.0,1004.0,892.06,653.14
2016,7,2,13,15,925.5,118.0,1.5,21.0,988.5,923.12,673.27
2016,7,2,13,30,923.0,117.0,1.5,21.0,973.0,951.2,691.5
2016,7,2,13,45,919.5,115.5,1.5,21.0,950.5,974.79,706.88
2016,7,2,14,0,916.0,114.0,1.5,21.0,928.0,995.11,720.28
2016,7,2,14,15,909.5,112.5,1.5,20.5,899.0,1009.19,731.24
2016,7,2,14,30,903.0,111.0,1.5,20.0,870.0,1019.79,740.24
2016,7,2,14,45,896.5,108.5,1.5,20.0,835.0,1025.84,745.15
2016,7,2,15,0,890.0,106.0,1.5,20.0,800.0,1028.4,748.05
2016,7,2,15,15,879.0,103.5,1.45,19.5,759.0,1022.92,746.66
2016,7,2,15,30,868.0,101.0,1.4,19.0,718.0,1014.03,743.31
2016,7,2,15,45,855.5,98.0,1.4,18.5,673.5,999.72,737.47
2016,7,2,16,0,843.0,95.0,1.4,18.0,629.0,994.25,737.54
2016,7,2,16,15,824.5,92.0,1.3,17.5,580.5,967.55,722.07
2016,7,2,16,30,806.0,89.0,1.2,17.0,532.0,938.06,704.95
2016,7,2,16,45,783.5,85.0,1.2,17.0,481.5,900.82,682.85
2016,7,2,17,0,761.0,81.0,1.2,17.0,431.0,861.38,658.96
2016,7,2,17,15,728.0,76.5,1.15,16.5,379.0,809.55,626.44
2016,7,2,17,30,695.0,72.0,1.1,16.0,327.0,762.43,596.35
2016,7,2,17,45,650.0,66.5,1.1,15.5,276.0,697.49,552.71
2016,7,2,18,0,605.0,61.0,1.1,15.0,225.0,633.13,507.44
2016,7,2,18,15,538.0,53.5,1.0,14.0,177.0,549.08,444.57
2016,7,2,18,30,471.0,46.0,0.9,13.0,129.0,468.25,380.67
2016,7,2,18,45,366.5,36.0,0.8,12.5,88.0,360.55,291.02
2016,7,2,19,0,262.0,26.0,0.7,12.0,47.0,258.88,188.84
2016,7,2,19,15,131.0,13.0,0.65,11.5,23.5,96.73,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
