Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,16.5,0.6,9.5,31.5,13.33,0.0
2016,7,3,5,30,294.0,33.0,0.6,10.0,63.0,27.15,17.69
2016,7,3,5,45,387.5,43.0,0.65,10.5,105.5,34.83,25.43
2016,7,3,6,0,481.0,53.0,0.7,11.0,148.0,42.36,32.58
2016,7,3,6,15,543.0,60.0,0.7,11.5,196.5,47.12,37.02
2016,7,3,6,30,605.0,67.0,0.7,12.0,245.0,51.81,41.21
2016,7,3,6,45,649.0,72.5,0.75,12.5,296.5,55.12,44.01
2016,7,3,7,0,693.0,78.0,0.8,13.0,348.0,58.36,46.66
2016,7,3,7,15,724.0,82.5,0.8,13.5,399.5,66.2,53.32
2016,7,3,7,30,755.0,87.0,0.8,14.0,451.0,68.62,55.11
2016,7,3,7,45,778.5,90.5,0.8,15.0,501.0,70.11,55.97
2016,7,3,8,0,802.0,94.0,0.8,16.0,551.0,71.52,56.75
2016,7,3,8,15,820.0,97.0,0.8,16.5,599.0,72.41,57.21
2016,7,3,8,30,838.0,100.0,0.8,17.0,647.0,73.22,57.59
2016,7,3,8,45,852.0,102.5,0.85,17.5,691.0,84.45,66.84
2016,7,3,9,0,866.0,105.0,0.9,18.0,735.0,113.34,68.11
2016,7,3,9,15,876.5,107.5,0.9,18.5,775.0,165.34,93.06
2016,7,3,9,30,887.0,110.0,0.9,19.0,815.0,218.73,130.11
2016,7,3,9,45,911.5,102.0,0.95,19.5,853.5,269.79,170.49
2016,7,3,10,0,936.0,94.0,1.0,20.0,892.0,323.03,215.14
2016,7,3,10,15,941.5,95.0,1.05,20.0,920.0,378.14,262.82
2016,7,3,10,30,947.0,96.0,1.1,20.0,948.0,433.27,309.99
2016,7,3,10,45,950.5,97.5,1.15,20.5,969.0,487.71,354.95
2016,7,3,11,0,954.0,99.0,1.2,21.0,990.0,541.57,398.07
2016,7,3,11,15,956.5,99.5,1.2,21.0,1004.0,593.39,438.84
2016,7,3,11,30,959.0,100.0,1.2,21.0,1018.0,644.13,477.59
2016,7,3,11,45,959.5,100.5,1.25,21.5,1024.5,692.36,512.95
2016,7,3,12,0,960.0,101.0,1.3,22.0,1031.0,739.0,546.2
2016,7,3,12,15,960.0,101.0,1.3,22.0,1030.5,783.11,577.43
2016,7,3,12,30,960.0,101.0,1.3,22.0,1030.0,825.2,604.88
2016,7,3,12,45,946.5,108.5,1.35,22.0,1018.0,860.68,628.42
2016,7,3,13,0,933.0,116.0,1.4,22.0,1006.0,893.07,649.97
2016,7,3,13,15,930.0,115.5,1.4,22.0,990.0,924.26,670.07
2016,7,3,13,30,927.0,115.0,1.4,22.0,974.0,952.47,688.23
2016,7,3,13,45,922.5,113.5,1.45,22.0,951.0,975.23,703.71
2016,7,3,14,0,918.0,112.0,1.5,22.0,928.0,994.67,717.24
2016,7,3,14,15,911.5,110.5,1.5,21.5,898.5,1008.78,728.21
2016,7,3,14,30,905.0,109.0,1.5,21.0,869.0,1019.41,737.19
2016,7,3,14,45,897.0,107.0,1.5,21.0,834.0,1024.52,741.48
2016,7,3,15,0,889.0,105.0,1.5,21.0,799.0,1026.12,743.78
2016,7,3,15,15,878.0,103.0,1.45,20.5,758.0,1021.22,742.78
2016,7,3,15,30,867.0,101.0,1.4,20.0,717.0,1012.93,739.83
2016,7,3,15,45,853.5,98.0,1.4,20.0,672.0,997.64,731.99
2016,7,3,16,0,840.0,95.0,1.4,20.0,627.0,991.21,730.05
2016,7,3,16,15,821.5,92.0,1.35,19.5,578.5,964.57,715.57
2016,7,3,16,30,803.0,89.0,1.3,19.0,530.0,935.14,699.41
2016,7,3,16,45,779.5,85.0,1.3,18.5,479.5,897.0,678.02
2016,7,3,17,0,756.0,81.0,1.3,18.0,429.0,856.7,654.78
2016,7,3,17,15,723.5,76.5,1.25,17.5,377.0,805.47,622.66
2016,7,3,17,30,691.0,72.0,1.2,17.0,325.0,758.93,592.97
2016,7,3,17,45,646.5,66.0,1.2,16.5,274.5,693.85,549.15
2016,7,3,18,0,602.0,60.0,1.2,16.0,224.0,629.34,503.72
2016,7,3,18,15,535.0,53.0,1.1,15.0,176.0,546.1,441.48
2016,7,3,18,30,468.0,46.0,1.0,14.0,128.0,466.06,378.21
2016,7,3,18,45,365.0,36.0,0.95,13.5,87.5,359.57,289.76
2016,7,3,19,0,262.0,26.0,0.9,13.0,47.0,258.69,187.85
2016,7,3,19,15,131.0,13.0,0.85,12.5,23.5,96.76,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,165.5,15.0,0.7,9.5,31.5,12.08,0.0
2016,7,4,5,30,331.0,30.0,0.7,10.0,63.0,24.64,15.46
2016,7,4,5,45,427.5,38.5,0.75,10.5,106.0,31.19,22.18
2016,7,4,6,0,524.0,47.0,0.8,11.0,149.0,37.68,28.37
2016,7,4,6,15,584.0,53.0,0.75,11.5,198.0,41.89,32.31
2016,7,4,6,30,644.0,59.0,0.7,12.0,247.0,46.06,36.05
2016,7,4,6,45,688.0,63.0,0.7,12.5,299.0,52.83,41.98
2016,7,4,7,0,732.0,67.0,0.7,13.0,351.0,55.51,44.14
2016,7,4,7,15,762.0,71.0,0.7,13.5,403.0,57.99,46.08
2016,7,4,7,30,792.0,75.0,0.7,14.0,455.0,60.39,47.91
2016,7,4,7,45,816.0,77.0,0.75,15.0,506.0,61.22,48.25
2016,7,4,8,0,840.0,79.0,0.8,16.0,557.0,71.04,56.36
2016,7,4,8,15,857.0,81.5,0.8,16.5,605.0,72.75,57.5
2016,7,4,8,30,874.0,84.0,0.8,17.0,653.0,74.33,58.54
2016,7,4,8,45,888.5,85.5,0.85,17.5,698.0,75.12,58.92
2016,7,4,9,0,903.0,87.0,0.9,18.0,743.0,103.23,59.86
2016,7,4,9,15,913.0,88.5,0.95,18.5,783.0,156.37,84.82
2016,7,4,9,30,923.0,90.0,1.0,19.0,823.0,210.86,122.59
2016,7,4,9,45,921.0,97.0,1.05,19.5,855.0,267.45,168.41
2016,7,4,10,0,919.0,104.0,1.1,20.0,887.0,323.76,216.29
2016,7,4,10,15,925.0,105.5,1.15,20.0,915.0,378.6,263.67
2016,7,4,10,30,931.0,107.0,1.2,20.0,943.0,433.56,310.65
2016,7,4,10,45,934.0,108.5,1.25,20.5,964.0,487.11,354.97
2016,7,4,11,0,937.0,110.0,1.3,21.0,985.0,540.07,397.47
2016,7,4,11,15,940.0,110.5,1.3,21.0,999.0,591.52,438.04
2016,7,4,11,30,943.0,111.0,1.3,21.0,1013.0,641.99,476.68
2016,7,4,11,45,943.0,112.0,1.35,21.0,1019.5,689.78,512.77
2016,7,4,12,0,943.0,113.0,1.4,21.0,1026.0,736.01,546.91
2016,7,4,12,15,943.0,113.0,1.4,20.5,1025.5,779.72,579.24
2016,7,4,12,30,943.0,113.0,1.4,20.0,1025.0,821.48,608.27
2016,7,4,12,45,948.5,108.0,1.45,20.0,1018.5,861.21,634.88
2016,7,4,13,0,954.0,103.0,1.5,20.0,1012.0,898.6,659.87
2016,7,4,13,15,951.0,102.0,1.45,20.0,996.5,929.69,679.37
2016,7,4,13,30,948.0,101.0,1.4,20.0,981.0,957.71,696.82
2016,7,4,13,45,944.5,100.0,1.4,20.0,958.0,982.08,712.66
2016,7,4,14,0,941.0,99.0,1.4,20.0,935.0,1003.13,726.49
2016,7,4,14,15,935.0,98.0,1.35,19.5,906.0,1018.38,737.33
2016,7,4,14,30,929.0,97.0,1.3,19.0,877.0,1030.12,746.13
2016,7,4,14,45,922.0,95.0,1.3,19.0,841.5,1036.26,751.04
2016,7,4,15,0,915.0,93.0,1.3,19.0,806.0,1038.82,753.94
2016,7,4,15,15,904.5,91.0,1.25,19.0,765.5,1034.3,751.67
2016,7,4,15,30,894.0,89.0,1.2,19.0,725.0,1026.31,747.45
2016,7,4,15,45,881.5,86.5,1.2,19.0,680.0,1012.31,740.53
2016,7,4,16,0,869.0,84.0,1.2,19.0,635.0,995.08,731.72
2016,7,4,16,15,852.0,81.5,1.15,18.5,586.5,970.27,718.56
2016,7,4,16,30,835.0,79.0,1.1,18.0,538.0,942.69,703.64
2016,7,4,16,45,812.5,76.0,1.1,17.5,487.0,917.54,691.07
2016,7,4,17,0,790.0,73.0,1.1,17.0,436.0,878.93,669.16
2016,7,4,17,15,758.5,69.0,1.05,16.5,384.0,828.6,637.98
2016,7,4,17,30,727.0,65.0,1.0,16.0,332.0,777.06,605.1
2016,7,4,17,45,682.5,60.0,1.0,15.5,280.0,711.86,561.74
2016,7,4,18,0,638.0,55.0,1.0,15.0,228.0,646.93,516.44
2016,7,4,18,15,572.5,49.0,0.9,14.0,179.5,571.17,460.16
2016,7,4,18,30,507.0,43.0,0.8,13.0,131.0,492.59,398.29
2016,7,4,18,45,399.5,34.0,0.75,12.5,89.5,382.68,307.55
2016,7,4,19,0,292.0,25.0,0.7,12.0,48.0,278.38,201.58
2016,7,4,19,15,146.0,12.5,0.7,11.5,24.0,106.18,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.0,0.8,9.5,31.0,12.1,0.0
2016,7,5,5,30,316.0,30.0,0.8,10.0,62.0,24.63,15.38
2016,7,5,5,45,415.5,39.0,0.85,10.5,105.0,31.6,22.51
2016,7,5,6,0,515.0,48.0,0.9,11.0,148.0,38.49,29.07
2016,7,5,6,15,289.0,79.5,0.85,11.5,138.5,58.46,47.17
2016,7,5,6,30,63.0,111.0,0.8,12.0,129.0,83.69,69.63
2016,7,5,6,45,70.5,132.5,0.8,12.5,156.5,98.68,82.58
2016,7,5,7,0,78.0,154.0,0.8,13.0,184.0,113.4,95.02
2016,7,5,7,15,433.0,114.5,0.8,13.5,318.5,79.52,64.93
2016,7,5,7,30,788.0,75.0,0.8,14.0,453.0,60.36,47.86
2016,7,5,7,45,569.5,149.0,0.8,14.5,437.5,100.68,82.62
2016,7,5,8,0,351.0,223.0,0.8,15.0,422.0,146.86,121.37
2016,7,5,8,15,612.0,153.0,0.8,15.5,536.5,97.35,78.66
2016,7,5,8,30,873.0,83.0,0.8,16.0,651.0,73.7,58.2
2016,7,5,8,45,888.5,84.0,0.85,16.5,696.0,74.22,58.4
2016,7,5,9,0,904.0,85.0,0.9,17.0,741.0,100.73,58.76
2016,7,5,9,15,914.0,86.5,0.9,17.0,780.5,153.93,83.56
2016,7,5,9,30,924.0,88.0,0.9,17.0,820.0,208.46,121.56
2016,7,5,9,45,615.0,242.5,0.95,17.5,739.0,277.84,189.4
2016,7,5,10,0,306.0,397.0,1.0,18.0,658.0,341.85,250.62
2016,7,5,10,15,313.5,411.5,1.05,18.5,686.0,377.85,278.37
2016,7,5,10,30,321.0,426.0,1.1,19.0,714.0,415.15,307.05
2016,7,5,10,45,642.0,258.5,1.15,19.5,852.5,456.49,336.09
2016,7,5,11,0,963.0,91.0,1.2,20.0,991.0,538.13,397.24
2016,7,5,11,15,966.0,91.5,1.2,20.0,1005.5,590.65,438.55
2016,7,5,11,30,969.0,92.0,1.2,20.0,1020.0,642.13,478.06
2016,7,5,11,45,970.5,92.5,1.25,20.0,1027.0,691.42,515.34
2016,7,5,12,0,972.0,93.0,1.3,20.0,1034.0,739.18,550.65
2016,7,5,12,15,972.0,93.0,1.3,19.5,1033.5,783.72,583.39
2016,7,5,12,30,972.0,93.0,1.3,19.0,1033.0,826.2,612.51
2016,7,5,12,45,964.0,97.5,1.35,19.0,1023.0,863.92,637.79
2016,7,5,13,0,956.0,102.0,1.4,19.0,1013.0,898.79,661.17
2016,7,5,13,15,953.0,101.5,1.4,19.0,997.5,930.43,681.73
2016,7,5,13,30,950.0,101.0,1.4,19.0,982.0,959.03,700.31
2016,7,5,13,45,946.0,100.0,1.45,19.0,959.0,983.04,716.75
2016,7,5,14,0,942.0,99.0,1.5,19.0,936.0,1003.71,731.21
2016,7,5,14,15,936.0,98.0,1.5,18.5,906.5,1019.03,743.02
2016,7,5,14,30,930.0,97.0,1.5,18.0,877.0,1030.84,752.83
2016,7,5,14,45,922.5,95.0,1.55,18.0,841.5,1036.53,758.34
2016,7,5,15,0,915.0,93.0,1.6,18.0,806.0,1038.64,761.8
2016,7,5,15,15,904.5,91.0,1.6,17.5,765.5,1034.17,761.89
2016,7,5,15,30,894.0,89.0,1.6,17.0,725.0,1026.22,759.97
2016,7,5,15,45,881.5,86.5,1.6,17.0,679.5,1012.26,752.89
2016,7,5,16,0,869.0,84.0,1.6,17.0,634.0,995.07,743.87
2016,7,5,16,15,851.5,81.5,1.55,16.5,585.5,969.78,730.22
2016,7,5,16,30,834.0,79.0,1.5,16.0,537.0,941.74,714.75
2016,7,5,16,45,812.5,75.5,1.5,15.5,486.0,916.94,702.07
2016,7,5,17,0,791.0,72.0,1.5,15.0,435.0,878.64,679.8
2016,7,5,17,15,760.0,68.0,1.5,14.5,383.0,828.77,648.95
2016,7,5,17,30,729.0,64.0,1.5,14.0,331.0,777.68,616.24
2016,7,5,17,45,687.5,59.0,1.5,13.5,280.0,715.09,573.66
2016,7,5,18,0,646.0,54.0,1.5,13.0,229.0,652.62,529.08
2016,7,5,18,15,581.0,48.0,1.45,12.5,180.5,576.77,471.18
2016,7,5,18,30,516.0,42.0,1.4,12.0,132.0,498.34,407.88
2016,7,5,18,45,408.0,33.5,1.4,11.5,90.0,388.43,315.7
2016,7,5,19,0,300.0,25.0,1.4,11.0,48.0,283.69,206.7
2016,7,5,19,15,150.0,12.5,1.35,10.5,24.0,108.82,0.0
2016,7,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,5,15,146.5,16.0,1.2,10.0,30.0,12.98,0.0
2016,7,6,5,30,293.0,32.0,1.2,10.0,60.0,26.4,16.78
2016,7,6,5,45,389.0,41.5,1.25,10.0,102.5,33.68,24.37
2016,7,6,6,0,485.0,51.0,1.3,10.0,145.0,40.85,31.29
2016,7,6,6,15,548.0,58.0,1.25,10.5,193.5,45.67,35.83
2016,7,6,6,30,611.0,65.0,1.2,11.0,242.0,50.43,40.12
2016,7,6,6,45,500.5,96.0,1.2,11.5,259.5,70.1,57.6
2016,7,6,7,0,390.0,127.0,1.2,12.0,277.0,88.63,73.73
2016,7,6,7,15,272.5,164.5,1.15,12.5,276.5,114.13,95.62
2016,7,6,7,30,155.0,202.0,1.1,13.0,276.0,139.77,117.17
2016,7,6,7,45,157.5,226.0,1.1,13.5,308.5,153.62,128.26
2016,7,6,8,0,160.0,250.0,1.1,14.0,341.0,166.93,138.79
2016,7,6,8,15,505.0,171.0,1.1,14.5,492.5,108.68,88.69
2016,7,6,8,30,850.0,92.0,1.1,15.0,644.0,78.82,62.84
2016,7,6,8,45,569.0,209.0,1.1,15.5,589.5,126.58,103.17
2016,7,6,9,0,288.0,326.0,1.1,16.0,535.0,204.45,154.29
2016,7,6,9,15,597.0,210.5,1.1,16.0,674.0,177.93,115.25
2016,7,6,9,30,906.0,95.0,1.1,16.0,813.0,208.75,123.12
2016,7,6,9,45,606.0,246.0,1.15,16.5,735.0,277.27,190.27
2016,7,6,10,0,306.0,397.0,1.2,17.0,657.0,341.31,251.62
2016,7,6,10,15,254.0,423.0,1.2,17.0,643.5,364.95,272.26
2016,7,6,10,30,202.0,449.0,1.2,17.0,630.0,394.97,296.89
2016,7,6,10,45,572.0,274.5,1.25,17.5,804.5,436.32,325.09
2016,7,6,11,0,942.0,100.0,1.3,18.0,979.0,533.4,397.54
2016,7,6,11,15,944.5,100.5,1.35,18.0,993.0,584.78,438.63
2016,7,6,11,30,947.0,101.0,1.4,18.0,1007.0,635.11,478.17
2016,7,6,11,45,950.5,99.5,1.45,18.0,1014.0,683.32,515.22
2016,7,6,12,0,954.0,98.0,1.5,18.0,1021.0,730.14,550.41
2016,7,6,12,15,953.5,98.0,1.5,18.0,1020.0,773.72,582.1
2016,7,6,12,30,953.0,98.0,1.5,18.0,1019.0,815.24,609.9
2016,7,6,12,45,951.5,97.5,1.55,18.0,1010.5,853.26,635.68
2016,7,6,13,0,950.0,97.0,1.6,18.0,1002.0,888.69,659.69
2016,7,6,13,15,947.0,96.5,1.6,18.0,986.0,920.04,680.35
2016,7,6,13,30,944.0,96.0,1.6,18.0,970.0,948.36,699.03
2016,7,6,13,45,939.5,95.0,1.65,18.0,947.0,971.65,715.16
2016,7,6,14,0,935.0,94.0,1.7,18.0,924.0,991.59,729.27
2016,7,6,14,15,929.0,92.5,1.7,17.5,895.0,1006.15,740.74
2016,7,6,14,30,923.0,91.0,1.7,17.0,866.0,1017.2,750.16
2016,7,6,14,45,914.5,90.0,1.75,17.0,830.5,1022.78,755.59
2016,7,6,15,0,906.0,89.0,1.8,17.0,795.0,1024.84,758.96
2016,7,6,15,15,895.5,87.0,1.8,16.5,754.5,1020.24,758.9
2016,7,6,15,30,885.0,85.0,1.8,16.0,714.0,1012.19,756.82
2016,7,6,15,45,870.5,83.5,1.8,16.0,669.0,997.35,749.02
2016,7,6,16,0,856.0,82.0,1.8,16.0,624.0,979.38,739.31
2016,7,6,16,15,839.0,79.5,1.75,15.5,576.0,954.68,725.86
2016,7,6,16,30,822.0,77.0,1.7,15.0,528.0,927.25,710.56
2016,7,6,16,45,798.5,74.0,1.7,14.5,477.5,901.28,696.78
2016,7,6,17,0,775.0,71.0,1.7,14.0,427.0,862.01,673.41
2016,7,6,17,15,744.5,67.0,1.65,13.5,375.5,812.98,642.06
2016,7,6,17,30,714.0,63.0,1.6,13.0,324.0,762.76,608.95
2016,7,6,17,45,670.0,58.5,1.55,12.5,273.5,699.08,564.57
2016,7,6,18,0,626.0,54.0,1.5,12.0,223.0,635.69,518.41
2016,7,6,18,15,561.0,48.0,1.45,11.5,175.5,560.57,460.58
2016,7,6,18,30,496.0,42.0,1.4,11.0,128.0,482.88,397.38
2016,7,6,18,45,390.5,33.0,1.35,10.5,87.0,374.92,306.0
2016,7,6,19,0,285.0,24.0,1.3,10.0,46.0,271.75,197.54
2016,7,6,19,15,142.5,12.0,1.25,9.5,23.0,103.5,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,172.5,13.5,0.9,10.0,30.0,10.87,0.0
2016,7,7,5,30,345.0,27.0,0.9,10.0,60.0,22.16,13.12
2016,7,7,5,45,442.0,34.5,0.95,10.5,102.5,27.98,19.26
2016,7,7,6,0,539.0,42.0,1.0,11.0,145.0,33.79,24.83
2016,7,7,6,15,597.5,47.5,0.95,11.0,193.5,41.07,31.61
2016,7,7,6,30,656.0,53.0,0.9,11.0,242.0,45.33,35.53
2016,7,7,6,45,496.5,94.0,0.9,11.5,253.0,70.36,57.85
2016,7,7,7,0,337.0,135.0,0.9,12.0,264.0,97.12,81.2
2016,7,7,7,15,564.5,101.5,0.9,12.5,354.5,72.25,58.83
2016,7,7,7,30,792.0,68.0,0.9,13.0,445.0,55.45,43.74
2016,7,7,7,45,815.5,70.0,0.95,13.5,495.5,64.71,51.63
2016,7,7,8,0,839.0,72.0,1.0,14.0,546.0,66.42,52.81
2016,7,7,8,15,489.0,184.5,1.0,14.5,466.5,116.36,95.49
2016,7,7,8,30,139.0,297.0,1.0,15.0,387.0,190.89,157.44
2016,7,7,8,45,213.5,311.0,1.05,15.5,460.5,199.23,163.31
2016,7,7,9,0,288.0,325.0,1.1,16.0,534.0,203.34,153.37
2016,7,7,9,15,603.5,203.0,1.15,16.0,671.0,172.97,111.28
2016,7,7,9,30,919.0,81.0,1.2,16.0,808.0,200.55,116.19
2016,7,7,9,45,923.5,84.0,1.25,16.5,841.0,255.77,161.19
2016,7,7,10,0,928.0,87.0,1.3,17.0,874.0,311.37,209.08
2016,7,7,10,15,933.5,88.0,1.3,17.0,902.0,366.11,257.19
2016,7,7,10,30,939.0,89.0,1.3,17.0,930.0,420.89,304.83
2016,7,7,10,45,942.5,90.0,1.35,17.5,951.0,474.65,350.19
2016,7,7,11,0,946.0,91.0,1.4,18.0,972.0,527.83,393.72
2016,7,7,11,15,948.5,91.5,1.4,18.0,986.5,579.33,435.15
2016,7,7,11,30,951.0,92.0,1.4,18.0,1001.0,629.76,474.55
2016,7,7,11,45,951.5,92.5,1.45,18.0,1007.5,677.68,511.43
2016,7,7,12,0,952.0,93.0,1.5,18.0,1014.0,724.0,546.31
2016,7,7,12,15,952.0,93.0,1.55,18.0,1013.5,767.79,578.63
2016,7,7,12,30,952.0,93.0,1.6,18.0,1013.0,809.55,607.18
2016,7,7,12,45,942.5,99.0,1.65,18.0,1003.0,846.73,632.49
2016,7,7,13,0,933.0,105.0,1.7,18.0,993.0,881.06,655.87
2016,7,7,13,15,930.0,104.0,1.7,17.5,977.5,911.68,677.46
2016,7,7,13,30,927.0,103.0,1.7,17.0,962.0,939.3,697.13
2016,7,7,13,45,923.5,102.0,1.7,17.0,940.0,963.32,713.21
2016,7,7,14,0,920.0,101.0,1.7,17.0,918.0,984.09,727.25
2016,7,7,14,15,914.0,100.0,1.7,17.0,889.0,999.13,737.68
2016,7,7,14,30,908.0,99.0,1.7,17.0,860.0,1010.73,746.07
2016,7,7,14,45,901.5,96.5,1.7,17.0,825.5,1016.73,751.03
2016,7,7,15,0,895.0,94.0,1.7,17.0,791.0,1019.22,753.94
2016,7,7,15,15,885.0,92.0,1.7,16.5,751.0,1015.24,754.28
2016,7,7,15,30,875.0,90.0,1.7,16.0,711.0,1007.85,752.61
2016,7,7,15,45,863.5,87.0,1.7,16.0,667.0,994.43,745.75
2016,7,7,16,0,852.0,84.0,1.7,16.0,623.0,977.79,736.93
2016,7,7,16,15,835.0,81.0,1.7,15.5,575.0,952.57,723.81
2016,7,7,16,30,818.0,78.0,1.7,15.0,527.0,924.61,708.81
2016,7,7,16,45,797.5,74.5,1.7,14.5,477.0,901.03,696.66
2016,7,7,17,0,777.0,71.0,1.7,14.0,427.0,864.0,674.84
2016,7,7,17,15,746.0,67.0,1.7,13.5,375.5,814.47,643.66
2016,7,7,17,30,715.0,63.0,1.7,13.0,324.0,763.76,610.66
2016,7,7,17,45,674.0,58.0,1.7,12.5,274.0,702.05,568.05
2016,7,7,18,0,633.0,53.0,1.7,12.0,224.0,640.47,523.47
2016,7,7,18,15,568.5,47.0,1.65,11.5,176.0,565.31,465.37
2016,7,7,18,30,504.0,41.0,1.6,11.0,128.0,487.79,402.05
2016,7,7,18,45,402.0,32.0,1.55,10.5,87.5,382.13,312.1
2016,7,7,19,0,300.0,23.0,1.5,10.0,47.0,280.59,202.95
2016,7,7,19,15,150.0,11.5,1.45,9.5,23.5,108.0,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.5,13.0,1.0,9.0,29.5,10.47,0.0
2016,7,8,5,30,349.0,26.0,1.0,9.0,59.0,21.34,12.39
2016,7,8,5,45,443.0,34.0,1.05,9.5,101.5,27.6,18.98
2016,7,8,6,0,537.0,42.0,1.1,10.0,144.0,33.81,24.94
2016,7,8,6,15,595.0,47.0,1.1,10.5,192.0,40.65,31.29
2016,7,8,6,30,653.0,52.0,1.1,11.0,240.0,44.51,34.78
2016,7,8,6,45,410.0,102.5,1.1,11.5,228.5,73.7,60.83
2016,7,8,7,0,167.0,153.0,1.1,12.0,217.0,110.04,92.59
2016,7,8,7,15,476.0,110.5,1.05,12.5,329.0,77.58,63.52
2016,7,8,7,30,785.0,68.0,1.0,13.0,441.0,55.37,43.67
2016,7,8,7,45,806.5,70.5,1.0,13.5,490.5,64.91,51.81
2016,7,8,8,0,828.0,73.0,1.0,14.0,540.0,66.9,53.24
2016,7,8,8,15,516.0,183.5,1.0,14.5,483.0,116.33,95.47
2016,7,8,8,30,204.0,294.0,1.0,15.0,426.0,190.66,157.27
2016,7,8,8,45,547.0,186.5,1.0,15.5,574.0,110.44,89.23
2016,7,8,9,0,890.0,79.0,1.0,16.0,722.0,92.28,54.6
2016,7,8,9,15,899.5,80.5,1.0,16.5,761.0,144.65,77.72
2016,7,8,9,30,909.0,82.0,1.0,17.0,800.0,198.31,114.39
2016,7,8,9,45,918.0,81.5,1.05,17.5,834.0,251.66,157.32
2016,7,8,10,0,927.0,81.0,1.1,18.0,868.0,305.81,203.65
2016,7,8,10,15,932.5,82.0,1.15,18.0,895.5,360.47,251.55
2016,7,8,10,30,938.0,83.0,1.2,18.0,923.0,415.17,299.07
2016,7,8,10,45,943.0,82.5,1.25,18.5,944.0,468.4,343.89
2016,7,8,11,0,948.0,82.0,1.3,19.0,965.0,521.17,386.99
2016,7,8,11,15,950.5,82.5,1.35,19.5,979.5,572.68,427.79
2016,7,8,11,30,953.0,83.0,1.4,20.0,994.0,623.11,466.48
2016,7,8,11,45,954.5,83.0,1.45,20.5,1000.5,671.25,502.39
2016,7,8,12,0,956.0,83.0,1.5,21.0,1007.0,717.83,536.18
2016,7,8,12,15,956.0,83.0,1.55,21.0,1006.5,761.61,567.97
2016,7,8,12,30,956.0,83.0,1.6,21.0,1006.0,803.32,596.21
2016,7,8,12,45,949.5,86.5,1.65,21.0,997.0,840.7,621.41
2016,7,8,13,0,943.0,90.0,1.7,21.0,988.0,875.32,644.74
2016,7,8,13,15,940.5,89.5,1.7,20.5,972.5,906.77,666.66
2016,7,8,13,30,938.0,89.0,1.7,20.0,957.0,935.24,686.7
2016,7,8,13,45,934.0,88.0,1.75,20.0,935.0,958.72,702.89
2016,7,8,14,0,930.0,87.0,1.8,20.0,913.0,978.9,717.09
2016,7,8,14,15,924.5,86.0,1.8,20.0,884.5,994.27,727.67
2016,7,8,14,30,919.0,85.0,1.8,20.0,856.0,1006.18,736.2
2016,7,8,14,45,911.5,83.5,1.85,20.0,821.0,1012.06,741.72
2016,7,8,15,0,904.0,82.0,1.9,20.0,786.0,1014.43,745.21
2016,7,8,15,15,894.5,80.5,1.9,19.5,746.5,1011.3,746.1
2016,7,8,15,30,885.0,79.0,1.9,19.0,707.0,1004.76,744.99
2016,7,8,15,45,872.5,76.5,1.9,19.0,662.5,990.62,737.66
2016,7,8,16,0,860.0,74.0,1.9,19.0,618.0,973.27,728.4
2016,7,8,16,15,843.5,72.0,1.85,18.5,570.5,949.51,715.69
2016,7,8,16,30,827.0,70.0,1.8,18.0,523.0,923.03,701.15
2016,7,8,16,45,806.0,67.0,1.8,17.5,473.5,888.3,681.43
2016,7,8,17,0,785.0,64.0,1.8,17.0,424.0,861.98,667.24
2016,7,8,17,15,755.5,60.5,1.7,16.5,373.0,814.35,636.51
2016,7,8,17,30,726.0,57.0,1.6,16.0,322.0,765.52,604.24
2016,7,8,17,45,686.0,52.5,1.55,15.5,272.0,705.13,562.78
2016,7,8,18,0,646.0,48.0,1.5,15.0,222.0,644.91,519.53
2016,7,8,18,15,583.0,43.0,1.4,14.5,174.5,565.76,459.0
2016,7,8,18,30,520.0,38.0,1.3,14.0,127.0,489.14,397.13
2016,7,8,18,45,419.5,30.0,1.2,13.5,86.5,392.17,315.11
2016,7,8,19,0,319.0,22.0,1.1,13.0,46.0,292.05,206.48
2016,7,8,19,15,159.5,11.0,1.05,12.5,23.0,113.79,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,194.5,11.5,0.45,10.5,29.5,10.05,0.0
2016,7,9,5,30,389.0,23.0,0.4,11.0,59.0,20.56,11.55
2016,7,9,5,45,480.0,29.5,0.4,12.0,101.5,26.13,17.49
2016,7,9,6,0,571.0,36.0,0.4,13.0,144.0,31.72,22.79
2016,7,9,6,15,626.5,40.5,0.45,13.5,192.0,35.38,26.22
2016,7,9,6,30,682.0,45.0,0.5,14.0,240.0,39.05,29.51
2016,7,9,6,45,719.5,48.5,0.55,14.5,290.0,41.76,31.82
2016,7,9,7,0,757.0,52.0,0.6,15.0,340.0,50.41,39.32
2016,7,9,7,15,783.5,54.5,0.65,15.5,390.5,52.95,41.31
2016,7,9,7,30,810.0,57.0,0.7,16.0,441.0,55.41,43.21
2016,7,9,7,45,830.0,59.5,0.75,17.0,490.5,57.68,44.82
2016,7,9,8,0,850.0,62.0,0.8,18.0,540.0,59.85,46.33
2016,7,9,8,15,865.5,63.5,0.85,18.5,587.0,61.16,47.19
2016,7,9,8,30,881.0,65.0,0.9,19.0,634.0,62.39,47.97
2016,7,9,8,45,892.5,66.5,1.0,19.5,677.5,63.44,48.62
2016,7,9,9,0,904.0,68.0,1.1,20.0,721.0,84.6,48.18
2016,7,9,9,15,913.5,69.5,1.15,20.0,760.0,137.61,70.88
2016,7,9,9,30,923.0,71.0,1.2,20.0,799.0,191.94,107.64
2016,7,9,9,45,924.5,76.0,1.3,20.5,832.0,248.06,152.66
2016,7,9,10,0,926.0,81.0,1.4,21.0,865.0,304.29,200.53
2016,7,9,10,15,932.0,82.0,1.45,21.0,893.0,359.09,248.2
2016,7,9,10,30,938.0,83.0,1.5,21.0,921.0,414.0,295.58
2016,7,9,10,45,942.5,83.5,1.55,21.5,942.5,467.8,340.56
2016,7,9,11,0,947.0,84.0,1.6,22.0,964.0,521.11,383.81
2016,7,9,11,15,949.5,84.5,1.6,22.0,978.5,572.66,424.98
2016,7,9,11,30,952.0,85.0,1.6,22.0,993.0,623.13,464.13
2016,7,9,11,45,954.5,84.5,1.65,22.0,1000.5,671.55,501.09
2016,7,9,12,0,957.0,84.0,1.7,22.0,1008.0,718.5,536.14
2016,7,9,12,15,957.0,84.0,1.7,21.5,1007.5,762.4,568.77
2016,7,9,12,30,957.0,84.0,1.7,21.0,1007.0,804.24,597.8
2016,7,9,12,45,955.0,84.0,1.75,21.0,999.0,842.22,623.45
2016,7,9,13,0,953.0,84.0,1.8,21.0,991.0,877.58,647.31
2016,7,9,13,15,950.5,84.0,1.8,21.0,976.0,909.71,668.45
2016,7,9,13,30,948.0,84.0,1.8,21.0,961.0,938.86,687.63
2016,7,9,13,45,946.0,82.0,1.85,21.0,939.0,963.34,704.42
2016,7,9,14,0,944.0,80.0,1.9,21.0,917.0,984.53,719.21
2016,7,9,14,15,938.5,79.0,1.9,20.5,888.5,1000.01,731.24
2016,7,9,14,30,933.0,78.0,1.9,20.0,860.0,1012.0,741.24
2016,7,9,14,45,928.0,75.5,1.9,20.0,825.5,1019.27,746.99
2016,7,9,15,0,923.0,73.0,1.9,20.0,791.0,1022.96,750.65
2016,7,9,15,15,913.5,71.5,1.9,19.5,751.0,1019.72,751.48
2016,7,9,15,30,904.0,70.0,1.9,19.0,711.0,1013.01,750.29
2016,7,9,15,45,486.0,171.5,1.95,18.5,513.5,717.22,552.47
2016,7,9,16,0,68.0,273.0,2.0,18.0,316.0,346.95,271.72
2016,7,9,16,15,459.5,167.0,1.95,17.5,421.5,686.77,541.41
2016,7,9,16,30,851.0,61.0,1.9,17.0,527.0,934.75,716.02
2016,7,9,16,45,830.0,59.0,1.9,17.0,477.0,900.76,692.32
2016,7,9,17,0,809.0,57.0,1.9,17.0,427.0,864.63,670.06
2016,7,9,17,15,781.5,54.0,1.85,16.0,376.5,819.15,642.63
2016,7,9,17,30,754.0,51.0,1.8,15.0,326.0,772.46,613.39
2016,7,9,17,45,713.0,48.0,1.8,14.5,275.5,722.44,579.68
2016,7,9,18,0,672.0,45.0,1.8,14.0,225.0,662.81,536.91
2016,7,9,18,15,612.5,40.0,1.8,13.5,177.5,585.77,478.21
2016,7,9,18,30,553.0,35.0,1.8,13.0,130.0,511.19,417.79
2016,7,9,18,45,449.5,28.0,1.8,12.5,88.5,404.53,327.47
2016,7,9,19,0,346.0,21.0,1.8,12.0,47.0,301.03,212.88
2016,7,9,19,15,173.0,10.5,1.75,11.5,23.5,122.21,0.0
2016,7,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,13.0,1.25,10.0,29.5,10.53,0.0
2016,7,10,5,30,375.0,26.0,1.3,10.0,59.0,21.48,12.21
2016,7,10,5,45,472.5,33.0,1.4,10.5,103.0,29.33,20.37
2016,7,10,6,0,570.0,40.0,1.5,11.0,147.0,35.26,26.09
2016,7,10,6,15,629.5,45.5,1.5,11.5,196.5,39.66,30.24
2016,7,10,6,30,689.0,51.0,1.5,12.0,246.0,44.03,34.19
2016,7,10,6,45,729.0,54.5,1.55,12.5,298.0,46.58,36.37
2016,7,10,7,0,769.0,58.0,1.6,13.0,350.0,49.13,38.47
2016,7,10,7,15,797.5,61.0,1.6,13.5,402.0,57.8,45.93
2016,7,10,7,30,826.0,64.0,1.6,14.0,454.0,60.57,48.1
2016,7,10,7,45,846.5,67.0,1.6,14.5,505.0,63.12,50.04
2016,7,10,8,0,867.0,70.0,1.6,15.0,556.0,65.55,51.86
2016,7,10,8,15,883.0,72.0,1.6,15.5,605.0,67.1,52.92
2016,7,10,8,30,899.0,74.0,1.6,16.0,654.0,68.55,53.88
2016,7,10,8,45,911.5,76.0,1.65,16.5,699.0,69.81,54.69
2016,7,10,9,0,924.0,78.0,1.7,17.0,744.0,90.21,53.91
2016,7,10,9,15,934.0,79.5,1.7,17.0,784.5,144.56,76.95
2016,7,10,9,30,944.0,81.0,1.7,17.0,825.0,200.28,114.83
2016,7,10,9,45,951.0,82.5,1.7,17.5,859.5,256.56,160.15
2016,7,10,10,0,958.0,84.0,1.7,18.0,894.0,313.46,208.95
2016,7,10,10,15,964.0,85.0,1.7,18.5,923.0,370.13,258.27
2016,7,10,10,30,970.0,86.0,1.7,19.0,952.0,426.87,307.02
2016,7,10,10,45,974.0,87.0,1.7,19.5,974.5,482.63,353.81
2016,7,10,11,0,978.0,88.0,1.7,20.0,997.0,537.82,398.66
2016,7,10,11,15,980.5,88.5,1.7,20.0,1012.0,591.09,441.43
2016,7,10,11,30,983.0,89.0,1.7,20.0,1027.0,643.23,482.07
2016,7,10,11,45,985.0,89.0,1.75,20.5,1034.0,693.36,519.49
2016,7,10,12,0,987.0,89.0,1.8,21.0,1041.0,741.93,554.74
2016,7,10,12,15,987.0,89.0,1.85,21.0,1041.0,787.32,587.87
2016,7,10,12,30,987.0,89.0,1.9,21.0,1041.0,830.6,617.14
2016,7,10,12,45,981.5,92.0,1.95,21.0,1031.5,869.79,643.54
2016,7,10,13,0,976.0,95.0,2.0,21.0,1022.0,906.2,668.02
2016,7,10,13,15,973.5,94.5,2.0,21.0,1007.0,939.01,689.57
2016,7,10,13,30,971.0,94.0,2.0,21.0,992.0,968.74,709.09
2016,7,10,13,45,969.0,92.0,2.0,21.0,969.5,994.22,725.89
2016,7,10,14,0,967.0,90.0,2.0,21.0,947.0,1016.33,740.61
2016,7,10,14,15,961.5,89.0,2.0,20.5,917.5,1032.64,753.17
2016,7,10,14,30,956.0,88.0,2.0,20.0,888.0,1045.37,763.66
2016,7,10,14,45,950.0,86.0,2.0,20.0,853.0,1052.87,769.57
2016,7,10,15,0,944.0,84.0,2.0,20.0,818.0,1056.73,773.36
2016,7,10,15,15,934.5,82.5,1.95,20.0,777.0,1053.99,772.45
2016,7,10,15,30,925.0,81.0,1.9,20.0,736.0,1047.69,769.49
2016,7,10,15,45,914.0,78.5,1.9,20.0,691.0,1035.17,763.42
2016,7,10,16,0,903.0,76.0,1.9,20.0,646.0,1019.27,755.34
2016,7,10,16,15,886.5,73.5,1.85,19.5,596.5,994.62,742.39
2016,7,10,16,30,870.0,71.0,1.8,19.0,547.0,967.06,727.54
2016,7,10,16,45,849.5,68.0,1.8,18.5,495.5,932.23,708.31
2016,7,10,17,0,829.0,65.0,1.8,18.0,444.0,895.13,687.19
2016,7,10,17,15,799.5,61.5,1.75,17.5,391.0,857.1,664.3
2016,7,10,17,30,770.0,58.0,1.7,17.0,338.0,807.16,632.24
2016,7,10,17,45,728.0,54.0,1.65,16.5,285.5,744.45,589.74
2016,7,10,18,0,686.0,50.0,1.6,16.0,233.0,681.82,545.28
2016,7,10,18,15,621.0,44.5,1.5,15.0,183.5,598.86,483.37
2016,7,10,18,30,556.0,39.0,1.4,14.0,134.0,518.38,419.57
2016,7,10,18,45,446.0,31.0,1.35,13.5,91.0,413.6,331.5
2016,7,10,19,0,336.0,23.0,1.3,13.0,48.0,304.26,210.88
2016,7,10,19,15,168.0,11.5,1.25,12.5,24.0,119.78,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,182.5,12.5,0.65,9.5,28.5,10.12,0.0
2016,7,11,5,30,365.0,25.0,0.6,10.0,57.0,20.61,11.4
2016,7,11,5,45,464.5,32.5,0.6,11.0,100.5,28.87,19.93
2016,7,11,6,0,564.0,40.0,0.6,12.0,144.0,35.26,26.01
2016,7,11,6,15,624.0,45.5,0.55,12.5,193.5,39.65,30.14
2016,7,11,6,30,684.0,51.0,0.5,13.0,243.0,44.01,34.08
2016,7,11,6,45,724.5,55.0,0.5,14.0,295.0,46.96,36.53
2016,7,11,7,0,765.0,59.0,0.5,15.0,347.0,49.88,38.85
2016,7,11,7,15,793.0,62.0,0.5,15.5,399.5,51.86,40.37
2016,7,11,7,30,821.0,65.0,0.5,16.0,452.0,61.2,48.28
2016,7,11,7,45,842.5,67.5,0.55,17.0,503.0,63.4,49.78
2016,7,11,8,0,864.0,70.0,0.6,18.0,554.0,65.5,51.18
2016,7,11,8,15,879.5,72.0,0.65,18.5,602.0,67.04,52.21
2016,7,11,8,30,895.0,74.0,0.7,19.0,650.0,68.48,53.15
2016,7,11,8,45,907.5,76.0,0.75,20.0,694.5,69.74,53.83
2016,7,11,9,0,920.0,78.0,0.8,21.0,739.0,88.55,52.6
2016,7,11,9,15,929.0,79.5,0.85,21.5,779.0,142.62,74.38
2016,7,11,9,30,938.0,81.0,0.9,22.0,819.0,197.95,110.68
2016,7,11,9,45,936.0,87.0,0.95,22.5,851.0,255.03,155.68
2016,7,11,10,0,934.0,93.0,1.0,23.0,883.0,311.84,203.28
2016,7,11,10,15,939.5,94.5,1.05,23.0,911.0,367.54,250.89
2016,7,11,10,30,945.0,96.0,1.1,23.0,939.0,423.29,298.17
2016,7,11,10,45,948.5,97.0,1.15,23.5,960.5,477.69,342.86
2016,7,11,11,0,952.0,98.0,1.2,24.0,982.0,531.52,385.74
2016,7,11,11,15,954.0,98.5,1.2,24.0,996.5,583.41,426.36
2016,7,11,11,30,956.0,99.0,1.2,24.0,1011.0,634.19,464.93
2016,7,11,11,45,956.5,99.5,1.25,24.0,1017.5,682.73,501.26
2016,7,11,12,0,957.0,100.0,1.3,24.0,1024.0,729.68,535.6
2016,7,11,12,15,957.0,100.0,1.35,24.0,1023.5,774.09,567.5
2016,7,11,12,30,957.0,100.0,1.4,24.0,1023.0,816.47,595.87
2016,7,11,12,45,958.5,98.0,1.45,24.0,1015.5,856.06,622.01
2016,7,11,13,0,960.0,96.0,1.5,24.0,1008.0,893.18,646.47
2016,7,11,13,15,958.0,95.5,1.55,24.0,993.0,925.97,668.11
2016,7,11,13,30,956.0,95.0,1.6,24.0,978.0,955.76,687.89
2016,7,11,13,45,952.5,93.5,1.65,24.0,955.5,980.04,704.23
2016,7,11,14,0,949.0,92.0,1.7,24.0,933.0,1000.94,718.59
2016,7,11,14,15,943.5,91.0,1.7,23.5,904.5,1016.99,730.77
2016,7,11,14,30,938.0,90.0,1.7,23.0,876.0,1029.51,740.94
2016,7,11,14,45,931.5,88.5,1.75,23.0,841.0,1036.94,747.4
2016,7,11,15,0,925.0,87.0,1.8,23.0,806.0,1040.79,751.84
2016,7,11,15,15,915.5,85.5,1.8,22.5,765.5,1038.05,753.05
2016,7,11,15,30,906.0,84.0,1.8,22.0,725.0,1031.81,752.28
2016,7,11,15,45,895.0,81.0,1.8,21.5,680.5,1018.82,747.35
2016,7,11,16,0,884.0,78.0,1.8,21.0,636.0,1002.47,740.42
2016,7,11,16,15,868.0,76.0,1.75,20.5,587.5,979.21,728.35
2016,7,11,16,30,852.0,74.0,1.7,20.0,539.0,953.12,714.44
2016,7,11,16,45,833.5,70.5,1.7,19.5,488.5,919.96,696.32
2016,7,11,17,0,815.0,67.0,1.7,19.0,438.0,895.06,683.54
2016,7,11,17,15,785.5,63.5,1.65,18.0,386.0,846.82,654.82
2016,7,11,17,30,756.0,60.0,1.6,17.0,334.0,797.22,624.29
2016,7,11,17,45,717.5,55.0,1.55,16.5,282.5,736.59,583.24
2016,7,11,18,0,679.0,50.0,1.5,16.0,231.0,675.88,540.14
2016,7,11,18,15,614.0,44.5,1.4,15.0,181.5,593.14,478.36
2016,7,11,18,30,549.0,39.0,1.3,14.0,132.0,512.89,414.72
2016,7,11,18,45,443.5,30.5,1.25,13.5,89.5,411.1,328.92
2016,7,11,19,0,338.0,22.0,1.2,13.0,47.0,303.78,207.6
2016,7,11,19,15,169.0,11.0,1.2,12.5,23.5,120.0,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,192.5,12.0,1.0,10.0,28.5,10.24,0.0
2016,7,12,5,30,385.0,24.0,1.0,10.0,57.0,21.61,12.04
2016,7,12,5,45,482.0,31.0,1.05,10.5,100.5,27.59,18.79
2016,7,12,6,0,579.0,38.0,1.1,11.0,144.0,33.59,24.58
2016,7,12,6,15,637.5,43.0,1.05,11.5,193.0,37.63,28.41
2016,7,12,6,30,696.0,48.0,1.0,12.0,242.0,41.66,32.08
2016,7,12,6,45,735.5,51.5,1.0,12.5,294.0,44.31,34.36
2016,7,12,7,0,775.0,55.0,1.0,13.0,346.0,46.95,36.55
2016,7,12,7,15,802.5,58.0,1.0,13.5,398.0,55.69,44.09
2016,7,12,7,30,830.0,61.0,1.0,14.0,450.0,58.5,46.3
2016,7,12,7,45,850.5,63.0,1.05,14.5,500.5,60.42,47.69
2016,7,12,8,0,871.0,65.0,1.1,15.0,551.0,62.23,48.99
2016,7,12,8,15,886.5,67.0,1.15,15.5,599.5,63.87,50.13
2016,7,12,8,30,902.0,69.0,1.2,16.0,648.0,65.4,51.18
2016,7,12,8,45,914.0,70.5,1.25,16.5,692.5,66.43,51.8
2016,7,12,9,0,926.0,72.0,1.3,17.0,737.0,83.53,50.35
2016,7,12,9,15,935.5,73.5,1.3,17.0,777.5,137.94,72.21
2016,7,12,9,30,945.0,75.0,1.3,17.0,818.0,193.66,109.48
2016,7,12,9,45,951.0,77.0,1.35,17.5,852.5,250.14,154.69
2016,7,12,10,0,957.0,79.0,1.4,18.0,887.0,307.15,203.48
2016,7,12,10,15,962.5,80.0,1.4,18.0,916.0,363.64,253.03
2016,7,12,10,30,968.0,81.0,1.4,18.0,945.0,420.17,302.17
2016,7,12,10,45,972.5,81.5,1.45,18.5,967.0,475.72,349.05
2016,7,12,11,0,977.0,82.0,1.5,19.0,989.0,530.75,394.1
2016,7,12,11,15,980.0,82.5,1.5,19.0,1004.0,584.25,437.13
2016,7,12,11,30,983.0,83.0,1.5,19.0,1019.0,636.68,478.05
2016,7,12,11,45,984.5,83.0,1.55,19.0,1026.5,686.5,516.32
2016,7,12,12,0,986.0,83.0,1.6,19.0,1034.0,734.71,552.52
2016,7,12,12,15,986.5,83.0,1.6,19.0,1034.0,780.39,585.49
2016,7,12,12,30,987.0,83.0,1.6,19.0,1034.0,823.98,614.57
2016,7,12,12,45,979.0,88.5,1.65,19.0,1024.5,863.39,641.16
2016,7,12,13,0,971.0,94.0,1.7,19.0,1015.0,899.93,665.79
2016,7,12,13,15,969.0,93.5,1.7,19.0,1000.5,933.08,687.56
2016,7,12,13,30,967.0,93.0,1.7,19.0,986.0,963.2,707.31
2016,7,12,13,45,964.5,91.0,1.7,19.0,964.0,988.19,723.76
2016,7,12,14,0,962.0,89.0,1.7,19.0,942.0,1009.78,738.13
2016,7,12,14,15,957.5,88.0,1.7,18.5,913.0,1027.03,751.26
2016,7,12,14,30,953.0,87.0,1.7,18.0,884.0,1040.73,762.33
2016,7,12,14,45,947.0,85.5,1.75,18.0,849.5,1048.81,769.34
2016,7,12,15,0,941.0,84.0,1.8,18.0,815.0,1053.28,774.27
2016,7,12,15,15,932.0,82.5,1.8,17.5,774.0,1051.1,775.87
2016,7,12,15,30,923.0,81.0,1.8,17.0,733.0,1045.37,775.42
2016,7,12,15,45,911.5,78.5,1.8,17.0,688.0,1032.4,768.99
2016,7,12,16,0,900.0,76.0,1.8,17.0,643.0,1016.06,760.57
2016,7,12,16,15,884.0,73.5,1.75,16.5,594.0,991.99,747.83
2016,7,12,16,30,868.0,71.0,1.7,16.0,545.0,965.0,733.17
2016,7,12,16,45,847.5,68.0,1.7,16.0,493.5,930.24,712.46
2016,7,12,17,0,827.0,65.0,1.7,16.0,442.0,893.2,689.93
2016,7,12,17,15,797.5,62.0,1.65,15.5,389.0,855.95,667.43
2016,7,12,17,30,768.0,59.0,1.6,15.0,336.0,806.77,635.69
2016,7,12,17,45,726.5,54.5,1.55,14.5,284.0,743.85,592.77
2016,7,12,18,0,685.0,50.0,1.5,14.0,232.0,680.99,547.84
2016,7,12,18,15,619.5,44.5,1.35,13.5,182.0,597.62,483.9
2016,7,12,18,30,554.0,39.0,1.2,13.0,132.0,516.74,418.38
2016,7,12,18,45,443.0,30.5,1.1,12.5,89.0,410.84,328.91
2016,7,12,19,0,332.0,22.0,1.0,12.0,46.0,298.95,201.41
2016,7,12,19,15,166.0,11.0,0.95,11.5,23.0,118.02,0.0
2016,7,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
