Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,185.5,12.0,0.75,8.5,28.0,10.24,0.0
2016,7,13,5,30,371.0,24.0,0.7,9.0,56.0,21.62,11.95
2016,7,13,5,45,473.5,31.5,0.7,10.0,100.0,28.06,19.24
2016,7,13,6,0,576.0,39.0,0.7,11.0,144.0,34.5,25.4
2016,7,13,6,15,637.0,44.5,0.7,11.5,194.0,38.93,29.6
2016,7,13,6,30,698.0,50.0,0.7,12.0,244.0,43.35,33.61
2016,7,13,6,45,739.5,54.0,0.7,13.0,297.0,46.35,36.13
2016,7,13,7,0,781.0,58.0,0.7,14.0,350.0,49.32,38.53
2016,7,13,7,15,809.5,61.0,0.7,14.5,403.0,57.91,45.88
2016,7,13,7,30,838.0,64.0,0.7,15.0,456.0,60.71,48.05
2016,7,13,7,45,859.5,66.0,0.7,16.0,507.5,62.62,49.32
2016,7,13,8,0,881.0,68.0,0.7,17.0,559.0,64.43,50.49
2016,7,13,8,15,896.5,70.5,0.7,17.5,608.0,66.36,51.86
2016,7,13,8,30,912.0,73.0,0.7,18.0,657.0,68.17,53.12
2016,7,13,8,45,924.5,74.5,0.7,19.0,702.0,69.16,53.58
2016,7,13,9,0,937.0,76.0,0.7,20.0,747.0,84.87,51.7
2016,7,13,9,15,946.0,77.5,0.7,20.5,787.5,139.94,72.63
2016,7,13,9,30,955.0,79.0,0.7,21.0,828.0,196.28,109.06
2016,7,13,9,45,950.5,87.0,0.75,21.5,860.5,255.22,155.38
2016,7,13,10,0,946.0,95.0,0.8,22.0,893.0,313.64,204.25
2016,7,13,10,15,951.5,96.0,0.85,22.5,921.5,369.8,251.75
2016,7,13,10,30,957.0,97.0,0.9,23.0,950.0,426.0,298.75
2016,7,13,10,45,961.5,97.5,0.95,24.0,972.0,481.26,343.26
2016,7,13,11,0,966.0,98.0,1.0,25.0,994.0,536.03,385.82
2016,7,13,11,15,968.5,98.5,1.0,25.0,1008.5,589.03,426.86
2016,7,13,11,30,971.0,99.0,1.0,25.0,1023.0,640.95,465.83
2016,7,13,11,45,972.5,99.0,1.05,25.5,1030.5,690.58,501.6
2016,7,13,12,0,974.0,99.0,1.1,26.0,1038.0,738.66,535.26
2016,7,13,12,15,974.0,99.0,1.15,26.0,1037.5,783.91,567.27
2016,7,13,12,30,974.0,99.0,1.2,26.0,1037.0,827.09,595.71
2016,7,13,12,45,972.0,99.0,1.25,26.5,1028.5,866.38,620.03
2016,7,13,13,0,970.0,99.0,1.3,27.0,1020.0,903.01,642.5
2016,7,13,13,15,967.5,98.5,1.35,27.0,1004.0,935.91,663.82
2016,7,13,13,30,965.0,98.0,1.4,27.0,988.0,965.73,683.25
2016,7,13,13,45,960.0,97.5,1.45,27.0,965.0,990.06,699.35
2016,7,13,14,0,955.0,97.0,1.5,27.0,942.0,1010.96,713.48
2016,7,13,14,15,949.0,95.5,1.5,26.5,912.5,1026.37,725.05
2016,7,13,14,30,943.0,94.0,1.5,26.0,883.0,1038.18,734.61
2016,7,13,14,45,934.5,93.0,1.55,26.0,846.5,1044.43,740.31
2016,7,13,15,0,926.0,92.0,1.6,26.0,810.0,1047.06,744.01
2016,7,13,15,15,915.0,90.0,1.6,25.5,769.0,1042.44,744.1
2016,7,13,15,30,904.0,88.0,1.6,25.0,728.0,1034.27,742.21
2016,7,13,15,45,889.5,86.5,1.6,24.5,682.0,1019.72,736.46
2016,7,13,16,0,875.0,85.0,1.6,24.0,636.0,1001.95,728.81
2016,7,13,16,15,857.5,82.0,1.6,23.5,586.5,976.22,716.08
2016,7,13,16,30,840.0,79.0,1.6,23.0,537.0,947.65,701.48
2016,7,13,16,45,815.5,76.0,1.6,22.5,485.0,920.66,687.73
2016,7,13,17,0,791.0,73.0,1.6,22.0,433.0,880.21,664.64
2016,7,13,17,15,759.0,69.5,1.55,21.0,380.5,830.15,635.07
2016,7,13,17,30,727.0,66.0,1.5,20.0,328.0,778.83,603.57
2016,7,13,17,45,681.0,61.0,1.45,19.5,276.0,712.27,558.57
2016,7,13,18,0,635.0,56.0,1.4,19.0,224.0,652.58,516.49
2016,7,13,18,15,565.5,49.5,1.3,18.0,175.0,567.0,452.93
2016,7,13,18,30,496.0,43.0,1.2,17.0,126.0,484.75,388.2
2016,7,13,18,45,382.5,33.5,1.1,16.0,84.5,370.24,293.61
2016,7,13,19,0,269.0,24.0,1.0,15.0,43.0,256.33,167.46
2016,7,13,19,15,134.5,12.0,0.9,14.5,21.5,98.23,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,0.65,10.5,26.0,11.1,0.0
2016,7,14,5,30,315.0,26.0,0.6,11.0,52.0,21.5,11.53
2016,7,14,5,45,428.0,34.5,0.6,12.0,95.5,28.18,19.14
2016,7,14,6,0,541.0,43.0,0.6,13.0,139.0,34.85,25.48
2016,7,14,6,15,605.5,48.5,0.6,13.5,189.0,42.22,32.28
2016,7,14,6,30,670.0,54.0,0.6,14.0,239.0,46.49,36.13
2016,7,14,6,45,717.0,57.5,0.6,15.0,292.5,48.97,38.15
2016,7,14,7,0,764.0,61.0,0.6,16.0,346.0,51.48,40.1
2016,7,14,7,15,793.5,64.5,0.6,16.5,399.0,53.79,41.9
2016,7,14,7,30,823.0,68.0,0.6,17.0,452.0,56.04,43.6
2016,7,14,7,45,846.5,70.5,0.6,18.0,504.0,65.5,51.41
2016,7,14,8,0,870.0,73.0,0.6,19.0,556.0,67.6,52.78
2016,7,14,8,15,886.5,75.0,0.6,19.5,605.0,69.14,53.79
2016,7,14,8,30,903.0,77.0,0.6,20.0,654.0,70.56,54.7
2016,7,14,8,45,916.0,78.5,0.65,21.0,699.5,71.5,55.09
2016,7,14,9,0,929.0,80.0,0.7,22.0,745.0,85.47,52.92
2016,7,14,9,15,938.5,81.5,0.75,22.5,785.5,140.25,72.94
2016,7,14,9,30,948.0,83.0,0.8,23.0,826.0,196.35,108.66
2016,7,14,9,45,954.5,85.0,0.85,23.5,861.0,253.31,152.6
2016,7,14,10,0,961.0,87.0,0.9,24.0,896.0,310.86,200.18
2016,7,14,10,15,966.5,88.0,0.95,24.5,925.0,367.8,248.14
2016,7,14,10,30,972.0,89.0,1.0,25.0,954.0,424.77,295.58
2016,7,14,10,45,976.0,89.5,1.05,25.5,976.0,480.57,341.03
2016,7,14,11,0,980.0,90.0,1.1,26.0,998.0,535.8,384.65
2016,7,14,11,15,982.0,90.5,1.1,26.0,1012.5,589.2,426.02
2016,7,14,11,30,984.0,91.0,1.1,26.0,1027.0,641.43,465.25
2016,7,14,11,45,985.0,91.5,1.15,26.0,1034.0,691.67,502.41
2016,7,14,12,0,986.0,92.0,1.2,26.0,1041.0,740.29,537.53
2016,7,14,12,15,985.5,92.0,1.2,26.0,1040.5,785.6,569.12
2016,7,14,12,30,985.0,92.0,1.2,26.0,1040.0,828.76,596.79
2016,7,14,12,45,978.0,96.0,1.3,26.0,1030.0,867.88,622.86
2016,7,14,13,0,971.0,100.0,1.4,26.0,1020.0,904.15,647.1
2016,7,14,13,15,968.0,99.0,1.4,26.0,1004.5,936.26,667.37
2016,7,14,13,30,965.0,98.0,1.4,26.0,989.0,965.24,685.66
2016,7,14,13,45,960.0,97.5,1.4,26.0,965.5,989.62,701.11
2016,7,14,14,0,955.0,97.0,1.4,26.0,942.0,1010.57,714.53
2016,7,14,14,15,949.0,96.0,1.35,25.5,912.0,1026.55,725.61
2016,7,14,14,30,943.0,95.0,1.3,25.0,882.0,1038.95,734.64
2016,7,14,14,45,934.5,93.5,1.3,25.0,846.0,1044.72,739.22
2016,7,14,15,0,926.0,92.0,1.3,25.0,810.0,1046.84,741.81
2016,7,14,15,15,915.0,90.5,1.3,24.5,768.5,1042.84,742.29
2016,7,14,15,30,904.0,89.0,1.3,24.0,727.0,1035.3,740.81
2016,7,14,15,45,890.5,86.5,1.3,23.5,681.0,1020.61,735.03
2016,7,14,16,0,877.0,84.0,1.3,23.0,635.0,1002.62,727.33
2016,7,14,16,15,859.0,81.5,1.25,22.5,585.5,977.0,713.96
2016,7,14,16,30,841.0,79.0,1.2,22.0,536.0,948.58,698.79
2016,7,14,16,45,817.5,75.5,1.2,21.5,484.5,921.88,685.44
2016,7,14,17,0,794.0,72.0,1.2,21.0,433.0,881.69,662.8
2016,7,14,17,15,762.0,68.5,1.15,20.0,380.0,831.58,633.41
2016,7,14,17,30,730.0,65.0,1.1,19.0,327.0,780.21,602.11
2016,7,14,17,45,684.0,60.0,1.1,18.5,275.0,713.59,557.98
2016,7,14,18,0,638.0,55.0,1.1,18.0,223.0,647.24,511.79
2016,7,14,18,15,568.0,48.5,1.0,17.0,173.5,567.6,452.75
2016,7,14,18,30,498.0,42.0,0.9,16.0,124.0,484.97,387.78
2016,7,14,18,45,383.0,32.5,0.85,15.0,83.0,369.37,292.64
2016,7,14,19,0,268.0,23.0,0.8,14.0,42.0,253.82,162.3
2016,7,14,19,15,134.0,11.5,0.75,13.5,21.0,97.45,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,169.0,12.0,0.9,9.5,25.5,10.24,0.0
2016,7,15,5,30,338.0,24.0,0.9,10.0,51.0,19.83,10.02
2016,7,15,5,45,442.0,32.0,0.95,10.5,94.0,26.14,17.43
2016,7,15,6,0,546.0,40.0,1.0,11.0,137.0,35.31,26.08
2016,7,15,6,15,609.0,45.5,0.95,11.5,186.5,39.67,30.23
2016,7,15,6,30,672.0,51.0,0.9,12.0,236.0,44.02,34.2
2016,7,15,6,45,715.0,55.0,0.9,12.5,288.5,46.96,36.75
2016,7,15,7,0,758.0,59.0,0.9,13.0,341.0,49.89,39.19
2016,7,15,7,15,788.0,62.5,0.85,13.5,393.5,52.25,41.06
2016,7,15,7,30,818.0,66.0,0.8,14.0,446.0,61.82,49.25
2016,7,15,7,45,841.0,68.5,0.8,15.0,497.5,64.05,50.78
2016,7,15,8,0,864.0,71.0,0.8,16.0,549.0,66.16,52.21
2016,7,15,8,15,880.5,73.0,0.8,16.5,598.0,67.73,53.26
2016,7,15,8,30,897.0,75.0,0.8,17.0,647.0,69.18,54.22
2016,7,15,8,45,910.0,76.5,0.85,18.0,692.5,70.14,54.65
2016,7,15,9,0,923.0,78.0,0.9,19.0,738.0,82.46,52.34
2016,7,15,9,15,933.0,80.0,0.9,19.5,778.5,137.28,72.12
2016,7,15,9,30,943.0,82.0,0.9,20.0,819.0,193.5,108.11
2016,7,15,9,45,947.0,85.0,0.95,20.5,854.0,250.37,152.52
2016,7,15,10,0,951.0,88.0,1.0,21.0,889.0,307.59,200.51
2016,7,15,10,15,957.0,89.0,1.05,21.0,918.0,364.21,249.29
2016,7,15,10,30,963.0,90.0,1.1,21.0,947.0,420.92,297.83
2016,7,15,10,45,968.0,90.5,1.15,21.5,969.5,476.74,344.11
2016,7,15,11,0,973.0,91.0,1.2,22.0,992.0,532.1,388.62
2016,7,15,11,15,976.0,91.5,1.2,22.0,1007.0,585.75,430.95
2016,7,15,11,30,979.0,92.0,1.2,22.0,1022.0,638.34,471.19
2016,7,15,11,45,981.0,92.0,1.25,22.5,1029.5,688.66,508.14
2016,7,15,12,0,983.0,92.0,1.3,23.0,1037.0,737.44,542.93
2016,7,15,12,15,983.0,92.0,1.3,22.5,1037.0,783.04,576.34
2016,7,15,12,30,983.0,92.0,1.3,22.0,1037.0,826.53,605.95
2016,7,15,12,45,978.5,94.0,1.3,22.0,1028.0,865.87,631.34
2016,7,15,13,0,974.0,96.0,1.3,22.0,1019.0,902.44,654.8
2016,7,15,13,15,971.5,95.5,1.3,22.0,1003.5,935.48,675.9
2016,7,15,13,30,969.0,95.0,1.3,22.0,988.0,965.45,695.02
2016,7,15,13,45,967.0,93.0,1.3,22.0,966.0,991.16,711.48
2016,7,15,14,0,965.0,91.0,1.3,22.0,944.0,1013.5,725.9
2016,7,15,14,15,959.0,90.0,1.25,21.5,914.0,1029.55,737.05
2016,7,15,14,30,953.0,89.0,1.2,21.0,884.0,1041.99,746.13
2016,7,15,14,45,946.5,87.0,1.2,21.0,848.5,1049.2,751.65
2016,7,15,15,0,940.0,85.0,1.2,21.0,813.0,1052.73,755.13
2016,7,15,15,15,930.0,83.5,1.15,20.5,772.0,1049.67,755.2
2016,7,15,15,30,920.0,82.0,1.1,20.0,731.0,1043.03,753.27
2016,7,15,15,45,906.5,80.5,1.1,20.0,685.0,1029.38,746.7
2016,7,15,16,0,893.0,79.0,1.1,20.0,639.0,1012.43,738.25
2016,7,15,16,15,876.0,76.5,1.1,19.5,589.5,987.56,726.22
2016,7,15,16,30,859.0,74.0,1.1,19.0,540.0,959.8,712.32
2016,7,15,16,45,835.0,71.5,1.1,19.0,488.0,922.57,690.69
2016,7,15,17,0,811.0,69.0,1.1,19.0,436.0,893.83,674.47
2016,7,15,17,15,779.5,65.5,1.05,18.0,383.0,843.83,645.0
2016,7,15,17,30,748.0,62.0,1.0,17.0,330.0,792.54,613.75
2016,7,15,17,45,700.0,57.5,0.95,16.5,277.0,724.38,567.9
2016,7,15,18,0,652.0,53.0,0.9,16.0,224.0,656.61,520.19
2016,7,15,18,15,582.0,47.0,0.85,15.0,174.5,576.81,461.45
2016,7,15,18,30,512.0,41.0,0.8,14.0,125.0,494.49,396.87
2016,7,15,18,45,390.0,32.0,0.75,13.5,83.5,373.93,296.78
2016,7,15,19,0,268.0,23.0,0.7,13.0,42.0,252.89,157.59
2016,7,15,19,15,134.0,11.5,0.7,12.5,21.0,97.42,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,145.0,12.5,0.9,10.5,24.0,10.67,0.0
2016,7,16,5,30,290.0,25.0,0.9,11.0,48.0,20.65,10.34
2016,7,16,5,45,402.5,34.0,0.9,11.5,90.5,27.74,18.72
2016,7,16,6,0,515.0,43.0,0.9,12.0,133.0,34.79,25.49
2016,7,16,6,15,581.0,49.0,0.9,12.5,182.0,39.1,29.59
2016,7,16,6,30,647.0,55.0,0.9,13.0,231.0,47.22,36.92
2016,7,16,6,45,696.0,58.5,0.9,13.5,284.0,49.64,38.98
2016,7,16,7,0,745.0,62.0,0.9,14.0,337.0,52.1,41.0
2016,7,16,7,15,775.5,65.0,0.9,14.5,389.5,53.99,42.43
2016,7,16,7,30,806.0,68.0,0.9,15.0,442.0,55.86,43.82
2016,7,16,7,45,647.0,123.0,0.9,15.5,445.0,84.62,68.56
2016,7,16,8,0,488.0,178.0,0.9,16.0,448.0,115.5,94.55
2016,7,16,8,15,690.0,127.0,0.9,16.5,545.5,83.02,66.3
2016,7,16,8,30,892.0,76.0,0.9,17.0,643.0,69.74,54.67
2016,7,16,8,45,907.0,76.5,0.95,18.0,689.0,70.09,54.61
2016,7,16,9,0,922.0,77.0,1.0,19.0,735.0,80.23,51.66
2016,7,16,9,15,932.0,78.5,1.0,19.5,775.5,134.71,70.55
2016,7,16,9,30,942.0,80.0,1.0,20.0,816.0,190.58,106.01
2016,7,16,9,45,946.0,83.5,1.05,20.5,850.5,247.76,150.6
2016,7,16,10,0,950.0,87.0,1.1,21.0,885.0,305.3,198.86
2016,7,16,10,15,956.0,88.0,1.15,21.0,914.0,361.91,247.73
2016,7,16,10,30,962.0,89.0,1.2,21.0,943.0,418.62,296.39
2016,7,16,10,45,966.0,89.5,1.25,21.5,965.0,474.01,342.52
2016,7,16,11,0,970.0,90.0,1.3,22.0,987.0,528.85,386.81
2016,7,16,11,15,973.0,90.5,1.3,22.0,1002.5,582.4,429.24
2016,7,16,11,30,976.0,91.0,1.3,22.0,1018.0,634.89,469.58
2016,7,16,11,45,977.5,91.5,1.35,22.0,1025.5,685.19,507.61
2016,7,16,12,0,979.0,92.0,1.4,22.0,1033.0,733.93,543.61
2016,7,16,12,15,979.5,92.0,1.4,22.0,1033.0,779.77,576.34
2016,7,16,12,30,980.0,92.0,1.4,22.0,1033.0,823.55,605.22
2016,7,16,12,45,975.5,94.0,1.45,22.0,1024.5,862.83,631.3
2016,7,16,13,0,971.0,96.0,1.5,22.0,1016.0,899.35,655.53
2016,7,16,13,15,969.0,95.5,1.5,22.0,1000.5,932.78,677.07
2016,7,16,13,30,967.0,95.0,1.5,22.0,985.0,963.16,696.62
2016,7,16,13,45,963.0,94.5,1.5,22.0,962.5,988.53,713.0
2016,7,16,14,0,959.0,94.0,1.5,22.0,940.0,1010.5,727.33
2016,7,16,14,15,953.5,92.5,1.45,21.5,911.0,1026.52,738.66
2016,7,16,14,30,948.0,91.0,1.4,21.0,882.0,1038.93,747.89
2016,7,16,14,45,940.5,90.0,1.4,21.0,846.5,1046.29,753.56
2016,7,16,15,0,933.0,89.0,1.4,21.0,811.0,1050.01,757.19
2016,7,16,15,15,923.0,87.0,1.35,20.5,770.0,1046.46,757.04
2016,7,16,15,30,913.0,85.0,1.3,20.0,729.0,1039.33,754.87
2016,7,16,15,45,899.5,83.5,1.3,20.0,683.0,1025.79,748.3
2016,7,16,16,0,886.0,82.0,1.3,20.0,637.0,1008.97,739.83
2016,7,16,16,15,869.0,79.5,1.25,19.5,587.5,984.26,726.91
2016,7,16,16,30,852.0,77.0,1.2,19.0,538.0,956.69,712.15
2016,7,16,16,45,828.5,74.0,1.2,19.0,486.0,930.43,697.66
2016,7,16,17,0,805.0,71.0,1.2,19.0,434.0,890.72,673.93
2016,7,16,17,15,773.0,67.0,1.15,18.0,381.0,839.7,643.77
2016,7,16,17,30,741.0,63.0,1.1,17.0,328.0,787.42,611.66
2016,7,16,17,45,695.5,58.5,1.1,16.5,275.5,721.63,567.87
2016,7,16,18,0,650.0,54.0,1.1,16.0,223.0,656.03,521.91
2016,7,16,18,15,579.0,47.5,1.0,15.0,173.5,575.08,461.43
2016,7,16,18,30,508.0,41.0,0.9,14.0,124.0,491.35,395.04
2016,7,16,18,45,391.0,31.5,0.85,13.5,82.5,374.03,296.86
2016,7,16,19,0,274.0,22.0,0.8,13.0,41.0,255.11,153.76
2016,7,16,19,15,137.0,11.0,0.8,12.5,20.5,98.92,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,177.5,11.0,0.85,10.0,25.0,9.39,0.0
2016,7,17,5,30,355.0,22.0,0.9,10.0,50.0,19.83,9.46
2016,7,17,5,45,464.0,29.5,0.95,10.5,93.0,26.32,17.51
2016,7,17,6,0,573.0,37.0,1.0,11.0,136.0,32.82,23.82
2016,7,17,6,15,635.0,42.5,0.95,11.5,186.0,37.31,28.09
2016,7,17,6,30,697.0,48.0,0.9,12.0,236.0,41.78,32.18
2016,7,17,6,45,736.0,52.0,0.9,12.5,288.5,44.81,34.82
2016,7,17,7,0,775.0,56.0,0.9,13.0,341.0,47.8,37.34
2016,7,17,7,15,803.5,59.0,0.9,13.5,393.5,56.35,44.71
2016,7,17,7,30,832.0,62.0,0.9,14.0,446.0,59.19,46.93
2016,7,17,7,45,524.5,150.0,0.9,14.5,402.0,100.94,82.98
2016,7,17,8,0,217.0,238.0,0.9,15.0,358.0,161.39,133.85
2016,7,17,8,15,564.5,153.5,0.95,15.5,503.0,98.15,79.44
2016,7,17,8,30,912.0,69.0,1.0,16.0,648.0,65.6,51.33
2016,7,17,8,45,925.5,69.5,1.05,16.5,693.5,66.05,51.5
2016,7,17,9,0,939.0,70.0,1.1,17.0,739.0,74.78,58.69
2016,7,17,9,15,948.5,71.5,1.1,17.5,779.5,130.11,67.32
2016,7,17,9,30,958.0,73.0,1.1,18.0,820.0,186.78,103.32
2016,7,17,9,45,953.5,81.5,1.15,18.5,853.0,246.49,150.51
2016,7,17,10,0,949.0,90.0,1.2,19.0,886.0,305.67,200.73
2016,7,17,10,15,954.5,91.0,1.2,19.0,915.0,362.18,249.82
2016,7,17,10,30,960.0,92.0,1.2,19.0,944.0,418.73,298.61
2016,7,17,10,45,963.0,93.5,1.3,19.5,965.5,474.42,345.52
2016,7,17,11,0,966.0,95.0,1.4,20.0,987.0,529.48,390.6
2016,7,17,11,15,968.5,95.5,1.4,20.0,1002.0,582.71,433.23
2016,7,17,11,30,971.0,96.0,1.4,20.0,1017.0,634.85,473.73
2016,7,17,11,45,971.5,96.5,1.45,20.0,1024.0,684.46,511.67
2016,7,17,12,0,972.0,97.0,1.5,20.0,1031.0,732.42,547.51
2016,7,17,12,15,972.0,97.0,1.5,20.0,1030.0,777.79,580.29
2016,7,17,12,30,972.0,97.0,1.5,20.0,1029.0,821.06,609.36
2016,7,17,12,45,967.5,99.0,1.55,20.0,1020.0,860.22,635.65
2016,7,17,13,0,963.0,101.0,1.6,20.0,1011.0,896.63,660.07
2016,7,17,13,15,959.5,100.0,1.6,19.5,995.5,928.23,681.99
2016,7,17,13,30,956.0,99.0,1.6,19.0,980.0,956.69,701.94
2016,7,17,13,45,952.5,98.0,1.65,19.0,957.0,981.88,719.22
2016,7,17,14,0,949.0,97.0,1.7,19.0,934.0,1003.72,734.46
2016,7,17,14,15,942.5,95.5,1.7,18.5,904.0,1018.7,746.15
2016,7,17,14,30,936.0,94.0,1.7,18.0,874.0,1030.06,755.76
2016,7,17,14,45,929.0,92.0,1.7,18.0,838.0,1036.76,761.16
2016,7,17,15,0,922.0,90.0,1.7,18.0,802.0,1039.82,764.46
2016,7,17,15,15,911.0,88.0,1.7,17.5,760.5,1035.24,764.49
2016,7,17,15,30,900.0,86.0,1.7,17.0,719.0,1027.11,762.47
2016,7,17,15,45,888.0,83.0,1.7,17.0,673.5,1013.32,755.51
2016,7,17,16,0,876.0,80.0,1.7,17.0,628.0,996.19,746.52
2016,7,17,16,15,858.0,77.5,1.7,16.5,578.5,970.51,733.33
2016,7,17,16,30,840.0,75.0,1.7,16.0,529.0,942.03,718.23
2016,7,17,16,45,818.0,71.5,1.7,15.5,478.0,916.64,705.06
2016,7,17,17,0,796.0,68.0,1.7,15.0,427.0,877.87,682.3
2016,7,17,17,15,764.0,64.5,1.7,14.5,374.0,827.74,651.0
2016,7,17,17,30,732.0,61.0,1.7,14.0,321.0,776.4,617.76
2016,7,17,17,45,689.5,56.0,1.7,13.5,269.5,712.91,574.01
2016,7,17,18,0,647.0,51.0,1.7,13.0,218.0,649.58,528.11
2016,7,17,18,15,577.5,45.0,1.65,12.5,169.5,563.48,461.44
2016,7,17,18,30,508.0,39.0,1.6,12.0,121.0,488.48,399.57
2016,7,17,18,45,392.0,30.0,1.55,11.5,80.0,372.75,300.02
2016,7,17,19,0,276.0,21.0,1.5,11.0,39.0,254.45,149.03
2016,7,17,19,15,138.0,10.5,1.45,10.5,19.5,99.1,0.0
2016,7,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.0,11.5,1.1,9.0,23.0,9.82,0.0
2016,7,18,5,30,304.0,23.0,1.1,9.0,46.0,19.0,8.53
2016,7,18,5,45,420.0,31.0,1.15,9.5,88.5,25.33,16.68
2016,7,18,6,0,536.0,39.0,1.2,10.0,131.0,34.47,25.38
2016,7,18,6,15,600.0,44.5,1.15,10.5,180.0,38.84,29.58
2016,7,18,6,30,664.0,50.0,1.1,11.0,229.0,43.21,33.6
2016,7,18,6,45,421.0,97.0,1.1,11.5,219.0,70.4,57.93
2016,7,18,7,0,178.0,144.0,1.1,12.0,209.0,104.46,87.79
2016,7,18,7,15,496.0,103.5,1.05,12.5,323.5,73.74,60.23
2016,7,18,7,30,814.0,63.0,1.0,13.0,438.0,59.64,47.51
2016,7,18,7,45,492.5,152.0,1.0,13.5,386.5,101.78,84.05
2016,7,18,8,0,171.0,241.0,1.0,14.0,335.0,162.17,135.09
2016,7,18,8,15,531.5,156.0,1.0,14.5,485.5,99.37,80.82
2016,7,18,8,30,892.0,71.0,1.0,15.0,636.0,66.53,52.34
2016,7,18,8,45,905.5,72.0,1.0,15.5,680.5,67.25,52.75
2016,7,18,9,0,919.0,73.0,1.0,16.0,725.0,74.46,58.65
2016,7,18,9,15,928.0,74.0,1.0,16.5,765.0,128.41,67.37
2016,7,18,9,30,937.0,75.0,1.0,17.0,805.0,183.63,102.17
2016,7,18,9,45,939.5,79.0,1.05,17.5,838.5,240.64,146.96
2016,7,18,10,0,942.0,83.0,1.1,18.0,872.0,297.86,195.53
2016,7,18,10,15,947.5,84.0,1.15,18.0,900.5,353.94,244.58
2016,7,18,10,30,953.0,85.0,1.2,18.0,929.0,410.07,293.44
2016,7,18,10,45,956.5,85.5,1.25,18.5,951.0,464.85,339.76
2016,7,18,11,0,960.0,86.0,1.3,19.0,973.0,519.02,384.21
2016,7,18,11,15,962.5,86.5,1.35,19.0,987.5,571.86,427.05
2016,7,18,11,30,965.0,87.0,1.4,19.0,1002.0,623.6,467.86
2016,7,18,11,45,966.5,87.0,1.45,19.0,1009.0,673.04,505.95
2016,7,18,12,0,968.0,87.0,1.5,19.0,1016.0,720.89,541.97
2016,7,18,12,15,968.0,87.0,1.5,19.0,1016.0,765.9,574.76
2016,7,18,12,30,968.0,87.0,1.5,19.0,1016.0,808.81,603.59
2016,7,18,12,45,969.0,85.5,1.55,19.0,1008.5,848.85,630.67
2016,7,18,13,0,970.0,84.0,1.6,19.0,1001.0,886.36,655.96
2016,7,18,13,15,967.5,83.5,1.6,19.0,986.0,919.07,677.43
2016,7,18,13,30,965.0,83.0,1.6,19.0,971.0,948.69,696.88
2016,7,18,13,45,963.5,81.0,1.65,19.0,949.0,974.51,714.58
2016,7,18,14,0,962.0,79.0,1.7,19.0,927.0,996.97,730.24
2016,7,18,14,15,956.5,78.0,1.7,18.5,898.0,1013.21,742.73
2016,7,18,14,30,951.0,77.0,1.7,18.0,869.0,1025.86,753.16
2016,7,18,14,45,945.5,75.0,1.7,18.0,834.0,1033.76,759.33
2016,7,18,15,0,940.0,73.0,1.7,18.0,799.0,1038.01,763.37
2016,7,18,15,15,931.0,71.5,1.65,17.5,758.5,1035.69,764.08
2016,7,18,15,30,922.0,70.0,1.6,17.0,718.0,1029.8,762.72
2016,7,18,15,45,911.5,67.5,1.6,17.0,673.0,1017.65,756.84
2016,7,18,16,0,901.0,65.0,1.6,17.0,628.0,1002.09,748.93
2016,7,18,16,15,885.0,63.0,1.55,16.5,579.0,978.43,736.42
2016,7,18,16,30,869.0,61.0,1.5,16.0,530.0,951.85,722.0
2016,7,18,16,45,849.5,58.5,1.5,16.0,479.0,918.47,702.27
2016,7,18,17,0,830.0,56.0,1.5,16.0,428.0,882.79,680.71
2016,7,18,17,15,801.0,53.0,1.45,15.5,376.0,835.49,651.14
2016,7,18,17,30,772.0,50.0,1.4,15.0,324.0,787.0,619.84
2016,7,18,17,45,731.5,46.0,1.4,14.5,272.5,735.43,585.45
2016,7,18,18,0,691.0,42.0,1.4,14.0,221.0,674.2,541.84
2016,7,18,18,15,626.5,37.5,1.35,13.5,172.0,593.28,480.07
2016,7,18,18,30,562.0,33.0,1.3,13.0,123.0,515.14,416.54
2016,7,18,18,45,451.0,25.5,1.3,12.5,81.5,402.33,320.09
2016,7,18,19,0,340.0,18.0,1.3,12.0,40.0,287.45,158.67
2016,7,18,19,15,170.0,9.0,1.25,11.5,20.0,118.66,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,187.5,10.0,1.0,8.5,23.5,8.54,0.0
2016,7,19,5,30,375.0,20.0,1.0,9.0,47.0,18.03,7.43
2016,7,19,5,45,483.0,26.5,1.0,9.5,90.0,23.68,15.2
2016,7,19,6,0,591.0,33.0,1.0,10.0,133.0,29.41,20.83
2016,7,19,6,15,651.5,37.5,0.95,10.5,182.5,33.19,24.49
2016,7,19,6,30,712.0,42.0,0.9,11.0,232.0,37.0,28.0
2016,7,19,6,45,752.5,45.5,0.9,11.5,284.5,44.74,34.92
2016,7,19,7,0,793.0,49.0,0.9,12.0,337.0,48.39,38.03
2016,7,19,7,15,820.5,51.5,0.9,12.5,389.5,51.06,40.2
2016,7,19,7,30,848.0,54.0,0.9,13.0,442.0,53.66,42.26
2016,7,19,7,45,868.0,56.0,0.9,14.0,493.0,55.7,43.71
2016,7,19,8,0,888.0,58.0,0.9,15.0,544.0,57.66,45.06
2016,7,19,8,15,903.0,59.5,0.9,15.5,592.5,59.1,46.05
2016,7,19,8,30,918.0,61.0,0.9,16.0,641.0,60.45,46.97
2016,7,19,8,45,929.0,62.5,0.95,16.5,686.0,61.64,47.74
2016,7,19,9,0,940.0,64.0,1.0,17.0,731.0,67.74,52.71
2016,7,19,9,15,948.5,65.5,1.05,17.5,771.0,123.06,62.59
2016,7,19,9,30,957.0,67.0,1.1,18.0,811.0,179.62,97.91
2016,7,19,9,45,956.5,73.0,1.15,18.5,845.0,238.5,144.06
2016,7,19,10,0,956.0,79.0,1.2,19.0,879.0,297.29,193.86
2016,7,19,10,15,961.0,80.0,1.2,19.0,908.0,354.01,243.28
2016,7,19,10,30,966.0,81.0,1.2,19.0,937.0,410.71,292.39
2016,7,19,10,45,969.0,82.5,1.3,19.5,958.5,466.71,339.73
2016,7,19,11,0,972.0,84.0,1.4,20.0,980.0,522.07,385.22
2016,7,19,11,15,974.0,84.5,1.4,20.0,994.5,575.31,428.03
2016,7,19,11,30,976.0,85.0,1.4,20.0,1009.0,627.38,468.65
2016,7,19,11,45,977.0,85.0,1.45,20.0,1016.0,677.07,506.78
2016,7,19,12,0,978.0,85.0,1.5,20.0,1023.0,725.1,542.8
2016,7,19,12,15,978.0,85.0,1.55,20.0,1022.5,770.57,576.24
2016,7,19,12,30,978.0,85.0,1.6,20.0,1022.0,813.89,605.74
2016,7,19,12,45,972.5,88.0,1.65,20.0,1013.0,853.2,632.24
2016,7,19,13,0,967.0,91.0,1.7,20.0,1004.0,889.71,656.83
2016,7,19,13,15,964.0,90.5,1.7,20.0,988.5,922.15,678.11
2016,7,19,13,30,961.0,90.0,1.7,20.0,973.0,951.48,697.35
2016,7,19,13,45,958.5,88.5,1.7,20.0,951.0,977.04,714.18
2016,7,19,14,0,956.0,87.0,1.7,20.0,929.0,999.24,728.93
2016,7,19,14,15,950.0,86.0,1.7,19.5,899.5,1015.16,741.18
2016,7,19,14,30,944.0,85.0,1.7,19.0,870.0,1027.48,751.38
2016,7,19,14,45,938.5,82.5,1.7,19.0,835.0,1035.0,757.28
2016,7,19,15,0,933.0,80.0,1.7,19.0,800.0,1038.87,761.07
2016,7,19,15,15,923.0,78.5,1.65,18.5,759.0,1035.72,761.27
2016,7,19,15,30,913.0,77.0,1.6,18.0,718.0,1029.02,759.41
2016,7,19,15,45,903.0,74.0,1.6,18.0,673.0,1016.99,753.65
2016,7,19,16,0,893.0,71.0,1.6,18.0,628.0,1001.56,745.85
2016,7,19,16,15,876.5,69.0,1.6,17.5,579.0,977.66,733.98
2016,7,19,16,30,860.0,67.0,1.6,17.0,530.0,950.88,720.19
2016,7,19,16,45,840.5,63.5,1.6,17.0,479.0,916.48,699.76
2016,7,19,17,0,821.0,60.0,1.6,17.0,428.0,879.73,677.45
2016,7,19,17,15,791.0,57.0,1.55,16.0,375.5,831.87,648.7
2016,7,19,17,30,761.0,54.0,1.5,15.0,323.0,792.61,625.07
2016,7,19,17,45,720.5,49.5,1.5,14.5,271.0,730.82,583.06
2016,7,19,18,0,680.0,45.0,1.5,14.0,219.0,669.13,538.95
2016,7,19,18,15,613.5,40.0,1.4,13.5,170.0,586.09,474.92
2016,7,19,18,30,547.0,35.0,1.3,13.0,121.0,505.79,409.19
2016,7,19,18,45,435.5,27.0,1.25,12.5,80.0,392.33,311.55
2016,7,19,19,0,324.0,19.0,1.2,12.0,39.0,275.73,141.82
2016,7,19,19,15,162.0,9.5,1.15,11.5,19.5,113.79,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.0,9.5,0.95,8.5,23.0,8.11,0.0
2016,7,20,5,30,376.0,19.0,1.0,9.0,46.0,17.11,6.33
2016,7,20,5,45,481.0,26.0,1.05,10.0,88.5,23.25,14.74
2016,7,20,6,0,586.0,33.0,1.1,11.0,131.0,29.41,20.71
2016,7,20,6,15,647.0,37.5,1.05,11.5,180.0,33.18,24.35
2016,7,20,6,30,708.0,42.0,1.0,12.0,229.0,36.99,27.86
2016,7,20,6,45,748.5,45.0,1.0,12.5,281.0,44.3,34.37
2016,7,20,7,0,789.0,48.0,1.0,13.0,333.0,47.57,37.14
2016,7,20,7,15,817.0,50.5,1.0,13.5,385.5,50.27,39.33
2016,7,20,7,30,845.0,53.0,1.0,14.0,438.0,52.88,41.4
2016,7,20,7,45,865.5,55.0,1.0,15.0,489.5,54.94,42.87
2016,7,20,8,0,886.0,57.0,1.0,16.0,541.0,56.92,44.24
2016,7,20,8,15,901.0,58.5,1.0,16.5,589.5,58.38,45.24
2016,7,20,8,30,916.0,60.0,1.0,17.0,638.0,59.75,46.17
2016,7,20,8,45,928.0,61.5,1.0,17.5,683.0,60.97,46.98
2016,7,20,9,0,940.0,63.0,1.0,18.0,728.0,65.44,50.54
2016,7,20,9,15,949.0,64.0,1.0,18.5,768.5,120.51,60.77
2016,7,20,9,30,958.0,65.0,1.0,19.0,809.0,176.88,95.39
2016,7,20,9,45,957.0,72.0,1.05,19.5,843.5,236.45,141.74
2016,7,20,10,0,956.0,79.0,1.1,20.0,878.0,295.89,191.75
2016,7,20,10,15,961.5,80.0,1.15,20.5,907.0,352.83,240.71
2016,7,20,10,30,967.0,81.0,1.2,21.0,936.0,409.81,289.33
2016,7,20,10,45,972.0,81.0,1.25,21.5,958.5,465.69,336.03
2016,7,20,11,0,977.0,81.0,1.3,22.0,981.0,521.08,380.97
2016,7,20,11,15,979.5,81.5,1.35,22.0,996.0,574.86,424.09
2016,7,20,11,30,982.0,82.0,1.4,22.0,1011.0,627.51,465.15
2016,7,20,11,45,984.5,81.5,1.45,22.5,1018.5,678.03,502.64
2016,7,20,12,0,987.0,81.0,1.5,23.0,1026.0,726.98,537.94
2016,7,20,12,15,987.0,81.0,1.5,23.0,1026.0,772.81,570.78
2016,7,20,12,30,987.0,81.0,1.5,23.0,1026.0,816.47,599.49
2016,7,20,12,45,985.0,81.5,1.55,23.0,1018.0,856.62,626.16
2016,7,20,13,0,983.0,82.0,1.6,23.0,1010.0,894.07,650.99
2016,7,20,13,15,980.5,81.5,1.6,23.0,994.5,927.25,672.39
2016,7,20,13,30,978.0,81.0,1.6,23.0,979.0,957.3,691.78
2016,7,20,13,45,975.0,80.0,1.65,23.0,956.5,983.14,709.18
2016,7,20,14,0,972.0,79.0,1.7,23.0,934.0,1005.57,724.56
2016,7,20,14,15,966.5,78.0,1.7,22.5,904.5,1022.09,737.07
2016,7,20,14,30,961.0,77.0,1.7,22.0,875.0,1034.99,747.52
2016,7,20,14,45,954.5,76.0,1.7,22.0,839.5,1043.24,753.82
2016,7,20,15,0,948.0,75.0,1.7,22.0,804.0,1047.84,758.03
2016,7,20,15,15,938.5,73.5,1.7,21.5,763.0,1045.17,759.32
2016,7,20,15,30,929.0,72.0,1.7,21.0,722.0,1038.9,758.58
2016,7,20,15,45,917.0,70.0,1.7,21.0,676.5,1025.95,752.31
2016,7,20,16,0,905.0,68.0,1.7,21.0,631.0,1009.6,744.04
2016,7,20,16,15,888.5,66.0,1.7,20.0,582.0,985.53,733.63
2016,7,20,16,30,872.0,64.0,1.7,19.0,533.0,958.52,721.23
2016,7,20,16,45,851.0,61.5,1.7,18.5,481.0,923.76,702.03
2016,7,20,17,0,830.0,59.0,1.7,18.0,429.0,886.73,680.93
2016,7,20,17,15,800.0,56.0,1.65,17.0,376.5,838.64,652.16
2016,7,20,17,30,770.0,53.0,1.6,16.0,324.0,799.14,628.46
2016,7,20,17,45,727.5,49.0,1.6,15.5,271.5,736.07,585.61
2016,7,20,18,0,685.0,45.0,1.6,15.0,219.0,673.19,540.69
2016,7,20,18,15,618.0,39.5,1.55,14.0,169.5,588.88,476.98
2016,7,20,18,30,551.0,34.0,1.5,13.0,120.0,507.48,411.24
2016,7,20,18,45,436.0,26.0,1.45,12.5,78.5,391.49,310.73
2016,7,20,19,0,321.0,18.0,1.4,12.0,37.0,271.94,127.74
2016,7,20,19,15,160.5,9.0,1.35,11.5,18.5,112.32,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,176.5,10.0,1.2,9.5,22.0,8.54,0.0
2016,7,21,5,30,353.0,20.0,1.2,10.0,44.0,18.07,6.41
2016,7,21,5,45,464.0,27.0,1.3,10.5,86.5,24.14,15.43
2016,7,21,6,0,575.0,34.0,1.4,11.0,129.0,30.27,21.45
2016,7,21,6,15,637.5,39.0,1.35,11.5,179.0,34.42,25.44
2016,7,21,6,30,700.0,44.0,1.3,12.0,229.0,38.58,29.28
2016,7,21,6,45,741.5,47.5,1.3,12.5,281.0,41.35,31.72
2016,7,21,7,0,783.0,51.0,1.3,13.0,333.0,49.73,39.06
2016,7,21,7,15,661.0,87.5,1.25,13.5,351.0,64.26,51.74
2016,7,21,7,30,539.0,124.0,1.2,14.0,369.0,87.08,71.43
2016,7,21,7,45,709.5,92.5,1.2,14.5,454.5,65.29,51.98
2016,7,21,8,0,880.0,61.0,1.2,15.0,540.0,59.6,46.75
2016,7,21,8,15,895.0,63.0,1.2,15.5,588.5,61.33,47.99
2016,7,21,8,30,910.0,65.0,1.2,16.0,637.0,62.95,49.13
2016,7,21,8,45,921.5,66.5,1.25,16.5,682.0,64.08,49.84
2016,7,21,9,0,933.0,68.0,1.3,17.0,727.0,66.76,51.88
2016,7,21,9,15,942.0,69.0,1.3,17.5,767.0,121.58,62.66
2016,7,21,9,30,951.0,70.0,1.3,18.0,807.0,177.69,96.93
2016,7,21,9,45,957.0,72.0,1.3,18.5,842.0,234.97,141.27
2016,7,21,10,0,963.0,74.0,1.3,19.0,877.0,292.81,190.06
2016,7,21,10,15,968.0,74.5,1.3,19.0,905.5,349.64,239.73
2016,7,21,10,30,973.0,75.0,1.3,19.0,934.0,406.44,289.14
2016,7,21,10,45,977.0,75.5,1.35,19.5,956.5,462.56,336.61
2016,7,21,11,0,981.0,76.0,1.4,20.0,979.0,518.11,382.2
2016,7,21,11,15,984.0,76.5,1.45,20.0,994.0,572.35,426.14
2016,7,21,11,30,987.0,77.0,1.5,20.0,1009.0,625.48,468.01
2016,7,21,11,45,988.5,77.0,1.55,20.5,1016.5,675.99,505.93
2016,7,21,12,0,990.0,77.0,1.6,21.0,1024.0,724.83,541.56
2016,7,21,12,15,990.5,77.0,1.65,21.0,1024.0,771.12,575.55
2016,7,21,12,30,991.0,77.0,1.7,21.0,1024.0,815.25,605.38
2016,7,21,12,45,982.5,82.5,1.75,21.0,1015.0,854.88,632.05
2016,7,21,13,0,974.0,88.0,1.8,21.0,1006.0,891.56,656.69
2016,7,21,13,15,972.0,87.5,1.8,20.5,990.5,925.1,679.98
2016,7,21,13,30,970.0,87.0,1.8,20.0,975.0,955.57,701.31
2016,7,21,13,45,967.5,85.0,1.85,20.0,953.0,980.86,718.64
2016,7,21,14,0,965.0,83.0,1.9,20.0,931.0,1002.73,733.9
2016,7,21,14,15,960.0,82.0,1.9,19.5,902.0,1019.75,746.95
2016,7,21,14,30,955.0,81.0,1.9,19.0,873.0,1033.17,757.92
2016,7,21,14,45,950.0,78.5,1.9,19.0,838.0,1041.28,764.24
2016,7,21,15,0,945.0,76.0,1.9,19.0,803.0,1045.68,768.4
2016,7,21,15,15,936.0,74.5,1.85,18.5,762.0,1043.56,769.33
2016,7,21,15,30,927.0,73.0,1.8,18.0,721.0,1037.83,768.17
2016,7,21,15,45,917.5,70.0,1.8,18.0,676.0,1026.2,762.65
2016,7,21,16,0,908.0,67.0,1.8,18.0,631.0,1011.09,755.06
2016,7,21,16,15,892.0,65.0,1.75,17.5,581.5,987.47,742.66
2016,7,21,16,30,876.0,63.0,1.7,17.0,532.0,960.9,728.33
2016,7,21,16,45,858.0,59.5,1.7,16.5,481.0,927.57,709.97
2016,7,21,17,0,840.0,56.0,1.7,16.0,430.0,891.77,689.57
2016,7,21,17,15,810.5,53.0,1.65,15.5,377.0,843.81,659.47
2016,7,21,17,30,781.0,50.0,1.6,15.0,324.0,794.65,627.58
2016,7,21,17,45,741.5,46.0,1.55,14.5,271.5,743.69,592.92
2016,7,21,18,0,702.0,42.0,1.5,14.0,219.0,683.0,548.99
2016,7,21,18,15,636.5,37.0,1.4,13.5,169.5,600.18,485.1
2016,7,21,18,30,571.0,32.0,1.3,13.0,120.0,520.25,419.46
2016,7,21,18,45,457.5,24.5,1.25,12.5,78.5,405.5,319.61
2016,7,21,19,0,344.0,17.0,1.2,12.0,37.0,286.07,118.31
2016,7,21,19,15,172.0,8.5,1.15,11.5,18.5,119.3,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,179.0,9.5,0.8,9.0,21.5,8.11,0.0
2016,7,22,5,30,358.0,19.0,0.8,10.0,43.0,17.15,5.2
2016,7,22,5,45,467.5,26.5,0.85,11.0,85.5,23.73,14.99
2016,7,22,6,0,577.0,34.0,0.9,12.0,128.0,30.31,21.39
2016,7,22,6,15,641.0,39.0,0.9,12.5,178.0,34.46,25.38
2016,7,22,6,30,705.0,44.0,0.9,13.0,228.0,38.64,29.21
2016,7,22,6,45,747.0,47.0,0.95,13.5,280.5,41.02,31.3
2016,7,22,7,0,789.0,50.0,1.0,14.0,333.0,49.02,38.29
2016,7,22,7,15,818.0,53.0,1.0,14.5,386.0,52.08,40.78
2016,7,22,7,30,847.0,56.0,1.0,15.0,439.0,55.05,43.14
2016,7,22,7,45,868.5,58.0,1.05,16.0,491.0,57.1,44.58
2016,7,22,8,0,890.0,60.0,1.1,17.0,543.0,59.06,45.91
2016,7,22,8,15,905.5,62.0,1.1,17.5,592.5,60.83,47.17
2016,7,22,8,30,921.0,64.0,1.1,18.0,642.0,62.5,48.34
2016,7,22,8,45,932.5,65.5,1.15,18.5,687.5,63.65,49.07
2016,7,22,9,0,944.0,67.0,1.2,19.0,733.0,64.71,49.73
2016,7,22,9,15,953.5,68.5,1.2,19.5,774.0,120.53,61.45
2016,7,22,9,30,963.0,70.0,1.2,20.0,815.0,177.73,95.78
2016,7,22,9,45,957.5,79.0,1.25,20.5,848.0,238.25,142.55
2016,7,22,10,0,952.0,88.0,1.3,21.0,881.0,298.14,192.81
2016,7,22,10,15,957.5,89.0,1.35,21.5,910.0,355.13,241.64
2016,7,22,10,30,963.0,90.0,1.4,22.0,939.0,412.16,290.22
2016,7,22,10,45,968.0,90.5,1.45,22.5,961.5,468.47,337.18
2016,7,22,11,0,973.0,91.0,1.5,23.0,984.0,524.31,382.41
2016,7,22,11,15,975.5,91.5,1.5,23.0,999.0,578.21,425.33
2016,7,22,11,30,978.0,92.0,1.5,23.0,1014.0,630.98,466.1
2016,7,22,11,45,980.0,91.5,1.55,23.5,1022.0,681.35,503.4
2016,7,22,12,0,982.0,91.0,1.6,24.0,1030.0,730.12,538.5
2016,7,22,12,15,982.0,91.0,1.65,24.0,1029.5,776.1,571.84
2016,7,22,12,30,982.0,91.0,1.7,24.0,1029.0,819.93,601.51
2016,7,22,12,45,981.5,90.0,1.75,24.0,1021.0,860.13,628.21
2016,7,22,13,0,981.0,89.0,1.8,24.0,1013.0,897.65,653.09
2016,7,22,13,15,978.0,88.5,1.8,24.0,997.0,930.65,674.42
2016,7,22,13,30,975.0,88.0,1.8,24.0,981.0,960.49,693.72
2016,7,22,13,45,971.0,87.0,1.8,24.0,958.0,985.63,710.04
2016,7,22,14,0,967.0,86.0,1.8,24.0,935.0,1007.31,724.27
2016,7,22,14,15,961.0,85.0,1.8,23.5,905.0,1023.53,736.61
2016,7,22,14,30,955.0,84.0,1.8,23.0,875.0,1036.12,746.88
2016,7,22,14,45,947.5,82.5,1.85,22.5,839.0,1042.99,754.47
2016,7,22,15,0,940.0,81.0,1.9,22.0,803.0,1046.17,759.98
2016,7,22,15,15,929.5,79.5,1.85,21.5,761.0,1042.66,760.07
2016,7,22,15,30,919.0,78.0,1.8,21.0,719.0,1035.55,758.08
2016,7,22,15,45,891.0,82.0,1.8,21.0,669.5,1014.04,746.25
2016,7,22,16,0,863.0,86.0,1.8,21.0,620.0,989.55,732.69
2016,7,22,16,15,844.0,83.0,1.75,20.5,570.5,962.57,718.22
2016,7,22,16,30,825.0,80.0,1.7,20.0,521.0,944.07,709.33
2016,7,22,16,45,787.5,80.0,1.7,19.5,467.0,897.4,681.89
2016,7,22,17,0,750.0,80.0,1.7,19.0,413.0,848.87,652.78
2016,7,22,17,15,715.0,75.5,1.65,18.5,360.5,795.49,618.84
2016,7,22,17,30,680.0,71.0,1.6,18.0,308.0,747.49,587.59
2016,7,22,17,45,629.5,65.0,1.55,17.5,256.0,677.54,538.84
2016,7,22,18,0,579.0,59.0,1.5,17.0,204.0,608.5,488.45
2016,7,22,18,15,503.5,51.0,1.4,16.0,156.0,517.84,419.04
2016,7,22,18,30,428.0,43.0,1.3,15.0,108.0,431.03,348.59
2016,7,22,18,45,305.5,31.5,1.25,14.5,69.0,310.72,244.29
2016,7,22,19,0,183.0,20.0,1.2,14.0,30.0,182.9,61.24
2016,7,22,19,15,91.5,10.0,1.15,13.5,15.0,68.09,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
