Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,75.0,12.0,0.65,9.5,16.5,10.24,0.0
2016,7,23,5,30,150.0,24.0,0.6,10.0,33.0,18.65,5.35
2016,7,23,5,45,263.0,37.5,0.6,11.0,72.5,29.01,19.52
2016,7,23,6,0,376.0,51.0,0.6,12.0,112.0,41.41,31.23
2016,7,23,6,15,450.5,61.0,0.6,12.5,159.5,48.55,37.96
2016,7,23,6,30,525.0,71.0,0.6,13.0,207.0,55.51,44.31
2016,7,23,6,45,582.5,77.0,0.6,14.0,259.0,59.0,47.24
2016,7,23,7,0,640.0,83.0,0.6,15.0,311.0,62.47,50.01
2016,7,23,7,15,677.0,89.0,0.6,16.0,363.5,65.66,52.44
2016,7,23,7,30,714.0,95.0,0.6,17.0,416.0,68.74,54.68
2016,7,23,7,45,744.5,98.0,0.6,18.0,468.5,69.57,54.96
2016,7,23,8,0,775.0,101.0,0.6,19.0,521.0,77.07,60.93
2016,7,23,8,15,795.5,104.5,0.65,19.5,570.0,78.13,61.47
2016,7,23,8,30,816.0,108.0,0.7,20.0,619.0,79.11,61.97
2016,7,23,8,45,828.0,112.5,0.75,21.0,663.5,80.47,62.67
2016,7,23,9,0,840.0,117.0,0.8,22.0,708.0,81.67,63.23
2016,7,23,9,15,852.0,119.5,0.85,22.5,748.5,132.22,73.47
2016,7,23,9,30,864.0,122.0,0.9,23.0,789.0,195.45,112.35
2016,7,23,9,45,874.5,123.0,0.95,24.0,824.5,248.92,151.58
2016,7,23,10,0,885.0,124.0,1.0,25.0,860.0,303.42,195.33
2016,7,23,10,15,891.5,125.5,1.05,25.5,889.0,357.88,240.72
2016,7,23,10,30,898.0,127.0,1.1,26.0,918.0,412.54,286.02
2016,7,23,10,45,861.5,153.5,1.2,26.5,927.0,463.46,328.37
2016,7,23,11,0,825.0,180.0,1.3,27.0,936.0,515.41,369.68
2016,7,23,11,15,828.5,181.0,1.3,27.0,951.0,565.56,408.42
2016,7,23,11,30,832.0,182.0,1.3,27.0,966.0,615.11,445.6
2016,7,23,11,45,812.5,196.0,1.35,27.5,966.0,659.54,477.46
2016,7,23,12,0,793.0,210.0,1.4,28.0,966.0,701.24,506.47
2016,7,23,12,15,793.0,209.5,1.45,28.0,966.0,742.69,535.91
2016,7,23,12,30,793.0,209.0,1.5,28.0,966.0,782.48,563.71
2016,7,23,12,45,807.0,198.0,1.55,28.5,963.0,822.7,590.54
2016,7,23,13,0,821.0,187.0,1.6,29.0,960.0,861.2,615.35
2016,7,23,13,15,817.5,186.0,1.65,28.5,944.5,891.56,636.49
2016,7,23,13,30,814.0,185.0,1.7,28.0,929.0,919.03,655.97
2016,7,23,13,45,799.0,188.0,1.75,28.0,904.0,936.63,668.01
2016,7,23,14,0,784.0,191.0,1.8,28.0,879.0,950.63,678.0
2016,7,23,14,15,775.5,188.5,1.8,27.5,850.0,971.04,692.96
2016,7,23,14,30,767.0,186.0,1.8,27.0,821.0,979.57,700.51
2016,7,23,14,45,780.5,170.5,1.8,27.0,792.0,983.76,704.23
2016,7,23,15,0,794.0,155.0,1.8,27.0,763.0,993.84,711.87
2016,7,23,15,15,780.5,151.5,1.8,26.5,722.5,985.69,709.5
2016,7,23,15,30,767.0,148.0,1.8,26.0,682.0,982.59,710.68
2016,7,23,15,45,778.5,132.0,1.8,26.0,643.5,971.05,705.17
2016,7,23,16,0,790.0,116.0,1.8,26.0,605.0,964.0,702.77
2016,7,23,16,15,768.5,112.0,1.75,25.0,555.5,934.01,687.62
2016,7,23,16,30,747.0,108.0,1.7,24.0,506.0,908.38,675.39
2016,7,23,16,45,738.0,98.0,1.7,23.5,458.0,878.02,659.03
2016,7,23,17,0,729.0,88.0,1.7,23.0,410.0,844.9,640.48
2016,7,23,17,15,692.0,83.0,1.6,22.0,357.5,789.97,606.43
2016,7,23,17,30,655.0,78.0,1.5,21.0,305.0,734.22,570.72
2016,7,23,17,45,614.5,69.5,1.45,20.0,254.5,670.32,527.86
2016,7,23,18,0,574.0,61.0,1.4,19.0,204.0,606.73,482.78
2016,7,23,18,15,497.0,52.5,1.3,18.0,155.5,514.28,412.5
2016,7,23,18,30,420.0,44.0,1.2,17.0,107.0,425.7,341.19
2016,7,23,18,45,292.5,32.0,1.1,16.0,68.0,301.49,234.39
2016,7,23,19,0,165.0,20.0,1.0,15.0,29.0,167.85,41.24
2016,7,23,19,15,82.5,10.0,0.95,14.5,14.5,62.18,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,52.0,12.0,0.65,9.5,15.0,10.24,0.0
2016,7,24,5,30,104.0,24.0,0.6,10.0,30.0,18.83,4.48
2016,7,24,5,45,208.0,40.5,0.6,11.0,68.0,31.1,21.25
2016,7,24,6,0,312.0,57.0,0.6,12.0,106.0,43.41,32.96
2016,7,24,6,15,387.0,69.0,0.6,12.5,153.0,52.08,41.09
2016,7,24,6,30,462.0,81.0,0.6,13.0,200.0,60.58,48.81
2016,7,24,6,45,532.5,86.5,0.65,14.0,252.5,66.2,53.61
2016,7,24,7,0,603.0,92.0,0.7,15.0,305.0,69.03,55.78
2016,7,24,7,15,641.5,98.0,0.7,15.5,357.5,71.92,58.02
2016,7,24,7,30,680.0,104.0,0.7,16.0,410.0,74.71,60.11
2016,7,24,7,45,718.0,106.0,0.75,17.0,463.0,74.65,59.58
2016,7,24,8,0,756.0,108.0,0.8,18.0,516.0,74.67,59.14
2016,7,24,8,15,777.5,112.0,0.8,18.5,565.5,83.14,66.01
2016,7,24,8,30,799.0,116.0,0.8,19.0,615.0,84.25,66.58
2016,7,24,8,45,809.5,121.5,0.85,20.0,659.0,86.03,67.61
2016,7,24,9,0,820.0,127.0,0.9,21.0,703.0,87.6,68.45
2016,7,24,9,15,833.0,130.0,0.9,21.5,744.5,135.95,77.8
2016,7,24,9,30,846.0,133.0,0.9,22.0,786.0,189.44,108.98
2016,7,24,9,45,824.0,153.0,0.9,22.5,812.5,249.25,154.68
2016,7,24,10,0,802.0,173.0,0.9,23.0,839.0,307.02,202.09
2016,7,24,10,15,810.5,175.5,0.9,23.5,868.5,359.81,245.57
2016,7,24,10,30,819.0,178.0,0.9,24.0,898.0,413.32,289.32
2016,7,24,10,45,782.5,206.0,0.95,24.5,907.5,462.87,330.03
2016,7,24,11,0,746.0,234.0,1.0,25.0,917.0,513.46,369.72
2016,7,24,11,15,750.5,235.0,1.05,25.5,932.0,562.31,406.64
2016,7,24,11,30,755.0,236.0,1.1,26.0,947.0,610.86,442.26
2016,7,24,11,45,727.0,256.5,1.15,26.5,945.0,653.68,472.6
2016,7,24,12,0,699.0,277.0,1.2,27.0,943.0,693.44,499.9
2016,7,24,12,15,699.0,277.0,1.2,27.0,942.5,733.93,527.95
2016,7,24,12,30,699.0,277.0,1.2,27.0,942.0,772.94,554.46
2016,7,24,12,45,722.5,259.0,1.25,27.0,942.0,813.69,582.8
2016,7,24,13,0,746.0,241.0,1.3,27.0,942.0,853.09,609.99
2016,7,24,13,15,741.5,239.5,1.3,27.0,926.5,881.68,628.8
2016,7,24,13,30,737.0,238.0,1.3,27.0,911.0,907.39,645.72
2016,7,24,13,45,704.0,250.5,1.35,27.0,880.5,917.08,652.52
2016,7,24,14,0,671.0,263.0,1.4,27.0,850.0,922.46,656.76
2016,7,24,14,15,660.5,258.5,1.4,26.5,820.5,929.45,663.44
2016,7,24,14,30,650.0,254.0,1.4,26.0,791.0,933.04,668.03
2016,7,24,14,45,648.5,243.0,1.45,26.0,758.5,935.97,672.04
2016,7,24,15,0,647.0,232.0,1.5,26.0,726.0,935.65,674.11
2016,7,24,15,15,629.5,225.5,1.45,25.5,685.0,920.39,666.39
2016,7,24,15,30,612.0,219.0,1.4,25.0,644.0,901.86,656.77
2016,7,24,15,45,625.5,197.5,1.4,24.5,607.0,896.68,656.87
2016,7,24,16,0,639.0,176.0,1.4,24.0,570.0,887.88,654.33
2016,7,24,16,15,613.0,168.0,1.35,23.0,521.0,850.41,633.49
2016,7,24,16,30,587.0,160.0,1.3,22.0,472.0,802.65,605.59
2016,7,24,16,45,590.0,141.0,1.3,21.5,427.5,785.22,597.47
2016,7,24,17,0,593.0,122.0,1.3,21.0,383.0,756.89,581.26
2016,7,24,17,15,551.5,113.0,1.25,20.0,331.5,695.29,541.62
2016,7,24,17,30,510.0,104.0,1.2,19.0,280.0,627.19,495.99
2016,7,24,17,45,480.0,89.5,1.15,18.5,233.0,570.18,455.68
2016,7,24,18,0,450.0,75.0,1.1,18.0,186.0,513.23,413.27
2016,7,24,18,15,374.5,62.5,1.0,17.0,140.0,422.95,343.01
2016,7,24,18,30,299.0,50.0,0.9,16.0,94.0,337.61,272.58
2016,7,24,18,45,149.5,36.5,0.85,15.0,58.5,185.93,143.7
2016,7,24,19,0,0.0,23.0,0.8,14.0,23.0,26.79,0.0
2016,7,24,19,15,0.0,11.5,0.8,13.5,11.5,9.82,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,63.5,10.0,0.6,9.5,13.5,8.54,0.0
2016,7,25,5,30,127.0,20.0,0.6,10.0,27.0,15.55,1.74
2016,7,25,5,45,223.5,36.0,0.6,10.5,64.5,27.77,18.35
2016,7,25,6,0,320.0,52.0,0.6,11.0,102.0,39.78,29.85
2016,7,25,6,15,392.0,64.5,0.55,11.5,148.5,48.88,38.4
2016,7,25,6,30,464.0,77.0,0.5,12.0,195.0,57.79,46.52
2016,7,25,6,45,517.5,86.5,0.5,13.0,246.0,66.16,53.81
2016,7,25,7,0,571.0,96.0,0.5,14.0,297.0,71.9,58.54
2016,7,25,7,15,546.5,111.0,0.5,14.5,328.5,80.7,65.94
2016,7,25,7,30,522.0,126.0,0.5,15.0,360.0,87.72,71.64
2016,7,25,7,45,611.5,125.5,0.55,16.0,431.0,86.76,70.24
2016,7,25,8,0,701.0,125.0,0.6,17.0,502.0,85.15,68.34
2016,7,25,8,15,724.0,130.0,0.6,17.5,551.0,86.35,68.99
2016,7,25,8,30,747.0,135.0,0.6,18.0,600.0,87.43,69.53
2016,7,25,8,45,759.0,142.0,0.65,19.0,644.5,89.36,70.66
2016,7,25,9,0,771.0,149.0,0.7,20.0,689.0,91.04,71.59
2016,7,25,9,15,784.5,152.5,0.75,20.5,730.0,145.53,87.59
2016,7,25,9,30,798.0,156.0,0.8,21.0,771.0,196.81,117.13
2016,7,25,9,45,842.0,141.0,0.85,21.5,816.0,243.41,149.97
2016,7,25,10,0,886.0,126.0,0.9,22.0,861.0,302.27,196.31
2016,7,25,10,15,893.0,127.5,0.95,22.5,890.5,357.1,242.36
2016,7,25,10,30,900.0,129.0,1.0,23.0,920.0,412.2,288.44
2016,7,25,10,45,879.0,146.5,1.05,23.5,934.5,466.28,333.12
2016,7,25,11,0,858.0,164.0,1.1,24.0,949.0,517.38,374.05
2016,7,25,11,15,862.0,165.0,1.1,24.0,964.5,569.39,414.53
2016,7,25,11,30,866.0,166.0,1.1,24.0,980.0,620.76,453.31
2016,7,25,11,45,845.0,181.0,1.15,24.5,980.5,666.7,486.49
2016,7,25,12,0,824.0,196.0,1.2,25.0,981.0,709.72,516.62
2016,7,25,12,15,824.0,196.0,1.2,25.0,980.5,752.76,546.82
2016,7,25,12,30,824.0,196.0,1.2,25.0,980.0,794.06,575.18
2016,7,25,12,45,837.0,186.0,1.25,25.0,976.5,835.19,603.85
2016,7,25,13,0,850.0,176.0,1.3,25.0,973.0,874.48,630.05
2016,7,25,13,15,846.0,175.0,1.3,25.0,957.5,905.22,649.6
2016,7,25,13,30,842.0,174.0,1.3,25.0,942.0,932.95,667.29
2016,7,25,13,45,819.5,182.0,1.35,25.0,914.0,949.09,678.48
2016,7,25,14,0,797.0,190.0,1.4,25.0,886.0,961.25,687.42
2016,7,25,14,15,788.0,187.5,1.35,24.5,856.5,972.54,695.85
2016,7,25,14,30,779.0,185.0,1.3,24.0,827.0,989.69,708.07
2016,7,25,14,45,666.5,222.0,1.3,24.0,754.5,932.91,673.12
2016,7,25,15,0,554.0,259.0,1.3,24.0,682.0,864.14,628.63
2016,7,25,15,15,530.5,247.0,1.25,23.5,634.5,836.73,613.39
2016,7,25,15,30,507.0,235.0,1.2,23.0,587.0,806.46,595.64
2016,7,25,15,45,457.0,235.0,1.2,22.5,536.0,760.18,566.73
2016,7,25,16,0,407.0,235.0,1.2,22.0,485.0,712.07,536.11
2016,7,25,16,15,553.0,179.5,1.15,21.5,489.5,795.16,599.52
2016,7,25,16,30,699.0,124.0,1.1,21.0,494.0,880.53,658.38
2016,7,25,16,45,491.0,146.5,1.1,21.0,394.0,686.97,527.22
2016,7,25,17,0,283.0,169.0,1.1,21.0,294.0,489.62,384.5
2016,7,25,17,15,257.5,153.0,1.05,20.0,255.0,444.49,354.36
2016,7,25,17,30,232.0,137.0,1.0,19.0,216.0,399.7,322.06
2016,7,25,17,45,224.5,114.0,0.95,18.5,180.0,360.84,293.21
2016,7,25,18,0,217.0,91.0,0.9,18.0,144.0,320.77,262.08
2016,7,25,18,15,184.5,71.5,0.8,17.0,109.0,265.0,216.51
2016,7,25,18,30,152.0,52.0,0.7,16.0,74.0,210.15,169.82
2016,7,25,18,45,76.0,35.5,0.65,15.0,46.5,116.12,87.75
2016,7,25,19,0,0.0,19.0,0.6,14.0,19.0,19.1,0.0
2016,7,25,19,15,0.0,9.5,0.6,13.5,9.5,8.11,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,9.5,0.55,11.5,11.0,8.11,0.0
2016,7,26,5,30,47.0,19.0,0.5,12.0,22.0,15.05,0.31
2016,7,26,5,45,108.5,37.5,0.45,12.5,52.0,29.01,19.15
2016,7,26,6,0,170.0,56.0,0.4,13.0,82.0,42.71,32.16
2016,7,26,6,15,209.5,75.5,0.35,13.5,119.5,56.69,44.98
2016,7,26,6,30,249.0,95.0,0.3,14.0,157.0,70.3,57.19
2016,7,26,6,45,296.0,107.0,0.3,15.0,198.0,78.81,64.45
2016,7,26,7,0,343.0,119.0,0.3,16.0,239.0,83.84,68.44
2016,7,26,7,15,500.0,113.0,0.3,17.0,319.0,80.26,64.84
2016,7,26,7,30,657.0,107.0,0.3,18.0,399.0,76.73,61.32
2016,7,26,7,45,682.5,113.5,0.3,19.5,449.5,79.46,63.04
2016,7,26,8,0,708.0,120.0,0.3,21.0,500.0,82.0,64.55
2016,7,26,8,15,730.5,125.0,0.3,22.0,549.0,83.34,65.16
2016,7,26,8,30,753.0,130.0,0.3,23.0,598.0,84.54,65.67
2016,7,26,8,45,765.5,136.0,0.35,24.0,642.0,86.01,66.41
2016,7,26,9,0,778.0,142.0,0.4,25.0,686.0,96.59,74.61
2016,7,26,9,15,791.5,145.5,0.45,25.5,726.5,140.07,81.73
2016,7,26,9,30,805.0,149.0,0.5,26.0,767.0,191.77,110.58
2016,7,26,9,45,829.5,143.5,0.55,27.0,806.0,241.41,145.26
2016,7,26,10,0,854.0,138.0,0.6,28.0,845.0,293.81,185.85
2016,7,26,10,15,861.5,140.0,0.65,28.5,874.5,354.25,234.45
2016,7,26,10,30,869.0,142.0,0.7,29.0,904.0,408.34,278.21
2016,7,26,10,45,860.5,151.5,0.8,29.5,922.0,458.47,318.85
2016,7,26,11,0,852.0,161.0,0.9,30.0,940.0,511.5,360.17
2016,7,26,11,15,855.5,162.0,0.9,30.0,954.5,562.95,399.15
2016,7,26,11,30,859.0,163.0,0.9,30.0,969.0,613.72,436.46
2016,7,26,11,45,848.5,171.0,0.95,30.5,972.5,660.45,469.39
2016,7,26,12,0,838.0,179.0,1.0,31.0,976.0,705.06,499.92
2016,7,26,12,15,838.0,179.0,1.05,31.0,975.5,748.41,530.03
2016,7,26,12,30,838.0,179.0,1.1,31.0,975.0,789.96,558.42
2016,7,26,12,45,846.0,171.5,1.15,31.0,970.0,829.33,585.2
2016,7,26,13,0,854.0,164.0,1.2,31.0,965.0,866.59,609.11
2016,7,26,13,15,850.0,163.0,1.2,31.0,949.0,897.2,628.11
2016,7,26,13,30,846.0,162.0,1.2,31.0,933.0,924.8,645.29
2016,7,26,13,45,835.0,163.5,1.2,31.0,908.0,945.3,658.13
2016,7,26,14,0,824.0,165.0,1.2,31.0,883.0,962.32,669.01
2016,7,26,14,15,815.0,162.5,1.2,30.5,853.0,973.77,677.99
2016,7,26,14,30,806.0,160.0,1.2,30.0,823.0,981.68,685.05
2016,7,26,14,45,799.0,155.0,1.2,30.0,788.0,985.47,688.41
2016,7,26,15,0,792.0,150.0,1.2,30.0,753.0,985.73,689.83
2016,7,26,15,15,777.5,146.5,1.2,29.5,711.5,976.55,687.03
2016,7,26,15,30,763.0,143.0,1.2,29.0,670.0,971.9,687.28
2016,7,26,15,45,751.0,136.0,1.2,29.0,626.0,954.75,678.47
2016,7,26,16,0,739.0,129.0,1.2,29.0,582.0,934.43,667.88
2016,7,26,16,15,557.5,163.5,1.2,28.5,489.0,780.22,571.71
2016,7,26,16,30,376.0,198.0,1.2,28.0,396.0,617.03,462.73
2016,7,26,16,45,359.5,178.5,1.2,27.5,352.5,575.97,438.02
2016,7,26,17,0,343.0,159.0,1.2,27.0,309.0,533.65,410.6
2016,7,26,17,15,313.5,144.0,1.15,26.0,267.5,484.41,377.33
2016,7,26,17,30,284.0,129.0,1.1,25.0,226.0,435.51,343.14
2016,7,26,17,45,260.0,109.0,1.05,24.0,186.0,384.7,306.34
2016,7,26,18,0,236.0,89.0,1.0,23.0,146.0,333.98,267.9
2016,7,26,18,15,195.0,70.0,0.9,21.5,109.5,271.38,218.12
2016,7,26,18,30,154.0,51.0,0.8,20.0,73.0,210.41,167.42
2016,7,26,18,45,77.0,33.5,0.75,19.0,44.5,127.72,94.54
2016,7,26,19,0,0.0,16.0,0.7,18.0,16.0,14.18,0.0
2016,7,26,19,15,0.0,8.0,0.65,17.5,8.0,6.83,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,30.5,7.5,0.4,12.5,9.5,6.4,0.0
2016,7,27,5,30,61.0,15.0,0.4,13.0,19.0,12.08,0.0
2016,7,27,5,45,136.0,34.5,0.45,14.0,52.5,26.95,17.18
2016,7,27,6,0,211.0,54.0,0.5,15.0,86.0,40.81,30.18
2016,7,27,6,15,273.5,70.5,0.5,15.5,129.0,52.58,40.97
2016,7,27,6,30,336.0,87.0,0.5,16.0,172.0,64.0,51.2
2016,7,27,6,45,394.0,99.0,0.5,17.0,220.0,71.91,57.95
2016,7,27,7,0,452.0,111.0,0.5,18.0,268.0,79.59,64.26
2016,7,27,7,15,366.5,142.0,0.5,19.0,282.5,97.95,79.54
2016,7,27,7,30,281.0,173.0,0.5,20.0,297.0,119.2,96.85
2016,7,27,7,45,443.0,157.5,0.5,21.0,381.0,105.17,84.27
2016,7,27,8,0,605.0,142.0,0.5,22.0,465.0,95.54,75.62
2016,7,27,8,15,629.0,148.5,0.55,22.5,512.0,97.18,76.6
2016,7,27,8,30,653.0,155.0,0.6,23.0,559.0,98.65,77.42
2016,7,27,8,45,669.5,161.0,0.65,24.0,602.5,99.49,77.56
2016,7,27,9,0,686.0,167.0,0.7,25.0,646.0,100.16,77.58
2016,7,27,9,15,701.0,171.5,0.75,25.5,685.5,139.2,84.2
2016,7,27,9,30,716.0,176.0,0.8,26.0,725.0,187.72,111.45
2016,7,27,9,45,729.0,178.5,0.9,26.5,759.5,236.71,146.57
2016,7,27,10,0,742.0,181.0,1.0,27.0,794.0,287.36,186.53
2016,7,27,10,15,751.0,183.5,1.05,27.0,822.5,338.29,228.46
2016,7,27,10,30,760.0,186.0,1.1,27.0,851.0,394.91,274.52
2016,7,27,10,45,759.5,192.0,1.15,27.5,871.0,444.75,314.57
2016,7,27,11,0,759.0,198.0,1.2,28.0,891.0,494.12,353.17
2016,7,27,11,15,763.0,199.5,1.2,28.0,905.5,541.95,390.02
2016,7,27,11,30,767.0,201.0,1.2,28.0,920.0,589.37,425.53
2016,7,27,11,45,763.0,206.0,1.25,28.0,926.0,633.94,458.44
2016,7,27,12,0,759.0,211.0,1.3,28.0,932.0,679.83,491.37
2016,7,27,12,15,759.0,211.0,1.3,28.0,931.5,721.51,520.48
2016,7,27,12,30,759.0,211.0,1.3,28.0,931.0,761.53,547.91
2016,7,27,12,45,755.5,211.0,1.3,28.5,923.0,796.9,570.67
2016,7,27,13,0,752.0,211.0,1.3,29.0,915.0,829.88,591.45
2016,7,27,13,15,747.5,209.5,1.3,28.5,899.5,858.02,611.27
2016,7,27,13,30,743.0,208.0,1.3,28.0,884.0,883.3,628.89
2016,7,27,13,45,739.0,204.0,1.3,28.0,862.5,903.61,642.01
2016,7,27,14,0,735.0,200.0,1.3,28.0,841.0,920.79,653.28
2016,7,27,14,15,725.5,197.0,1.3,27.5,811.5,930.55,661.34
2016,7,27,14,30,716.0,194.0,1.3,27.0,782.0,936.95,667.53
2016,7,27,14,45,717.0,183.5,1.3,27.0,750.5,942.41,672.02
2016,7,27,15,0,718.0,173.0,1.3,27.0,719.0,944.52,674.57
2016,7,27,15,15,702.5,169.0,1.25,26.5,679.0,933.95,669.87
2016,7,27,15,30,687.0,165.0,1.2,26.0,639.0,920.17,663.38
2016,7,27,15,45,475.5,215.5,1.2,26.0,533.5,756.84,556.67
2016,7,27,16,0,264.0,266.0,1.2,26.0,428.0,583.23,436.08
2016,7,27,16,15,453.0,196.0,1.15,25.5,446.0,714.36,535.53
2016,7,27,16,30,642.0,126.0,1.1,25.0,464.0,826.1,613.64
2016,7,27,16,45,634.0,113.0,1.1,24.5,418.0,795.03,594.79
2016,7,27,17,0,626.0,100.0,1.1,24.0,372.0,761.38,575.52
2016,7,27,17,15,586.5,93.0,1.05,23.0,322.0,703.69,539.42
2016,7,27,17,30,547.0,86.0,1.0,22.0,272.0,645.5,501.72
2016,7,27,17,45,513.5,74.5,0.95,21.5,225.0,587.02,461.06
2016,7,27,18,0,480.0,63.0,0.9,21.0,178.0,528.7,418.34
2016,7,27,18,15,404.0,52.5,0.8,20.0,133.5,437.82,348.72
2016,7,27,18,30,328.0,42.0,0.7,19.0,89.0,351.29,278.7
2016,7,27,18,45,164.0,31.5,0.65,18.5,55.0,205.84,153.26
2016,7,27,19,0,0.0,21.0,0.6,18.0,21.0,24.56,0.0
2016,7,27,19,15,0.0,10.5,0.55,17.5,10.5,8.96,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.0,0.4,11.0,13.0,11.1,0.0
2016,7,28,5,30,0.0,26.0,0.4,11.0,26.0,20.15,0.0
2016,7,28,5,45,180.0,35.0,0.4,11.5,62.0,26.92,17.25
2016,7,28,6,0,360.0,44.0,0.4,12.0,98.0,35.62,25.97
2016,7,28,6,15,433.5,54.0,0.4,13.0,144.0,42.92,32.83
2016,7,28,6,30,507.0,64.0,0.4,14.0,190.0,50.05,39.26
2016,7,28,6,45,556.5,71.5,0.4,15.0,239.5,54.81,43.37
2016,7,28,7,0,606.0,79.0,0.4,16.0,289.0,59.45,47.19
2016,7,28,7,15,642.5,84.5,0.4,16.5,339.5,62.33,49.46
2016,7,28,7,30,679.0,90.0,0.4,17.0,390.0,65.12,51.59
2016,7,28,7,45,705.5,94.5,0.45,18.0,439.5,66.98,52.78
2016,7,28,8,0,732.0,99.0,0.5,19.0,489.0,75.3,59.46
2016,7,28,8,15,752.5,103.0,0.5,19.5,536.5,76.72,60.3
2016,7,28,8,30,773.0,107.0,0.5,20.0,584.0,78.02,61.07
2016,7,28,8,45,786.0,111.0,0.55,21.0,627.5,79.07,61.51
2016,7,28,9,0,799.0,115.0,0.6,22.0,671.0,79.99,61.85
2016,7,28,9,15,811.0,117.5,0.65,22.5,711.0,120.71,68.21
2016,7,28,9,30,823.0,120.0,0.7,23.0,751.0,172.63,96.99
2016,7,28,9,45,831.0,123.0,0.75,24.0,784.5,234.19,141.84
2016,7,28,10,0,839.0,126.0,0.8,25.0,818.0,287.18,184.01
2016,7,28,10,15,846.0,127.5,0.85,25.0,846.5,339.57,227.97
2016,7,28,10,30,853.0,129.0,0.9,25.0,875.0,392.26,272.25
2016,7,28,10,45,839.5,141.5,0.95,25.5,891.0,443.93,314.72
2016,7,28,11,0,826.0,154.0,1.0,26.0,907.0,492.64,353.67
2016,7,28,11,15,829.5,155.0,1.05,26.0,921.5,542.74,392.95
2016,7,28,11,30,833.0,156.0,1.1,26.0,936.0,592.19,430.67
2016,7,28,11,45,818.5,167.0,1.15,26.5,938.5,637.56,463.52
2016,7,28,12,0,804.0,178.0,1.2,27.0,941.0,680.57,493.75
2016,7,28,12,15,803.5,178.0,1.2,27.0,940.5,722.13,522.98
2016,7,28,12,30,803.0,178.0,1.2,27.0,940.0,761.91,550.41
2016,7,28,12,45,800.5,177.5,1.25,27.0,931.5,797.71,575.3
2016,7,28,13,0,798.0,177.0,1.3,27.0,923.0,831.12,597.87
2016,7,28,13,15,794.0,176.0,1.3,26.5,907.5,860.22,617.76
2016,7,28,13,30,790.0,175.0,1.3,26.0,892.0,886.45,635.9
2016,7,28,13,45,777.0,177.0,1.3,26.0,868.0,904.32,647.55
2016,7,28,14,0,764.0,179.0,1.3,26.0,844.0,918.76,657.21
2016,7,28,14,15,755.0,176.5,1.25,25.5,815.0,929.25,665.07
2016,7,28,14,30,746.0,174.0,1.2,25.0,786.0,944.65,676.2
2016,7,28,14,45,607.5,228.5,1.2,25.0,712.5,880.1,635.35
2016,7,28,15,0,469.0,283.0,1.2,25.0,639.0,803.71,584.3
2016,7,28,15,15,420.5,284.0,1.15,24.5,590.0,764.73,560.31
2016,7,28,15,30,372.0,285.0,1.1,24.0,541.0,703.51,520.94
2016,7,28,15,45,342.0,270.5,1.1,24.0,493.5,662.34,494.56
2016,7,28,16,0,312.0,256.0,1.1,24.0,446.0,619.65,466.48
2016,7,28,16,15,307.0,233.5,1.05,23.5,407.5,590.96,449.08
2016,7,28,16,30,302.0,211.0,1.0,23.0,369.0,560.5,430.02
2016,7,28,16,45,243.5,194.5,1.0,23.0,313.5,484.17,375.42
2016,7,28,17,0,185.0,178.0,1.0,23.0,258.0,388.27,305.11
2016,7,28,17,15,174.0,155.5,0.95,22.0,223.0,351.17,279.5
2016,7,28,17,30,163.0,133.0,0.9,21.0,188.0,313.42,252.08
2016,7,28,17,45,151.5,111.0,0.85,20.5,155.0,275.4,222.95
2016,7,28,18,0,140.0,89.0,0.8,20.0,122.0,236.78,192.24
2016,7,28,18,15,113.5,68.5,0.75,19.0,91.0,187.87,151.87
2016,7,28,18,30,87.0,48.0,0.7,18.0,60.0,139.03,110.18
2016,7,28,18,45,43.5,30.5,0.7,17.5,36.5,83.48,59.36
2016,7,28,19,0,0.0,13.0,0.7,17.0,13.0,11.1,0.0
2016,7,28,19,15,0.0,6.5,0.65,16.5,6.5,5.55,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.5,0.4,11.5,9.5,8.11,0.0
2016,7,29,5,30,0.0,19.0,0.4,12.0,19.0,15.33,0.0
2016,7,29,5,45,131.0,33.5,0.4,12.5,53.0,26.17,16.4
2016,7,29,6,0,262.0,48.0,0.4,13.0,87.0,36.63,26.71
2016,7,29,6,15,331.0,61.5,0.4,13.5,130.5,46.44,35.86
2016,7,29,6,30,400.0,75.0,0.4,14.0,174.0,56.01,44.55
2016,7,29,6,45,460.5,84.0,0.45,15.0,223.0,62.15,49.84
2016,7,29,7,0,521.0,93.0,0.5,16.0,272.0,69.44,55.95
2016,7,29,7,15,560.0,100.5,0.5,16.5,322.0,73.3,59.01
2016,7,29,7,30,599.0,108.0,0.5,17.0,372.0,76.99,61.87
2016,7,29,7,45,637.0,111.5,0.55,18.0,422.5,77.69,61.98
2016,7,29,8,0,675.0,115.0,0.6,19.0,473.0,78.42,62.12
2016,7,29,8,15,697.5,120.0,0.6,19.5,520.5,79.85,62.97
2016,7,29,8,30,720.0,125.0,0.6,20.0,568.0,81.15,63.72
2016,7,29,8,45,743.0,126.0,0.65,21.0,613.5,88.19,69.16
2016,7,29,9,0,766.0,127.0,0.7,22.0,659.0,86.98,67.66
2016,7,29,9,15,779.5,130.0,0.75,22.5,699.0,125.12,73.1
2016,7,29,9,30,793.0,133.0,0.8,23.0,739.0,175.89,100.93
2016,7,29,9,45,807.5,133.0,0.85,24.0,774.5,226.68,137.18
2016,7,29,10,0,822.0,133.0,0.9,25.0,810.0,279.13,178.75
2016,7,29,10,15,829.5,135.0,0.9,25.5,838.5,332.33,222.76
2016,7,29,10,30,837.0,137.0,0.9,26.0,867.0,390.68,270.27
2016,7,29,10,45,834.5,143.0,0.95,26.5,886.5,441.87,311.99
2016,7,29,11,0,832.0,149.0,1.0,27.0,906.0,490.85,350.96
2016,7,29,11,15,836.0,150.0,1.05,27.0,921.0,541.25,390.36
2016,7,29,11,30,840.0,151.0,1.1,27.0,936.0,589.71,427.35
2016,7,29,11,45,835.0,156.0,1.15,27.0,941.5,638.36,463.36
2016,7,29,12,0,830.0,161.0,1.2,27.0,947.0,683.51,496.11
2016,7,29,12,15,830.0,161.0,1.2,27.0,946.5,726.23,526.15
2016,7,29,12,30,830.0,161.0,1.2,27.0,946.0,767.14,554.34
2016,7,29,12,45,832.5,158.0,1.3,27.0,940.0,805.34,581.31
2016,7,29,13,0,835.0,155.0,1.4,27.0,934.0,841.31,605.58
2016,7,29,13,15,831.5,154.0,1.4,27.0,918.5,871.57,624.99
2016,7,29,13,30,828.0,153.0,1.4,27.0,903.0,898.91,642.55
2016,7,29,13,45,819.5,153.0,1.4,27.0,880.0,919.64,655.97
2016,7,29,14,0,811.0,153.0,1.4,27.0,857.0,937.04,667.43
2016,7,29,14,15,635.5,236.5,1.4,26.5,776.5,883.08,634.3
2016,7,29,14,30,460.0,320.0,1.4,26.0,696.0,807.66,583.69
2016,7,29,14,45,438.5,311.5,1.4,26.0,657.5,791.29,574.63
2016,7,29,15,0,417.0,303.0,1.4,26.0,619.0,772.1,563.08
2016,7,29,15,15,416.5,286.0,1.3,25.5,587.0,762.68,558.71
2016,7,29,15,30,416.0,269.0,1.2,25.0,555.0,750.78,552.63
2016,7,29,15,45,367.0,261.5,1.2,24.5,501.0,677.07,504.99
2016,7,29,16,0,318.0,254.0,1.2,24.0,447.0,623.35,470.0
2016,7,29,16,15,497.0,183.5,1.15,23.5,456.5,743.4,560.46
2016,7,29,16,30,676.0,113.0,1.1,23.0,466.0,843.06,629.59
2016,7,29,16,45,446.0,143.5,1.1,22.5,366.5,639.01,490.95
2016,7,29,17,0,216.0,174.0,1.1,22.0,267.0,412.6,324.93
2016,7,29,17,15,201.0,152.5,1.05,21.0,230.5,372.34,297.88
2016,7,29,17,30,186.0,131.0,1.0,20.0,194.0,331.63,268.14
2016,7,29,17,45,166.5,109.5,0.95,19.5,158.5,286.63,233.28
2016,7,29,18,0,147.0,88.0,0.9,19.0,123.0,241.55,197.09
2016,7,29,18,15,117.0,67.5,0.85,18.0,91.0,189.57,153.93
2016,7,29,18,30,87.0,47.0,0.8,17.0,59.0,137.84,109.55
2016,7,29,18,45,43.5,29.0,0.75,16.5,35.0,80.93,56.9
2016,7,29,19,0,0.0,11.0,0.7,16.0,11.0,9.39,0.0
2016,7,29,19,15,0.0,5.5,0.65,15.5,5.5,4.69,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,11.5,10.5,8.96,0.0
2016,7,30,5,30,0.0,21.0,0.5,12.0,21.0,16.66,0.0
2016,7,30,5,45,156.0,33.5,0.5,12.5,56.0,25.75,15.9
2016,7,30,6,0,312.0,46.0,0.5,13.0,91.0,35.38,25.56
2016,7,30,6,15,386.5,57.0,0.5,13.5,136.0,45.36,34.88
2016,7,30,6,30,461.0,68.0,0.5,14.0,181.0,53.16,42.0
2016,7,30,6,45,514.0,76.5,0.55,15.0,230.0,58.55,46.66
2016,7,30,7,0,567.0,85.0,0.6,16.0,279.0,63.78,50.99
2016,7,30,7,15,606.0,92.0,0.6,16.5,330.0,67.56,54.03
2016,7,30,7,30,645.0,99.0,0.6,17.0,381.0,71.18,56.86
2016,7,30,7,45,672.5,105.0,0.65,18.0,431.0,73.79,58.65
2016,7,30,8,0,700.0,111.0,0.7,19.0,481.0,76.24,60.28
2016,7,30,8,15,722.5,115.5,0.75,19.5,529.0,77.49,60.99
2016,7,30,8,30,745.0,120.0,0.8,20.0,577.0,78.62,61.62
2016,7,30,8,45,759.5,125.0,0.85,20.5,621.5,87.94,69.13
2016,7,30,9,0,774.0,130.0,0.9,21.0,666.0,89.17,69.8
2016,7,30,9,15,787.5,133.0,0.95,21.5,706.5,126.15,74.61
2016,7,30,9,30,801.0,136.0,1.0,22.0,747.0,177.45,102.48
2016,7,30,9,45,838.0,124.5,1.05,23.0,789.5,225.29,135.55
2016,7,30,10,0,875.0,113.0,1.1,24.0,832.0,285.04,182.15
2016,7,30,10,15,882.0,114.5,1.15,24.0,861.0,339.41,228.19
2016,7,30,10,30,889.0,116.0,1.2,24.0,890.0,394.06,274.59
2016,7,30,10,45,872.5,130.0,1.3,24.0,906.5,447.69,320.02
2016,7,30,11,0,856.0,144.0,1.4,24.0,923.0,498.86,362.36
2016,7,30,11,15,860.0,145.0,1.4,24.0,938.0,549.24,402.38
2016,7,30,11,30,864.0,146.0,1.4,24.0,953.0,598.9,440.68
2016,7,30,11,45,840.0,163.0,1.45,24.0,952.5,646.11,476.16
2016,7,30,12,0,816.0,180.0,1.5,24.0,952.0,688.73,507.48
2016,7,30,12,15,816.0,180.0,1.5,23.5,952.0,731.32,539.07
2016,7,30,12,30,816.0,180.0,1.5,23.0,952.0,772.14,568.9
2016,7,30,12,45,813.0,180.5,1.5,23.0,943.5,809.05,594.52
2016,7,30,13,0,810.0,181.0,1.5,23.0,935.0,843.53,617.72
2016,7,30,13,15,806.0,180.0,1.45,23.0,920.0,873.19,636.51
2016,7,30,13,30,802.0,179.0,1.4,23.0,905.0,899.95,653.36
2016,7,30,13,45,789.5,181.0,1.4,23.0,880.5,918.73,665.74
2016,7,30,14,0,777.0,183.0,1.4,23.0,856.0,934.04,676.07
2016,7,30,14,15,768.0,180.5,1.3,22.5,827.0,944.9,683.54
2016,7,30,14,30,759.0,178.0,1.2,22.0,798.0,961.04,694.44
2016,7,30,14,45,751.5,173.0,1.2,22.0,764.0,964.3,697.48
2016,7,30,15,0,744.0,168.0,1.2,22.0,730.0,964.15,698.69
2016,7,30,15,15,729.5,164.0,1.15,21.5,690.0,954.72,694.68
2016,7,30,15,30,715.0,160.0,1.1,21.0,650.0,942.0,688.78
2016,7,30,15,45,707.0,150.5,1.1,21.0,607.5,926.33,680.66
2016,7,30,16,0,699.0,141.0,1.1,21.0,565.0,907.49,670.58
2016,7,30,16,15,675.0,135.5,1.05,20.5,517.0,874.4,651.61
2016,7,30,16,30,651.0,130.0,1.0,20.0,469.0,838.84,630.94
2016,7,30,16,45,631.5,120.0,0.95,20.0,420.5,800.13,606.66
2016,7,30,17,0,612.0,110.0,0.9,20.0,372.0,759.35,580.58
2016,7,30,17,15,571.0,102.5,0.85,19.0,321.0,699.72,542.71
2016,7,30,17,30,530.0,95.0,0.8,18.0,270.0,639.46,503.0
2016,7,30,17,45,481.5,83.5,0.8,17.5,221.5,562.4,448.48
2016,7,30,18,0,433.0,72.0,0.8,17.0,173.0,494.23,397.85
2016,7,30,18,15,355.5,59.0,0.75,16.0,128.5,402.67,326.23
2016,7,30,18,30,278.0,46.0,0.7,15.0,84.0,316.47,254.09
2016,7,30,18,45,139.0,31.0,0.7,14.5,50.0,187.05,135.78
2016,7,30,19,0,0.0,16.0,0.7,14.0,16.0,13.66,0.0
2016,7,30,19,15,0.0,8.0,0.65,13.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,10.5,8.0,6.83,0.0
2016,7,31,5,30,0.0,16.0,0.6,11.0,16.0,13.07,0.0
2016,7,31,5,45,112.0,33.0,0.55,11.5,49.0,25.69,15.76
2016,7,31,6,0,224.0,50.0,0.5,12.0,82.0,38.0,27.95
2016,7,31,6,15,290.5,66.5,0.5,12.5,125.5,49.9,39.03
2016,7,31,6,30,357.0,83.0,0.5,13.0,169.0,61.46,49.55
2016,7,31,6,45,414.5,94.5,0.5,14.0,217.5,69.13,56.21
2016,7,31,7,0,472.0,106.0,0.5,15.0,266.0,76.58,62.45
2016,7,31,7,15,450.0,124.5,0.55,15.5,297.5,87.57,71.71
2016,7,31,7,30,428.0,143.0,0.6,16.0,329.0,97.87,80.2
2016,7,31,7,45,521.5,141.5,0.65,17.0,396.5,96.49,78.37
2016,7,31,8,0,615.0,140.0,0.7,18.0,464.0,94.82,76.36
2016,7,31,8,15,639.0,146.5,0.75,18.5,511.5,96.53,77.4
2016,7,31,8,30,663.0,153.0,0.8,19.0,559.0,98.08,78.29
2016,7,31,8,45,675.0,161.0,0.85,20.0,601.5,100.16,79.49
2016,7,31,9,0,687.0,169.0,0.9,21.0,644.0,101.98,80.46
2016,7,31,9,15,702.5,173.5,0.95,21.5,684.0,135.41,84.63
2016,7,31,9,30,718.0,178.0,1.0,22.0,724.0,184.27,111.23
2016,7,31,9,45,697.5,198.5,1.05,22.5,749.5,238.99,152.02
2016,7,31,10,0,677.0,219.0,1.1,23.0,775.0,292.05,195.09
2016,7,31,10,15,686.5,223.0,1.15,23.0,803.5,341.15,235.7
2016,7,31,10,30,696.0,227.0,1.2,23.0,832.0,391.32,277.31
2016,7,31,10,45,688.5,238.5,1.3,23.0,849.5,440.71,318.24
2016,7,31,11,0,681.0,250.0,1.4,23.0,867.0,489.21,357.55
2016,7,31,11,15,685.5,252.0,1.4,23.0,882.0,536.07,394.23
2016,7,31,11,30,690.0,254.0,1.4,23.0,897.0,582.79,429.84
2016,7,31,11,45,674.5,266.5,1.45,23.0,899.5,624.91,461.46
2016,7,31,12,0,659.0,279.0,1.5,23.0,902.0,664.99,490.88
2016,7,31,12,15,659.0,280.0,1.5,23.0,902.5,704.79,519.36
2016,7,31,12,30,659.0,281.0,1.5,23.0,903.0,743.21,546.35
2016,7,31,12,45,752.0,219.5,1.5,23.0,923.5,799.68,587.09
2016,7,31,13,0,845.0,158.0,1.5,23.0,944.0,851.2,622.91
2016,7,31,13,15,841.0,157.0,1.45,22.5,928.5,881.52,643.13
2016,7,31,13,30,837.0,156.0,1.4,22.0,913.0,908.85,661.6
2016,7,31,13,45,804.0,170.5,1.4,22.0,882.5,921.63,670.13
2016,7,31,14,0,771.0,185.0,1.4,22.0,852.0,929.93,676.06
2016,7,31,14,15,762.0,182.5,1.35,21.5,822.5,949.13,689.76
2016,7,31,14,30,753.0,180.0,1.3,21.0,793.0,956.99,696.15
2016,7,31,14,45,728.0,183.5,1.3,21.0,754.5,952.13,694.11
2016,7,31,15,0,703.0,187.0,1.3,21.0,716.0,943.64,690.05
2016,7,31,15,15,687.0,182.0,1.25,20.5,675.5,931.55,684.37
2016,7,31,15,30,671.0,177.0,1.2,20.0,635.0,916.2,676.69
2016,7,31,15,45,655.0,169.5,1.2,20.0,591.5,895.0,664.76
2016,7,31,16,0,639.0,162.0,1.2,20.0,548.0,870.83,650.95
2016,7,31,16,15,613.5,155.0,1.15,19.5,500.0,834.95,629.74
2016,7,31,16,30,588.0,148.0,1.1,19.0,452.0,796.68,606.73
2016,7,31,16,45,569.5,135.5,1.1,18.5,404.5,757.16,583.1
2016,7,31,17,0,551.0,123.0,1.1,18.0,357.0,707.48,551.63
2016,7,31,17,15,509.0,113.5,1.05,17.0,307.0,647.33,512.06
2016,7,31,17,30,467.0,104.0,1.0,16.0,257.0,587.42,471.11
2016,7,31,17,45,425.0,89.5,0.95,15.5,210.5,521.43,422.73
2016,7,31,18,0,383.0,75.0,0.9,15.0,164.0,456.55,372.81
2016,7,31,18,15,308.5,60.5,0.8,14.5,120.0,367.24,300.05
2016,7,31,18,30,234.0,46.0,0.7,14.0,76.0,283.04,227.96
2016,7,31,18,45,117.0,30.0,0.65,13.5,45.0,151.52,107.92
2016,7,31,19,0,0.0,14.0,0.6,13.0,14.0,11.95,0.0
2016,7,31,19,15,0.0,7.0,0.55,12.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.5,0.45,11.5,11.0,6.4,0.0
2016,8,1,5,30,170.0,15.0,0.4,12.0,22.0,12.8,0.0
2016,8,1,5,45,297.0,25.5,0.4,12.5,58.5,20.85,11.53
2016,8,1,6,0,424.0,36.0,0.4,13.0,95.0,29.26,20.14
2016,8,1,6,15,500.0,43.5,0.4,13.5,142.0,34.84,25.52
2016,8,1,6,30,576.0,51.0,0.4,14.0,189.0,40.37,30.63
2016,8,1,6,45,347.5,92.0,0.45,14.5,181.5,66.87,54.15
2016,8,1,7,0,119.0,133.0,0.5,15.0,174.0,96.6,79.96
2016,8,1,7,15,192.0,151.5,0.5,15.5,229.5,109.56,90.7
2016,8,1,7,30,265.0,170.0,0.5,16.0,285.0,117.3,96.8
2016,8,1,7,45,530.5,123.5,0.5,17.0,390.0,84.99,68.43
2016,8,1,8,0,796.0,77.0,0.5,18.0,495.0,60.93,47.35
2016,8,1,8,15,815.0,79.5,0.55,18.5,543.5,70.95,55.7
2016,8,1,8,30,834.0,82.0,0.6,19.0,592.0,72.66,56.83
2016,8,1,8,45,848.0,84.5,0.65,19.5,636.5,74.15,57.79
2016,8,1,9,0,862.0,87.0,0.7,20.0,681.0,75.51,58.65
2016,8,1,9,15,873.0,89.0,0.75,20.5,721.5,111.94,62.68
2016,8,1,9,30,884.0,91.0,0.8,21.0,762.0,166.04,90.97
2016,8,1,9,45,889.0,94.5,0.85,21.5,796.5,221.39,131.05
2016,8,1,10,0,894.0,98.0,0.9,22.0,831.0,277.22,176.48
2016,8,1,10,15,900.5,99.5,0.95,22.5,860.0,332.45,223.15
2016,8,1,10,30,907.0,101.0,1.0,23.0,889.0,387.89,269.98
2016,8,1,10,45,912.0,101.5,1.05,23.5,911.0,442.03,314.99
2016,8,1,11,0,917.0,102.0,1.1,24.0,933.0,495.78,358.44
2016,8,1,11,15,920.5,102.5,1.15,24.0,948.0,548.17,400.3
2016,8,1,11,30,924.0,103.0,1.2,24.0,963.0,599.62,440.29
2016,8,1,11,45,926.0,103.5,1.25,24.5,971.0,649.03,476.84
2016,8,1,12,0,928.0,104.0,1.3,25.0,979.0,696.97,511.29
2016,8,1,12,15,928.0,104.0,1.3,25.0,978.5,741.45,543.05
2016,8,1,12,30,928.0,104.0,1.3,25.0,978.0,783.86,572.03
2016,8,1,12,45,925.0,104.5,1.35,25.0,969.5,822.11,597.38
2016,8,1,13,0,922.0,105.0,1.4,25.0,961.0,857.71,620.95
2016,8,1,13,15,919.0,104.5,1.4,24.5,946.0,889.57,642.71
2016,8,1,13,30,916.0,104.0,1.4,24.0,931.0,918.42,662.59
2016,8,1,13,45,914.0,101.5,1.4,24.0,909.0,943.06,678.58
2016,8,1,14,0,912.0,99.0,1.4,24.0,887.0,964.4,692.57
2016,8,1,14,15,905.5,98.0,1.4,23.5,857.5,979.63,704.19
2016,8,1,14,30,899.0,97.0,1.4,23.0,828.0,991.34,713.83
2016,8,1,14,45,894.0,93.5,1.4,23.0,793.0,998.24,719.27
2016,8,1,15,0,889.0,90.0,1.4,23.0,758.0,1001.52,722.65
2016,8,1,15,15,878.0,88.5,1.4,22.5,717.5,997.53,723.06
2016,8,1,15,30,867.0,87.0,1.4,22.0,677.0,990.09,721.51
2016,8,1,15,45,851.5,85.0,1.4,22.0,631.0,974.16,713.31
2016,8,1,16,0,836.0,83.0,1.4,22.0,585.0,955.06,703.25
2016,8,1,16,15,817.0,80.0,1.35,21.0,536.5,939.55,697.51
2016,8,1,16,30,798.0,77.0,1.3,20.0,488.0,909.82,682.3
2016,8,1,16,45,770.5,74.0,1.3,19.5,436.5,869.3,659.12
2016,8,1,17,0,743.0,71.0,1.3,19.0,385.0,826.77,634.07
2016,8,1,17,15,707.0,66.5,1.25,18.0,333.0,772.65,600.56
2016,8,1,17,30,671.0,62.0,1.2,17.0,281.0,717.6,565.01
2016,8,1,17,45,620.5,56.0,1.2,16.5,230.5,653.6,520.43
2016,8,1,18,0,570.0,50.0,1.2,16.0,180.0,585.25,469.86
2016,8,1,18,15,489.0,42.0,1.15,15.0,133.5,491.16,396.6
2016,8,1,18,30,408.0,34.0,1.1,14.0,87.0,401.99,322.09
2016,8,1,18,45,277.5,23.0,1.05,13.5,51.5,273.95,192.94
2016,8,1,19,0,147.0,12.0,1.0,13.0,16.0,110.67,0.0
2016,8,1,19,15,73.5,6.0,0.95,12.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
