Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.5,0.7,9.5,10.5,6.4,0.0
2016,8,2,5,30,164.0,15.0,0.7,10.0,21.0,12.8,0.0
2016,8,2,5,45,295.5,26.0,0.7,10.5,58.5,21.34,11.86
2016,8,2,6,0,427.0,37.0,0.7,11.0,96.0,30.18,21.08
2016,8,2,6,15,506.0,45.0,0.65,11.5,143.5,36.15,26.87
2016,8,2,6,30,585.0,53.0,0.6,12.0,191.0,42.06,32.38
2016,8,2,6,45,641.5,57.5,0.6,13.0,243.5,45.02,34.98
2016,8,2,7,0,698.0,62.0,0.6,14.0,296.0,52.23,41.2
2016,8,2,7,15,734.0,66.0,0.6,14.5,349.5,54.84,43.3
2016,8,2,7,30,770.0,70.0,0.6,15.0,403.0,57.41,45.31
2016,8,2,7,45,799.0,73.0,0.6,15.5,456.0,59.11,46.51
2016,8,2,8,0,828.0,76.0,0.6,16.0,509.0,60.76,47.67
2016,8,2,8,15,847.5,78.5,0.6,16.5,559.0,70.84,56.08
2016,8,2,8,30,867.0,81.0,0.6,17.0,609.0,72.62,57.28
2016,8,2,8,45,882.5,83.0,0.65,18.0,656.0,73.89,57.94
2016,8,2,9,0,898.0,85.0,0.7,19.0,703.0,75.04,58.51
2016,8,2,9,15,910.0,87.0,0.75,19.5,745.0,111.32,62.22
2016,8,2,9,30,922.0,89.0,0.8,20.0,787.0,167.69,91.31
2016,8,2,9,45,924.0,94.0,0.85,20.5,822.0,225.72,133.38
2016,8,2,10,0,926.0,99.0,0.9,21.0,857.0,283.91,180.86
2016,8,2,10,15,933.0,100.5,0.95,21.5,887.0,341.19,229.3
2016,8,2,10,30,940.0,102.0,1.0,22.0,917.0,398.71,277.93
2016,8,2,10,45,937.0,108.0,1.05,22.5,937.5,455.39,325.13
2016,8,2,11,0,934.0,114.0,1.1,23.0,958.0,510.93,370.01
2016,8,2,11,15,937.0,114.5,1.1,23.0,973.5,564.25,412.28
2016,8,2,11,30,940.0,115.0,1.1,23.0,989.0,616.57,452.5
2016,8,2,11,45,936.0,119.0,1.15,23.0,995.0,666.09,489.93
2016,8,2,12,0,932.0,123.0,1.2,23.0,1001.0,713.69,525.05
2016,8,2,12,15,932.0,123.0,1.2,23.0,1000.5,758.87,557.26
2016,8,2,12,30,932.0,123.0,1.2,23.0,1000.0,801.99,587.18
2016,8,2,12,45,929.0,123.5,1.25,23.5,991.5,840.95,611.81
2016,8,2,13,0,926.0,124.0,1.3,24.0,983.0,877.24,634.58
2016,8,2,13,15,922.5,123.5,1.3,23.5,966.5,909.39,656.42
2016,8,2,13,30,919.0,123.0,1.3,23.0,950.0,938.48,676.37
2016,8,2,13,45,909.5,124.0,1.3,23.0,925.0,960.35,690.52
2016,8,2,14,0,900.0,125.0,1.3,23.0,900.0,978.72,702.61
2016,8,2,14,15,892.0,123.0,1.3,23.0,869.0,992.0,711.66
2016,8,2,14,30,884.0,121.0,1.3,23.0,838.0,1001.68,718.63
2016,8,2,14,45,880.5,115.5,1.3,23.0,803.0,1008.48,724.02
2016,8,2,15,0,877.0,110.0,1.3,23.0,768.0,1011.61,727.31
2016,8,2,15,15,864.0,108.0,1.3,22.5,725.5,1005.5,726.41
2016,8,2,15,30,851.0,106.0,1.3,22.0,683.0,1008.24,731.41
2016,8,2,15,45,838.5,101.0,1.3,21.5,637.0,992.12,724.46
2016,8,2,16,0,826.0,96.0,1.3,21.0,591.0,972.6,715.63
2016,8,2,16,15,804.5,92.5,1.25,20.5,540.5,942.78,699.3
2016,8,2,16,30,783.0,89.0,1.2,20.0,490.0,910.16,681.07
2016,8,2,16,45,755.5,84.5,1.2,20.0,438.0,867.9,655.63
2016,8,2,17,0,728.0,80.0,1.2,20.0,386.0,823.57,628.3
2016,8,2,17,15,688.5,75.0,1.15,19.0,333.0,772.22,596.91
2016,8,2,17,30,649.0,70.0,1.1,18.0,280.0,714.42,559.56
2016,8,2,17,45,594.5,62.5,1.1,17.5,228.5,639.91,507.54
2016,8,2,18,0,540.0,55.0,1.1,17.0,177.0,566.71,453.5
2016,8,2,18,15,454.0,46.0,1.05,16.0,130.0,468.14,376.83
2016,8,2,18,30,368.0,37.0,1.0,15.0,83.0,374.62,298.92
2016,8,2,18,45,230.0,24.0,0.95,14.5,48.5,238.6,161.64
2016,8,2,19,0,92.0,11.0,0.9,14.0,14.0,72.13,0.0
2016,8,2,19,15,46.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.5,0.85,9.5,9.0,0.0,0.0
2016,8,3,5,30,84.0,15.0,0.8,10.0,18.0,12.8,0.0
2016,8,3,5,45,208.0,30.0,0.8,11.0,53.5,23.28,13.17
2016,8,3,6,0,332.0,45.0,0.8,12.0,89.0,36.92,26.85
2016,8,3,6,15,415.0,55.5,0.75,12.5,136.5,44.59,34.23
2016,8,3,6,30,498.0,66.0,0.7,13.0,184.0,52.11,41.19
2016,8,3,6,45,559.5,73.5,0.65,13.5,236.0,56.87,45.45
2016,8,3,7,0,621.0,81.0,0.6,14.0,288.0,61.56,49.47
2016,8,3,7,15,661.0,87.0,0.6,14.5,341.0,64.79,52.07
2016,8,3,7,30,701.0,93.0,0.6,15.0,394.0,67.93,54.52
2016,8,3,7,45,730.0,98.0,0.65,16.0,446.5,70.11,55.98
2016,8,3,8,0,759.0,103.0,0.7,17.0,499.0,72.19,57.33
2016,8,3,8,15,781.5,106.5,0.7,17.5,548.5,80.12,63.79
2016,8,3,8,30,804.0,110.0,0.7,18.0,598.0,81.08,64.24
2016,8,3,8,45,816.5,115.0,0.75,18.5,643.5,82.76,65.34
2016,8,3,9,0,829.0,120.0,0.8,19.0,689.0,84.27,66.29
2016,8,3,9,15,842.5,123.0,0.8,19.5,731.0,117.3,69.28
2016,8,3,9,30,856.0,126.0,0.8,20.0,773.0,171.91,97.42
2016,8,3,9,45,869.0,126.5,0.85,20.5,810.0,234.92,142.71
2016,8,3,10,0,882.0,127.0,0.9,21.0,847.0,290.17,187.01
2016,8,3,10,15,889.5,128.5,0.95,21.5,876.5,345.59,233.6
2016,8,3,10,30,897.0,130.0,1.0,22.0,906.0,401.34,280.5
2016,8,3,10,45,869.0,151.5,1.05,22.5,919.5,453.52,324.43
2016,8,3,11,0,841.0,173.0,1.1,23.0,933.0,507.54,367.91
2016,8,3,11,15,845.0,174.5,1.1,23.0,948.0,559.78,408.88
2016,8,3,11,30,849.0,176.0,1.1,23.0,963.0,611.42,448.18
2016,8,3,11,45,827.0,191.5,1.15,23.0,963.5,657.24,482.52
2016,8,3,12,0,805.0,207.0,1.2,23.0,964.0,699.99,513.8
2016,8,3,12,15,805.0,207.0,1.2,23.0,963.5,742.84,544.23
2016,8,3,12,30,805.0,207.0,1.2,23.0,963.0,783.93,572.81
2016,8,3,12,45,814.5,198.5,1.25,23.0,958.0,823.38,600.65
2016,8,3,13,0,824.0,190.0,1.3,23.0,953.0,860.88,626.68
2016,8,3,13,15,819.5,189.0,1.3,22.5,936.5,890.9,647.3
2016,8,3,13,30,815.0,188.0,1.3,22.0,920.0,917.91,666.09
2016,8,3,13,45,798.5,191.5,1.35,22.0,894.0,935.01,678.09
2016,8,3,14,0,782.0,195.0,1.4,22.0,868.0,957.21,693.59
2016,8,3,14,15,772.5,192.0,1.4,21.5,837.5,967.99,702.46
2016,8,3,14,30,763.0,189.0,1.4,21.0,807.0,975.24,709.37
2016,8,3,14,45,769.5,176.0,1.4,21.0,775.0,983.96,716.1
2016,8,3,15,0,776.0,163.0,1.4,21.0,743.0,989.09,720.67
2016,8,3,15,15,760.5,159.0,1.4,20.5,701.0,978.82,716.97
2016,8,3,15,30,745.0,155.0,1.4,20.0,659.0,965.12,711.35
2016,8,3,15,45,760.0,136.5,1.4,19.5,620.0,961.74,712.61
2016,8,3,16,0,775.0,118.0,1.4,19.0,581.0,947.15,706.52
2016,8,3,16,15,751.0,113.5,1.35,18.5,530.5,921.49,692.53
2016,8,3,16,30,727.0,109.0,1.3,18.0,480.0,886.26,672.12
2016,8,3,16,45,728.5,95.0,1.3,17.5,433.0,860.98,658.98
2016,8,3,17,0,730.0,81.0,1.3,17.0,386.0,826.12,638.73
2016,8,3,17,15,690.5,75.5,1.25,16.5,332.5,774.28,605.29
2016,8,3,17,30,651.0,70.0,1.2,16.0,279.0,715.72,565.84
2016,8,3,17,45,616.0,60.5,1.15,15.5,229.5,655.35,523.12
2016,8,3,18,0,581.0,51.0,1.1,15.0,180.0,595.07,477.78
2016,8,3,18,15,495.0,42.5,1.05,14.0,132.0,495.99,400.32
2016,8,3,18,30,409.0,34.0,1.0,13.0,84.0,402.15,321.33
2016,8,3,18,45,270.5,22.5,0.95,12.5,49.0,264.21,172.75
2016,8,3,19,0,132.0,11.0,0.9,12.0,14.0,99.26,0.0
2016,8,3,19,15,66.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,71.0,7.0,1.1,9.5,9.5,0.0,0.0
2016,8,4,5,30,142.0,14.0,1.1,10.0,19.0,11.95,0.0
2016,8,4,5,45,279.5,25.5,1.15,10.5,56.0,20.98,11.07
2016,8,4,6,0,417.0,37.0,1.2,11.0,93.0,30.26,21.05
2016,8,4,6,15,498.5,45.0,1.15,11.5,140.5,36.22,26.86
2016,8,4,6,30,580.0,53.0,1.1,12.0,188.0,42.12,32.39
2016,8,4,6,45,317.0,89.5,1.1,12.5,166.5,65.0,52.9
2016,8,4,7,0,54.0,126.0,1.1,13.0,145.0,94.31,78.67
2016,8,4,7,15,197.0,141.0,1.05,13.5,223.0,99.29,82.61
2016,8,4,7,30,340.0,156.0,1.0,14.0,301.0,109.89,91.37
2016,8,4,7,45,260.5,190.5,0.95,14.5,310.0,128.83,107.13
2016,8,4,8,0,181.0,225.0,0.9,15.0,319.0,153.36,127.29
2016,8,4,8,15,265.5,235.0,0.9,15.5,388.0,152.2,125.53
2016,8,4,8,30,350.0,245.0,0.9,16.0,457.0,157.83,129.6
2016,8,4,8,45,406.0,247.0,0.9,16.5,511.0,148.22,120.92
2016,8,4,9,0,462.0,249.0,0.9,17.0,565.0,146.95,119.34
2016,8,4,9,15,685.0,170.5,0.9,17.5,671.0,127.6,82.29
2016,8,4,9,30,908.0,92.0,0.9,18.0,777.0,164.96,90.89
2016,8,4,9,45,906.0,99.0,0.95,18.5,809.5,222.97,133.12
2016,8,4,10,0,904.0,106.0,1.0,19.0,842.0,280.73,180.59
2016,8,4,10,15,910.5,107.5,1.05,19.0,871.5,336.87,228.91
2016,8,4,10,30,917.0,109.0,1.1,19.0,901.0,393.2,277.65
2016,8,4,10,45,908.5,118.0,1.15,19.5,919.5,448.71,324.66
2016,8,4,11,0,900.0,127.0,1.2,20.0,938.0,502.55,368.92
2016,8,4,11,15,903.0,127.5,1.2,20.0,952.5,554.46,410.75
2016,8,4,11,30,906.0,128.0,1.2,20.0,967.0,605.42,450.59
2016,8,4,11,45,898.0,134.0,1.3,20.0,971.0,652.67,487.36
2016,8,4,12,0,890.0,140.0,1.4,20.0,975.0,697.75,521.73
2016,8,4,12,15,889.5,140.0,1.45,19.5,974.5,741.19,554.96
2016,8,4,12,30,889.0,140.0,1.5,19.0,974.0,782.65,586.31
2016,8,4,12,45,878.0,145.5,1.55,19.0,962.5,818.26,611.11
2016,8,4,13,0,867.0,151.0,1.6,19.0,951.0,850.95,633.47
2016,8,4,13,15,863.0,150.0,1.6,18.5,935.0,881.01,654.75
2016,8,4,13,30,859.0,149.0,1.6,18.0,919.0,908.13,674.14
2016,8,4,13,45,853.0,147.5,1.6,18.0,895.5,942.04,696.79
2016,8,4,14,0,847.0,146.0,1.6,18.0,872.0,961.09,709.63
2016,8,4,14,15,838.5,144.0,1.55,17.5,842.0,973.78,719.24
2016,8,4,14,30,830.0,142.0,1.5,17.0,812.0,982.9,726.73
2016,8,4,14,45,835.0,131.5,1.5,17.0,780.0,992.54,734.16
2016,8,4,15,0,840.0,121.0,1.5,17.0,748.0,998.48,739.34
2016,8,4,15,15,827.0,118.5,1.5,16.5,706.5,991.9,737.99
2016,8,4,15,30,814.0,116.0,1.5,16.0,665.0,981.81,734.64
2016,8,4,15,45,817.5,104.5,1.5,16.0,623.5,974.22,731.75
2016,8,4,16,0,821.0,93.0,1.5,16.0,582.0,962.77,726.42
2016,8,4,16,15,800.5,89.5,1.5,15.5,532.0,933.94,710.89
2016,8,4,16,30,780.0,86.0,1.5,15.0,482.0,902.3,693.46
2016,8,4,16,45,768.0,78.0,1.5,14.5,433.0,870.53,675.63
2016,8,4,17,0,756.0,70.0,1.5,14.0,384.0,836.05,655.42
2016,8,4,17,15,719.0,65.5,1.5,13.5,331.0,780.7,619.53
2016,8,4,17,30,682.0,61.0,1.5,13.0,278.0,724.41,581.57
2016,8,4,17,45,638.0,54.0,1.5,12.5,227.5,658.3,534.14
2016,8,4,18,0,594.0,47.0,1.5,12.0,177.0,592.59,484.03
2016,8,4,18,15,508.5,39.5,1.45,11.5,129.5,502.08,410.67
2016,8,4,18,30,423.0,32.0,1.4,11.0,82.0,409.93,330.33
2016,8,4,18,45,276.5,21.0,1.4,10.5,47.0,264.68,165.03
2016,8,4,19,0,130.0,10.0,1.4,10.0,12.0,96.89,0.0
2016,8,4,19,15,65.0,5.0,1.35,10.0,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,71.0,6.5,1.05,10.0,9.0,0.0,0.0
2016,8,5,5,30,142.0,13.0,1.1,10.0,18.0,11.1,0.0
2016,8,5,5,45,281.5,25.0,1.2,10.5,54.5,20.6,10.48
2016,8,5,6,0,421.0,37.0,1.3,11.0,91.0,30.34,21.07
2016,8,5,6,15,504.5,45.0,1.25,11.5,139.5,36.3,26.92
2016,8,5,6,30,588.0,53.0,1.2,12.0,188.0,42.23,32.47
2016,8,5,6,45,294.0,78.0,1.2,12.5,145.5,56.82,45.58
2016,8,5,7,0,0.0,103.0,1.2,13.0,103.0,81.5,67.38
2016,8,5,7,15,2.5,121.0,1.15,13.5,122.0,95.22,79.1
2016,8,5,7,30,5.0,139.0,1.1,14.0,141.0,108.84,90.5
2016,8,5,7,45,10.0,159.5,1.05,14.5,164.5,124.05,103.07
2016,8,5,8,0,15.0,180.0,1.0,15.0,188.0,139.11,115.28
2016,8,5,8,15,190.0,210.5,0.95,15.5,324.5,146.36,120.71
2016,8,5,8,30,365.0,241.0,0.9,16.0,461.0,155.99,128.1
2016,8,5,8,45,279.0,279.5,0.9,16.5,455.5,173.3,141.81
2016,8,5,9,0,193.0,318.0,0.9,17.0,450.0,202.09,164.71
2016,8,5,9,15,227.5,334.0,0.9,17.5,499.0,222.21,167.28
2016,8,5,9,30,262.0,350.0,0.9,18.0,548.0,241.54,175.98
2016,8,5,9,45,591.0,227.0,0.9,18.5,699.5,233.81,154.46
2016,8,5,10,0,920.0,104.0,0.9,19.0,851.0,281.73,180.41
2016,8,5,10,15,648.0,241.5,0.9,19.0,777.0,337.8,236.88
2016,8,5,10,30,376.0,379.0,0.9,19.0,703.0,388.83,284.98
2016,8,5,10,45,372.0,391.0,0.95,19.5,719.0,424.23,312.75
2016,8,5,11,0,368.0,403.0,1.0,20.0,735.0,459.46,339.88
2016,8,5,11,15,658.0,256.5,1.0,20.5,860.5,522.19,386.02
2016,8,5,11,30,948.0,110.0,1.0,21.0,986.0,614.59,454.12
2016,8,5,11,45,948.5,110.5,1.05,21.5,993.0,664.68,490.96
2016,8,5,12,0,949.0,111.0,1.1,22.0,1000.0,713.09,525.92
2016,8,5,12,15,949.0,111.0,1.1,22.0,999.5,758.89,558.64
2016,8,5,12,30,949.0,111.0,1.1,22.0,999.0,802.57,588.72
2016,8,5,12,45,948.0,110.5,1.15,22.0,991.0,842.7,615.34
2016,8,5,13,0,947.0,110.0,1.2,22.0,983.0,880.19,640.17
2016,8,5,13,15,944.0,109.0,1.2,22.0,966.5,912.7,661.03
2016,8,5,13,30,941.0,108.0,1.2,22.0,950.0,942.08,679.88
2016,8,5,13,45,936.0,107.0,1.25,22.0,926.5,966.37,696.36
2016,8,5,14,0,931.0,106.0,1.3,22.0,903.0,987.2,710.82
2016,8,5,14,15,924.0,104.5,1.3,21.5,872.5,1002.09,722.26
2016,8,5,14,30,917.0,103.0,1.3,21.0,842.0,1013.32,731.65
2016,8,5,14,45,909.5,100.5,1.3,21.0,805.5,1019.3,736.55
2016,8,5,15,0,902.0,98.0,1.3,21.0,769.0,1021.6,739.38
2016,8,5,15,15,890.0,96.0,1.3,20.5,726.5,1016.34,739.07
2016,8,5,15,30,878.0,94.0,1.3,20.0,684.0,1007.51,736.75
2016,8,5,15,45,864.5,90.5,1.35,20.0,637.5,991.93,729.72
2016,8,5,16,0,851.0,87.0,1.4,20.0,591.0,973.02,720.64
2016,8,5,16,15,830.0,84.0,1.4,19.5,540.0,955.57,713.13
2016,8,5,16,30,809.0,81.0,1.4,19.0,489.0,923.7,695.97
2016,8,5,16,45,780.5,77.0,1.4,18.5,436.0,880.67,671.08
2016,8,5,17,0,752.0,73.0,1.4,18.0,383.0,835.58,644.18
2016,8,5,17,15,712.5,68.0,1.4,17.0,329.5,777.3,608.13
2016,8,5,17,30,673.0,63.0,1.4,16.0,276.0,718.16,569.74
2016,8,5,17,45,609.0,57.5,1.4,15.5,223.0,643.94,516.82
2016,8,5,18,0,545.0,52.0,1.4,15.0,170.0,565.37,457.42
2016,8,5,18,15,453.5,43.0,1.35,14.0,123.0,462.58,375.82
2016,8,5,18,30,362.0,34.0,1.3,13.0,76.0,365.52,292.5
2016,8,5,18,45,181.0,17.0,1.3,12.5,38.0,187.87,106.03
2016,8,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.5,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,10.0,15.0,10.24,0.0
2016,8,6,5,45,222.5,25.5,1.05,10.5,50.0,20.98,10.42
2016,8,6,6,0,360.0,39.0,1.1,11.0,85.0,31.94,22.43
2016,8,6,6,15,446.5,48.5,1.1,11.0,132.0,39.01,29.37
2016,8,6,6,30,533.0,58.0,1.1,11.0,179.0,45.97,35.97
2016,8,6,6,45,432.5,84.5,1.1,11.5,199.5,62.53,50.89
2016,8,6,7,0,332.0,111.0,1.1,12.0,220.0,78.95,65.38
2016,8,6,7,15,532.0,95.0,1.05,12.5,304.5,69.62,56.77
2016,8,6,7,30,732.0,79.0,1.0,13.0,389.0,63.98,51.5
2016,8,6,7,45,479.5,149.0,1.0,14.0,362.5,101.1,83.53
2016,8,6,8,0,227.0,219.0,1.0,15.0,336.0,150.8,125.32
2016,8,6,8,15,317.0,224.0,1.0,15.5,405.0,147.08,121.32
2016,8,6,8,30,407.0,229.0,1.0,16.0,474.0,141.45,115.96
2016,8,6,8,45,641.0,161.0,1.0,16.5,581.0,100.42,80.82
2016,8,6,9,0,875.0,93.0,1.0,17.0,688.0,79.5,62.78
2016,8,6,9,15,663.0,189.5,1.05,17.0,656.5,135.67,90.79
2016,8,6,9,30,451.0,286.0,1.1,17.0,625.0,215.29,149.52
2016,8,6,9,45,675.5,197.5,1.15,17.5,732.0,228.11,147.42
2016,8,6,10,0,900.0,109.0,1.2,18.0,839.0,279.12,180.23
2016,8,6,10,15,907.0,110.0,1.2,18.0,868.0,335.04,228.54
2016,8,6,10,30,914.0,111.0,1.2,18.0,897.0,391.2,277.31
2016,8,6,10,45,918.5,112.5,1.25,18.5,919.5,446.75,324.49
2016,8,6,11,0,923.0,114.0,1.3,19.0,942.0,501.87,370.03
2016,8,6,11,15,926.0,114.5,1.3,19.0,957.5,554.9,413.11
2016,8,6,11,30,929.0,115.0,1.3,19.0,973.0,606.92,454.11
2016,8,6,11,45,930.5,115.5,1.35,19.5,980.0,656.83,491.84
2016,8,6,12,0,932.0,116.0,1.4,20.0,987.0,705.21,527.36
2016,8,6,12,15,932.5,116.0,1.4,19.5,987.0,750.76,561.62
2016,8,6,12,30,933.0,116.0,1.4,19.0,987.0,794.27,593.62
2016,8,6,12,45,925.0,119.5,1.45,19.0,977.0,831.92,619.16
2016,8,6,13,0,917.0,123.0,1.5,19.0,967.0,866.65,642.74
2016,8,6,13,15,914.0,122.5,1.5,19.0,951.0,898.99,664.1
2016,8,6,13,30,911.0,122.0,1.5,19.0,935.0,928.31,683.45
2016,8,6,13,45,910.0,118.5,1.5,19.0,913.0,953.41,700.08
2016,8,6,14,0,909.0,115.0,1.5,19.0,891.0,975.18,714.66
2016,8,6,14,15,902.5,113.5,1.5,18.5,861.5,990.34,726.49
2016,8,6,14,30,896.0,112.0,1.5,18.0,832.0,1001.93,736.28
2016,8,6,14,45,891.5,108.0,1.5,18.0,797.0,1009.22,742.12
2016,8,6,15,0,887.0,104.0,1.5,18.0,762.0,1012.86,745.86
2016,8,6,15,15,875.5,101.5,1.5,17.5,720.0,1007.58,745.46
2016,8,6,15,30,864.0,99.0,1.5,17.0,678.0,998.77,743.04
2016,8,6,15,45,855.0,94.0,1.55,17.0,633.0,986.05,737.62
2016,8,6,16,0,846.0,89.0,1.6,17.0,588.0,981.53,737.76
2016,8,6,16,15,825.5,86.0,1.6,16.5,537.5,953.07,722.57
2016,8,6,16,30,805.0,83.0,1.6,16.0,487.0,921.72,705.53
2016,8,6,16,45,785.0,77.0,1.65,15.5,435.5,884.34,684.63
2016,8,6,17,0,765.0,71.0,1.7,15.0,384.0,844.55,661.42
2016,8,6,17,15,726.5,66.5,1.7,14.0,330.5,787.57,625.53
2016,8,6,17,30,688.0,62.0,1.7,13.0,277.0,729.63,587.27
2016,8,6,17,45,637.5,55.0,1.75,12.5,225.0,664.41,540.5
2016,8,6,18,0,587.0,48.0,1.8,12.0,173.0,594.18,486.64
2016,8,6,18,15,494.5,40.0,1.75,11.5,125.0,490.78,402.39
2016,8,6,18,30,402.0,32.0,1.7,11.0,77.0,393.23,315.99
2016,8,6,18,45,201.0,16.0,1.65,10.5,38.5,198.91,100.46
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,73.0,6.0,1.35,9.0,8.0,0.0,0.0
2016,8,7,5,30,146.0,12.0,1.4,9.0,16.0,10.24,0.0
2016,8,7,5,45,298.0,23.0,1.5,9.5,53.0,18.98,8.54
2016,8,7,6,0,450.0,34.0,1.6,10.0,90.0,27.96,18.98
2016,8,7,6,15,535.0,41.0,1.6,10.5,139.0,33.25,24.24
2016,8,7,6,30,620.0,48.0,1.6,11.0,188.0,41.93,32.31
2016,8,7,6,45,676.0,53.0,1.65,11.5,242.0,45.72,35.78
2016,8,7,7,0,732.0,58.0,1.7,12.0,296.0,49.52,39.09
2016,8,7,7,15,767.5,62.0,1.65,12.5,350.0,52.28,41.38
2016,8,7,7,30,803.0,66.0,1.6,13.0,404.0,55.01,43.57
2016,8,7,7,45,831.5,68.0,1.6,13.5,457.5,63.41,50.72
2016,8,7,8,0,860.0,70.0,1.6,14.0,511.0,65.37,52.12
2016,8,7,8,15,878.0,72.0,1.5,14.5,561.5,67.06,53.3
2016,8,7,8,30,896.0,74.0,1.4,15.0,612.0,68.65,54.38
2016,8,7,8,45,911.5,75.5,1.35,16.0,659.0,69.76,54.94
2016,8,7,9,0,927.0,77.0,1.3,17.0,706.0,70.78,55.42
2016,8,7,9,15,937.5,78.5,1.3,17.0,748.0,99.48,56.67
2016,8,7,9,30,948.0,80.0,1.3,17.0,790.0,157.17,84.42
2016,8,7,9,45,949.0,85.5,1.3,17.5,824.5,217.18,127.53
2016,8,7,10,0,950.0,91.0,1.3,18.0,859.0,277.25,176.93
2016,8,7,10,15,956.0,92.0,1.3,18.5,889.0,335.53,227.03
2016,8,7,10,30,962.0,93.0,1.3,19.0,919.0,393.9,277.33
2016,8,7,10,45,967.0,93.0,1.3,19.5,942.0,451.03,325.75
2016,8,7,11,0,972.0,93.0,1.3,20.0,965.0,507.67,372.33
2016,8,7,11,15,975.0,93.5,1.3,20.0,980.0,562.97,417.11
2016,8,7,11,30,978.0,94.0,1.3,20.0,995.0,617.16,459.64
2016,8,7,11,45,980.0,94.0,1.35,20.5,1002.5,669.03,498.67
2016,8,7,12,0,982.0,94.0,1.4,21.0,1010.0,719.24,535.36
2016,8,7,12,15,982.0,93.5,1.4,21.0,1009.5,765.79,569.11
2016,8,7,12,30,982.0,93.0,1.4,21.0,1009.0,810.06,599.57
2016,8,7,12,45,974.0,97.0,1.45,21.0,998.5,849.67,626.11
2016,8,7,13,0,966.0,101.0,1.5,21.0,988.0,886.22,650.58
2016,8,7,13,15,963.5,100.5,1.5,21.0,972.0,920.06,672.62
2016,8,7,13,30,961.0,100.0,1.5,21.0,956.0,950.75,692.58
2016,8,7,13,45,962.5,95.5,1.55,21.0,934.5,977.78,710.94
2016,8,7,14,0,964.0,91.0,1.6,21.0,913.0,1001.36,727.23
2016,8,7,14,15,958.0,90.0,1.6,20.5,882.0,1017.99,739.92
2016,8,7,14,30,952.0,89.0,1.6,20.0,851.0,1030.92,750.52
2016,8,7,14,45,949.0,85.0,1.65,20.0,815.5,1039.68,758.04
2016,8,7,15,0,946.0,81.0,1.7,20.0,780.0,1044.61,763.36
2016,8,7,15,15,935.5,79.0,1.7,19.5,737.0,1040.62,763.91
2016,8,7,15,30,925.0,77.0,1.7,19.0,694.0,1032.91,762.34
2016,8,7,15,45,914.5,74.0,1.7,18.5,647.5,1020.34,757.82
2016,8,7,16,0,904.0,71.0,1.7,18.0,601.0,1004.27,751.15
2016,8,7,16,15,885.5,68.5,1.65,17.5,550.0,977.58,736.79
2016,8,7,16,30,867.0,66.0,1.6,17.0,499.0,947.96,720.47
2016,8,7,16,45,843.0,62.5,1.6,17.0,445.5,909.0,696.92
2016,8,7,17,0,819.0,59.0,1.6,17.0,392.0,867.86,671.42
2016,8,7,17,15,783.0,55.5,1.55,16.0,337.5,823.74,644.84
2016,8,7,17,30,747.0,52.0,1.5,15.0,283.0,768.29,608.71
2016,8,7,17,45,692.0,47.0,1.5,14.5,229.5,693.64,555.72
2016,8,7,18,0,637.0,42.0,1.5,14.0,176.0,620.0,500.07
2016,8,7,18,15,547.0,35.0,1.4,13.0,127.0,517.44,418.25
2016,8,7,18,30,457.0,28.0,1.3,12.0,78.0,419.71,332.07
2016,8,7,18,45,228.5,14.0,1.25,11.5,39.0,209.09,86.75
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,78.5,5.5,0.9,9.5,7.0,0.0,0.0
2016,8,8,5,30,157.0,11.0,0.9,10.0,14.0,9.39,0.0
2016,8,8,5,45,309.5,21.0,0.95,11.0,51.0,17.29,6.8
2016,8,8,6,0,462.0,31.0,1.0,12.0,88.0,27.76,18.59
2016,8,8,6,15,545.0,37.5,0.95,12.5,136.0,33.14,23.94
2016,8,8,6,30,628.0,44.0,0.9,13.0,184.0,38.54,29.02
2016,8,8,6,45,677.0,49.5,0.85,13.5,236.5,42.84,32.93
2016,8,8,7,0,726.0,55.0,0.8,14.0,289.0,47.08,36.63
2016,8,8,7,15,761.0,58.5,0.75,14.5,342.5,49.53,38.63
2016,8,8,7,30,796.0,62.0,0.7,15.0,396.0,51.97,40.56
2016,8,8,7,45,822.0,64.5,0.7,15.5,448.5,60.83,48.08
2016,8,8,8,0,848.0,67.0,0.7,16.0,501.0,63.13,49.77
2016,8,8,8,15,866.5,69.5,0.7,16.5,551.0,65.2,51.27
2016,8,8,8,30,885.0,72.0,0.7,17.0,601.0,67.15,52.65
2016,8,8,8,45,899.5,73.5,0.75,17.5,647.5,68.27,53.32
2016,8,8,9,0,914.0,75.0,0.8,18.0,694.0,69.29,53.92
2016,8,8,9,15,924.5,76.5,0.85,18.5,735.5,96.0,54.6
2016,8,8,9,30,935.0,78.0,0.9,19.0,777.0,152.97,81.1
2016,8,8,9,45,932.5,85.0,0.95,19.5,810.0,212.7,123.53
2016,8,8,10,0,930.0,92.0,1.0,20.0,843.0,272.12,171.95
2016,8,8,10,15,936.5,93.0,1.05,20.0,873.0,329.49,221.18
2016,8,8,10,30,943.0,94.0,1.1,20.0,903.0,387.01,270.95
2016,8,8,10,45,951.5,92.5,1.15,20.5,926.5,443.48,318.64
2016,8,8,11,0,960.0,91.0,1.2,21.0,950.0,499.79,364.9
2016,8,8,11,15,963.0,91.5,1.2,21.0,965.0,554.48,409.03
2016,8,8,11,30,966.0,92.0,1.2,21.0,980.0,608.07,450.94
2016,8,8,11,45,968.5,91.5,1.3,21.5,988.0,659.26,489.76
2016,8,8,12,0,971.0,91.0,1.4,22.0,996.0,708.83,526.37
2016,8,8,12,15,971.5,91.0,1.45,22.0,995.5,755.62,560.73
2016,8,8,12,30,972.0,91.0,1.5,22.0,995.0,800.21,591.95
2016,8,8,12,45,971.0,90.5,1.55,22.0,987.0,840.8,619.16
2016,8,8,13,0,970.0,90.0,1.6,22.0,979.0,878.65,644.5
2016,8,8,13,15,967.5,89.5,1.65,21.5,963.0,912.32,668.35
2016,8,8,13,30,965.0,89.0,1.7,21.0,947.0,942.82,690.27
2016,8,8,13,45,962.0,88.0,1.75,21.0,924.0,969.07,708.23
2016,8,8,14,0,959.0,87.0,1.8,21.0,901.0,991.86,724.11
2016,8,8,14,15,953.0,86.0,1.8,20.5,871.0,1008.27,736.78
2016,8,8,14,30,947.0,85.0,1.8,20.0,841.0,1020.98,747.33
2016,8,8,14,45,940.0,83.0,1.85,20.0,804.5,1027.87,753.63
2016,8,8,15,0,933.0,81.0,1.9,20.0,768.0,1031.0,757.78
2016,8,8,15,15,922.0,79.0,1.9,19.5,725.5,1026.41,757.92
2016,8,8,15,30,911.0,77.0,1.9,19.0,683.0,1018.14,755.92
2016,8,8,15,45,898.5,74.5,1.9,19.0,636.5,1004.2,748.97
2016,8,8,16,0,886.0,72.0,1.9,19.0,590.0,986.85,739.93
2016,8,8,16,15,867.0,69.5,1.85,18.5,539.0,959.84,725.27
2016,8,8,16,30,848.0,67.0,1.8,18.0,488.0,929.98,708.65
2016,8,8,16,45,824.5,63.5,1.8,17.5,435.5,891.83,686.69
2016,8,8,17,0,801.0,60.0,1.8,17.0,383.0,861.84,669.88
2016,8,8,17,15,764.0,56.0,1.75,16.0,329.0,806.18,634.72
2016,8,8,17,30,727.0,52.0,1.7,15.0,275.0,749.6,597.39
2016,8,8,17,45,674.5,46.5,1.7,14.5,222.5,677.03,545.2
2016,8,8,18,0,622.0,41.0,1.7,14.0,170.0,605.42,490.33
2016,8,8,18,15,530.0,34.5,1.65,13.5,122.0,502.55,406.94
2016,8,8,18,30,438.0,28.0,1.6,13.0,74.0,404.37,318.51
2016,8,8,18,45,219.0,14.0,1.55,12.5,37.0,204.93,60.56
2016,8,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,10.0,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,8.54,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.5,16.46,5.73
2016,8,9,6,0,466.0,30.0,1.3,11.0,86.0,26.88,17.85
2016,8,9,6,15,550.0,36.5,1.25,11.5,134.5,32.31,23.27
2016,8,9,6,30,634.0,43.0,1.2,12.0,183.0,37.75,28.42
2016,8,9,6,45,448.5,80.5,1.2,12.5,192.5,59.95,48.38
2016,8,9,7,0,263.0,118.0,1.2,13.0,202.0,85.61,71.04
2016,8,9,7,15,272.5,139.0,1.15,13.5,240.0,98.91,82.37
2016,8,9,7,30,282.0,160.0,1.1,14.0,278.0,111.65,93.0
2016,8,9,7,45,274.5,185.0,1.05,14.5,312.5,125.96,104.77
2016,8,9,8,0,267.0,210.0,1.0,15.0,347.0,139.52,115.7
2016,8,9,8,15,175.5,235.5,0.95,15.5,329.5,159.47,131.83
2016,8,9,8,30,84.0,261.0,0.9,16.0,312.0,181.13,149.09
2016,8,9,8,45,49.0,242.0,0.85,16.5,272.0,171.62,140.35
2016,8,9,9,0,14.0,223.0,0.8,17.0,232.0,171.97,139.97
2016,8,9,9,15,15.0,235.5,0.8,17.5,246.0,182.21,141.04
2016,8,9,9,30,16.0,248.0,0.8,18.0,260.0,193.91,149.19
2016,8,9,9,45,17.0,259.0,0.8,18.5,272.5,204.76,156.83
2016,8,9,10,0,18.0,270.0,0.8,19.0,285.0,215.76,164.67
2016,8,9,10,15,492.0,176.0,0.8,19.5,596.5,248.21,173.93
2016,8,9,10,30,966.0,82.0,0.8,20.0,908.0,385.06,268.42
2016,8,9,10,45,966.0,85.5,0.85,20.5,929.5,442.96,316.63
2016,8,9,11,0,966.0,89.0,0.9,21.0,951.0,499.91,363.21
2016,8,9,11,15,701.5,241.5,0.9,21.0,873.0,530.64,389.96
2016,8,9,11,30,437.0,394.0,0.9,21.0,795.0,543.05,400.11
2016,8,9,11,45,274.5,431.0,0.95,21.5,683.5,508.3,375.78
2016,8,9,12,0,112.0,468.0,1.0,22.0,572.0,455.43,337.14
2016,8,9,12,15,530.0,287.5,1.05,22.0,779.5,619.26,460.18
2016,8,9,12,30,948.0,107.0,1.1,22.0,987.0,795.63,586.02
2016,8,9,12,45,920.5,122.5,1.15,22.5,971.0,829.06,605.57
2016,8,9,13,0,893.0,138.0,1.2,23.0,955.0,858.35,624.01
2016,8,9,13,15,889.5,137.5,1.2,23.0,938.5,889.91,644.42
2016,8,9,13,30,886.0,137.0,1.2,23.0,922.0,918.48,662.84
2016,8,9,13,45,880.0,135.5,1.2,23.0,898.5,940.73,677.28
2016,8,9,14,0,874.0,134.0,1.2,23.0,875.0,959.59,689.72
2016,8,9,14,15,866.0,132.0,1.2,23.0,844.0,972.62,698.64
2016,8,9,14,30,858.0,130.0,1.2,23.0,813.0,994.61,713.39
2016,8,9,14,45,852.5,125.0,1.2,23.0,777.5,999.93,717.71
2016,8,9,15,0,847.0,120.0,1.2,23.0,742.0,1001.58,720.12
2016,8,9,15,15,833.5,117.0,1.15,22.5,699.5,993.9,717.39
2016,8,9,15,30,820.0,114.0,1.1,22.0,657.0,982.64,712.65
2016,8,9,15,45,813.5,106.0,1.1,22.0,612.5,969.02,706.11
2016,8,9,16,0,807.0,98.0,1.1,22.0,568.0,951.88,697.45
2016,8,9,16,15,784.5,94.5,1.1,21.5,517.5,921.13,681.32
2016,8,9,16,30,762.0,91.0,1.1,21.0,467.0,887.6,663.28
2016,8,9,16,45,744.0,83.0,1.1,20.5,416.0,850.33,642.35
2016,8,9,17,0,726.0,75.0,1.1,20.0,365.0,810.65,619.17
2016,8,9,17,15,684.5,69.5,1.05,19.0,312.0,756.58,585.51
2016,8,9,17,30,643.0,64.0,1.0,18.0,259.0,696.5,546.02
2016,8,9,17,45,590.0,56.5,0.95,17.5,208.0,623.71,493.95
2016,8,9,18,0,537.0,49.0,0.9,17.0,157.0,552.29,439.73
2016,8,9,18,15,440.5,39.5,0.85,16.0,111.0,445.7,355.66
2016,8,9,18,30,344.0,30.0,0.8,15.0,65.0,345.77,267.67
2016,8,9,18,45,172.0,15.0,0.75,14.5,32.5,171.58,21.8
2016,8,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,0.8,9.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,0.8,10.0,8.0,5.97,0.0
2016,8,10,5,45,170.0,22.0,0.85,10.5,39.5,17.14,5.61
2016,8,10,6,0,288.0,37.0,0.9,11.0,71.0,30.24,20.73
2016,8,10,6,15,374.0,49.0,0.85,11.5,116.5,39.39,29.56
2016,8,10,6,30,460.0,61.0,0.8,12.0,162.0,48.29,37.86
2016,8,10,6,45,348.0,92.0,0.75,13.0,180.0,67.28,54.8
2016,8,10,7,0,236.0,123.0,0.7,14.0,198.0,88.5,73.26
2016,8,10,7,15,260.0,141.0,0.65,14.5,237.5,100.0,82.93
2016,8,10,7,30,284.0,159.0,0.6,15.0,277.0,111.09,92.04
2016,8,10,7,45,505.5,131.0,0.6,15.5,374.5,90.27,73.55
2016,8,10,8,0,727.0,103.0,0.6,16.0,472.0,72.25,57.63
2016,8,10,8,15,750.5,107.0,0.6,16.5,521.5,73.45,58.38
2016,8,10,8,30,774.0,111.0,0.6,17.0,571.0,81.85,65.24
2016,8,10,8,45,495.0,211.0,0.65,17.5,513.5,130.14,105.61
2016,8,10,9,0,216.0,311.0,0.7,18.0,456.0,199.21,161.82
2016,8,10,9,15,281.5,318.0,0.7,18.5,519.5,200.03,149.36
2016,8,10,9,30,347.0,325.0,0.7,19.0,583.0,234.2,166.76
2016,8,10,9,45,627.0,214.5,0.75,19.5,708.0,227.09,147.05
2016,8,10,10,0,907.0,104.0,0.8,20.0,833.0,272.28,172.34
2016,8,10,10,15,914.0,105.5,0.8,20.5,863.0,329.14,220.26
2016,8,10,10,30,921.0,107.0,0.8,21.0,893.0,386.24,268.49
2016,8,10,10,45,926.5,107.5,0.85,21.5,916.0,442.1,315.17
2016,8,10,11,0,932.0,108.0,0.9,22.0,939.0,497.58,360.26
2016,8,10,11,15,935.5,109.0,0.95,22.0,954.5,551.86,403.8
2016,8,10,11,30,939.0,110.0,1.0,22.0,970.0,605.15,445.36
2016,8,10,11,45,941.5,109.5,1.1,22.5,977.5,655.51,483.27
2016,8,10,12,0,944.0,109.0,1.2,23.0,985.0,704.33,519.07
2016,8,10,12,15,944.0,109.0,1.2,23.0,984.5,750.08,551.89
2016,8,10,12,30,944.0,109.0,1.2,23.0,984.0,793.67,582.2
2016,8,10,12,45,942.0,109.5,1.3,23.5,975.5,833.8,608.31
2016,8,10,13,0,940.0,110.0,1.4,24.0,967.0,871.25,632.55
2016,8,10,13,15,936.5,109.0,1.4,23.5,950.5,903.19,654.39
2016,8,10,13,30,933.0,108.0,1.4,23.0,934.0,931.96,674.29
2016,8,10,13,45,929.0,106.5,1.45,23.0,910.5,956.49,690.99
2016,8,10,14,0,925.0,105.0,1.5,23.0,887.0,977.58,705.65
2016,8,10,14,15,918.0,103.5,1.5,22.5,856.0,992.32,717.08
2016,8,10,14,30,911.0,102.0,1.5,22.0,825.0,1003.4,726.46
2016,8,10,14,45,902.5,99.5,1.5,22.0,788.5,1008.26,730.71
2016,8,10,15,0,894.0,97.0,1.5,22.0,752.0,1009.41,732.87
2016,8,10,15,15,882.0,95.0,1.45,21.5,709.0,1004.01,731.7
2016,8,10,15,30,870.0,93.0,1.4,21.0,666.0,995.07,728.49
2016,8,10,15,45,855.0,89.5,1.4,21.0,619.0,977.89,719.56
2016,8,10,16,0,840.0,86.0,1.4,21.0,572.0,968.88,716.13
2016,8,10,16,15,818.5,83.0,1.3,20.5,521.5,939.37,699.07
2016,8,10,16,30,797.0,80.0,1.2,20.0,471.0,907.04,680.23
2016,8,10,16,45,768.5,75.5,1.2,19.5,418.0,863.46,655.05
2016,8,10,17,0,740.0,71.0,1.2,19.0,365.0,817.86,627.82
2016,8,10,17,15,699.0,66.0,1.1,18.0,311.5,758.45,589.68
2016,8,10,17,30,658.0,61.0,1.0,17.0,258.0,704.8,554.01
2016,8,10,17,45,597.0,54.5,0.95,16.5,206.5,626.19,497.41
2016,8,10,18,0,536.0,48.0,0.9,16.0,155.0,549.44,438.92
2016,8,10,18,15,437.5,38.5,0.8,15.0,109.0,441.48,352.91
2016,8,10,18,30,339.0,29.0,0.7,14.0,63.0,340.48,262.02
2016,8,10,18,45,169.5,14.5,0.65,13.5,31.5,167.33,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,45,119.5,18.5,0.7,10.5,32.5,14.37,3.17
2016,8,11,6,0,239.0,37.0,0.7,11.0,65.0,28.54,19.2
2016,8,11,6,15,321.5,51.5,0.65,11.5,109.0,39.35,29.51
2016,8,11,6,30,404.0,66.0,0.6,12.0,153.0,49.94,39.33
2016,8,11,6,45,461.0,77.5,0.6,12.5,202.5,60.09,48.5
2016,8,11,7,0,518.0,89.0,0.6,13.0,252.0,67.61,55.08
2016,8,11,7,15,562.0,97.5,0.6,13.5,304.0,72.37,59.04
2016,8,11,7,30,606.0,106.0,0.6,14.0,356.0,76.95,62.73
2016,8,11,7,45,638.0,113.0,0.6,15.0,407.5,80.09,64.96
2016,8,11,8,0,670.0,120.0,0.6,16.0,459.0,83.06,67.01
2016,8,11,8,15,695.0,125.5,0.6,16.5,508.5,84.74,68.06
2016,8,11,8,30,720.0,131.0,0.6,17.0,558.0,86.29,69.01
2016,8,11,8,45,739.5,135.5,0.65,17.5,604.0,87.0,69.25
2016,8,11,9,0,759.0,140.0,0.7,18.0,650.0,87.6,69.43
2016,8,11,9,15,774.0,144.0,0.7,18.5,692.0,116.3,75.97
2016,8,11,9,30,789.0,148.0,0.7,19.0,734.0,168.34,99.49
2016,8,11,9,45,833.5,134.0,0.75,20.0,779.5,215.19,129.18
2016,8,11,10,0,878.0,120.0,0.8,21.0,825.0,274.84,174.66
2016,8,11,10,15,885.5,122.0,0.85,21.0,854.5,330.82,221.93
2016,8,11,10,30,893.0,124.0,0.9,21.0,884.0,387.13,269.96
2016,8,11,10,45,897.5,125.5,0.95,21.5,906.5,442.08,315.87
2016,8,11,11,0,902.0,127.0,1.0,22.0,929.0,496.62,360.21
2016,8,11,11,15,905.5,128.0,1.05,22.0,944.5,549.71,402.88
2016,8,11,11,30,909.0,129.0,1.1,22.0,960.0,601.88,443.66
2016,8,11,11,45,907.5,131.5,1.15,22.5,966.5,651.08,480.3
2016,8,11,12,0,906.0,134.0,1.2,23.0,973.0,698.56,514.64
2016,8,11,12,15,906.0,134.0,1.2,23.0,972.5,743.24,546.71
2016,8,11,12,30,906.0,134.0,1.2,23.0,972.0,785.88,576.67
2016,8,11,12,45,906.0,132.0,1.25,23.5,964.0,824.6,601.83
2016,8,11,13,0,906.0,130.0,1.3,24.0,956.0,860.76,624.66
2016,8,11,13,15,902.5,129.5,1.3,24.0,939.0,892.57,645.16
2016,8,11,13,30,899.0,129.0,1.3,24.0,922.0,921.34,663.71
2016,8,11,13,45,893.5,127.5,1.35,24.0,898.0,944.19,679.27
2016,8,11,14,0,888.0,126.0,1.4,24.0,874.0,963.62,692.86
2016,8,11,14,15,879.5,124.5,1.4,23.5,843.0,976.75,703.23
2016,8,11,14,30,871.0,123.0,1.4,23.0,812.0,986.28,711.59
2016,8,11,14,45,860.5,120.5,1.4,23.0,775.0,989.22,714.62
2016,8,11,15,0,850.0,118.0,1.4,23.0,738.0,1000.98,723.5
2016,8,11,15,15,836.0,115.5,1.35,22.5,695.0,993.34,720.74
2016,8,11,15,30,822.0,113.0,1.3,22.0,652.0,982.12,716.07
2016,8,11,15,45,805.0,108.5,1.3,22.0,605.0,962.09,705.36
2016,8,11,16,0,788.0,104.0,1.3,22.0,558.0,938.77,692.65
2016,8,11,16,15,764.0,100.0,1.25,21.5,507.5,906.04,674.29
2016,8,11,16,30,740.0,96.0,1.2,21.0,457.0,877.14,658.36
2016,8,11,16,45,711.0,90.0,1.15,20.5,405.0,832.47,631.42
2016,8,11,17,0,682.0,84.0,1.1,20.0,353.0,786.0,602.69
2016,8,11,17,15,637.0,77.5,1.05,19.0,300.0,722.77,562.2
2016,8,11,17,30,592.0,71.0,1.0,18.0,247.0,659.29,519.67
2016,8,11,17,45,529.5,62.5,1.0,17.5,196.0,578.4,461.24
2016,8,11,18,0,467.0,54.0,1.0,17.0,145.0,499.38,400.68
2016,8,11,18,15,369.5,42.0,0.9,16.0,100.5,391.4,313.76
2016,8,11,18,30,272.0,30.0,0.8,15.0,56.0,290.67,221.51
2016,8,11,18,45,136.0,15.0,0.75,14.5,28.0,142.44,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
