Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,174.5,16.5,0.65,10.5,36.5,13.28,1.8
2016,8,12,6,0,349.0,33.0,0.6,11.0,73.0,27.05,17.85
2016,8,12,6,15,440.0,43.0,0.55,11.5,119.5,34.72,25.38
2016,8,12,6,30,531.0,53.0,0.5,12.0,166.0,42.25,32.46
2016,8,12,6,45,591.5,59.5,0.5,13.0,218.0,46.65,36.42
2016,8,12,7,0,652.0,66.0,0.5,14.0,270.0,51.0,40.14
2016,8,12,7,15,692.0,71.0,0.5,14.5,323.5,53.98,42.6
2016,8,12,7,30,732.0,76.0,0.5,15.0,377.0,62.0,49.42
2016,8,12,7,45,761.5,80.0,0.5,16.0,429.5,64.2,50.94
2016,8,12,8,0,791.0,84.0,0.5,17.0,482.0,66.34,52.37
2016,8,12,8,15,812.5,87.0,0.5,17.5,532.0,67.57,53.12
2016,8,12,8,30,834.0,90.0,0.5,18.0,582.0,68.74,53.82
2016,8,12,8,45,850.0,92.5,0.55,19.0,628.5,79.34,62.41
2016,8,12,9,0,866.0,95.0,0.6,20.0,675.0,80.68,63.07
2016,8,12,9,15,878.0,97.5,0.65,20.5,716.5,100.62,62.06
2016,8,12,9,30,890.0,100.0,0.7,21.0,758.0,156.31,85.86
2016,8,12,9,45,894.5,104.0,0.75,21.5,793.0,213.22,124.42
2016,8,12,10,0,899.0,108.0,0.8,22.0,828.0,270.55,169.87
2016,8,12,10,15,905.5,109.5,0.85,22.5,857.0,327.03,217.12
2016,8,12,10,30,912.0,111.0,0.9,23.0,886.0,383.69,264.87
2016,8,12,10,45,916.5,112.0,0.95,23.5,908.0,439.21,311.06
2016,8,12,11,0,921.0,113.0,1.0,24.0,930.0,494.27,355.63
2016,8,12,11,15,924.0,113.5,1.05,24.0,945.0,547.56,398.3
2016,8,12,11,30,927.0,114.0,1.1,24.0,960.0,599.82,438.98
2016,8,12,11,45,927.5,115.0,1.15,24.5,966.5,649.74,475.97
2016,8,12,12,0,928.0,116.0,1.2,25.0,973.0,698.01,510.7
2016,8,12,12,15,928.0,116.0,1.2,25.0,972.5,743.28,543.0
2016,8,12,12,30,928.0,116.0,1.2,25.0,972.0,786.43,573.13
2016,8,12,12,45,929.0,113.5,1.3,25.0,964.0,825.86,599.82
2016,8,12,13,0,930.0,111.0,1.4,25.0,956.0,862.69,624.79
2016,8,12,13,15,927.0,110.5,1.4,25.0,939.5,895.23,645.74
2016,8,12,13,30,924.0,110.0,1.4,25.0,923.0,924.67,664.7
2016,8,12,13,45,918.5,108.5,1.4,25.0,899.0,947.66,679.6
2016,8,12,14,0,913.0,107.0,1.4,25.0,875.0,967.15,692.44
2016,8,12,14,15,906.0,106.0,1.4,24.5,844.5,982.21,704.0
2016,8,12,14,30,899.0,105.0,1.4,24.0,814.0,993.67,713.54
2016,8,12,14,45,890.0,102.5,1.4,24.0,777.0,997.93,717.38
2016,8,12,15,0,881.0,100.0,1.4,24.0,740.0,998.52,719.17
2016,8,12,15,15,868.5,98.0,1.35,23.5,697.5,992.59,717.66
2016,8,12,15,30,856.0,96.0,1.3,23.0,655.0,983.16,714.14
2016,8,12,15,45,840.0,92.5,1.3,23.0,608.0,976.71,712.17
2016,8,12,16,0,824.0,89.0,1.3,23.0,561.0,955.23,700.62
2016,8,12,16,15,801.5,86.0,1.25,22.5,510.5,924.85,684.0
2016,8,12,16,30,779.0,83.0,1.2,22.0,460.0,891.7,665.45
2016,8,12,16,45,749.5,78.5,1.15,22.0,407.5,847.42,637.87
2016,8,12,17,0,720.0,74.0,1.1,22.0,355.0,801.16,608.45
2016,8,12,17,15,677.0,68.5,1.05,21.0,301.5,746.04,574.14
2016,8,12,17,30,634.0,63.0,1.0,20.0,248.0,684.88,533.81
2016,8,12,17,45,570.5,55.5,0.95,19.5,197.0,603.48,475.31
2016,8,12,18,0,507.0,48.0,0.9,19.0,146.0,524.16,414.89
2016,8,12,18,15,405.0,38.0,0.8,18.0,101.0,414.11,327.33
2016,8,12,18,30,303.0,28.0,0.7,17.0,56.0,311.58,231.84
2016,8,12,18,45,151.5,14.0,0.65,16.0,28.0,119.12,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,16.0,0.45,11.5,35.0,12.88,0.73
2016,8,13,6,0,344.0,32.0,0.4,12.0,70.0,26.22,17.0
2016,8,13,6,15,436.0,41.5,0.4,12.5,116.5,33.5,24.18
2016,8,13,6,30,528.0,51.0,0.4,13.0,163.0,40.66,30.89
2016,8,13,6,45,589.5,57.0,0.4,14.0,214.5,44.73,34.56
2016,8,13,7,0,651.0,63.0,0.4,15.0,266.0,48.78,38.02
2016,8,13,7,15,691.0,68.0,0.4,16.0,319.0,56.46,44.54
2016,8,13,7,30,731.0,73.0,0.4,17.0,372.0,59.71,47.03
2016,8,13,7,45,762.0,76.5,0.45,18.0,424.5,61.65,48.32
2016,8,13,8,0,793.0,80.0,0.5,19.0,477.0,63.55,49.55
2016,8,13,8,15,814.0,83.0,0.5,19.5,527.0,64.88,50.4
2016,8,13,8,30,835.0,86.0,0.5,20.0,577.0,66.15,51.19
2016,8,13,8,45,853.0,87.5,0.55,21.0,624.0,76.32,59.37
2016,8,13,9,0,871.0,89.0,0.6,22.0,671.0,77.18,59.64
2016,8,13,9,15,883.0,91.0,0.65,22.5,712.5,95.43,58.24
2016,8,13,9,30,895.0,93.0,0.7,23.0,754.0,151.06,81.21
2016,8,13,9,45,908.0,93.0,0.75,24.0,791.5,207.01,117.93
2016,8,13,10,0,921.0,93.0,0.8,25.0,829.0,264.25,162.26
2016,8,13,10,15,928.0,94.0,0.85,25.5,858.5,321.61,209.83
2016,8,13,10,30,935.0,95.0,0.9,26.0,888.0,379.18,257.95
2016,8,13,10,45,940.0,96.0,0.95,26.5,910.5,435.97,304.76
2016,8,13,11,0,945.0,97.0,1.0,27.0,933.0,492.32,349.93
2016,8,13,11,15,948.0,97.5,1.05,27.0,948.5,546.64,393.01
2016,8,13,11,30,951.0,98.0,1.1,27.0,964.0,599.87,434.04
2016,8,13,11,45,952.0,99.0,1.2,27.5,971.0,651.0,471.93
2016,8,13,12,0,953.0,100.0,1.3,28.0,978.0,700.45,507.58
2016,8,13,12,15,953.0,99.5,1.35,28.0,977.5,746.08,540.4
2016,8,13,12,30,953.0,99.0,1.4,28.0,977.0,789.46,570.61
2016,8,13,12,45,938.5,107.0,1.45,28.0,964.5,826.78,595.12
2016,8,13,13,0,924.0,115.0,1.5,28.0,952.0,860.75,617.46
2016,8,13,13,15,920.5,114.5,1.5,27.5,935.5,892.78,639.23
2016,8,13,13,30,917.0,114.0,1.5,27.0,919.0,921.7,659.07
2016,8,13,13,45,912.0,112.5,1.55,27.0,895.0,945.06,674.84
2016,8,13,14,0,907.0,111.0,1.6,27.0,871.0,964.97,688.6
2016,8,13,14,15,899.5,109.5,1.6,26.5,840.0,979.01,699.54
2016,8,13,14,30,892.0,108.0,1.6,26.0,809.0,989.43,708.44
2016,8,13,14,45,881.5,106.0,1.6,26.0,772.0,992.75,711.71
2016,8,13,15,0,871.0,104.0,1.6,26.0,735.0,992.41,712.93
2016,8,13,15,15,857.5,102.0,1.6,25.5,692.0,985.51,711.61
2016,8,13,15,30,844.0,100.0,1.6,25.0,649.0,987.02,715.89
2016,8,13,15,45,826.5,97.0,1.6,25.0,601.5,968.06,705.75
2016,8,13,16,0,809.0,94.0,1.6,25.0,554.0,945.81,693.76
2016,8,13,16,15,785.0,90.0,1.55,24.5,503.5,912.83,675.41
2016,8,13,16,30,761.0,86.0,1.5,24.0,453.0,877.12,655.12
2016,8,13,16,45,729.5,81.5,1.5,23.5,400.0,831.17,628.08
2016,8,13,17,0,698.0,77.0,1.5,23.0,347.0,789.75,603.4
2016,8,13,17,15,653.0,71.5,1.4,22.0,294.0,727.6,563.14
2016,8,13,17,30,608.0,66.0,1.3,21.0,241.0,665.24,520.96
2016,8,13,17,45,542.0,58.0,1.2,20.5,190.5,581.78,459.82
2016,8,13,18,0,476.0,50.0,1.1,20.0,140.0,500.51,396.96
2016,8,13,18,15,372.0,39.0,1.0,19.0,95.5,388.76,307.41
2016,8,13,18,30,268.0,28.0,0.9,18.0,51.0,284.14,207.5
2016,8,13,18,45,134.0,14.0,0.8,17.0,25.5,106.5,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,17.0,0.35,12.5,32.5,13.75,0.05
2016,8,14,6,0,283.0,34.0,0.3,13.0,65.0,27.88,18.26
2016,8,14,6,15,374.0,46.0,0.3,13.5,110.0,37.13,27.25
2016,8,14,6,30,465.0,58.0,0.3,14.0,155.0,46.15,35.63
2016,8,14,6,45,524.5,66.5,0.35,14.5,205.5,51.85,40.8
2016,8,14,7,0,584.0,75.0,0.4,15.0,256.0,57.42,45.66
2016,8,14,7,15,627.0,82.0,0.4,16.0,308.5,61.53,48.98
2016,8,14,7,30,670.0,89.0,0.4,17.0,361.0,65.51,52.08
2016,8,14,7,45,701.0,94.5,0.45,18.0,413.0,68.13,53.92
2016,8,14,8,0,732.0,100.0,0.5,19.0,465.0,70.64,55.64
2016,8,14,8,15,755.5,104.0,0.5,19.5,515.0,78.84,62.29
2016,8,14,8,30,779.0,108.0,0.5,20.0,565.0,80.22,63.08
2016,8,14,8,45,797.0,111.5,0.55,21.0,611.5,81.08,63.34
2016,8,14,9,0,815.0,115.0,0.6,22.0,658.0,81.86,63.54
2016,8,14,9,15,829.0,117.5,0.65,22.5,699.5,97.39,61.42
2016,8,14,9,30,843.0,120.0,0.7,23.0,741.0,151.56,83.77
2016,8,14,9,45,860.5,119.0,0.75,23.5,779.0,214.54,125.93
2016,8,14,10,0,878.0,118.0,0.8,24.0,817.0,269.9,168.65
2016,8,14,10,15,886.0,119.5,0.85,24.5,847.0,325.87,214.91
2016,8,14,10,30,894.0,121.0,0.9,25.0,877.0,382.21,261.87
2016,8,14,10,45,900.5,121.5,0.95,25.5,900.0,437.46,307.39
2016,8,14,11,0,907.0,122.0,1.0,26.0,923.0,492.47,351.5
2016,8,14,11,15,911.0,122.5,1.05,26.0,938.5,545.8,393.84
2016,8,14,11,30,915.0,123.0,1.1,26.0,954.0,598.22,434.31
2016,8,14,11,45,916.0,124.0,1.15,26.5,961.0,648.13,471.0
2016,8,14,12,0,917.0,125.0,1.2,27.0,968.0,696.45,505.48
2016,8,14,12,15,916.5,125.0,1.2,27.0,967.0,741.17,537.18
2016,8,14,12,30,916.0,125.0,1.2,27.0,966.0,783.75,566.71
2016,8,14,12,45,905.5,130.0,1.25,27.0,954.5,820.54,591.27
2016,8,14,13,0,895.0,135.0,1.3,27.0,943.0,854.28,613.48
2016,8,14,13,15,891.0,134.0,1.3,27.0,926.5,885.01,633.13
2016,8,14,13,30,887.0,133.0,1.3,27.0,910.0,912.65,650.82
2016,8,14,13,45,879.0,132.5,1.35,27.0,885.0,933.97,665.3
2016,8,14,14,0,871.0,132.0,1.4,27.0,860.0,951.83,677.79
2016,8,14,14,15,862.5,130.0,1.4,26.5,828.5,964.24,687.67
2016,8,14,14,30,854.0,128.0,1.4,26.0,797.0,985.34,703.23
2016,8,14,14,45,841.5,126.0,1.4,26.0,759.5,986.97,705.29
2016,8,14,15,0,829.0,124.0,1.4,26.0,722.0,984.89,705.43
2016,8,14,15,15,814.0,121.0,1.4,25.5,679.0,975.56,702.59
2016,8,14,15,30,799.0,118.0,1.4,25.0,636.0,962.68,697.7
2016,8,14,15,45,781.0,113.5,1.4,24.5,589.0,941.66,687.7
2016,8,14,16,0,763.0,109.0,1.4,24.0,542.0,917.4,675.66
2016,8,14,16,15,737.5,104.5,1.35,23.5,491.0,889.6,660.52
2016,8,14,16,30,712.0,100.0,1.3,23.0,440.0,852.89,639.27
2016,8,14,16,45,513.5,120.0,1.3,22.5,350.5,669.27,516.2
2016,8,14,17,0,315.0,140.0,1.3,22.0,261.0,482.37,381.75
2016,8,14,17,15,285.0,123.5,1.25,21.0,220.0,431.61,346.52
2016,8,14,17,30,255.0,107.0,1.2,20.0,179.0,381.34,309.05
2016,8,14,17,45,226.0,86.5,1.15,19.0,141.0,326.35,266.19
2016,8,14,18,0,197.0,66.0,1.1,18.0,103.0,271.66,221.46
2016,8,14,18,15,145.5,47.0,1.0,17.0,69.5,202.48,162.21
2016,8,14,18,30,94.0,28.0,0.9,16.0,36.0,132.47,93.82
2016,8,14,18,45,47.0,14.0,0.85,15.5,18.0,45.03,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,45,203.0,14.5,0.8,10.5,36.0,11.72,0.0
2016,8,15,6,0,406.0,29.0,0.8,11.0,72.0,23.91,14.89
2016,8,15,6,15,501.5,37.0,0.75,11.5,120.5,30.13,21.21
2016,8,15,6,30,597.0,45.0,0.7,12.0,169.0,39.52,29.95
2016,8,15,6,45,656.5,50.5,0.7,12.5,222.5,43.78,33.89
2016,8,15,7,0,716.0,56.0,0.7,13.0,276.0,48.03,37.66
2016,8,15,7,15,754.0,60.5,0.65,13.5,330.5,51.24,40.36
2016,8,15,7,30,792.0,65.0,0.6,14.0,385.0,54.39,42.93
2016,8,15,7,45,820.0,68.0,0.6,14.5,438.5,56.24,44.29
2016,8,15,8,0,848.0,71.0,0.6,15.0,492.0,65.82,52.4
2016,8,15,8,15,867.5,73.5,0.6,15.5,543.0,67.89,53.86
2016,8,15,8,30,887.0,76.0,0.6,16.0,594.0,69.83,55.23
2016,8,15,8,45,902.0,78.0,0.6,17.0,641.5,71.26,56.04
2016,8,15,9,0,917.0,80.0,0.6,18.0,689.0,72.57,56.75
2016,8,15,9,15,928.0,82.0,0.65,18.5,731.0,88.58,55.13
2016,8,15,9,30,939.0,84.0,0.7,19.0,773.0,146.72,78.15
2016,8,15,9,45,937.0,91.0,0.75,20.0,807.0,207.45,119.01
2016,8,15,10,0,935.0,98.0,0.8,21.0,841.0,267.91,166.86
2016,8,15,10,15,941.5,99.0,0.85,21.0,871.0,326.17,216.2
2016,8,15,10,30,948.0,100.0,0.9,21.0,901.0,384.57,266.31
2016,8,15,10,45,951.5,102.0,0.95,21.5,923.0,442.44,314.88
2016,8,15,11,0,955.0,104.0,1.0,22.0,945.0,499.71,361.63
2016,8,15,11,15,957.5,104.5,1.05,22.0,960.0,554.58,405.93
2016,8,15,11,30,960.0,105.0,1.1,22.0,975.0,608.28,448.08
2016,8,15,11,45,959.5,106.5,1.2,22.5,981.5,659.6,486.83
2016,8,15,12,0,959.0,108.0,1.3,23.0,988.0,709.11,523.2
2016,8,15,12,15,958.5,108.0,1.3,23.0,987.0,755.35,556.53
2016,8,15,12,30,958.0,108.0,1.3,23.0,986.0,799.32,587.36
2016,8,15,12,45,946.0,114.0,1.35,23.0,974.0,837.23,612.62
2016,8,15,13,0,934.0,120.0,1.4,23.0,962.0,871.89,635.75
2016,8,15,13,15,930.5,119.0,1.4,22.5,945.0,903.96,657.81
2016,8,15,13,30,927.0,118.0,1.4,22.0,928.0,932.85,677.88
2016,8,15,13,45,923.0,116.0,1.45,22.0,904.0,957.01,694.44
2016,8,15,14,0,919.0,114.0,1.5,22.0,880.0,977.7,708.93
2016,8,15,14,15,911.5,112.5,1.45,21.5,848.0,992.05,719.45
2016,8,15,14,30,904.0,111.0,1.4,21.0,816.0,1002.73,727.83
2016,8,15,14,45,897.5,107.0,1.35,21.0,779.5,1007.99,731.55
2016,8,15,15,0,891.0,103.0,1.3,21.0,743.0,1009.49,733.12
2016,8,15,15,15,878.0,100.5,1.25,20.5,699.0,1002.58,730.94
2016,8,15,15,30,865.0,98.0,1.2,20.0,655.0,992.08,726.73
2016,8,15,15,45,852.5,93.0,1.15,20.0,608.0,987.24,724.95
2016,8,15,16,0,840.0,88.0,1.1,20.0,561.0,967.17,713.43
2016,8,15,16,15,817.0,84.5,1.05,19.5,509.5,935.44,695.85
2016,8,15,16,30,794.0,81.0,1.0,19.0,458.0,900.88,676.33
2016,8,15,16,45,768.0,75.5,0.95,19.0,405.0,858.34,649.84
2016,8,15,17,0,742.0,70.0,0.9,19.0,352.0,813.67,621.34
2016,8,15,17,15,697.0,65.0,0.85,18.0,298.0,750.53,581.22
2016,8,15,17,30,652.0,60.0,0.8,17.0,244.0,693.97,543.83
2016,8,15,17,45,590.0,52.5,0.75,16.5,192.0,613.54,485.35
2016,8,15,18,0,528.0,45.0,0.7,16.0,140.0,535.13,424.73
2016,8,15,18,15,416.0,35.0,0.65,15.0,94.5,417.19,329.95
2016,8,15,18,30,304.0,25.0,0.6,14.0,49.0,301.85,210.14
2016,8,15,18,45,152.0,12.5,0.6,13.0,24.5,117.37,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.0,15.0,0.75,10.0,33.5,12.15,0.0
2016,8,16,6,0,360.0,30.0,0.7,11.0,67.0,24.71,15.47
2016,8,16,6,15,458.0,39.5,0.65,11.5,114.5,32.08,22.92
2016,8,16,6,30,556.0,49.0,0.6,12.0,162.0,39.36,29.8
2016,8,16,6,45,616.0,55.5,0.55,12.5,215.0,43.9,34.01
2016,8,16,7,0,676.0,62.0,0.5,13.0,268.0,52.69,41.84
2016,8,16,7,15,542.5,97.5,0.5,13.5,282.5,72.73,59.43
2016,8,16,7,30,409.0,133.0,0.5,14.0,297.0,92.3,76.21
2016,8,16,7,45,612.5,106.0,0.5,15.0,390.0,75.26,60.77
2016,8,16,8,0,816.0,79.0,0.5,16.0,483.0,63.31,49.97
2016,8,16,8,15,837.5,82.5,0.5,16.5,534.5,65.06,51.22
2016,8,16,8,30,859.0,86.0,0.5,17.0,586.0,75.82,60.15
2016,8,16,8,45,874.0,88.5,0.55,18.0,633.0,77.38,61.02
2016,8,16,9,0,889.0,91.0,0.6,19.0,680.0,78.82,61.8
2016,8,16,9,15,901.5,93.5,0.6,19.5,722.5,93.13,59.92
2016,8,16,9,30,914.0,96.0,0.6,20.0,765.0,150.45,81.98
2016,8,16,9,45,915.5,101.5,0.65,21.0,799.5,209.51,120.97
2016,8,16,10,0,917.0,107.0,0.7,22.0,834.0,268.67,167.21
2016,8,16,10,15,924.5,108.5,0.75,22.5,864.0,326.71,215.47
2016,8,16,10,30,932.0,110.0,0.8,23.0,894.0,385.03,264.44
2016,8,16,10,45,936.5,111.0,0.9,23.5,916.5,441.93,311.93
2016,8,16,11,0,941.0,112.0,1.0,24.0,939.0,498.31,357.85
2016,8,16,11,15,944.0,113.0,1.05,24.0,954.5,553.26,401.81
2016,8,16,11,30,947.0,114.0,1.1,24.0,970.0,607.13,443.71
2016,8,16,11,45,948.5,114.0,1.15,24.5,977.0,658.06,481.46
2016,8,16,12,0,950.0,114.0,1.2,25.0,984.0,707.32,516.91
2016,8,16,12,15,950.0,114.0,1.2,25.0,983.0,753.68,549.95
2016,8,16,12,30,950.0,114.0,1.2,25.0,982.0,797.82,580.72
2016,8,16,12,45,933.5,122.5,1.25,25.0,968.5,834.25,604.83
2016,8,16,13,0,917.0,131.0,1.3,25.0,955.0,867.18,626.64
2016,8,16,13,15,913.0,130.0,1.3,25.0,938.0,898.57,646.81
2016,8,16,13,30,909.0,129.0,1.3,25.0,921.0,926.78,664.94
2016,8,16,13,45,905.5,126.5,1.3,25.0,897.0,950.73,680.42
2016,8,16,14,0,902.0,124.0,1.3,25.0,873.0,971.25,693.85
2016,8,16,14,15,894.0,122.0,1.25,25.0,841.0,984.53,702.09
2016,8,16,14,30,886.0,120.0,1.2,25.0,809.0,994.14,708.22
2016,8,16,14,45,877.5,116.5,1.2,25.0,771.5,998.0,711.82
2016,8,16,15,0,869.0,113.0,1.2,25.0,734.0,1010.23,720.88
2016,8,16,15,15,854.5,110.5,1.2,24.5,690.5,1002.02,718.69
2016,8,16,15,30,840.0,108.0,1.2,24.0,647.0,990.16,714.62
2016,8,16,15,45,824.0,103.5,1.2,23.5,599.0,970.89,705.98
2016,8,16,16,0,808.0,99.0,1.2,23.0,551.0,948.26,695.27
2016,8,16,16,15,783.0,95.0,1.15,22.5,499.5,914.25,676.28
2016,8,16,16,30,758.0,91.0,1.1,22.0,448.0,877.46,655.31
2016,8,16,16,45,551.5,111.5,1.1,21.5,355.0,703.49,540.31
2016,8,16,17,0,345.0,132.0,1.1,21.0,262.0,520.66,410.69
2016,8,16,17,15,311.5,117.0,1.1,20.0,220.5,446.41,358.97
2016,8,16,17,30,278.0,102.0,1.1,19.0,179.0,394.44,320.5
2016,8,16,17,45,246.0,82.5,1.1,18.0,140.0,337.65,276.18
2016,8,16,18,0,214.0,63.0,1.1,17.0,101.0,281.5,229.99
2016,8,16,18,15,158.0,44.0,1.05,16.0,67.0,208.24,166.78
2016,8,16,18,30,102.0,25.0,1.0,15.0,33.0,130.45,85.47
2016,8,16,18,45,51.0,12.5,0.95,14.5,16.5,46.37,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,16.5,0.75,10.5,29.0,12.88,0.0
2016,8,17,6,0,252.0,33.0,0.7,11.0,58.0,25.63,16.13
2016,8,17,6,15,347.5,45.5,0.7,11.5,102.5,36.84,27.09
2016,8,17,6,30,443.0,58.0,0.7,12.0,147.0,46.28,35.95
2016,8,17,6,45,504.0,67.5,0.7,13.0,197.5,52.76,41.83
2016,8,17,7,0,565.0,77.0,0.7,14.0,248.0,59.07,47.31
2016,8,17,7,15,610.0,84.0,0.65,14.5,300.5,63.11,50.69
2016,8,17,7,30,655.0,91.0,0.6,15.0,353.0,67.03,53.87
2016,8,17,7,45,684.5,97.5,0.6,16.0,404.5,70.26,56.25
2016,8,17,8,0,714.0,104.0,0.6,17.0,456.0,73.33,58.45
2016,8,17,8,15,738.5,108.5,0.6,17.5,506.0,74.84,59.4
2016,8,17,8,30,763.0,113.0,0.6,18.0,556.0,83.75,66.67
2016,8,17,8,45,778.5,118.0,0.65,19.0,601.5,85.45,67.6
2016,8,17,9,0,794.0,123.0,0.7,20.0,647.0,87.0,68.43
2016,8,17,9,15,809.0,126.0,0.75,20.5,688.5,98.05,65.55
2016,8,17,9,30,824.0,129.0,0.8,21.0,730.0,151.71,86.25
2016,8,17,9,45,831.5,133.0,0.85,21.5,765.5,206.9,122.46
2016,8,17,10,0,839.0,137.0,0.9,22.0,801.0,263.01,166.23
2016,8,17,10,15,847.5,139.0,0.95,22.5,830.5,318.76,212.45
2016,8,17,10,30,856.0,141.0,1.0,23.0,860.0,375.11,259.63
2016,8,17,10,45,858.5,144.5,1.05,23.5,881.5,430.64,305.67
2016,8,17,11,0,861.0,148.0,1.1,24.0,903.0,485.74,350.13
2016,8,17,11,15,865.0,148.5,1.1,24.0,918.0,538.8,392.23
2016,8,17,11,30,869.0,149.0,1.1,24.0,933.0,589.51,431.41
2016,8,17,11,45,866.5,152.0,1.15,24.5,938.5,637.17,466.79
2016,8,17,12,0,864.0,155.0,1.2,25.0,944.0,687.73,502.92
2016,8,17,12,15,864.0,155.0,1.2,25.0,943.0,732.58,534.85
2016,8,17,12,30,864.0,155.0,1.2,25.0,942.0,775.39,564.72
2016,8,17,12,45,875.5,146.5,1.25,25.0,937.5,809.26,588.86
2016,8,17,13,0,887.0,138.0,1.3,25.0,933.0,848.42,614.88
2016,8,17,13,15,882.5,137.0,1.3,25.0,916.0,878.54,634.28
2016,8,17,13,30,878.0,136.0,1.3,25.0,899.0,905.55,651.77
2016,8,17,13,45,873.5,133.5,1.3,25.0,874.5,927.93,666.36
2016,8,17,14,0,869.0,131.0,1.3,25.0,850.0,946.93,678.94
2016,8,17,14,15,860.5,129.0,1.3,24.5,819.0,959.23,688.78
2016,8,17,14,30,852.0,127.0,1.3,24.0,788.0,980.09,704.28
2016,8,17,14,45,842.5,123.5,1.3,24.0,750.5,982.86,707.09
2016,8,17,15,0,833.0,120.0,1.3,24.0,713.0,981.93,707.96
2016,8,17,15,15,818.0,117.0,1.25,23.5,670.0,972.5,704.22
2016,8,17,15,30,803.0,114.0,1.2,23.0,627.0,959.5,698.43
2016,8,17,15,45,787.0,109.0,1.2,22.5,580.0,939.75,689.25
2016,8,17,16,0,771.0,104.0,1.2,22.0,533.0,916.72,678.0
2016,8,17,16,15,745.0,99.5,1.15,21.5,482.0,887.8,662.03
2016,8,17,16,30,719.0,95.0,1.1,21.0,431.0,850.44,640.26
2016,8,17,16,45,688.0,88.5,1.05,20.5,379.0,803.49,611.56
2016,8,17,17,0,657.0,82.0,1.0,20.0,327.0,754.89,580.94
2016,8,17,17,15,608.5,75.0,0.95,19.0,274.5,688.5,537.49
2016,8,17,17,30,560.0,68.0,0.9,18.0,222.0,622.13,491.89
2016,8,17,17,45,491.0,58.5,0.85,17.5,172.0,535.75,427.59
2016,8,17,18,0,422.0,49.0,0.8,17.0,122.0,451.9,361.47
2016,8,17,18,15,312.0,36.5,0.7,16.0,80.0,336.51,266.42
2016,8,17,18,30,202.0,24.0,0.6,15.0,38.0,218.96,135.37
2016,8,17,18,45,101.0,12.0,0.55,14.5,19.0,80.75,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,79.5,16.5,0.65,10.5,24.0,12.82,0.0
2016,8,18,6,0,159.0,33.0,0.6,11.0,48.0,25.37,15.79
2016,8,18,6,15,239.0,50.5,0.6,11.5,90.0,38.38,28.43
2016,8,18,6,30,319.0,68.0,0.6,12.0,132.0,51.06,40.2
2016,8,18,6,45,374.0,82.5,0.6,13.0,179.0,61.1,49.25
2016,8,18,7,0,429.0,97.0,0.6,14.0,226.0,70.83,57.72
2016,8,18,7,15,474.5,108.5,0.6,14.5,276.5,78.11,63.89
2016,8,18,7,30,520.0,120.0,0.6,15.0,327.0,85.14,69.69
2016,8,18,7,45,549.5,130.5,0.6,15.5,376.0,91.06,74.41
2016,8,18,8,0,579.0,141.0,0.6,16.0,425.0,97.66,79.65
2016,8,18,8,15,606.0,148.0,0.6,16.5,473.5,99.73,80.95
2016,8,18,8,30,633.0,155.0,0.6,17.0,522.0,101.66,82.14
2016,8,18,8,45,648.5,163.5,0.65,18.0,565.5,104.22,83.71
2016,8,18,9,0,664.0,172.0,0.7,19.0,609.0,106.53,85.07
2016,8,18,9,15,680.5,177.0,0.75,19.5,649.5,115.08,81.45
2016,8,18,9,30,697.0,182.0,0.8,20.0,690.0,163.94,100.97
2016,8,18,9,45,690.5,196.5,0.85,21.0,720.0,217.78,137.03
2016,8,18,10,0,684.0,211.0,0.9,22.0,750.0,271.35,178.46
2016,8,18,10,15,694.0,214.5,0.95,22.0,778.5,321.56,219.69
2016,8,18,10,30,704.0,218.0,1.0,22.0,807.0,372.87,262.41
2016,8,18,10,45,711.5,220.0,1.1,22.5,829.0,423.08,303.69
2016,8,18,11,0,719.0,222.0,1.2,23.0,851.0,473.68,344.38
2016,8,18,11,15,723.5,224.0,1.2,23.0,866.0,523.0,383.34
2016,8,18,11,30,728.0,226.0,1.2,23.0,881.0,571.98,420.95
2016,8,18,11,45,721.0,232.0,1.3,23.0,885.0,616.74,455.25
2016,8,18,12,0,714.0,238.0,1.4,23.0,889.0,659.8,487.61
2016,8,18,12,15,714.0,238.0,1.4,23.0,888.0,700.88,517.29
2016,8,18,12,30,714.0,238.0,1.4,23.0,887.0,740.26,545.2
2016,8,18,12,45,702.0,242.5,1.4,23.0,875.5,772.41,567.57
2016,8,18,13,0,690.0,247.0,1.4,23.0,864.0,801.68,587.72
2016,8,18,13,15,685.0,245.0,1.4,22.5,847.5,828.0,607.08
2016,8,18,13,30,680.0,243.0,1.4,22.0,831.0,851.44,624.49
2016,8,18,13,45,674.5,238.0,1.4,22.0,808.5,868.65,636.66
2016,8,18,14,0,669.0,233.0,1.4,22.0,786.0,882.66,646.81
2016,8,18,14,15,658.5,229.0,1.35,21.5,755.5,889.71,652.98
2016,8,18,14,30,648.0,225.0,1.3,21.0,725.0,893.35,657.07
2016,8,18,14,45,632.5,219.5,1.3,21.0,688.5,887.26,654.36
2016,8,18,15,0,617.0,214.0,1.3,21.0,652.0,877.72,649.58
2016,8,18,15,15,598.5,207.0,1.25,20.5,610.5,853.18,635.72
2016,8,18,15,30,580.0,200.0,1.2,20.0,569.0,833.2,624.82
2016,8,18,15,45,553.0,192.5,1.2,20.0,522.5,801.58,605.31
2016,8,18,16,0,526.0,185.0,1.2,20.0,476.0,767.66,584.15
2016,8,18,16,15,496.5,174.0,1.15,19.5,428.0,725.17,557.32
2016,8,18,16,30,467.0,163.0,1.1,19.0,380.0,681.07,528.88
2016,8,18,16,45,363.0,151.5,1.05,18.5,308.0,543.18,430.47
2016,8,18,17,0,259.0,140.0,1.0,18.0,236.0,430.58,346.58
2016,8,18,17,15,211.5,124.5,0.95,17.0,194.5,367.35,299.26
2016,8,18,17,30,164.0,109.0,0.9,16.0,153.0,288.71,237.52
2016,8,18,17,45,125.0,85.0,0.85,15.5,114.0,223.92,184.34
2016,8,18,18,0,86.0,61.0,0.8,15.0,75.0,159.38,129.5
2016,8,18,18,15,43.0,39.0,0.75,14.0,46.0,95.18,73.54
2016,8,18,18,30,0.0,17.0,0.7,13.0,17.0,14.03,2.59
2016,8,18,18,45,0.0,8.5,0.65,12.5,8.5,7.26,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,46.0,14.0,0.85,10.5,18.5,11.24,0.0
2016,8,19,6,0,92.0,28.0,0.8,11.0,37.0,22.07,12.86
2016,8,19,6,15,150.5,50.5,0.8,11.5,75.5,38.74,28.69
2016,8,19,6,30,209.0,73.0,0.8,12.0,114.0,54.93,43.61
2016,8,19,6,45,261.5,93.0,0.8,12.5,160.5,69.03,56.39
2016,8,19,7,0,314.0,113.0,0.8,13.0,207.0,82.77,68.51
2016,8,19,7,15,285.0,133.0,0.75,13.5,231.0,95.31,79.26
2016,8,19,7,30,256.0,153.0,0.7,14.0,255.0,107.22,89.22
2016,8,19,7,45,281.0,173.0,0.65,15.0,299.0,119.21,98.83
2016,8,19,8,0,306.0,193.0,0.6,16.0,343.0,130.72,107.81
2016,8,19,8,15,316.0,214.5,0.6,16.5,383.5,142.36,116.98
2016,8,19,8,30,326.0,236.0,0.6,17.0,424.0,153.42,125.55
2016,8,19,8,45,325.5,258.5,0.65,17.5,459.0,164.26,133.88
2016,8,19,9,0,325.0,281.0,0.7,18.0,494.0,174.47,141.63
2016,8,19,9,15,330.0,300.0,0.7,18.5,528.5,186.85,141.73
2016,8,19,9,30,335.0,319.0,0.7,19.0,563.0,224.07,160.75
2016,8,19,9,45,461.0,290.0,0.7,20.0,643.0,242.65,165.88
2016,8,19,10,0,587.0,261.0,0.7,21.0,723.0,285.0,192.67
2016,8,19,10,15,597.5,266.0,0.75,21.5,751.5,331.77,230.06
2016,8,19,10,30,608.0,271.0,0.8,22.0,780.0,377.37,267.08
2016,8,19,10,45,615.5,274.5,0.85,22.5,801.5,423.92,304.53
2016,8,19,11,0,623.0,278.0,0.9,23.0,823.0,471.13,341.65
2016,8,19,11,15,628.0,280.5,0.95,23.0,837.0,516.88,377.52
2016,8,19,11,30,633.0,283.0,1.0,23.0,851.0,562.59,412.53
2016,8,19,11,45,638.0,282.0,1.05,23.5,858.5,605.46,443.95
2016,8,19,12,0,643.0,281.0,1.1,24.0,866.0,647.72,474.17
2016,8,19,12,15,643.0,281.0,1.15,24.0,864.5,686.5,502.27
2016,8,19,12,30,643.0,281.0,1.2,24.0,863.0,723.76,528.89
2016,8,19,12,45,635.0,282.0,1.25,24.0,852.5,753.95,550.34
2016,8,19,13,0,627.0,283.0,1.3,24.0,842.0,781.56,569.9
2016,8,19,13,15,621.5,280.5,1.3,24.0,825.5,805.53,586.45
2016,8,19,13,30,616.0,278.0,1.3,24.0,809.0,826.69,601.07
2016,8,19,13,45,618.0,267.5,1.35,24.0,788.0,844.53,614.38
2016,8,19,14,0,620.0,257.0,1.4,24.0,767.0,859.47,625.9
2016,8,19,14,15,608.5,252.0,1.4,23.5,737.0,863.86,630.92
2016,8,19,14,30,597.0,247.0,1.4,23.0,707.0,859.86,630.8
2016,8,19,14,45,589.0,237.0,1.4,23.0,672.0,855.78,629.65
2016,8,19,15,0,581.0,227.0,1.4,23.0,637.0,848.66,626.59
2016,8,19,15,15,562.0,219.0,1.4,22.5,596.0,829.95,616.92
2016,8,19,15,30,543.0,211.0,1.4,22.0,555.0,808.46,605.46
2016,8,19,15,45,520.5,201.0,1.4,21.5,509.5,778.66,588.28
2016,8,19,16,0,498.0,191.0,1.4,21.0,464.0,746.55,569.33
2016,8,19,16,15,468.5,178.5,1.3,20.5,416.0,702.66,540.79
2016,8,19,16,30,439.0,166.0,1.2,20.0,368.0,657.21,510.7
2016,8,19,16,45,399.5,152.0,1.2,19.5,318.5,599.32,471.59
2016,8,19,17,0,360.0,138.0,1.2,19.0,269.0,521.38,416.73
2016,8,19,17,15,316.0,119.5,1.15,18.0,221.0,454.45,368.13
2016,8,19,17,30,272.0,101.0,1.1,17.0,173.0,388.47,317.89
2016,8,19,17,45,217.0,79.0,1.1,16.0,128.5,308.69,254.2
2016,8,19,18,0,162.0,57.0,1.1,15.0,84.0,230.37,188.82
2016,8,19,18,15,81.0,37.0,1.05,14.5,50.5,137.03,107.48
2016,8,19,18,30,0.0,17.0,1.0,14.0,17.0,14.04,1.35
2016,8,19,18,45,0.0,8.5,0.95,13.5,8.5,7.26,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,0.6,10.5,18.0,11.52,0.0
2016,8,20,6,0,94.0,27.0,0.5,11.0,36.0,21.33,12.1
2016,8,20,6,15,154.0,49.0,0.5,11.5,74.5,37.69,27.75
2016,8,20,6,30,214.0,71.0,0.5,12.0,113.0,53.59,42.41
2016,8,20,6,45,268.5,90.5,0.5,12.5,159.0,67.43,54.96
2016,8,20,7,0,323.0,110.0,0.5,13.0,205.0,80.92,66.86
2016,8,20,7,15,365.5,126.0,0.45,13.5,253.5,89.01,73.71
2016,8,20,7,30,408.0,142.0,0.4,14.0,302.0,98.56,81.63
2016,8,20,7,45,445.5,154.0,0.4,15.0,351.5,105.05,86.59
2016,8,20,8,0,483.0,166.0,0.4,16.0,401.0,111.25,91.21
2016,8,20,8,15,510.5,176.0,0.45,16.5,448.0,115.78,94.53
2016,8,20,8,30,538.0,186.0,0.5,17.0,495.0,120.05,97.63
2016,8,20,8,45,564.0,192.5,0.55,18.0,540.0,122.01,98.59
2016,8,20,9,0,590.0,199.0,0.6,19.0,585.0,123.84,99.44
2016,8,20,9,15,501.5,245.0,0.6,19.5,588.0,149.94,120.5
2016,8,20,9,30,413.0,291.0,0.6,20.0,591.0,204.28,142.42
2016,8,20,9,45,422.0,302.5,0.65,20.5,621.5,243.67,168.02
2016,8,20,10,0,431.0,314.0,0.7,21.0,652.0,284.59,198.49
2016,8,20,10,15,587.0,252.0,0.75,21.5,731.0,317.01,219.47
2016,8,20,10,30,743.0,190.0,0.8,22.0,810.0,364.76,254.78
2016,8,20,10,45,756.5,188.5,0.9,22.5,833.5,416.6,297.49
2016,8,20,11,0,770.0,187.0,1.0,23.0,857.0,472.31,342.06
2016,8,20,11,15,774.0,188.0,1.05,23.0,871.0,521.55,381.44
2016,8,20,11,30,778.0,189.0,1.1,23.0,885.0,570.23,419.41
2016,8,20,11,45,787.0,185.0,1.15,23.5,894.0,617.19,454.41
2016,8,20,12,0,796.0,181.0,1.2,24.0,903.0,663.43,487.96
2016,8,20,12,15,796.0,181.0,1.2,24.0,902.0,705.84,518.48
2016,8,20,12,30,796.0,181.0,1.2,24.0,901.0,746.36,547.08
2016,8,20,12,45,792.0,181.0,1.3,24.0,891.5,781.74,572.8
2016,8,20,13,0,788.0,181.0,1.4,24.0,882.0,814.51,596.56
2016,8,20,13,15,783.5,179.5,1.4,23.5,865.5,842.74,616.59
2016,8,20,13,30,779.0,178.0,1.4,23.0,849.0,867.99,634.53
2016,8,20,13,45,777.5,173.5,1.45,23.0,826.5,889.96,649.87
2016,8,20,14,0,776.0,169.0,1.5,23.0,804.0,908.79,663.3
2016,8,20,14,15,766.0,166.0,1.5,22.5,773.5,917.85,671.23
2016,8,20,14,30,756.0,163.0,1.5,22.0,743.0,931.05,682.13
2016,8,20,14,45,744.5,159.0,1.5,22.0,706.5,930.99,683.24
2016,8,20,15,0,733.0,155.0,1.5,22.0,670.0,927.44,682.4
2016,8,20,15,15,716.0,150.5,1.45,21.5,627.5,914.48,676.23
2016,8,20,15,30,699.0,146.0,1.4,21.0,585.0,898.2,668.06
2016,8,20,15,45,676.5,140.5,1.4,20.5,539.0,872.16,654.14
2016,8,20,16,0,654.0,135.0,1.4,20.0,493.0,843.19,638.21
2016,8,20,16,15,625.0,128.5,1.3,19.5,443.5,804.04,613.88
2016,8,20,16,30,596.0,122.0,1.2,19.0,394.0,762.6,587.67
2016,8,20,16,45,556.0,113.5,1.2,18.5,343.0,706.51,551.6
2016,8,20,17,0,516.0,105.0,1.2,18.0,292.0,641.98,508.2
2016,8,20,17,15,465.5,94.0,1.15,17.0,242.0,573.55,460.55
2016,8,20,17,30,415.0,83.0,1.1,16.0,192.0,506.16,411.24
2016,8,20,17,45,343.5,68.5,1.05,15.5,145.0,417.73,341.82
2016,8,20,18,0,272.0,54.0,1.0,15.0,98.0,333.09,271.41
2016,8,20,18,15,184.5,36.0,0.95,14.5,61.0,234.94,185.36
2016,8,20,18,30,97.0,18.0,0.9,14.0,24.0,122.92,41.8
2016,8,20,18,45,48.5,9.0,0.9,13.5,12.0,41.25,0.0
2016,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,61.0,14.5,0.8,10.5,20.0,12.38,0.0
2016,8,21,6,0,122.0,29.0,0.8,11.0,40.0,22.28,12.68
2016,8,21,6,15,195.0,48.5,0.8,11.5,79.5,36.78,26.88
2016,8,21,6,30,268.0,68.0,0.8,12.0,119.0,50.87,39.95
2016,8,21,6,45,328.5,83.5,0.85,12.5,166.0,61.61,49.77
2016,8,21,7,0,389.0,99.0,0.9,13.0,213.0,72.02,59.01
2016,8,21,7,15,435.5,111.5,0.85,13.5,262.5,79.92,65.78
2016,8,21,7,30,482.0,124.0,0.8,14.0,312.0,87.54,72.12
2016,8,21,7,45,520.0,133.5,0.75,15.0,362.5,92.82,76.15
2016,8,21,8,0,558.0,143.0,0.7,16.0,413.0,97.89,79.9
2016,8,21,8,15,464.0,183.5,0.7,16.5,424.5,119.79,98.11
2016,8,21,8,30,370.0,224.0,0.7,17.0,436.0,147.66,120.94
2016,8,21,8,45,517.0,196.0,0.7,17.5,518.5,123.35,99.89
2016,8,21,9,0,664.0,168.0,0.7,18.0,601.0,104.57,83.75
2016,8,21,9,15,681.0,173.0,0.7,18.5,641.5,109.38,87.43
2016,8,21,9,30,698.0,178.0,0.7,19.0,682.0,158.41,97.84
2016,8,21,9,45,700.5,187.5,0.75,19.5,714.5,210.6,131.94
2016,8,21,10,0,703.0,197.0,0.8,20.0,747.0,263.44,172.81
2016,8,21,10,15,713.0,200.5,0.85,20.5,776.0,314.73,214.8
2016,8,21,10,30,723.0,204.0,0.9,21.0,805.0,367.06,258.17
2016,8,21,10,45,733.5,204.5,0.95,21.5,828.0,418.34,300.32
2016,8,21,11,0,744.0,205.0,1.0,22.0,851.0,470.2,341.97
2016,8,21,11,15,748.5,206.5,1.05,22.0,865.5,520.27,381.96
2016,8,21,11,30,753.0,208.0,1.1,22.0,880.0,569.89,420.58
2016,8,21,11,45,758.0,206.5,1.15,22.5,888.0,616.78,455.49
2016,8,21,12,0,763.0,205.0,1.2,23.0,896.0,662.68,488.76
2016,8,21,12,15,762.5,205.0,1.2,22.5,894.5,704.86,520.13
2016,8,21,12,30,762.0,205.0,1.2,22.0,893.0,745.15,549.69
2016,8,21,12,45,776.5,194.0,1.3,22.0,888.5,780.42,575.99
2016,8,21,13,0,791.0,183.0,1.4,22.0,884.0,818.04,603.56
2016,8,21,13,15,785.5,181.5,1.4,21.5,866.5,845.57,623.27
2016,8,21,13,30,780.0,180.0,1.4,21.0,849.0,870.03,640.83
2016,8,21,13,45,773.0,177.5,1.45,21.0,824.5,889.02,654.35
2016,8,21,14,0,766.0,175.0,1.5,21.0,800.0,904.66,665.84
2016,8,21,14,15,755.5,172.0,1.5,20.5,768.5,920.89,678.55
2016,8,21,14,30,745.0,169.0,1.5,20.0,737.0,926.34,684.38
2016,8,21,14,45,731.0,165.0,1.5,20.0,699.5,923.79,683.96
2016,8,21,15,0,717.0,161.0,1.5,20.0,662.0,917.72,681.48
2016,8,21,15,15,698.5,156.5,1.45,19.5,619.5,903.24,674.24
2016,8,21,15,30,680.0,152.0,1.4,19.0,577.0,885.46,664.95
2016,8,21,15,45,656.0,146.5,1.4,19.0,530.5,857.97,648.62
2016,8,21,16,0,632.0,141.0,1.4,19.0,484.0,827.59,630.32
2016,8,21,16,15,602.0,133.5,1.35,18.5,434.5,786.45,604.98
2016,8,21,16,30,572.0,126.0,1.3,18.0,385.0,743.09,577.67
2016,8,21,16,45,531.5,117.5,1.3,17.5,334.5,678.99,535.22
2016,8,21,17,0,491.0,109.0,1.3,17.0,284.0,623.7,497.91
2016,8,21,17,15,439.5,97.0,1.3,16.0,234.5,553.84,448.68
2016,8,21,17,30,388.0,85.0,1.3,15.0,185.0,485.11,397.77
2016,8,21,17,45,318.0,69.5,1.35,14.5,139.0,397.65,327.99
2016,8,21,18,0,248.0,54.0,1.4,14.0,93.0,313.93,257.48
2016,8,21,18,15,164.5,35.0,1.35,13.5,57.0,218.5,172.07
2016,8,21,18,30,81.0,16.0,1.3,13.0,21.0,105.56,17.04
2016,8,21,18,45,40.5,8.0,1.3,12.5,10.5,34.78,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
