Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,10.5,10.5,8.96,0.0
2016,8,22,6,0,0.0,21.0,1.1,11.0,21.0,17.34,8.44
2016,8,22,6,15,2.0,42.0,1.1,11.5,42.5,33.82,24.22
2016,8,22,6,30,4.0,63.0,1.1,12.0,64.0,49.9,39.05
2016,8,22,6,45,15.5,85.0,1.1,12.5,89.5,66.57,54.17
2016,8,22,7,0,27.0,107.0,1.1,13.0,115.0,80.88,66.86
2016,8,22,7,15,36.5,128.5,1.0,13.5,141.5,95.96,79.9
2016,8,22,7,30,46.0,150.0,0.9,14.0,168.0,110.76,92.38
2016,8,22,7,45,38.5,166.5,0.85,14.5,183.5,122.17,101.68
2016,8,22,8,0,31.0,183.0,0.8,15.0,199.0,133.29,110.57
2016,8,22,8,15,286.0,177.0,0.8,15.5,339.0,120.44,98.98
2016,8,22,8,30,541.0,171.0,0.8,16.0,479.0,111.34,90.76
2016,8,22,8,45,610.5,165.0,0.8,16.5,539.5,105.29,85.19
2016,8,22,9,0,680.0,159.0,0.8,17.0,600.0,99.37,79.78
2016,8,22,9,15,696.5,163.5,0.8,17.5,640.5,102.86,82.36
2016,8,22,9,30,713.0,168.0,0.8,18.0,681.0,152.42,93.35
2016,8,22,9,45,707.5,181.0,0.85,19.0,711.5,206.5,128.9
2016,8,22,10,0,702.0,194.0,0.9,20.0,742.0,260.39,170.66
2016,8,22,10,15,712.0,197.0,0.95,20.0,770.5,311.3,212.84
2016,8,22,10,30,722.0,200.0,1.0,20.0,799.0,363.22,256.61
2016,8,22,10,45,732.0,200.5,1.05,20.5,821.5,414.22,298.88
2016,8,22,11,0,742.0,201.0,1.1,21.0,844.0,465.74,340.6
2016,8,22,11,15,746.5,202.5,1.15,21.0,858.0,515.65,380.78
2016,8,22,11,30,751.0,204.0,1.2,21.0,872.0,565.1,419.58
2016,8,22,11,45,756.5,202.0,1.25,21.5,879.5,611.71,454.58
2016,8,22,12,0,762.0,200.0,1.3,22.0,887.0,657.33,487.95
2016,8,22,12,15,761.5,200.0,1.3,22.0,885.5,699.34,518.5
2016,8,22,12,30,761.0,200.0,1.3,22.0,884.0,739.46,547.1
2016,8,22,12,45,729.0,216.5,1.35,22.0,866.5,768.19,567.43
2016,8,22,13,0,697.0,233.0,1.4,22.0,849.0,792.8,584.75
2016,8,22,13,15,692.0,231.0,1.4,21.5,832.5,819.0,604.24
2016,8,22,13,30,687.0,229.0,1.4,21.0,816.0,842.31,621.7
2016,8,22,13,45,684.5,222.5,1.45,21.0,793.5,860.57,635.38
2016,8,22,14,0,682.0,216.0,1.5,21.0,771.0,875.71,647.09
2016,8,22,14,15,671.0,212.0,1.5,20.5,740.5,882.21,653.58
2016,8,22,14,30,660.0,208.0,1.5,20.0,710.0,885.28,657.9
2016,8,22,14,45,651.0,200.5,1.5,20.0,675.0,883.33,657.85
2016,8,22,15,0,642.0,193.0,1.5,20.0,640.0,878.04,655.79
2016,8,22,15,15,623.0,187.0,1.45,19.5,598.5,861.19,646.78
2016,8,22,15,30,604.0,181.0,1.4,19.0,557.0,841.1,635.75
2016,8,22,15,45,584.0,172.0,1.4,18.5,512.0,805.52,614.72
2016,8,22,16,0,564.0,163.0,1.4,18.0,467.0,776.2,597.9
2016,8,22,16,15,533.5,153.5,1.35,17.5,418.5,733.89,571.03
2016,8,22,16,30,503.0,144.0,1.3,17.0,370.0,689.96,542.58
2016,8,22,16,45,467.0,132.0,1.3,16.5,321.0,636.49,506.84
2016,8,22,17,0,431.0,120.0,1.3,16.0,272.0,582.43,469.31
2016,8,22,17,15,381.0,105.5,1.25,15.5,223.5,512.44,417.42
2016,8,22,17,30,331.0,91.0,1.2,15.0,175.0,443.6,364.19
2016,8,22,17,45,270.0,72.5,1.15,14.5,130.5,361.75,297.93
2016,8,22,18,0,209.0,54.0,1.1,14.0,86.0,282.84,231.0
2016,8,22,18,15,134.0,34.0,1.0,13.5,51.5,175.47,136.42
2016,8,22,18,30,59.0,14.0,0.9,13.0,17.0,71.56,0.0
2016,8,22,18,45,29.5,7.0,0.85,12.5,8.5,26.27,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,14.5,0.8,11.5,20.5,12.38,0.0
2016,8,23,6,0,148.0,29.0,0.8,12.0,41.0,22.38,12.21
2016,8,23,6,15,234.5,45.5,0.75,12.5,81.5,34.75,24.9
2016,8,23,6,30,321.0,62.0,0.7,13.0,122.0,46.85,36.18
2016,8,23,6,45,386.5,75.0,0.7,13.5,170.0,56.04,44.6
2016,8,23,7,0,452.0,88.0,0.7,14.0,218.0,64.98,52.55
2016,8,23,7,15,500.0,97.5,0.65,14.5,268.5,71.14,57.8
2016,8,23,7,30,548.0,107.0,0.6,15.0,319.0,78.47,63.93
2016,8,23,7,45,428.5,147.5,0.6,15.5,328.0,100.9,83.01
2016,8,23,8,0,309.0,188.0,0.6,16.0,337.0,127.99,105.64
2016,8,23,8,15,316.0,210.0,0.6,16.5,376.0,140.0,115.09
2016,8,23,8,30,323.0,232.0,0.6,17.0,415.0,151.42,123.97
2016,8,23,8,45,354.0,246.0,0.65,18.0,462.5,158.38,128.86
2016,8,23,9,0,385.0,260.0,0.7,19.0,510.0,165.03,133.46
2016,8,23,9,15,401.5,273.0,0.7,19.5,548.0,172.02,138.52
2016,8,23,9,30,418.0,286.0,0.7,20.0,586.0,199.92,139.5
2016,8,23,9,45,573.0,234.0,0.75,20.5,667.0,222.64,145.99
2016,8,23,10,0,728.0,182.0,0.8,21.0,748.0,256.89,166.03
2016,8,23,10,15,738.0,185.0,0.8,21.5,777.0,309.19,208.76
2016,8,23,10,30,748.0,188.0,0.8,22.0,806.0,362.45,252.72
2016,8,23,10,45,758.0,188.0,0.85,22.5,829.0,414.38,295.4
2016,8,23,11,0,768.0,188.0,0.9,23.0,852.0,469.93,339.66
2016,8,23,11,15,772.5,189.5,0.95,23.0,866.5,519.8,379.45
2016,8,23,11,30,777.0,191.0,1.0,23.0,881.0,569.15,417.86
2016,8,23,11,45,782.5,189.5,1.05,23.5,888.5,616.05,452.73
2016,8,23,12,0,788.0,188.0,1.1,24.0,896.0,661.98,485.96
2016,8,23,12,15,788.0,187.5,1.1,24.0,895.0,703.79,516.02
2016,8,23,12,30,788.0,187.0,1.1,24.0,894.0,743.69,544.15
2016,8,23,12,45,802.5,176.5,1.15,24.0,889.5,783.86,572.84
2016,8,23,13,0,817.0,166.0,1.2,24.0,885.0,822.22,599.73
2016,8,23,13,15,812.0,164.5,1.2,24.0,868.0,850.66,618.24
2016,8,23,13,30,807.0,163.0,1.2,24.0,851.0,875.98,634.83
2016,8,23,13,45,802.5,160.0,1.25,24.0,827.0,897.08,649.5
2016,8,23,14,0,798.0,157.0,1.3,24.0,803.0,914.85,662.2
2016,8,23,14,15,788.0,154.5,1.3,23.5,772.0,924.59,670.51
2016,8,23,14,30,778.0,152.0,1.3,23.0,741.0,930.73,676.79
2016,8,23,14,45,767.5,147.5,1.35,23.0,704.0,930.73,678.78
2016,8,23,15,0,757.0,143.0,1.4,23.0,667.0,934.53,683.46
2016,8,23,15,15,739.5,139.0,1.4,22.5,624.0,921.56,677.98
2016,8,23,15,30,722.0,135.0,1.4,22.0,581.0,905.23,670.58
2016,8,23,15,45,702.0,129.0,1.4,21.5,534.5,880.84,657.9
2016,8,23,16,0,682.0,123.0,1.4,21.0,488.0,853.47,643.19
2016,8,23,16,15,653.0,117.0,1.35,20.5,438.0,814.64,619.86
2016,8,23,16,30,624.0,111.0,1.3,20.0,388.0,773.52,594.61
2016,8,23,16,45,587.5,102.5,1.3,19.5,337.5,720.39,560.76
2016,8,23,17,0,551.0,94.0,1.3,19.0,287.0,665.96,524.79
2016,8,23,17,15,497.5,84.5,1.25,18.0,236.5,594.25,474.85
2016,8,23,17,30,444.0,75.0,1.2,17.0,186.0,518.35,419.14
2016,8,23,17,45,372.0,61.5,1.2,16.5,139.0,430.25,350.16
2016,8,23,18,0,300.0,48.0,1.2,16.0,92.0,346.16,280.17
2016,8,23,18,15,197.5,31.5,1.15,15.0,55.5,238.75,182.94
2016,8,23,18,30,95.0,15.0,1.1,14.0,19.0,111.4,0.0
2016,8,23,18,45,47.5,7.5,1.1,13.5,9.5,6.4,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.5,13.5,0.85,10.5,22.0,11.52,0.0
2016,8,24,6,0,205.0,27.0,0.8,11.0,44.0,21.0,10.88
2016,8,24,6,15,303.0,41.0,0.75,11.5,86.5,33.33,23.71
2016,8,24,6,30,401.0,55.0,0.7,12.0,129.0,44.14,33.89
2016,8,24,6,45,468.5,65.5,0.7,12.5,179.0,51.5,40.73
2016,8,24,7,0,536.0,76.0,0.7,13.0,229.0,58.66,47.14
2016,8,24,7,15,583.5,83.5,0.65,13.5,281.0,63.08,50.91
2016,8,24,7,30,631.0,91.0,0.6,14.0,333.0,67.38,54.45
2016,8,24,7,45,665.0,97.0,0.6,15.0,385.0,70.29,56.58
2016,8,24,8,0,699.0,103.0,0.6,16.0,437.0,73.08,58.56
2016,8,24,8,15,724.5,108.0,0.6,16.5,486.5,74.96,59.83
2016,8,24,8,30,750.0,113.0,0.6,17.0,536.0,76.73,61.01
2016,8,24,8,45,768.5,117.0,0.65,17.5,582.0,85.38,68.05
2016,8,24,9,0,787.0,121.0,0.7,18.0,628.0,86.39,68.55
2016,8,24,9,15,802.0,124.0,0.7,18.5,669.5,87.58,69.22
2016,8,24,9,30,817.0,127.0,0.7,19.0,711.0,141.17,81.32
2016,8,24,9,45,836.0,125.5,0.75,20.0,749.0,194.31,113.63
2016,8,24,10,0,855.0,124.0,0.8,21.0,787.0,249.6,155.48
2016,8,24,10,15,863.0,125.5,0.85,21.0,816.0,312.46,207.51
2016,8,24,10,30,871.0,127.0,0.9,21.0,845.0,368.16,255.06
2016,8,24,10,45,875.5,129.0,0.95,21.5,867.0,423.06,301.2
2016,8,24,11,0,880.0,131.0,1.0,22.0,889.0,477.52,345.87
2016,8,24,11,15,883.5,131.5,1.0,22.0,903.0,529.83,388.05
2016,8,24,11,30,887.0,132.0,1.0,22.0,917.0,581.16,428.22
2016,8,24,11,45,887.5,133.0,1.05,22.5,923.5,629.95,464.9
2016,8,24,12,0,888.0,134.0,1.1,23.0,930.0,677.1,499.33
2016,8,24,12,15,887.5,134.0,1.15,23.0,928.5,720.95,531.6
2016,8,24,12,30,887.0,134.0,1.2,23.0,927.0,762.64,561.77
2016,8,24,12,45,875.0,139.0,1.25,23.0,914.5,797.51,586.39
2016,8,24,13,0,863.0,144.0,1.3,23.0,902.0,829.21,607.83
2016,8,24,13,15,858.5,143.0,1.3,23.0,884.5,868.18,633.39
2016,8,24,13,30,854.0,142.0,1.3,23.0,867.0,895.35,651.11
2016,8,24,13,45,847.5,140.5,1.35,23.0,842.0,916.95,666.12
2016,8,24,14,0,841.0,139.0,1.4,23.0,817.0,935.06,679.08
2016,8,24,14,15,831.5,136.5,1.4,22.5,785.5,945.79,688.09
2016,8,24,14,30,822.0,134.0,1.4,22.0,754.0,952.83,695.01
2016,8,24,14,45,810.0,131.0,1.4,22.0,716.0,953.24,696.56
2016,8,24,15,0,798.0,128.0,1.4,22.0,678.0,949.99,695.99
2016,8,24,15,15,782.0,124.5,1.4,21.5,635.0,938.65,691.73
2016,8,24,15,30,766.0,121.0,1.4,21.0,592.0,923.8,685.36
2016,8,24,15,45,745.5,116.5,1.45,20.5,544.5,907.14,678.59
2016,8,24,16,0,725.0,112.0,1.5,20.0,497.0,880.78,665.26
2016,8,24,16,15,696.5,106.5,1.45,19.5,446.5,842.6,642.5
2016,8,24,16,30,668.0,101.0,1.4,19.0,396.0,802.08,617.78
2016,8,24,16,45,631.5,94.0,1.4,18.5,344.0,750.13,584.9
2016,8,24,17,0,595.0,87.0,1.4,18.0,292.0,696.81,549.86
2016,8,24,17,15,541.0,78.0,1.4,17.0,240.5,624.46,499.99
2016,8,24,17,30,487.0,69.0,1.4,16.0,189.0,552.49,447.56
2016,8,24,17,45,410.5,57.0,1.4,15.5,141.0,459.48,374.5
2016,8,24,18,0,334.0,45.0,1.4,15.0,93.0,369.88,299.86
2016,8,24,18,15,167.0,32.0,1.35,14.5,56.0,217.68,164.02
2016,8,24,18,30,0.0,19.0,1.3,14.0,19.0,16.22,0.0
2016,8,24,18,45,0.0,9.5,1.3,13.5,9.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,115.0,13.0,1.05,10.5,22.0,11.1,0.0
2016,8,25,6,0,230.0,26.0,1.1,11.0,44.0,21.43,10.84
2016,8,25,6,15,334.0,38.0,1.05,11.5,87.0,30.89,21.51
2016,8,25,6,30,438.0,50.0,1.0,12.0,130.0,40.14,30.29
2016,8,25,6,45,509.5,58.0,1.0,12.5,180.5,45.69,35.51
2016,8,25,7,0,581.0,66.0,1.0,13.0,231.0,51.17,40.45
2016,8,25,7,15,627.0,72.5,0.95,13.5,283.0,55.19,43.91
2016,8,25,7,30,673.0,79.0,0.9,14.0,335.0,59.1,47.16
2016,8,25,7,45,708.5,83.0,0.85,14.5,387.5,61.03,48.58
2016,8,25,8,0,744.0,87.0,0.8,15.0,440.0,68.71,55.01
2016,8,25,8,15,768.0,90.5,0.8,15.5,490.0,70.21,55.98
2016,8,25,8,30,792.0,94.0,0.8,16.0,540.0,71.65,56.9
2016,8,25,8,45,598.0,174.0,0.8,16.5,526.5,111.77,90.84
2016,8,25,9,0,404.0,254.0,0.8,17.0,513.0,162.38,132.62
2016,8,25,9,15,630.5,179.5,0.8,17.5,614.5,108.57,87.03
2016,8,25,9,30,857.0,105.0,0.8,18.0,716.0,138.83,78.88
2016,8,25,9,45,869.0,106.0,0.85,18.5,752.5,193.99,112.85
2016,8,25,10,0,881.0,107.0,0.9,19.0,789.0,250.33,156.3
2016,8,25,10,15,889.0,108.5,0.9,19.5,818.5,306.95,203.71
2016,8,25,10,30,897.0,110.0,0.9,20.0,848.0,363.9,252.18
2016,8,25,10,45,900.5,112.5,0.95,20.5,869.5,419.99,299.69
2016,8,25,11,0,904.0,115.0,1.0,21.0,891.0,475.53,345.54
2016,8,25,11,15,908.0,115.5,1.05,21.0,906.0,529.07,389.28
2016,8,25,11,30,912.0,116.0,1.1,21.0,921.0,581.63,431.04
2016,8,25,11,45,911.0,118.0,1.15,21.5,927.0,631.27,468.65
2016,8,25,12,0,910.0,120.0,1.2,22.0,933.0,679.08,503.83
2016,8,25,12,15,910.0,120.0,1.2,22.0,931.5,723.93,536.55
2016,8,25,12,30,910.0,120.0,1.2,22.0,930.0,766.6,567.02
2016,8,25,12,45,900.5,123.5,1.2,22.0,918.0,802.74,591.57
2016,8,25,13,0,891.0,127.0,1.2,22.0,906.0,835.78,613.27
2016,8,25,13,15,886.5,126.5,1.2,21.5,888.5,866.12,634.37
2016,8,25,13,30,882.0,126.0,1.2,21.0,871.0,893.32,653.51
2016,8,25,13,45,875.5,124.5,1.25,21.0,846.0,914.54,668.38
2016,8,25,14,0,869.0,123.0,1.3,21.0,821.0,932.29,681.21
2016,8,25,14,15,860.5,121.0,1.3,20.5,789.5,944.18,691.01
2016,8,25,14,30,852.0,119.0,1.3,20.0,758.0,963.92,706.13
2016,8,25,14,45,842.0,115.5,1.3,20.0,720.0,965.78,708.47
2016,8,25,15,0,832.0,112.0,1.3,20.0,682.0,963.91,708.83
2016,8,25,15,15,816.5,109.0,1.3,19.5,639.0,953.6,705.27
2016,8,25,15,30,801.0,106.0,1.3,19.0,596.0,939.74,699.6
2016,8,25,15,45,784.0,101.5,1.3,19.0,548.5,919.21,688.33
2016,8,25,16,0,767.0,97.0,1.3,19.0,501.0,895.45,674.98
2016,8,25,16,15,740.5,92.5,1.25,18.5,450.0,859.49,653.84
2016,8,25,16,30,714.0,88.0,1.2,18.0,399.0,827.65,635.28
2016,8,25,16,45,681.5,81.5,1.2,17.5,347.5,779.32,605.28
2016,8,25,17,0,649.0,75.0,1.2,17.0,296.0,729.47,573.17
2016,8,25,17,15,596.0,67.5,1.2,16.0,243.5,658.93,525.26
2016,8,25,17,30,543.0,60.0,1.2,15.0,191.0,588.81,474.78
2016,8,25,17,45,467.5,50.0,1.2,14.5,142.5,497.83,403.77
2016,8,25,18,0,392.0,40.0,1.2,14.0,94.0,410.25,330.71
2016,8,25,18,15,263.0,26.5,1.15,13.5,56.0,282.49,209.45
2016,8,25,18,30,134.0,13.0,1.1,13.0,18.0,107.43,0.0
2016,8,25,18,45,67.0,6.5,1.05,12.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.5,0.85,10.5,22.5,10.67,0.0
2016,8,26,6,0,271.0,25.0,0.9,11.0,45.0,20.7,9.86
2016,8,26,6,15,381.0,35.5,0.9,11.5,89.5,28.96,19.78
2016,8,26,6,30,491.0,46.0,0.9,12.0,134.0,37.11,27.58
2016,8,26,6,45,558.5,54.0,0.9,12.5,185.5,42.85,32.97
2016,8,26,7,0,626.0,62.0,0.9,13.0,237.0,48.49,38.06
2016,8,26,7,15,340.5,105.0,0.9,13.5,203.5,74.86,61.38
2016,8,26,7,30,55.0,148.0,0.9,14.0,170.0,109.29,91.22
2016,8,26,7,45,39.0,161.0,0.9,14.5,177.5,118.61,98.7
2016,8,26,8,0,23.0,174.0,0.9,15.0,185.0,133.73,111.08
2016,8,26,8,15,42.5,205.0,0.9,15.5,228.0,147.21,121.86
2016,8,26,8,30,62.0,236.0,0.9,16.0,271.0,166.12,137.03
2016,8,26,8,45,64.0,257.5,0.9,16.5,296.0,179.14,147.08
2016,8,26,9,0,66.0,279.0,0.9,17.0,321.0,191.78,156.73
2016,8,26,9,15,55.5,289.0,0.95,17.5,326.5,197.94,161.05
2016,8,26,9,30,45.0,299.0,1.0,18.0,332.0,211.61,162.57
2016,8,26,9,45,41.0,308.5,1.05,18.5,339.0,224.8,171.82
2016,8,26,10,0,37.0,318.0,1.1,19.0,346.0,237.45,181.1
2016,8,26,10,15,60.5,354.0,1.1,19.0,402.5,273.25,207.41
2016,8,26,10,30,84.0,390.0,1.1,19.0,459.0,312.87,236.63
2016,8,26,10,45,108.5,409.0,1.15,19.5,501.0,345.67,260.46
2016,8,26,11,0,133.0,428.0,1.2,20.0,543.0,375.48,282.23
2016,8,26,11,15,136.5,432.5,1.2,20.0,551.5,396.34,298.04
2016,8,26,11,30,140.0,437.0,1.2,20.0,560.0,417.51,314.0
2016,8,26,11,45,301.0,405.5,1.25,20.5,673.0,502.32,376.4
2016,8,26,12,0,462.0,374.0,1.3,21.0,786.0,604.48,449.99
2016,8,26,12,15,464.5,372.5,1.3,21.0,786.0,637.25,473.28
2016,8,26,12,30,467.0,371.0,1.3,21.0,786.0,668.97,496.09
2016,8,26,12,45,671.5,256.0,1.35,21.0,845.0,756.46,561.27
2016,8,26,13,0,876.0,141.0,1.4,21.0,904.0,835.31,618.43
2016,8,26,13,15,871.0,140.0,1.4,21.0,886.0,864.63,637.37
2016,8,26,13,30,866.0,139.0,1.4,21.0,868.0,900.92,661.4
2016,8,26,13,45,861.5,136.0,1.4,21.0,843.5,922.97,676.05
2016,8,26,14,0,857.0,133.0,1.4,21.0,819.0,941.52,688.68
2016,8,26,14,15,847.5,131.0,1.4,20.5,786.5,952.92,698.2
2016,8,26,14,30,838.0,129.0,1.4,20.0,754.0,960.6,705.59
2016,8,26,14,45,829.0,124.5,1.4,20.0,716.5,962.29,708.0
2016,8,26,15,0,820.0,120.0,1.4,20.0,679.0,960.27,708.26
2016,8,26,15,15,803.5,117.0,1.35,19.5,635.0,948.98,703.27
2016,8,26,15,30,787.0,114.0,1.3,19.0,591.0,934.13,696.17
2016,8,26,15,45,769.0,108.5,1.3,18.5,543.5,911.52,684.79
2016,8,26,16,0,751.0,103.0,1.3,18.0,496.0,892.2,675.65
2016,8,26,16,15,648.5,110.5,1.25,17.5,425.0,799.06,614.99
2016,8,26,16,30,546.0,118.0,1.2,17.0,354.0,704.14,551.7
2016,8,26,16,45,501.5,112.0,1.2,16.5,307.0,639.97,508.92
2016,8,26,17,0,457.0,106.0,1.2,16.0,260.0,585.32,471.19
2016,8,26,17,15,483.0,84.5,1.1,15.5,222.0,572.09,462.27
2016,8,26,17,30,509.0,63.0,1.0,15.0,184.0,562.15,453.84
2016,8,26,17,45,427.0,52.0,0.95,14.5,136.0,465.56,377.3
2016,8,26,18,0,345.0,41.0,0.9,14.0,88.0,372.84,299.82
2016,8,26,18,15,220.5,26.5,0.85,13.5,51.5,246.53,176.61
2016,8,26,18,30,96.0,12.0,0.8,13.0,15.0,79.02,0.0
2016,8,26,18,45,48.0,6.0,0.8,12.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,12.5,0.95,10.5,19.0,10.67,0.0
2016,8,27,6,0,174.0,25.0,1.0,11.0,38.0,19.43,8.44
2016,8,27,6,15,273.5,40.5,1.0,11.0,80.0,31.23,21.76
2016,8,27,6,30,373.0,56.0,1.0,11.0,122.0,42.83,32.78
2016,8,27,6,45,445.0,67.0,1.0,11.5,171.5,52.91,42.11
2016,8,27,7,0,517.0,78.0,1.0,12.0,221.0,60.44,48.9
2016,8,27,7,15,367.0,113.5,0.95,12.5,225.5,80.99,67.06
2016,8,27,7,30,217.0,149.0,0.9,13.0,230.0,104.41,87.3
2016,8,27,7,45,237.0,170.5,0.9,13.5,271.5,117.33,98.0
2016,8,27,8,0,257.0,192.0,0.9,14.0,313.0,129.71,108.08
2016,8,27,8,15,286.0,210.5,0.85,14.5,359.0,140.0,116.2
2016,8,27,8,30,315.0,229.0,0.8,15.0,405.0,149.87,123.86
2016,8,27,8,45,265.0,260.0,0.8,15.5,417.0,164.61,135.53
2016,8,27,9,0,215.0,291.0,0.8,16.0,429.0,189.31,155.28
2016,8,27,9,15,340.0,277.0,0.8,16.5,510.5,171.86,140.09
2016,8,27,9,30,465.0,263.0,0.8,17.0,592.0,187.76,131.1
2016,8,27,9,45,649.0,199.0,0.85,17.5,683.5,205.4,131.52
2016,8,27,10,0,833.0,135.0,0.9,18.0,775.0,249.38,157.95
2016,8,27,10,15,841.0,136.5,0.9,18.5,804.0,304.81,204.26
2016,8,27,10,30,849.0,138.0,0.9,19.0,833.0,360.73,251.76
2016,8,27,10,45,857.0,138.5,0.95,19.5,855.0,416.2,298.57
2016,8,27,11,0,865.0,139.0,1.0,20.0,877.0,473.8,345.77
2016,8,27,11,15,868.0,139.5,1.05,20.0,891.0,525.34,388.03
2016,8,27,11,30,871.0,140.0,1.1,20.0,905.0,575.86,428.38
2016,8,27,11,45,874.5,139.5,1.15,20.0,912.0,624.71,466.45
2016,8,27,12,0,878.0,139.0,1.2,20.0,919.0,672.16,502.56
2016,8,27,12,15,877.5,139.0,1.2,20.0,917.0,715.69,534.64
2016,8,27,12,30,877.0,139.0,1.2,20.0,915.0,757.08,564.51
2016,8,27,12,45,877.5,136.5,1.25,20.0,906.0,794.78,591.67
2016,8,27,13,0,878.0,134.0,1.3,20.0,897.0,829.89,615.63
2016,8,27,13,15,873.5,133.0,1.3,20.0,879.5,859.48,635.29
2016,8,27,13,30,869.0,132.0,1.3,20.0,862.0,885.94,652.92
2016,8,27,13,45,867.0,128.0,1.35,20.0,838.0,908.48,668.79
2016,8,27,14,0,865.0,124.0,1.4,20.0,814.0,927.67,682.62
2016,8,27,14,15,856.0,122.0,1.35,19.5,782.0,950.04,698.56
2016,8,27,14,30,847.0,120.0,1.3,19.0,750.0,958.12,705.3
2016,8,27,14,45,839.5,115.5,1.3,18.5,712.5,961.12,709.9
2016,8,27,15,0,832.0,111.0,1.3,18.0,675.0,960.41,712.35
2016,8,27,15,15,816.0,108.0,1.3,17.5,631.5,949.53,708.36
2016,8,27,15,30,800.0,105.0,1.3,17.0,588.0,935.09,702.26
2016,8,27,15,45,782.5,100.5,1.3,17.0,540.5,913.99,690.51
2016,8,27,16,0,765.0,96.0,1.3,17.0,493.0,889.66,676.66
2016,8,27,16,15,737.0,91.5,1.25,16.5,442.0,858.35,658.47
2016,8,27,16,30,709.0,87.0,1.2,16.0,391.0,819.04,634.47
2016,8,27,16,45,672.5,81.0,1.2,15.5,338.5,767.76,602.05
2016,8,27,17,0,636.0,75.0,1.2,15.0,286.0,715.15,567.43
2016,8,27,17,15,580.5,67.5,1.15,14.5,233.5,642.81,515.9
2016,8,27,17,30,525.0,60.0,1.1,14.0,181.0,571.01,462.06
2016,8,27,17,45,442.0,49.5,1.05,13.5,133.0,473.98,385.24
2016,8,27,18,0,359.0,39.0,1.0,13.0,85.0,380.94,306.59
2016,8,27,18,15,229.0,25.0,0.95,12.5,49.0,247.89,170.59
2016,8,27,18,30,99.0,11.0,0.9,12.0,13.0,80.08,0.0
2016,8,27,18,45,49.5,5.5,0.9,11.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,103.0,12.0,0.85,9.5,19.0,10.24,0.0
2016,8,28,6,0,206.0,24.0,0.8,10.0,38.0,19.8,8.18
2016,8,28,6,15,312.5,37.5,0.75,10.5,81.0,30.62,21.23
2016,8,28,6,30,419.0,51.0,0.7,11.0,124.0,41.15,31.27
2016,8,28,6,45,493.5,60.0,0.7,12.0,175.0,47.46,37.16
2016,8,28,7,0,568.0,69.0,0.7,13.0,226.0,53.67,42.68
2016,8,28,7,15,616.0,76.0,0.65,13.5,279.0,57.96,46.4
2016,8,28,7,30,664.0,83.0,0.6,14.0,332.0,62.15,49.89
2016,8,28,7,45,514.5,128.0,0.55,14.5,338.0,89.68,73.7
2016,8,28,8,0,365.0,173.0,0.5,15.0,344.0,120.09,99.39
2016,8,28,8,15,578.0,136.5,0.5,15.5,441.5,92.85,75.41
2016,8,28,8,30,791.0,100.0,0.5,16.0,539.0,76.09,60.7
2016,8,28,8,45,813.0,102.0,0.55,16.5,587.0,76.27,60.57
2016,8,28,9,0,835.0,104.0,0.6,17.0,635.0,76.47,60.43
2016,8,28,9,15,659.0,179.5,0.65,17.5,615.5,109.85,88.36
2016,8,28,9,30,483.0,255.0,0.7,18.0,596.0,183.8,127.35
2016,8,28,9,45,686.5,183.0,0.75,19.0,694.0,199.23,124.38
2016,8,28,10,0,890.0,111.0,0.8,20.0,792.0,251.05,155.53
2016,8,28,10,15,897.5,112.5,0.85,20.0,821.5,308.3,203.55
2016,8,28,10,30,905.0,114.0,0.9,20.0,851.0,365.79,252.94
2016,8,28,10,45,911.0,114.5,0.95,20.5,873.5,422.07,300.61
2016,8,28,11,0,917.0,115.0,1.0,21.0,896.0,477.96,346.82
2016,8,28,11,15,920.0,115.5,1.05,21.0,910.0,531.83,390.91
2016,8,28,11,30,923.0,116.0,1.1,21.0,924.0,584.57,432.9
2016,8,28,11,45,924.5,116.5,1.15,21.5,930.5,635.1,471.23
2016,8,28,12,0,926.0,117.0,1.2,22.0,937.0,683.94,507.19
2016,8,28,12,15,925.5,117.0,1.2,22.0,935.0,729.13,540.18
2016,8,28,12,30,925.0,117.0,1.2,22.0,933.0,772.02,570.83
2016,8,28,12,45,935.5,109.0,1.3,22.0,926.5,813.6,600.2
2016,8,28,13,0,946.0,101.0,1.4,22.0,920.0,852.79,627.16
2016,8,28,13,15,942.0,100.5,1.4,21.5,902.0,884.65,649.3
2016,8,28,13,30,938.0,100.0,1.4,21.0,884.0,913.2,669.41
2016,8,28,13,45,932.5,98.5,1.4,21.0,858.5,936.0,684.6
2016,8,28,14,0,927.0,97.0,1.4,21.0,833.0,955.19,697.63
2016,8,28,14,15,919.0,96.0,1.35,20.5,800.5,968.95,707.9
2016,8,28,14,30,911.0,95.0,1.3,20.0,768.0,978.98,715.98
2016,8,28,14,45,900.0,93.0,1.3,20.0,729.0,981.29,718.78
2016,8,28,15,0,889.0,91.0,1.3,20.0,690.0,979.82,719.44
2016,8,28,15,15,874.5,88.5,1.25,19.5,645.5,970.68,715.91
2016,8,28,15,30,860.0,86.0,1.2,19.0,601.0,957.96,710.28
2016,8,28,15,45,840.5,83.0,1.15,19.0,552.0,947.33,704.83
2016,8,28,16,0,821.0,80.0,1.1,19.0,503.0,922.43,690.05
2016,8,28,16,15,795.0,76.5,1.05,18.5,451.0,887.59,670.02
2016,8,28,16,30,769.0,73.0,1.0,18.0,399.0,850.12,647.92
2016,8,28,16,45,731.0,68.5,1.0,17.5,345.0,797.85,615.71
2016,8,28,17,0,693.0,64.0,1.0,17.0,291.0,744.02,581.15
2016,8,28,17,15,638.5,58.0,0.95,16.0,238.0,679.5,537.33
2016,8,28,17,30,584.0,52.0,0.9,15.0,185.0,609.55,486.61
2016,8,28,17,45,496.0,43.5,0.9,14.5,135.5,509.73,409.1
2016,8,28,18,0,408.0,35.0,0.9,14.0,86.0,414.33,329.09
2016,8,28,18,15,261.0,22.5,0.85,13.0,49.0,265.87,170.54
2016,8,28,18,30,114.0,10.0,0.8,12.0,12.0,89.65,0.0
2016,8,28,18,45,57.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.5,1.3,9.5,20.0,9.82,0.0
2016,8,29,6,0,261.0,23.0,1.4,10.0,40.0,19.08,6.97
2016,8,29,6,15,377.0,33.5,1.4,10.5,84.0,27.41,18.33
2016,8,29,6,30,493.0,44.0,1.4,11.0,128.0,35.63,26.28
2016,8,29,6,45,562.5,51.0,1.45,11.5,179.5,40.63,31.06
2016,8,29,7,0,632.0,58.0,1.5,12.0,231.0,45.6,35.6
2016,8,29,7,15,677.5,63.5,1.45,12.0,284.0,53.54,42.71
2016,8,29,7,30,723.0,69.0,1.4,12.0,337.0,57.35,46.0
2016,8,29,7,45,754.0,73.0,1.4,12.5,390.0,59.75,47.89
2016,8,29,8,0,785.0,77.0,1.4,13.0,443.0,62.11,49.68
2016,8,29,8,15,808.0,80.5,1.4,13.5,493.0,63.92,50.98
2016,8,29,8,30,831.0,84.0,1.4,14.0,543.0,65.67,52.21
2016,8,29,8,45,849.0,86.0,1.4,14.5,589.5,75.58,60.53
2016,8,29,9,0,867.0,88.0,1.4,15.0,636.0,76.86,61.31
2016,8,29,9,15,880.0,90.0,1.3,15.5,678.0,77.95,61.95
2016,8,29,9,30,893.0,92.0,1.2,16.0,720.0,128.31,71.84
2016,8,29,9,45,911.5,89.0,1.2,16.5,758.0,183.81,104.49
2016,8,29,10,0,930.0,86.0,1.2,17.0,796.0,241.06,148.41
2016,8,29,10,15,937.0,87.0,1.2,17.5,825.0,299.75,198.25
2016,8,29,10,30,944.0,88.0,1.2,18.0,854.0,358.58,249.28
2016,8,29,10,45,949.5,88.0,1.2,19.0,876.5,416.04,298.19
2016,8,29,11,0,955.0,88.0,1.2,20.0,899.0,472.96,345.21
2016,8,29,11,15,958.0,88.5,1.2,20.0,913.0,528.34,390.81
2016,8,29,11,30,961.0,89.0,1.2,20.0,927.0,582.48,434.04
2016,8,29,11,45,962.5,89.0,1.25,20.5,933.5,633.9,473.46
2016,8,29,12,0,964.0,89.0,1.3,21.0,940.0,683.49,510.36
2016,8,29,12,15,964.0,88.5,1.35,21.0,938.0,729.58,544.85
2016,8,29,12,30,964.0,88.0,1.4,21.0,936.0,773.27,576.9
2016,8,29,12,45,668.5,236.5,1.45,21.5,821.5,735.64,546.57
2016,8,29,13,0,373.0,385.0,1.5,22.0,707.0,655.9,486.68
2016,8,29,13,15,654.0,241.0,1.55,21.5,791.0,792.18,589.23
2016,8,29,13,30,935.0,97.0,1.6,21.0,875.0,906.51,668.84
2016,8,29,13,45,931.0,95.0,1.65,21.0,850.0,929.91,684.23
2016,8,29,14,0,927.0,93.0,1.7,21.0,825.0,949.75,698.47
2016,8,29,14,15,919.0,91.5,1.75,20.5,792.5,962.8,709.84
2016,8,29,14,30,911.0,90.0,1.8,20.0,760.0,972.1,719.05
2016,8,29,14,45,900.5,88.0,1.85,20.0,721.5,974.69,722.75
2016,8,29,15,0,890.0,86.0,1.9,20.0,683.0,973.52,724.25
2016,8,29,15,15,876.0,84.0,1.9,19.5,639.0,965.29,722.05
2016,8,29,15,30,862.0,82.0,1.9,19.0,595.0,953.52,717.71
2016,8,29,15,45,845.0,78.5,1.9,18.5,546.5,933.53,707.96
2016,8,29,16,0,828.0,75.0,1.9,18.0,498.0,921.07,703.4
2016,8,29,16,15,802.5,72.0,1.9,17.5,446.5,887.25,684.03
2016,8,29,16,30,777.0,69.0,1.9,17.0,395.0,850.81,662.58
2016,8,29,16,45,743.5,64.0,1.9,16.5,342.0,801.93,631.56
2016,8,29,17,0,710.0,59.0,1.9,16.0,289.0,751.39,598.07
2016,8,29,17,15,656.5,53.5,1.85,15.5,235.5,681.3,547.8
2016,8,29,17,30,603.0,48.0,1.8,15.0,182.0,611.28,494.66
2016,8,29,17,45,515.5,40.0,1.8,14.5,133.0,519.66,421.3
2016,8,29,18,0,428.0,32.0,1.8,14.0,84.0,425.39,339.53
2016,8,29,18,15,214.0,16.0,1.75,13.5,42.0,217.51,126.07
2016,8,29,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,11.5,20.0,8.54,0.0
2016,8,30,6,0,313.0,20.0,1.1,12.0,40.0,16.55,4.5
2016,8,30,6,15,429.0,28.5,1.1,12.5,84.5,25.42,16.39
2016,8,30,6,30,545.0,37.0,1.1,13.0,129.0,32.77,23.51
2016,8,30,6,45,613.0,43.0,1.15,13.5,181.0,37.64,28.12
2016,8,30,7,0,681.0,49.0,1.2,14.0,233.0,42.5,32.54
2016,8,30,7,15,724.0,53.0,1.2,14.5,286.5,45.49,35.13
2016,8,30,7,30,767.0,57.0,1.2,15.0,340.0,48.48,37.61
2016,8,30,7,45,484.0,126.0,1.2,16.0,314.0,88.14,72.03
2016,8,30,8,0,201.0,195.0,1.2,17.0,288.0,136.19,112.59
2016,8,30,8,15,536.0,131.5,1.2,17.5,418.0,89.02,71.66
2016,8,30,8,30,871.0,68.0,1.2,18.0,548.0,64.25,50.13
2016,8,30,8,45,887.0,70.0,1.25,18.5,594.5,65.87,51.27
2016,8,30,9,0,903.0,72.0,1.3,19.0,641.0,67.4,52.3
2016,8,30,9,15,915.0,73.5,1.3,19.0,682.5,68.43,53.03
2016,8,30,9,30,927.0,75.0,1.3,19.0,724.0,118.57,62.65
2016,8,30,9,45,936.5,75.5,1.35,19.5,760.0,176.86,96.93
2016,8,30,10,0,946.0,76.0,1.4,20.0,796.0,235.99,142.25
2016,8,30,10,15,952.5,77.0,1.4,20.5,825.0,295.34,192.29
2016,8,30,10,30,959.0,78.0,1.4,21.0,854.0,354.76,243.54
2016,8,30,10,45,964.0,78.0,1.45,21.5,876.0,412.71,293.35
2016,8,30,11,0,969.0,78.0,1.5,22.0,898.0,470.04,341.49
2016,8,30,11,15,971.5,78.5,1.55,22.0,912.0,525.74,387.68
2016,8,30,11,30,974.0,79.0,1.6,22.0,926.0,580.12,431.54
2016,8,30,11,45,975.5,78.5,1.65,22.0,931.5,631.54,472.04
2016,8,30,12,0,977.0,78.0,1.7,22.0,937.0,681.05,510.1
2016,8,30,12,15,976.5,78.0,1.7,22.0,935.0,727.55,544.73
2016,8,30,12,30,976.0,78.0,1.7,22.0,933.0,771.57,576.5
2016,8,30,12,45,973.0,78.5,1.75,22.0,922.5,811.52,603.76
2016,8,30,13,0,970.0,79.0,1.8,22.0,912.0,848.47,628.94
2016,8,30,13,15,966.0,78.5,1.8,22.0,893.5,880.44,650.28
2016,8,30,13,30,962.0,78.0,1.8,22.0,875.0,909.03,669.4
2016,8,30,13,45,957.0,77.0,1.85,22.5,849.5,932.7,684.64
2016,8,30,14,0,952.0,76.0,1.9,23.0,824.0,952.74,697.61
2016,8,30,14,15,944.5,74.5,1.85,22.5,791.5,966.19,707.99
2016,8,30,14,30,937.0,73.0,1.8,22.0,759.0,975.81,716.11
2016,8,30,14,45,926.5,72.0,1.8,22.0,720.0,979.35,719.77
2016,8,30,15,0,916.0,71.0,1.8,22.0,681.0,979.09,721.23
2016,8,30,15,15,903.0,69.0,1.8,21.5,637.0,971.45,719.49
2016,8,30,15,30,890.0,67.0,1.8,21.0,593.0,960.17,715.57
2016,8,30,15,45,872.0,65.0,1.8,20.5,544.5,940.56,706.25
2016,8,30,16,0,854.0,63.0,1.8,20.0,496.0,917.73,694.81
2016,8,30,16,15,830.0,60.0,1.75,19.5,444.0,884.82,675.8
2016,8,30,16,30,806.0,57.0,1.7,19.0,392.0,849.38,654.72
2016,8,30,16,45,771.5,54.0,1.65,18.5,338.5,812.08,631.7
2016,8,30,17,0,737.0,51.0,1.6,18.0,285.0,763.0,599.21
2016,8,30,17,15,685.5,46.0,1.55,17.0,232.5,694.95,552.21
2016,8,30,17,30,634.0,41.0,1.5,16.0,180.0,627.15,502.23
2016,8,30,17,45,548.5,34.5,1.45,15.5,130.5,530.31,425.27
2016,8,30,18,0,463.0,28.0,1.4,15.0,81.0,437.15,343.92
2016,8,30,18,15,231.5,14.0,1.35,14.5,40.5,219.89,106.19
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,11.5,20.0,8.11,0.0
2016,8,31,6,0,333.0,19.0,1.3,12.0,40.0,17.17,3.96
2016,8,31,6,15,452.0,27.0,1.3,12.0,85.0,24.14,15.25
2016,8,31,6,30,571.0,35.0,1.3,12.0,130.0,31.14,22.13
2016,8,31,6,45,638.0,40.5,1.35,12.5,182.5,35.68,26.47
2016,8,31,7,0,705.0,46.0,1.4,13.0,235.0,40.23,30.63
2016,8,31,7,15,747.5,50.0,1.35,13.5,289.5,43.35,33.36
2016,8,31,7,30,790.0,54.0,1.3,14.0,344.0,52.08,40.98
2016,8,31,7,45,819.5,57.0,1.3,14.5,397.5,55.09,43.4
2016,8,31,8,0,849.0,60.0,1.3,15.0,451.0,57.99,45.69
2016,8,31,8,15,870.0,62.0,1.3,15.5,502.0,59.96,47.14
2016,8,31,8,30,891.0,64.0,1.3,16.0,553.0,61.85,48.5
2016,8,31,8,45,906.5,66.0,1.3,16.5,600.0,63.55,49.7
2016,8,31,9,0,922.0,68.0,1.3,17.0,647.0,65.15,50.81
2016,8,31,9,15,933.0,70.0,1.3,17.5,689.0,66.56,51.77
2016,8,31,9,30,944.0,72.0,1.3,18.0,731.0,116.41,61.17
2016,8,31,9,45,946.0,77.0,1.35,18.5,765.5,177.74,97.76
2016,8,31,10,0,948.0,82.0,1.4,19.0,800.0,239.18,145.14
2016,8,31,10,15,954.0,83.0,1.45,19.0,829.5,298.7,195.82
2016,8,31,10,30,960.0,84.0,1.5,19.0,859.0,358.2,247.99
2016,8,31,10,45,965.0,84.5,1.55,19.0,881.0,416.73,299.22
2016,8,31,11,0,970.0,85.0,1.6,19.0,903.0,474.67,348.96
2016,8,31,11,15,972.5,85.5,1.6,19.0,916.5,530.6,395.67
2016,8,31,11,30,975.0,86.0,1.6,19.0,930.0,585.2,439.93
2016,8,31,11,45,976.0,86.0,1.6,19.0,936.0,636.98,480.79
2016,8,31,12,0,977.0,86.0,1.6,19.0,942.0,686.83,519.06
2016,8,31,12,15,976.5,86.0,1.6,19.0,939.5,733.54,554.09
2016,8,31,12,30,976.0,86.0,1.6,19.0,937.0,777.77,586.51
2016,8,31,12,45,969.5,88.0,1.65,19.0,925.5,816.7,613.29
2016,8,31,13,0,963.0,90.0,1.7,19.0,914.0,852.44,637.88
2016,8,31,13,15,959.0,89.5,1.7,19.0,895.5,884.47,659.43
2016,8,31,13,30,955.0,89.0,1.7,19.0,877.0,913.14,678.76
2016,8,31,13,45,950.0,87.5,1.75,19.0,851.5,936.4,695.2
2016,8,31,14,0,945.0,86.0,1.8,19.0,826.0,956.0,709.43
2016,8,31,14,15,937.0,84.5,1.8,18.5,793.0,969.13,720.32
2016,8,31,14,30,929.0,83.0,1.8,18.0,760.0,978.43,728.97
2016,8,31,14,45,920.0,80.5,1.8,18.0,720.5,981.79,732.59
2016,8,31,15,0,911.0,78.0,1.8,18.0,681.0,981.32,733.95
2016,8,31,15,15,896.5,76.0,1.8,17.5,636.5,972.39,731.32
2016,8,31,15,30,882.0,74.0,1.8,17.0,592.0,959.84,726.5
2016,8,31,15,45,865.5,71.0,1.8,17.0,543.0,940.6,715.93
2016,8,31,16,0,849.0,68.0,1.8,17.0,494.0,918.09,703.22
2016,8,31,16,15,823.0,65.0,1.75,16.5,441.5,883.54,682.81
2016,8,31,16,30,797.0,62.0,1.7,16.0,389.0,856.72,667.5
2016,8,31,16,45,763.0,57.5,1.7,16.0,335.5,807.69,635.13
2016,8,31,17,0,729.0,53.0,1.7,16.0,282.0,757.06,600.5
2016,8,31,17,15,674.0,48.0,1.6,15.0,228.5,686.16,550.24
2016,8,31,17,30,619.0,43.0,1.5,14.0,175.0,615.59,497.02
2016,8,31,17,45,527.0,36.0,1.45,13.5,126.0,513.16,414.72
2016,8,31,18,0,435.0,29.0,1.4,13.0,77.0,414.44,327.15
2016,8,31,18,15,217.5,14.5,1.3,12.5,38.5,212.49,74.54
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
