Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,170.0,9.0,1.1,10.5,19.5,7.68,0.0
2016,9,1,6,0,340.0,18.0,1.1,11.0,39.0,16.26,2.42
2016,9,1,6,15,461.0,26.5,1.1,11.5,84.5,23.75,14.89
2016,9,1,6,30,582.0,35.0,1.1,12.0,130.0,31.23,22.19
2016,9,1,6,45,649.5,40.5,1.1,12.5,183.0,35.78,26.56
2016,9,1,7,0,717.0,46.0,1.1,13.0,236.0,40.35,30.74
2016,9,1,7,15,759.5,50.0,1.05,13.5,291.0,43.48,33.49
2016,9,1,7,30,802.0,54.0,1.0,14.0,346.0,52.18,41.08
2016,9,1,7,45,831.5,56.5,1.0,14.5,400.0,54.85,43.21
2016,9,1,8,0,861.0,59.0,1.0,15.0,454.0,57.42,45.21
2016,9,1,8,15,882.0,61.5,1.0,15.5,505.5,59.78,46.99
2016,9,1,8,30,903.0,64.0,1.0,16.0,557.0,62.03,48.67
2016,9,1,8,45,918.5,65.5,1.0,16.5,604.0,63.41,49.6
2016,9,1,9,0,934.0,67.0,1.0,17.0,651.0,64.71,50.45
2016,9,1,9,15,945.0,69.0,1.0,17.5,693.5,66.16,51.44
2016,9,1,9,30,956.0,71.0,1.0,18.0,736.0,115.15,60.32
2016,9,1,9,45,961.0,74.0,1.05,18.5,771.5,176.29,96.0
2016,9,1,10,0,966.0,77.0,1.1,19.0,807.0,237.81,143.03
2016,9,1,10,15,972.0,78.0,1.15,19.0,836.5,298.32,194.34
2016,9,1,10,30,978.0,79.0,1.2,19.0,866.0,358.8,247.16
2016,9,1,10,45,982.0,80.0,1.25,19.5,888.0,418.3,298.46
2016,9,1,11,0,986.0,81.0,1.3,20.0,910.0,477.08,347.92
2016,9,1,11,15,988.5,81.5,1.35,20.0,924.0,533.8,395.08
2016,9,1,11,30,991.0,82.0,1.4,20.0,938.0,589.16,439.83
2016,9,1,11,45,990.5,83.0,1.45,20.0,943.5,641.64,481.19
2016,9,1,12,0,990.0,84.0,1.5,20.0,949.0,692.04,519.94
2016,9,1,12,15,989.0,84.0,1.55,19.5,946.5,738.95,556.37
2016,9,1,12,30,988.0,84.0,1.6,19.0,944.0,783.29,590.33
2016,9,1,12,45,982.5,86.0,1.7,19.0,932.5,823.39,618.38
2016,9,1,13,0,977.0,88.0,1.8,19.0,921.0,860.34,644.29
2016,9,1,13,15,973.5,87.0,1.8,18.5,902.5,892.67,667.33
2016,9,1,13,30,970.0,86.0,1.8,18.0,884.0,921.58,688.18
2016,9,1,13,45,963.5,85.5,1.85,18.0,857.5,944.86,704.71
2016,9,1,14,0,957.0,85.0,1.9,18.0,831.0,964.41,718.98
2016,9,1,14,15,949.5,84.0,1.8,17.5,797.5,978.73,729.45
2016,9,1,14,30,942.0,83.0,1.7,17.0,764.0,989.22,737.54
2016,9,1,14,45,932.0,81.0,1.65,17.0,725.0,992.34,740.28
2016,9,1,15,0,922.0,79.0,1.6,17.0,686.0,991.6,740.75
2016,9,1,15,15,908.0,77.0,1.55,17.0,640.5,983.21,736.42
2016,9,1,15,30,894.0,75.0,1.5,17.0,595.0,971.15,729.91
2016,9,1,15,45,875.5,72.0,1.5,17.0,545.5,949.95,718.23
2016,9,1,16,0,857.0,69.0,1.5,17.0,496.0,925.47,704.42
2016,9,1,16,15,831.0,66.0,1.5,16.5,443.0,890.87,684.87
2016,9,1,16,30,805.0,63.0,1.5,16.0,390.0,863.91,670.22
2016,9,1,16,45,765.5,59.5,1.55,15.5,335.0,811.12,637.19
2016,9,1,17,0,726.0,56.0,1.6,15.0,280.0,756.84,601.62
2016,9,1,17,15,668.5,50.5,1.55,14.0,226.0,683.1,549.46
2016,9,1,17,30,611.0,45.0,1.5,13.0,172.0,609.65,494.01
2016,9,1,17,45,506.5,37.5,1.5,12.5,122.0,505.49,409.89
2016,9,1,18,0,402.0,30.0,1.5,12.0,72.0,399.94,315.04
2016,9,1,18,15,201.0,15.0,1.45,11.5,36.0,198.81,29.82
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,124.0,9.5,1.05,10.5,17.0,8.11,0.0
2016,9,2,6,0,248.0,19.0,1.1,11.0,34.0,15.7,0.87
2016,9,2,6,15,373.5,29.5,1.05,11.5,77.0,24.17,15.18
2016,9,2,6,30,499.0,40.0,1.0,12.0,120.0,32.53,23.33
2016,9,2,6,45,567.5,47.0,1.0,12.5,170.5,37.65,28.23
2016,9,2,7,0,636.0,54.0,1.0,13.0,221.0,46.51,36.26
2016,9,2,7,15,682.0,59.0,0.95,13.5,274.0,50.09,39.4
2016,9,2,7,30,728.0,64.0,0.9,14.0,327.0,53.64,42.38
2016,9,2,7,45,758.5,68.0,0.9,15.0,379.0,56.2,44.31
2016,9,2,8,0,789.0,72.0,0.9,16.0,431.0,58.69,46.14
2016,9,2,8,15,811.5,75.0,0.9,16.5,481.0,60.29,47.26
2016,9,2,8,30,834.0,78.0,0.9,17.0,531.0,70.34,55.66
2016,9,2,8,45,849.0,81.0,0.9,17.5,577.0,72.43,57.13
2016,9,2,9,0,864.0,84.0,0.9,18.0,623.0,74.39,58.5
2016,9,2,9,15,876.5,86.0,0.95,18.5,664.0,75.55,59.2
2016,9,2,9,30,889.0,88.0,1.0,19.0,705.0,120.2,66.59
2016,9,2,9,45,903.5,87.0,1.05,19.5,741.0,176.3,98.16
2016,9,2,10,0,918.0,86.0,1.1,20.0,777.0,233.75,141.29
2016,9,2,10,15,924.5,87.5,1.15,20.0,806.0,292.13,190.49
2016,9,2,10,30,931.0,89.0,1.2,20.0,835.0,350.59,241.27
2016,9,2,10,45,934.5,90.0,1.25,20.5,856.0,407.46,290.21
2016,9,2,11,0,938.0,91.0,1.3,21.0,877.0,463.62,337.42
2016,9,2,11,15,940.5,91.5,1.35,21.0,890.5,517.99,382.61
2016,9,2,11,30,943.0,92.0,1.4,21.0,904.0,571.08,425.53
2016,9,2,11,45,944.0,92.5,1.45,21.0,910.0,621.82,465.54
2016,9,2,12,0,945.0,93.0,1.5,21.0,916.0,670.71,503.17
2016,9,2,12,15,945.0,93.0,1.5,21.0,913.5,716.45,537.28
2016,9,2,12,30,945.0,93.0,1.5,21.0,911.0,759.84,568.95
2016,9,2,12,45,933.5,98.0,1.55,21.5,898.5,796.7,593.42
2016,9,2,13,0,922.0,103.0,1.6,22.0,886.0,830.22,615.21
2016,9,2,13,15,918.0,102.0,1.6,21.5,868.0,860.67,636.79
2016,9,2,13,30,914.0,101.0,1.6,21.0,850.0,887.86,656.3
2016,9,2,13,45,910.5,98.5,1.6,21.0,825.0,910.56,671.72
2016,9,2,14,0,907.0,96.0,1.6,21.0,800.0,929.76,684.97
2016,9,2,14,15,724.0,170.5,1.6,21.0,717.0,879.17,652.5
2016,9,2,14,30,541.0,245.0,1.6,21.0,634.0,795.57,595.62
2016,9,2,14,45,706.0,166.5,1.6,21.0,646.0,889.8,663.7
2016,9,2,15,0,871.0,88.0,1.6,21.0,658.0,951.82,705.17
2016,9,2,15,15,855.5,85.5,1.6,20.5,613.5,941.35,700.74
2016,9,2,15,30,840.0,83.0,1.6,20.0,569.0,927.38,694.96
2016,9,2,15,45,821.0,80.0,1.65,19.5,520.5,916.84,692.23
2016,9,2,16,0,802.0,77.0,1.7,19.0,472.0,892.36,680.0
2016,9,2,16,15,774.0,73.0,1.65,18.0,420.5,855.04,658.91
2016,9,2,16,30,746.0,69.0,1.6,17.0,369.0,815.24,635.57
2016,9,2,16,45,707.5,64.5,1.6,16.5,316.0,763.0,601.77
2016,9,2,17,0,669.0,60.0,1.6,16.0,263.0,709.33,565.44
2016,9,2,17,15,608.0,54.0,1.55,15.0,211.0,640.29,516.0
2016,9,2,17,30,547.0,48.0,1.5,14.0,159.0,566.28,459.41
2016,9,2,17,45,449.0,39.0,1.5,13.5,112.0,460.02,372.96
2016,9,2,18,0,351.0,30.0,1.5,13.0,65.0,359.49,280.31
2016,9,2,18,15,175.5,15.0,1.45,12.5,32.5,177.44,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,1.55,11.0,15.0,8.96,0.0
2016,9,3,6,0,168.0,21.0,1.6,11.0,30.0,16.4,0.0
2016,9,3,6,15,295.5,33.5,1.6,11.0,71.5,27.52,17.98
2016,9,3,6,30,423.0,46.0,1.6,11.0,113.0,37.37,27.68
2016,9,3,6,45,491.0,56.5,1.65,11.5,162.5,45.04,34.93
2016,9,3,7,0,559.0,67.0,1.7,12.0,212.0,52.49,41.75
2016,9,3,7,15,611.0,73.5,1.65,12.5,265.0,56.47,45.25
2016,9,3,7,30,663.0,80.0,1.6,13.0,318.0,60.4,48.56
2016,9,3,7,45,702.0,84.0,1.6,13.5,371.0,62.3,49.99
2016,9,3,8,0,741.0,88.0,1.6,14.0,424.0,70.14,56.6
2016,9,3,8,15,452.0,164.5,1.55,14.0,376.5,109.36,90.55
2016,9,3,8,30,163.0,241.0,1.5,14.0,329.0,161.83,135.09
2016,9,3,8,45,112.5,254.5,1.5,14.5,318.0,168.65,140.0
2016,9,3,9,0,62.0,268.0,1.5,15.0,307.0,185.3,153.25
2016,9,3,9,15,168.5,291.5,1.5,15.5,406.0,188.84,155.44
2016,9,3,9,30,275.0,315.0,1.5,16.0,505.0,209.15,156.25
2016,9,3,9,45,318.5,322.0,1.5,16.5,553.0,242.89,176.35
2016,9,3,10,0,362.0,329.0,1.5,17.0,601.0,281.81,203.59
2016,9,3,10,15,325.0,353.5,1.5,17.0,605.0,316.93,233.3
2016,9,3,10,30,288.0,378.0,1.5,17.0,609.0,348.58,260.42
2016,9,3,10,45,193.5,392.5,1.55,17.5,549.0,356.79,270.07
2016,9,3,11,0,99.0,407.0,1.6,18.0,489.0,351.88,268.33
2016,9,3,11,15,205.0,408.0,1.65,18.0,582.5,410.51,312.27
2016,9,3,11,30,311.0,409.0,1.7,18.0,676.0,483.41,366.89
2016,9,3,11,45,322.5,402.0,1.75,18.0,680.0,510.56,387.98
2016,9,3,12,0,334.0,395.0,1.8,18.0,684.0,537.78,409.21
2016,9,3,12,15,233.0,414.5,1.85,17.5,616.0,507.96,388.13
2016,9,3,12,30,132.0,434.0,1.9,17.0,548.0,471.56,361.42
2016,9,3,12,45,135.0,424.5,1.95,17.0,540.0,479.82,368.51
2016,9,3,13,0,138.0,415.0,2.0,17.0,532.0,487.34,374.82
2016,9,3,13,15,108.5,400.0,2.0,16.5,491.0,450.1,347.92
2016,9,3,13,30,79.0,385.0,2.0,16.0,450.0,420.32,326.3
2016,9,3,13,45,94.0,378.5,2.0,16.0,453.0,435.52,338.89
2016,9,3,14,0,109.0,372.0,2.0,16.0,456.0,451.21,351.66
2016,9,3,14,15,156.5,357.0,2.0,16.0,472.0,506.12,394.62
2016,9,3,14,30,204.0,342.0,2.0,16.0,488.0,544.87,425.34
2016,9,3,14,45,217.0,320.0,2.0,16.0,468.0,543.19,425.52
2016,9,3,15,0,230.0,298.0,2.0,16.0,448.0,540.16,425.11
2016,9,3,15,15,220.5,277.0,1.95,15.5,412.5,515.19,408.32
2016,9,3,15,30,211.0,256.0,1.9,15.0,377.0,488.72,390.37
2016,9,3,15,45,262.0,225.0,1.9,15.0,362.5,527.49,422.86
2016,9,3,16,0,313.0,194.0,1.9,15.0,348.0,542.43,437.3
2016,9,3,16,15,544.5,129.5,1.9,14.5,360.5,703.99,565.04
2016,9,3,16,30,776.0,65.0,1.9,14.0,373.0,836.1,662.58
2016,9,3,16,45,732.0,61.5,1.95,13.5,319.0,779.71,623.86
2016,9,3,17,0,688.0,58.0,2.0,13.0,265.0,722.03,584.28
2016,9,3,17,15,626.5,52.5,2.0,12.5,212.0,645.7,527.68
2016,9,3,17,30,565.0,47.0,2.0,12.0,159.0,578.65,474.59
2016,9,3,17,45,439.0,39.5,2.0,11.5,110.0,451.51,369.97
2016,9,3,18,0,313.0,32.0,2.0,11.0,61.0,330.6,257.49
2016,9,3,18,15,156.5,16.0,1.95,10.5,30.5,128.24,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.5,12.5,8.54,0.0
2016,9,4,6,0,85.0,20.0,2.0,11.0,25.0,15.79,0.0
2016,9,4,6,15,195.0,38.0,1.95,11.0,64.5,29.22,19.31
2016,9,4,6,30,305.0,56.0,1.9,11.0,104.0,42.68,32.33
2016,9,4,6,45,378.0,70.0,1.9,11.5,152.0,52.77,41.82
2016,9,4,7,0,451.0,84.0,1.9,12.0,200.0,62.62,50.81
2016,9,4,7,15,327.0,112.5,1.8,12.0,206.5,82.64,68.71
2016,9,4,7,30,203.0,141.0,1.7,12.0,213.0,99.41,83.41
2016,9,4,7,45,433.0,127.5,1.65,12.5,312.5,88.89,73.7
2016,9,4,8,0,663.0,114.0,1.6,13.0,412.0,81.66,66.95
2016,9,4,8,15,692.0,119.5,1.55,13.5,462.5,83.62,68.29
2016,9,4,8,30,721.0,125.0,1.5,14.0,513.0,85.5,69.55
2016,9,4,8,45,757.5,123.0,1.45,14.5,562.5,82.58,66.65
2016,9,4,9,0,794.0,121.0,1.4,15.0,612.0,87.99,70.96
2016,9,4,9,15,810.0,124.0,1.4,15.5,654.0,88.32,70.89
2016,9,4,9,30,826.0,127.0,1.4,16.0,696.0,128.75,77.18
2016,9,4,9,45,877.5,109.5,1.4,16.5,741.5,184.87,107.66
2016,9,4,10,0,929.0,92.0,1.4,17.0,787.0,237.28,145.37
2016,9,4,10,15,936.5,93.0,1.45,17.0,816.5,296.38,195.69
2016,9,4,10,30,944.0,94.0,1.5,17.0,846.0,355.65,247.82
2016,9,4,10,45,951.0,94.0,1.55,17.5,868.5,413.93,298.57
2016,9,4,11,0,958.0,94.0,1.6,18.0,891.0,471.82,347.86
2016,9,4,11,15,961.0,94.5,1.6,18.0,905.0,527.59,394.68
2016,9,4,11,30,964.0,95.0,1.6,18.0,919.0,582.09,439.09
2016,9,4,11,45,966.5,94.5,1.65,18.0,925.0,633.99,480.58
2016,9,4,12,0,969.0,94.0,1.7,18.0,931.0,684.08,519.66
2016,9,4,12,15,968.5,94.0,1.75,18.0,928.5,730.58,555.25
2016,9,4,12,30,968.0,94.0,1.8,18.0,926.0,774.6,588.35
2016,9,4,12,45,969.5,91.0,1.85,18.5,916.0,814.64,615.47
2016,9,4,13,0,971.0,88.0,1.9,19.0,906.0,851.8,640.0
2016,9,4,13,15,967.5,87.5,1.9,18.5,887.5,884.32,663.29
2016,9,4,13,30,964.0,87.0,1.9,18.0,869.0,913.44,684.42
2016,9,4,13,45,959.0,85.5,1.9,18.0,842.5,936.71,700.46
2016,9,4,14,0,954.0,84.0,1.9,18.0,816.0,956.28,714.19
2016,9,4,14,15,946.0,82.5,1.9,18.0,782.5,969.34,723.8
2016,9,4,14,30,938.0,81.0,1.9,18.0,749.0,978.54,731.09
2016,9,4,14,45,926.0,80.0,1.9,18.0,709.0,980.69,733.97
2016,9,4,15,0,914.0,79.0,1.9,18.0,669.0,979.02,734.6
2016,9,4,15,15,899.5,77.0,1.85,17.5,624.0,969.99,731.3
2016,9,4,15,30,885.0,75.0,1.8,17.0,579.0,957.33,725.79
2016,9,4,15,45,863.5,73.0,1.8,16.5,529.0,934.52,714.15
2016,9,4,16,0,842.0,71.0,1.8,16.0,479.0,908.59,700.37
2016,9,4,16,15,814.5,67.5,1.75,15.5,426.0,882.4,685.61
2016,9,4,16,30,787.0,64.0,1.7,15.0,373.0,843.15,661.26
2016,9,4,16,45,744.5,60.0,1.7,15.0,318.5,787.3,623.59
2016,9,4,17,0,702.0,56.0,1.7,15.0,264.0,730.11,583.43
2016,9,4,17,15,639.5,50.5,1.65,14.0,210.5,652.76,527.44
2016,9,4,17,30,577.0,45.0,1.6,13.0,157.0,584.43,474.47
2016,9,4,17,45,463.5,36.5,1.55,12.5,108.5,466.15,377.34
2016,9,4,18,0,350.0,28.0,1.5,12.0,60.0,354.82,268.36
2016,9,4,18,15,175.0,14.0,1.45,11.5,30.0,139.57,0.0
2016,9,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,9.5,13.5,7.68,0.0
2016,9,5,6,0,179.0,18.0,0.7,10.0,27.0,14.88,0.0
2016,9,5,6,15,310.5,30.5,0.7,10.5,68.5,25.05,15.73
2016,9,5,6,30,442.0,43.0,0.7,11.0,110.0,35.02,25.57
2016,9,5,6,45,519.0,51.0,0.7,11.5,160.5,40.79,31.13
2016,9,5,7,0,596.0,59.0,0.7,12.0,211.0,46.51,36.41
2016,9,5,7,15,646.5,65.0,0.65,12.5,264.0,50.4,39.86
2016,9,5,7,30,697.0,71.0,0.6,13.0,317.0,54.24,43.12
2016,9,5,7,45,734.0,74.5,0.55,13.5,370.5,61.1,48.97
2016,9,5,8,0,771.0,78.0,0.5,14.0,424.0,63.09,50.42
2016,9,5,8,15,795.5,81.5,0.5,14.5,474.0,64.89,51.7
2016,9,5,8,30,820.0,85.0,0.5,15.0,524.0,66.65,52.93
2016,9,5,8,45,841.0,87.0,0.55,16.0,571.5,67.26,53.06
2016,9,5,9,0,862.0,89.0,0.6,17.0,619.0,77.55,61.48
2016,9,5,9,15,875.5,91.0,0.6,17.5,660.5,78.68,62.12
2016,9,5,9,30,889.0,93.0,0.6,18.0,702.0,119.38,67.76
2016,9,5,9,45,908.0,90.0,0.65,18.5,740.0,174.94,97.53
2016,9,5,10,0,927.0,87.0,0.7,19.0,778.0,232.27,139.78
2016,9,5,10,15,934.0,88.0,0.75,19.5,807.0,291.06,188.64
2016,9,5,10,30,941.0,89.0,0.8,20.0,836.0,349.96,239.05
2016,9,5,10,45,946.0,90.0,0.85,20.5,857.5,408.01,288.55
2016,9,5,11,0,951.0,91.0,0.9,21.0,879.0,465.48,336.42
2016,9,5,11,15,954.0,91.5,0.95,21.5,892.5,520.81,381.29
2016,9,5,11,30,957.0,92.0,1.0,22.0,906.0,574.88,423.71
2016,9,5,11,45,958.0,92.0,1.05,22.5,911.5,625.91,462.59
2016,9,5,12,0,959.0,92.0,1.1,23.0,917.0,675.01,498.9
2016,9,5,12,15,958.5,92.0,1.15,23.0,914.5,720.99,533.05
2016,9,5,12,30,958.0,92.0,1.2,23.0,912.0,764.5,564.8
2016,9,5,12,45,948.0,96.0,1.25,23.0,899.5,802.03,590.6
2016,9,5,13,0,938.0,100.0,1.3,23.0,887.0,836.24,613.72
2016,9,5,13,15,933.5,99.5,1.3,23.0,868.0,867.12,634.05
2016,9,5,13,30,929.0,99.0,1.3,23.0,849.0,894.67,652.22
2016,9,5,13,45,922.5,98.0,1.35,23.0,823.0,916.51,667.5
2016,9,5,14,0,916.0,97.0,1.4,23.0,797.0,934.74,680.65
2016,9,5,14,15,907.5,95.5,1.4,22.5,763.5,946.93,690.73
2016,9,5,14,30,899.0,94.0,1.4,22.0,730.0,955.37,698.67
2016,9,5,14,45,886.0,92.5,1.45,22.0,690.5,955.84,701.12
2016,9,5,15,0,873.0,91.0,1.5,22.0,651.0,952.59,701.42
2016,9,5,15,15,857.0,88.5,1.5,21.5,606.0,941.64,697.53
2016,9,5,15,30,841.0,86.0,1.5,21.0,561.0,937.96,698.64
2016,9,5,15,45,818.0,83.0,1.55,21.0,511.5,912.79,684.88
2016,9,5,16,0,795.0,80.0,1.6,21.0,462.0,884.44,669.05
2016,9,5,16,15,765.5,76.0,1.55,20.0,409.5,845.76,647.17
2016,9,5,16,30,736.0,72.0,1.5,19.0,357.0,804.61,622.95
2016,9,5,16,45,693.5,66.5,1.45,18.5,303.5,747.59,585.29
2016,9,5,17,0,651.0,61.0,1.4,18.0,250.0,696.34,550.21
2016,9,5,17,15,586.0,54.0,1.25,17.0,198.0,617.1,492.23
2016,9,5,17,30,521.0,47.0,1.1,16.0,146.0,539.25,431.81
2016,9,5,17,45,415.0,37.0,1.0,15.0,99.5,426.89,340.67
2016,9,5,18,0,309.0,27.0,0.9,14.0,53.0,318.73,231.98
2016,9,5,18,15,154.5,13.5,0.85,13.5,26.5,123.74,0.0
2016,9,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.5,0.75,9.5,13.0,7.26,0.0
2016,9,6,6,0,202.0,17.0,0.7,10.0,26.0,14.06,0.0
2016,9,6,6,15,336.5,28.0,0.6,10.5,67.5,22.98,13.85
2016,9,6,6,30,471.0,39.0,0.5,11.0,109.0,31.79,22.69
2016,9,6,6,45,550.5,46.0,0.4,12.0,160.5,36.94,27.64
2016,9,6,7,0,630.0,53.0,0.3,13.0,212.0,45.82,35.68
2016,9,6,7,15,678.5,58.0,0.25,14.0,265.0,49.44,38.79
2016,9,6,7,30,727.0,63.0,0.2,15.0,318.0,53.03,41.74
2016,9,6,7,45,763.0,66.0,0.2,16.0,371.5,54.91,43.07
2016,9,6,8,0,799.0,69.0,0.2,17.0,425.0,56.8,44.37
2016,9,6,8,15,822.5,72.0,0.2,18.0,475.5,58.52,45.49
2016,9,6,8,30,846.0,75.0,0.2,19.0,526.0,68.55,53.71
2016,9,6,8,45,864.5,77.0,0.25,20.0,573.0,70.13,54.61
2016,9,6,9,0,883.0,79.0,0.3,21.0,620.0,71.61,55.46
2016,9,6,9,15,896.0,81.0,0.35,22.0,662.0,72.91,56.14
2016,9,6,9,30,909.0,83.0,0.4,23.0,704.0,112.96,61.33
2016,9,6,9,45,913.5,87.0,0.5,24.0,738.5,172.34,93.25
2016,9,6,10,0,918.0,91.0,0.6,25.0,773.0,232.07,136.56
2016,9,6,10,15,925.5,92.5,0.65,25.0,802.0,290.91,184.47
2016,9,6,10,30,933.0,94.0,0.7,25.0,831.0,349.93,234.17
2016,9,6,10,45,939.0,94.5,0.8,25.5,853.0,407.63,282.51
2016,9,6,11,0,945.0,95.0,0.9,26.0,875.0,464.85,329.46
2016,9,6,11,15,948.0,95.5,0.95,26.0,888.5,519.96,374.02
2016,9,6,11,30,951.0,96.0,1.0,26.0,902.0,573.8,416.36
2016,9,6,11,45,953.0,95.5,1.05,26.5,908.0,624.77,454.61
2016,9,6,12,0,955.0,95.0,1.1,27.0,914.0,673.9,490.38
2016,9,6,12,15,954.5,95.0,1.1,27.0,911.5,719.75,523.43
2016,9,6,12,30,954.0,95.0,1.1,27.0,909.0,763.15,554.02
2016,9,6,12,45,944.5,99.0,1.15,27.0,896.0,800.94,579.7
2016,9,6,13,0,935.0,103.0,1.2,27.0,883.0,835.45,602.61
2016,9,6,13,15,930.5,102.0,1.2,26.5,864.0,865.79,623.43
2016,9,6,13,30,926.0,101.0,1.2,26.0,845.0,892.76,642.2
2016,9,6,13,45,922.0,99.0,1.25,26.0,819.5,915.68,657.98
2016,9,6,14,0,918.0,97.0,1.3,26.0,794.0,935.05,671.69
2016,9,6,14,15,909.0,95.0,1.3,25.5,760.5,946.22,680.99
2016,9,6,14,30,900.0,93.0,1.3,25.0,727.0,953.59,688.17
2016,9,6,14,45,889.5,90.5,1.35,25.0,687.5,955.21,691.37
2016,9,6,15,0,879.0,88.0,1.4,25.0,648.0,953.07,692.42
2016,9,6,15,15,863.5,85.5,1.4,24.5,603.0,942.51,688.86
2016,9,6,15,30,848.0,83.0,1.4,24.0,558.0,939.07,690.14
2016,9,6,15,45,828.0,79.5,1.4,24.0,509.0,916.03,677.34
2016,9,6,16,0,808.0,76.0,1.4,24.0,460.0,889.75,662.55
2016,9,6,16,15,778.5,72.0,1.3,23.0,407.5,850.93,640.32
2016,9,6,16,30,749.0,68.0,1.2,22.0,355.0,809.63,615.85
2016,9,6,16,45,708.5,63.0,1.2,21.5,301.5,754.93,581.15
2016,9,6,17,0,668.0,58.0,1.2,21.0,248.0,698.85,543.75
2016,9,6,17,15,602.0,51.0,1.1,20.0,195.5,625.0,490.9
2016,9,6,17,30,536.0,44.0,1.0,19.0,143.0,546.18,430.76
2016,9,6,17,45,428.5,34.5,0.9,18.0,97.0,433.33,340.02
2016,9,6,18,0,321.0,25.0,0.8,17.0,51.0,321.58,221.74
2016,9,6,18,15,160.5,12.5,0.75,16.0,25.5,126.78,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,8.0,0.85,12.5,11.5,6.83,0.0
2016,9,7,6,0,168.0,16.0,0.8,13.0,23.0,13.17,0.0
2016,9,7,6,15,298.5,29.0,0.75,14.0,64.0,23.83,14.15
2016,9,7,6,30,429.0,42.0,0.7,15.0,105.0,34.26,24.38
2016,9,7,6,45,499.5,52.0,0.65,16.0,154.5,41.65,31.26
2016,9,7,7,0,570.0,62.0,0.6,17.0,204.0,48.86,37.71
2016,9,7,7,15,622.5,68.5,0.55,18.0,257.0,53.01,41.23
2016,9,7,7,30,675.0,75.0,0.5,19.0,310.0,57.1,44.55
2016,9,7,7,45,704.0,82.0,0.45,20.0,362.0,61.2,47.76
2016,9,7,8,0,733.0,89.0,0.4,21.0,414.0,65.11,50.72
2016,9,7,8,15,759.5,93.5,0.35,22.0,464.5,73.39,57.33
2016,9,7,8,30,786.0,98.0,0.3,23.0,515.0,75.54,58.65
2016,9,7,8,45,799.0,104.0,0.25,24.5,560.0,78.44,60.47
2016,9,7,9,0,812.0,110.0,0.2,26.0,605.0,81.16,62.11
2016,9,7,9,15,827.0,113.0,0.25,26.5,646.5,81.77,62.31
2016,9,7,9,30,842.0,116.0,0.3,27.0,688.0,118.88,67.02
2016,9,7,9,45,876.5,107.0,0.4,27.5,730.0,179.45,98.83
2016,9,7,10,0,911.0,98.0,0.5,28.0,772.0,234.22,136.57
2016,9,7,10,15,918.5,99.5,0.6,28.0,801.0,292.81,183.65
2016,9,7,10,30,926.0,101.0,0.7,28.0,830.0,351.58,232.61
2016,9,7,10,45,928.5,103.0,0.8,28.5,850.5,408.91,280.09
2016,9,7,11,0,931.0,105.0,0.9,29.0,871.0,465.42,325.95
2016,9,7,11,15,934.0,106.0,0.95,29.0,884.5,520.38,369.81
2016,9,7,11,30,937.0,107.0,1.0,29.0,898.0,574.13,411.52
2016,9,7,11,45,933.5,109.5,1.05,29.0,902.0,623.99,449.36
2016,9,7,12,0,930.0,112.0,1.1,29.0,906.0,671.64,484.66
2016,9,7,12,15,929.0,112.0,1.15,29.0,903.0,716.45,517.23
2016,9,7,12,30,928.0,112.0,1.2,29.0,900.0,758.83,547.5
2016,9,7,12,45,909.5,120.0,1.25,29.0,884.5,792.83,571.21
2016,9,7,13,0,891.0,128.0,1.3,29.0,869.0,823.08,591.34
2016,9,7,13,15,886.0,127.0,1.3,28.5,849.5,852.2,611.41
2016,9,7,13,30,881.0,126.0,1.3,28.0,830.0,878.05,629.48
2016,9,7,13,45,870.0,125.5,1.35,28.0,802.5,905.53,648.13
2016,9,7,14,0,859.0,125.0,1.4,28.0,775.0,920.32,658.82
2016,9,7,14,15,848.5,123.0,1.4,27.5,741.0,930.17,667.32
2016,9,7,14,30,838.0,121.0,1.4,27.0,707.0,936.23,673.67
2016,9,7,14,45,819.5,119.5,1.4,27.0,666.0,931.59,672.11
2016,9,7,15,0,801.0,118.0,1.4,27.0,625.0,923.12,668.39
2016,9,7,15,15,782.0,114.5,1.4,26.5,580.0,908.24,662.02
2016,9,7,15,30,763.0,111.0,1.4,26.0,535.0,896.29,657.7
2016,9,7,15,45,733.0,107.5,1.4,26.0,485.0,864.74,639.21
2016,9,7,16,0,703.0,104.0,1.4,26.0,435.0,830.32,618.8
2016,9,7,16,15,667.5,98.0,1.3,25.0,383.0,785.03,591.85
2016,9,7,16,30,632.0,92.0,1.2,24.0,331.0,737.68,562.73
2016,9,7,16,45,578.5,85.0,1.2,23.5,278.0,671.15,518.86
2016,9,7,17,0,525.0,78.0,1.2,23.0,225.0,603.96,472.49
2016,9,7,17,15,454.0,67.0,1.1,21.5,175.0,517.23,409.76
2016,9,7,17,30,383.0,56.0,1.0,20.0,125.0,430.26,342.9
2016,9,7,17,45,276.0,41.0,0.9,19.0,82.0,317.39,250.36
2016,9,7,18,0,169.0,26.0,0.8,18.0,39.0,202.68,130.96
2016,9,7,18,15,84.5,13.0,0.7,17.0,19.5,71.98,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,6.4,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,12.8,0.0
2016,9,8,6,15,220.5,31.0,0.65,11.5,57.5,24.05,14.35
2016,9,8,6,30,339.0,47.0,0.6,12.0,96.0,36.23,26.42
2016,9,8,6,45,426.0,57.0,0.6,13.0,145.0,45.54,35.11
2016,9,8,7,0,513.0,67.0,0.6,14.0,194.0,52.61,41.52
2016,9,8,7,15,567.0,75.0,0.6,14.5,246.0,57.7,46.0
2016,9,8,7,30,621.0,83.0,0.6,15.0,298.0,62.67,50.22
2016,9,8,7,45,662.0,88.5,0.6,15.5,350.5,65.51,52.45
2016,9,8,8,0,703.0,94.0,0.6,16.0,403.0,68.31,54.59
2016,9,8,8,15,564.5,142.0,0.6,16.5,409.0,97.35,79.33
2016,9,8,8,30,426.0,190.0,0.6,17.0,415.0,123.3,100.87
2016,9,8,8,45,613.5,149.5,0.6,17.5,505.0,98.39,79.2
2016,9,8,9,0,801.0,109.0,0.6,18.0,595.0,80.41,63.62
2016,9,8,9,15,816.5,112.0,0.6,18.5,636.5,81.05,63.9
2016,9,8,9,30,832.0,115.0,0.6,19.0,678.0,116.45,68.28
2016,9,8,9,45,838.5,119.0,0.65,19.5,712.0,172.96,98.92
2016,9,8,10,0,845.0,123.0,0.7,20.0,746.0,230.19,140.97
2016,9,8,10,15,853.5,125.0,0.75,20.5,774.5,287.0,187.42
2016,9,8,10,30,862.0,127.0,0.8,21.0,803.0,344.29,235.74
2016,9,8,10,45,866.0,129.0,0.85,21.5,823.5,404.06,285.72
2016,9,8,11,0,870.0,131.0,0.9,22.0,844.0,458.23,330.51
2016,9,8,11,15,873.5,132.0,0.95,22.0,857.5,510.69,373.49
2016,9,8,11,30,877.0,133.0,1.0,22.0,871.0,562.11,414.51
2016,9,8,11,45,875.0,135.0,1.05,22.5,875.5,609.94,451.0
2016,9,8,12,0,873.0,137.0,1.1,23.0,880.0,655.85,485.01
2016,9,8,12,15,872.0,137.0,1.1,23.0,877.0,698.68,516.5
2016,9,8,12,30,871.0,137.0,1.1,23.0,874.0,739.23,545.7
2016,9,8,12,45,887.0,126.0,1.15,23.0,868.0,780.28,575.58
2016,9,8,13,0,903.0,115.0,1.2,23.0,862.0,819.2,601.89
2016,9,8,13,15,898.0,114.0,1.2,23.0,843.0,848.32,621.05
2016,9,8,13,30,893.0,113.0,1.2,23.0,824.0,874.13,638.17
2016,9,8,13,45,886.5,111.5,1.25,23.0,797.5,894.76,652.74
2016,9,8,14,0,880.0,110.0,1.3,23.0,771.0,911.85,665.23
2016,9,8,14,15,870.0,108.0,1.3,23.0,737.5,921.65,672.48
2016,9,8,14,30,860.0,106.0,1.3,23.0,704.0,927.75,677.61
2016,9,8,14,45,846.0,104.0,1.3,23.0,664.5,937.13,685.09
2016,9,8,15,0,832.0,102.0,1.3,23.0,625.0,932.39,683.6
2016,9,8,15,15,814.5,98.5,1.3,22.5,580.0,918.86,678.03
2016,9,8,15,30,797.0,95.0,1.3,22.0,535.0,901.78,670.3
2016,9,8,15,45,771.5,91.5,1.3,21.5,485.5,873.73,655.29
2016,9,8,16,0,746.0,88.0,1.3,21.0,436.0,842.6,638.08
2016,9,8,16,15,713.0,83.5,1.3,20.5,384.5,806.77,617.27
2016,9,8,16,30,680.0,79.0,1.3,20.0,333.0,763.2,590.39
2016,9,8,16,45,630.5,73.0,1.3,19.5,280.0,701.04,549.11
2016,9,8,17,0,581.0,67.0,1.3,19.0,227.0,638.24,505.39
2016,9,8,17,15,510.0,58.0,1.25,18.0,176.0,553.13,442.67
2016,9,8,17,30,439.0,49.0,1.2,17.0,125.0,469.76,377.24
2016,9,8,17,45,324.5,36.5,1.2,16.5,81.5,351.07,278.6
2016,9,8,18,0,210.0,24.0,1.2,16.0,38.0,228.0,135.75
2016,9,8,18,15,105.0,12.0,1.2,15.0,19.0,85.59,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,150.0,14.0,0.6,10.0,20.0,11.95,0.0
2016,9,9,6,15,282.5,27.0,0.55,10.5,59.0,22.15,12.66
2016,9,9,6,30,415.0,40.0,0.5,11.0,98.0,32.62,23.31
2016,9,9,6,45,497.5,48.0,0.5,12.0,148.0,38.45,28.92
2016,9,9,7,0,580.0,56.0,0.5,13.0,198.0,44.26,34.24
2016,9,9,7,15,632.0,62.0,0.5,13.5,250.5,48.23,37.77
2016,9,9,7,30,684.0,68.0,0.5,14.0,303.0,52.14,41.11
2016,9,9,7,45,722.5,72.0,0.5,15.0,356.0,59.27,47.1
2016,9,9,8,0,761.0,76.0,0.5,16.0,409.0,61.71,48.85
2016,9,9,8,15,786.0,79.5,0.5,16.5,459.0,63.57,50.18
2016,9,9,8,30,811.0,83.0,0.5,17.0,509.0,65.38,51.45
2016,9,9,8,45,832.0,85.0,0.5,18.0,555.5,66.05,51.63
2016,9,9,9,0,853.0,87.0,0.5,19.0,602.0,76.22,59.9
2016,9,9,9,15,867.0,89.0,0.55,19.5,643.5,77.41,60.59
2016,9,9,9,30,881.0,91.0,0.6,20.0,685.0,112.41,64.21
2016,9,9,9,45,894.0,91.5,0.65,20.5,721.0,169.1,93.48
2016,9,9,10,0,907.0,92.0,0.7,21.0,757.0,226.99,135.39
2016,9,9,10,15,914.5,93.5,0.7,21.5,786.0,285.27,183.02
2016,9,9,10,30,922.0,95.0,0.7,22.0,815.0,343.72,232.33
2016,9,9,10,45,928.0,95.0,0.75,22.5,836.5,400.49,280.36
2016,9,9,11,0,934.0,95.0,0.8,23.0,858.0,456.74,326.93
2016,9,9,11,15,937.5,95.5,0.85,23.5,871.5,511.48,371.03
2016,9,9,11,30,941.0,96.0,0.9,24.0,885.0,565.02,412.77
2016,9,9,11,45,943.0,96.0,0.95,24.5,891.0,615.86,451.25
2016,9,9,12,0,945.0,96.0,1.0,25.0,897.0,664.88,487.26
2016,9,9,12,15,944.5,96.0,1.0,25.0,894.0,710.23,520.23
2016,9,9,12,30,944.0,96.0,1.0,25.0,891.0,753.13,550.74
2016,9,9,12,45,935.0,99.5,1.05,25.5,878.0,790.39,575.44
2016,9,9,13,0,926.0,103.0,1.1,26.0,865.0,824.39,597.03
2016,9,9,13,15,921.5,102.0,1.1,26.0,846.0,854.3,616.43
2016,9,9,13,30,917.0,101.0,1.1,26.0,827.0,880.85,633.73
2016,9,9,13,45,910.5,99.5,1.15,26.0,800.5,901.72,648.25
2016,9,9,14,0,904.0,98.0,1.2,26.0,774.0,918.97,660.68
2016,9,9,14,15,894.5,96.5,1.2,25.5,740.0,929.85,669.81
2016,9,9,14,30,885.0,95.0,1.2,25.0,706.0,936.99,676.84
2016,9,9,14,45,871.5,93.0,1.25,25.0,666.0,936.11,678.47
2016,9,9,15,0,858.0,91.0,1.3,25.0,626.0,931.52,677.99
2016,9,9,15,15,840.5,88.0,1.3,24.5,580.5,928.89,679.54
2016,9,9,15,30,823.0,85.0,1.3,24.0,535.0,912.27,672.13
2016,9,9,15,45,799.0,82.0,1.3,23.5,485.5,886.11,658.58
2016,9,9,16,0,775.0,79.0,1.3,23.0,436.0,856.84,642.86
2016,9,9,16,15,742.0,75.0,1.3,22.0,384.0,815.1,619.48
2016,9,9,16,30,709.0,71.0,1.3,21.0,332.0,771.02,593.67
2016,9,9,16,45,660.0,65.5,1.3,20.5,278.5,715.4,557.26
2016,9,9,17,0,611.0,60.0,1.3,20.0,225.0,653.4,514.29
2016,9,9,17,15,538.0,52.5,1.25,19.0,174.0,568.22,451.8
2016,9,9,17,30,465.0,45.0,1.2,18.0,123.0,484.98,386.59
2016,9,9,17,45,341.0,33.5,1.2,17.0,79.5,359.83,283.17
2016,9,9,18,0,217.0,22.0,1.2,16.0,36.0,227.67,115.51
2016,9,9,18,15,108.5,11.0,1.15,15.0,18.0,86.93,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,11.1,0.0
2016,9,10,6,15,196.5,29.0,0.7,10.5,52.5,22.49,12.7
2016,9,10,6,30,317.0,45.0,0.7,11.0,89.0,34.69,25.07
2016,9,10,6,45,399.5,56.5,0.7,12.0,136.5,45.17,34.87
2016,9,10,7,0,482.0,68.0,0.7,13.0,184.0,53.43,42.39
2016,9,10,7,15,538.0,76.0,0.7,13.5,235.5,58.44,46.85
2016,9,10,7,30,594.0,84.0,0.7,14.0,287.0,63.36,51.05
2016,9,10,7,45,632.5,90.5,0.7,14.5,338.0,66.85,53.87
2016,9,10,8,0,671.0,97.0,0.7,15.0,389.0,70.24,56.53
2016,9,10,8,15,699.5,102.0,0.7,15.5,438.0,72.34,58.02
2016,9,10,8,30,728.0,107.0,0.7,16.0,487.0,74.36,59.44
2016,9,10,8,45,748.5,111.5,0.75,16.5,532.5,75.86,60.4
2016,9,10,9,0,769.0,116.0,0.8,17.0,578.0,84.94,67.85
2016,9,10,9,15,785.0,119.0,0.8,17.5,618.5,85.41,67.91
2016,9,10,9,30,801.0,122.0,0.8,18.0,659.0,117.06,70.99
2016,9,10,9,45,812.0,124.5,0.85,19.0,694.0,171.35,99.39
2016,9,10,10,0,823.0,127.0,0.9,20.0,729.0,226.87,139.55
2016,9,10,10,15,831.5,129.0,0.95,20.0,757.0,282.48,185.37
2016,9,10,10,30,840.0,131.0,1.0,20.0,785.0,338.58,233.37
2016,9,10,10,45,845.5,132.5,1.05,20.5,805.5,393.54,280.11
2016,9,10,11,0,851.0,134.0,1.1,21.0,826.0,448.19,325.64
2016,9,10,11,15,854.5,135.0,1.1,21.0,839.0,501.0,368.98
2016,9,10,11,30,858.0,136.0,1.1,21.0,852.0,552.82,410.29
2016,9,10,11,45,858.5,137.0,1.15,21.5,857.0,600.02,446.64
2016,9,10,12,0,859.0,138.0,1.2,22.0,862.0,648.97,483.02
2016,9,10,12,15,858.0,137.5,1.2,22.0,858.5,687.65,512.0
2016,9,10,12,30,857.0,137.0,1.2,22.0,855.0,732.62,544.42
2016,9,10,12,45,857.0,134.5,1.25,22.0,845.0,763.17,567.29
2016,9,10,13,0,857.0,132.0,1.3,22.0,835.0,796.55,590.8
2016,9,10,13,15,852.0,130.5,1.3,21.5,815.5,832.28,615.88
2016,9,10,13,30,847.0,129.0,1.3,21.0,796.0,857.36,633.92
2016,9,10,13,45,839.5,127.0,1.3,21.0,770.0,876.4,646.98
2016,9,10,14,0,832.0,125.0,1.3,21.0,744.0,891.87,657.87
2016,9,10,14,15,821.0,123.0,1.3,20.5,710.5,900.58,665.8
2016,9,10,14,30,810.0,121.0,1.3,20.0,677.0,905.58,671.57
2016,9,10,14,45,796.0,117.5,1.3,20.0,638.0,902.45,670.94
2016,9,10,15,0,782.0,114.0,1.3,20.0,599.0,895.63,668.15
2016,9,10,15,15,762.5,110.5,1.25,19.5,554.5,880.04,660.24
2016,9,10,15,30,743.0,107.0,1.2,19.0,510.0,867.22,654.35
2016,9,10,15,45,717.0,102.5,1.2,19.0,461.5,838.2,636.98
2016,9,10,16,0,691.0,98.0,1.2,19.0,413.0,806.37,617.66
2016,9,10,16,15,655.0,92.0,1.15,18.5,362.0,760.8,588.89
2016,9,10,16,30,619.0,86.0,1.1,18.0,311.0,713.31,558.01
2016,9,10,16,45,566.5,79.0,1.05,17.5,259.5,648.25,513.14
2016,9,10,17,0,514.0,72.0,1.0,17.0,208.0,582.66,465.86
2016,9,10,17,15,439.5,61.5,0.95,16.0,159.0,494.43,399.33
2016,9,10,17,30,365.0,51.0,0.9,15.0,110.0,408.09,330.2
2016,9,10,17,45,252.5,36.0,0.85,14.5,69.5,290.85,229.78
2016,9,10,18,0,140.0,21.0,0.8,14.0,29.0,164.2,61.01
2016,9,10,18,15,70.0,10.5,0.75,13.5,14.5,58.78,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,6.0,0.85,10.5,7.0,0.0,0.0
2016,9,11,6,0,62.0,12.0,0.9,11.0,14.0,10.24,0.0
2016,9,11,6,15,171.0,29.0,0.9,11.5,49.0,22.43,12.31
2016,9,11,6,30,280.0,46.0,0.9,12.0,84.0,35.3,25.44
2016,9,11,6,45,362.5,59.0,0.9,12.5,131.0,44.88,34.5
