Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,7,0,445.0,72.0,0.9,13.0,178.0,54.29,43.14
2016,9,11,7,15,501.0,81.0,0.85,13.5,228.5,62.28,50.25
2016,9,11,7,30,557.0,90.0,0.8,14.0,279.0,67.77,54.95
2016,9,11,7,45,427.5,129.0,0.8,14.5,288.0,90.41,74.54
2016,9,11,8,0,298.0,168.0,0.8,15.0,297.0,116.55,96.72
2016,9,11,8,15,296.5,191.0,0.8,15.5,332.5,129.6,107.28
2016,9,11,8,30,295.0,214.0,0.8,16.0,368.0,142.04,117.19
2016,9,11,8,45,344.5,224.5,0.8,16.5,420.0,147.82,121.4
2016,9,11,9,0,394.0,235.0,0.8,17.0,472.0,153.42,125.45
2016,9,11,9,15,590.0,180.5,0.8,17.5,562.0,112.96,91.03
2016,9,11,9,30,786.0,126.0,0.8,18.0,652.0,117.83,72.48
2016,9,11,9,45,542.0,229.5,0.85,18.5,601.0,201.4,134.26
2016,9,11,10,0,298.0,333.0,0.9,19.0,550.0,269.03,194.46
2016,9,11,10,15,429.0,302.0,0.9,19.5,628.0,299.0,212.62
2016,9,11,10,30,560.0,271.0,0.9,20.0,706.0,349.79,249.14
2016,9,11,10,45,538.5,289.0,0.95,20.5,716.0,394.38,286.11
2016,9,11,11,0,517.0,307.0,1.0,21.0,726.0,436.74,320.47
2016,9,11,11,15,483.5,322.5,1.0,21.0,719.0,469.61,347.4
2016,9,11,11,30,450.0,338.0,1.0,21.0,712.0,498.85,370.73
2016,9,11,11,45,473.5,335.5,1.05,21.0,731.0,542.74,404.12
2016,9,11,12,0,497.0,333.0,1.1,21.0,750.0,587.82,437.76
2016,9,11,12,15,501.5,330.0,1.15,21.0,750.0,620.98,462.58
2016,9,11,12,30,506.0,327.0,1.2,21.0,750.0,653.01,486.37
2016,9,11,12,45,698.0,220.0,1.25,21.0,794.5,732.8,546.38
2016,9,11,13,0,890.0,113.0,1.3,21.0,839.0,803.23,598.03
2016,9,11,13,15,885.0,112.0,1.3,20.5,820.0,831.71,617.93
2016,9,11,13,30,880.0,111.0,1.3,20.0,801.0,856.93,636.22
2016,9,11,13,45,875.0,108.5,1.35,20.0,775.0,877.27,650.87
2016,9,11,14,0,870.0,106.0,1.4,20.0,749.0,894.12,663.41
2016,9,11,14,15,859.5,104.0,1.4,19.5,715.5,903.01,671.51
2016,9,11,14,30,849.0,102.0,1.4,19.0,682.0,908.23,677.47
2016,9,11,14,45,836.5,99.5,1.45,19.0,642.5,917.78,685.97
2016,9,11,15,0,824.0,97.0,1.5,19.0,603.0,913.56,685.46
2016,9,11,15,15,805.5,94.0,1.45,18.5,558.5,899.47,678.59
2016,9,11,15,30,787.0,91.0,1.4,18.0,514.0,881.89,669.55
2016,9,11,15,45,762.0,87.5,1.4,17.5,465.0,854.27,654.34
2016,9,11,16,0,737.0,84.0,1.4,17.0,416.0,823.63,636.89
2016,9,11,16,15,702.5,79.0,1.35,16.5,365.0,785.6,613.21
2016,9,11,16,30,668.0,74.0,1.3,16.0,314.0,740.21,583.61
2016,9,11,16,45,615.0,68.5,1.3,15.5,261.5,676.12,539.63
2016,9,11,17,0,562.0,63.0,1.3,15.0,209.0,611.64,493.14
2016,9,11,17,15,486.5,54.0,1.25,14.0,159.5,523.8,426.17
2016,9,11,17,30,411.0,45.0,1.2,13.0,110.0,438.14,356.58
2016,9,11,17,45,285.5,32.5,1.2,12.5,69.0,313.27,248.06
2016,9,11,18,0,160.0,20.0,1.2,12.0,28.0,175.14,31.28
2016,9,11,18,15,80.0,10.0,1.15,11.5,14.0,65.25,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,67.5,6.5,1.1,9.5,8.5,0.0,0.0
2016,9,12,6,0,135.0,13.0,1.1,10.0,17.0,11.1,0.0
2016,9,12,6,15,285.0,25.5,1.15,10.0,56.5,21.03,10.97
2016,9,12,6,30,435.0,38.0,1.2,10.0,96.0,31.18,21.97
2016,9,12,6,45,527.5,45.0,1.25,10.5,147.0,36.33,27.09
2016,9,12,7,0,620.0,52.0,1.3,11.0,198.0,41.54,32.0
2016,9,12,7,15,310.0,81.5,1.25,11.5,154.5,59.3,48.0
2016,9,12,7,30,0.0,111.0,1.2,12.0,111.0,87.12,72.62
2016,9,12,7,45,0.0,108.0,1.2,12.5,108.0,86.29,71.5
2016,9,12,8,0,0.0,105.0,1.2,13.0,105.0,84.98,69.97
2016,9,12,8,15,0.0,118.5,1.2,13.5,118.5,95.46,78.74
2016,9,12,8,30,0.0,132.0,1.2,14.0,132.0,105.86,87.28
2016,9,12,8,45,7.0,168.0,1.2,14.5,172.5,131.98,109.19
2016,9,12,9,0,14.0,204.0,1.2,15.0,213.0,157.24,129.94
2016,9,12,9,15,148.5,252.0,1.2,15.5,350.5,168.43,138.62
2016,9,12,9,30,283.0,300.0,1.2,16.0,488.0,197.36,148.52
2016,9,12,9,45,157.5,295.0,1.25,16.5,400.5,216.37,162.75
2016,9,12,10,0,32.0,290.0,1.3,17.0,313.0,216.83,167.44
2016,9,12,10,15,128.0,333.0,1.3,17.0,430.5,264.34,200.44
2016,9,12,10,30,224.0,376.0,1.3,17.0,548.0,333.27,250.58
2016,9,12,10,45,187.5,388.5,1.3,17.5,536.0,349.76,264.54
2016,9,12,11,0,151.0,401.0,1.3,18.0,524.0,362.38,275.15
2016,9,12,11,15,208.5,402.5,1.3,18.0,574.0,406.3,308.28
2016,9,12,11,30,266.0,404.0,1.3,18.0,624.0,454.83,344.79
2016,9,12,11,45,273.5,400.0,1.35,18.0,627.5,479.58,364.08
2016,9,12,12,0,281.0,396.0,1.4,18.0,631.0,504.23,383.29
2016,9,12,12,15,408.0,348.5,1.4,18.0,688.5,574.54,436.53
2016,9,12,12,30,535.0,301.0,1.4,18.0,746.0,650.57,493.09
2016,9,12,12,45,523.0,306.5,1.45,18.0,736.0,677.06,512.47
2016,9,12,13,0,511.0,312.0,1.5,18.0,726.0,701.12,530.38
2016,9,12,13,15,504.5,303.0,1.5,17.5,704.0,713.93,541.32
2016,9,12,13,30,498.0,294.0,1.5,17.0,682.0,723.95,550.42
2016,9,12,13,45,330.0,325.5,1.55,17.0,579.0,617.65,473.53
2016,9,12,14,0,162.0,357.0,1.6,17.0,476.0,500.85,386.73
2016,9,12,14,15,108.0,325.0,1.6,16.5,403.0,411.3,321.38
2016,9,12,14,30,54.0,293.0,1.6,16.0,330.0,334.89,263.44
2016,9,12,14,45,74.5,284.0,1.65,16.0,332.0,350.81,277.66
2016,9,12,15,0,95.0,275.0,1.7,16.0,334.0,367.21,291.87
2016,9,12,15,15,79.0,250.0,1.7,15.5,296.0,330.14,264.05
2016,9,12,15,30,63.0,225.0,1.7,15.0,258.0,292.02,235.14
2016,9,12,15,45,66.5,204.5,1.7,14.5,237.0,277.13,224.97
2016,9,12,16,0,70.0,184.0,1.7,14.0,216.0,261.67,214.06
2016,9,12,16,15,67.0,162.5,1.7,13.5,190.0,238.25,196.22
2016,9,12,16,30,64.0,141.0,1.7,13.0,164.0,214.29,177.54
2016,9,12,16,45,375.5,96.0,1.7,12.5,195.0,490.44,410.26
2016,9,12,17,0,687.0,51.0,1.7,12.0,226.0,694.8,566.07
2016,9,12,17,15,613.0,44.5,1.65,11.5,173.0,607.77,495.85
2016,9,12,17,30,539.0,38.0,1.6,11.0,120.0,521.81,424.51
2016,9,12,17,45,269.5,34.5,1.6,10.5,75.5,300.91,237.78
2016,9,12,18,0,0.0,31.0,1.6,10.0,31.0,52.21,0.0
2016,9,12,18,15,0.0,15.5,1.55,9.5,15.5,13.23,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,10.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,10.0,2.0,1.71,0.0
2016,9,13,6,15,0.0,9.0,1.15,10.0,9.0,7.39,0.06
2016,9,13,6,30,0.0,16.0,1.2,10.0,16.0,13.16,6.01
2016,9,13,6,45,0.0,25.5,1.25,10.5,25.5,21.02,13.32
2016,9,13,7,0,0.0,35.0,1.3,11.0,35.0,28.89,20.58
2016,9,13,7,15,0.0,45.0,1.3,11.0,45.0,37.2,28.17
2016,9,13,7,30,0.0,55.0,1.3,11.0,55.0,45.52,35.66
2016,9,13,7,45,0.0,52.0,1.3,11.5,52.0,43.02,33.24
2016,9,13,8,0,0.0,49.0,1.3,12.0,49.0,40.54,30.83
2016,9,13,8,15,0.0,52.5,1.25,12.0,52.5,43.47,33.32
2016,9,13,8,30,0.0,56.0,1.2,12.0,56.0,46.41,35.8
2016,9,13,8,45,0.0,72.0,1.2,12.5,72.0,59.77,47.37
2016,9,13,9,0,0.0,88.0,1.2,13.0,88.0,73.18,58.82
2016,9,13,9,15,0.0,88.0,1.15,13.0,88.0,73.22,58.65
2016,9,13,9,30,0.0,88.0,1.1,13.0,88.0,73.25,55.86
2016,9,13,9,45,2.5,131.0,1.05,13.5,132.5,107.5,83.7
2016,9,13,10,0,5.0,174.0,1.0,14.0,177.0,141.21,110.49
2016,9,13,10,15,4.0,165.0,1.0,14.5,168.0,135.16,105.19
2016,9,13,10,30,3.0,156.0,1.0,15.0,159.0,128.65,99.69
2016,9,13,10,45,10.5,217.5,1.0,15.5,226.5,179.73,139.9
2016,9,13,11,0,18.0,279.0,1.0,16.0,294.0,231.67,179.85
2016,9,13,11,15,195.5,324.0,1.0,16.0,486.0,344.05,264.45
2016,9,13,11,30,373.0,369.0,1.0,16.0,678.0,482.69,367.05
2016,9,13,11,45,437.5,348.5,1.05,16.0,712.0,531.59,403.77
2016,9,13,12,0,502.0,328.0,1.1,16.0,746.0,585.78,444.9
2016,9,13,12,15,505.0,323.5,1.1,16.0,743.0,616.78,468.23
2016,9,13,12,30,508.0,319.0,1.1,16.0,740.0,646.42,490.43
2016,9,13,12,45,497.0,316.5,1.1,16.5,723.5,666.02,504.18
2016,9,13,13,0,486.0,314.0,1.1,17.0,707.0,682.98,515.94
2016,9,13,13,15,464.0,312.5,1.1,17.0,680.0,689.38,521.03
2016,9,13,13,30,442.0,311.0,1.1,17.0,653.0,692.49,523.87
2016,9,13,13,45,377.0,321.5,1.1,17.0,606.5,653.54,496.67
2016,9,13,14,0,312.0,332.0,1.1,17.0,560.0,623.83,475.66
2016,9,13,14,15,554.0,235.0,1.1,17.0,617.0,771.73,586.34
2016,9,13,14,30,796.0,138.0,1.1,17.0,674.0,905.97,678.74
2016,9,13,14,45,776.5,136.0,1.15,17.0,633.0,906.11,679.36
2016,9,13,15,0,757.0,134.0,1.2,17.0,592.0,896.36,675.37
2016,9,13,15,15,735.0,129.5,1.15,16.5,546.5,877.78,665.4
2016,9,13,15,30,713.0,125.0,1.1,16.0,501.0,855.79,653.23
2016,9,13,15,45,679.0,120.5,1.1,16.0,451.0,819.38,630.65
2016,9,13,16,0,645.0,116.0,1.1,16.0,401.0,780.12,605.88
2016,9,13,16,15,604.5,108.5,1.05,15.5,349.0,728.94,572.52
2016,9,13,16,30,564.0,101.0,1.0,15.0,297.0,675.77,536.74
2016,9,13,16,45,506.0,91.5,1.0,15.0,245.5,598.79,481.35
2016,9,13,17,0,448.0,82.0,1.0,15.0,194.0,529.51,429.36
2016,9,13,17,15,368.0,68.0,0.95,14.0,145.5,436.97,357.3
2016,9,13,17,30,288.0,54.0,0.9,13.0,97.0,348.26,283.46
2016,9,13,17,45,182.0,35.5,0.85,12.5,58.5,237.6,182.51
2016,9,13,18,0,76.0,17.0,0.8,12.0,20.0,70.5,0.0
2016,9,13,18,15,38.0,8.5,0.75,11.5,10.0,7.26,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.5,9.5,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.5,10.0,11.0,8.54,0.0
2016,9,14,6,15,163.0,27.5,0.45,10.5,46.0,21.31,10.37
2016,9,14,6,30,277.0,45.0,0.4,11.0,81.0,34.6,24.81
2016,9,14,6,45,367.5,58.0,0.35,11.5,128.5,44.25,34.05
2016,9,14,7,0,458.0,71.0,0.3,12.0,176.0,56.27,45.08
2016,9,14,7,15,516.0,80.5,0.3,12.5,227.5,62.37,50.54
2016,9,14,7,30,574.0,90.0,0.3,13.0,279.0,68.32,55.67
2016,9,14,7,45,620.5,95.5,0.3,14.0,331.5,70.92,57.58
2016,9,14,8,0,667.0,101.0,0.3,15.0,384.0,73.54,59.43
2016,9,14,8,15,697.0,106.5,0.3,15.5,433.5,75.91,61.14
2016,9,14,8,30,727.0,112.0,0.3,16.0,483.0,78.2,62.77
2016,9,14,8,45,755.0,113.5,0.35,16.5,530.0,77.77,62.06
2016,9,14,9,0,783.0,115.0,0.4,17.0,577.0,85.06,67.97
2016,9,14,9,15,799.5,118.0,0.4,17.5,618.0,85.62,68.09
2016,9,14,9,30,816.0,121.0,0.4,18.0,659.0,112.59,69.41
2016,9,14,9,45,867.5,104.5,0.4,19.0,703.5,168.09,95.17
2016,9,14,10,0,919.0,88.0,0.4,20.0,748.0,219.87,129.48
2016,9,14,10,15,926.0,89.5,0.4,20.5,776.5,278.72,177.16
2016,9,14,10,30,933.0,91.0,0.4,21.0,805.0,337.64,226.7
2016,9,14,10,45,939.0,91.0,0.45,21.5,826.0,394.94,275.14
2016,9,14,11,0,945.0,91.0,0.5,22.0,847.0,451.67,322.13
2016,9,14,11,15,948.0,91.5,0.55,22.0,860.0,506.64,367.16
2016,9,14,11,30,951.0,92.0,0.6,22.0,873.0,560.29,409.9
2016,9,14,11,45,953.0,92.0,0.65,22.5,878.0,611.41,448.78
2016,9,14,12,0,955.0,92.0,0.7,23.0,883.0,660.65,485.11
2016,9,14,12,15,954.5,91.5,0.75,23.0,880.0,705.73,518.59
2016,9,14,12,30,954.0,91.0,0.8,23.0,877.0,748.27,549.65
2016,9,14,12,45,946.0,93.5,0.9,23.0,863.5,785.46,576.49
2016,9,14,13,0,938.0,96.0,1.0,23.0,850.0,819.38,600.12
2016,9,14,13,15,933.5,95.5,1.05,23.0,830.5,849.73,620.77
2016,9,14,13,30,929.0,95.0,1.1,23.0,811.0,876.7,639.33
2016,9,14,13,45,922.0,93.5,1.15,23.0,784.0,897.01,653.72
2016,9,14,14,0,915.0,92.0,1.2,23.0,757.0,913.63,665.96
2016,9,14,14,15,905.5,90.5,1.2,22.5,722.5,924.29,675.11
2016,9,14,14,30,896.0,89.0,1.2,22.0,688.0,931.17,682.11
2016,9,14,14,45,882.5,87.0,1.25,22.0,647.5,930.04,683.64
2016,9,14,15,0,869.0,85.0,1.3,22.0,607.0,925.17,683.0
2016,9,14,15,15,851.0,82.5,1.3,21.5,561.5,911.87,677.57
2016,9,14,15,30,833.0,80.0,1.3,21.0,516.0,905.36,676.82
2016,9,14,15,45,808.5,76.5,1.3,21.0,466.0,877.91,660.77
2016,9,14,16,0,784.0,73.0,1.3,21.0,416.0,847.37,642.67
2016,9,14,16,15,750.0,69.0,1.3,20.0,363.5,804.67,618.16
2016,9,14,16,30,716.0,65.0,1.3,19.0,311.0,759.71,591.07
2016,9,14,16,45,665.5,59.5,1.35,18.5,258.0,696.39,548.62
2016,9,14,17,0,615.0,54.0,1.4,18.0,205.0,639.92,508.6
2016,9,14,17,15,534.0,46.0,1.3,17.0,154.0,548.34,438.69
2016,9,14,17,30,453.0,38.0,1.2,16.0,103.0,459.55,366.19
2016,9,14,17,45,312.5,26.5,1.2,15.5,62.5,325.24,242.86
2016,9,14,18,0,172.0,15.0,1.2,15.0,22.0,138.95,0.0
2016,9,14,18,15,86.0,7.5,1.15,14.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,70.5,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,141.0,10.0,0.7,10.0,13.0,8.54,0.0
2016,9,15,6,15,296.5,21.5,0.6,10.5,51.5,17.69,7.19
2016,9,15,6,30,452.0,33.0,0.5,11.0,90.0,27.12,18.2
2016,9,15,6,45,540.0,40.5,0.45,12.0,140.5,32.85,23.8
2016,9,15,7,0,628.0,48.0,0.4,13.0,191.0,41.95,32.13
2016,9,15,7,15,681.0,53.0,0.4,13.5,244.5,45.73,35.55
2016,9,15,7,30,734.0,58.0,0.4,14.0,298.0,49.51,38.81
2016,9,15,7,45,771.0,61.5,0.45,14.5,351.5,51.93,40.76
2016,9,15,8,0,808.0,65.0,0.5,15.0,405.0,54.34,42.66
2016,9,15,8,15,832.0,68.0,0.5,15.5,455.5,63.4,50.33
2016,9,15,8,30,856.0,71.0,0.5,16.0,506.0,65.97,52.25
2016,9,15,8,45,875.0,73.0,0.55,17.0,553.0,67.68,53.32
2016,9,15,9,0,894.0,75.0,0.6,18.0,600.0,69.29,54.31
2016,9,15,9,15,907.0,77.0,0.65,18.5,641.5,70.72,55.26
2016,9,15,9,30,920.0,79.0,0.7,19.0,683.0,98.72,56.69
2016,9,15,9,45,931.0,79.5,0.75,19.5,718.5,157.33,84.48
2016,9,15,10,0,942.0,80.0,0.8,20.0,754.0,216.86,126.72
2016,9,15,10,15,949.0,81.0,0.85,20.5,782.5,276.55,175.54
2016,9,15,10,30,956.0,82.0,0.9,21.0,811.0,336.25,226.51
2016,9,15,10,45,960.5,83.0,0.95,22.0,831.5,394.89,276.2
2016,9,15,11,0,965.0,84.0,1.0,23.0,852.0,452.79,324.08
2016,9,15,11,15,968.0,84.5,1.05,23.0,865.0,508.66,370.3
2016,9,15,11,30,971.0,85.0,1.1,23.0,878.0,563.15,414.16
2016,9,15,11,45,972.0,85.0,1.15,23.0,883.0,614.52,454.54
2016,9,15,12,0,973.0,85.0,1.2,23.0,888.0,663.84,492.39
2016,9,15,12,15,972.0,85.0,1.2,23.0,884.5,709.63,526.37
2016,9,15,12,30,971.0,85.0,1.2,23.0,881.0,752.8,557.72
2016,9,15,12,45,962.5,88.5,1.25,23.5,867.5,791.09,583.61
2016,9,15,13,0,954.0,92.0,1.3,24.0,854.0,826.05,606.16
2016,9,15,13,15,949.5,91.0,1.35,23.5,834.5,856.26,627.96
2016,9,15,13,30,945.0,90.0,1.4,23.0,815.0,883.01,647.69
2016,9,15,13,45,938.0,89.0,1.45,23.0,787.5,904.07,662.64
2016,9,15,14,0,931.0,88.0,1.5,23.0,760.0,921.41,675.38
2016,9,15,14,15,921.5,86.5,1.5,23.0,725.5,932.21,683.42
2016,9,15,14,30,912.0,85.0,1.5,23.0,691.0,939.17,689.21
2016,9,15,14,45,898.5,83.5,1.5,23.0,650.0,938.65,690.39
2016,9,15,15,0,885.0,82.0,1.5,23.0,609.0,934.37,689.39
2016,9,15,15,15,867.5,79.5,1.5,22.5,563.0,921.48,684.26
2016,9,15,15,30,850.0,77.0,1.5,22.0,517.0,915.23,683.71
2016,9,15,15,45,825.0,74.0,1.55,21.5,466.5,887.85,669.65
2016,9,15,16,0,800.0,71.0,1.6,21.0,416.0,857.36,653.34
2016,9,15,16,15,765.5,67.0,1.55,20.0,363.0,814.05,627.68
2016,9,15,16,30,731.0,63.0,1.5,19.0,310.0,768.46,599.45
2016,9,15,16,45,678.0,58.0,1.5,18.5,256.0,703.42,554.98
2016,9,15,17,0,625.0,53.0,1.5,18.0,202.0,645.26,513.02
2016,9,15,17,15,541.5,45.0,1.45,17.0,151.0,551.6,441.5
2016,9,15,17,30,458.0,37.0,1.4,16.0,100.0,460.89,367.03
2016,9,15,17,45,307.5,25.5,1.35,15.5,59.5,316.72,230.16
2016,9,15,18,0,157.0,14.0,1.3,15.0,19.0,126.58,0.0
2016,9,15,18,15,78.5,7.0,1.25,14.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,64.5,5.0,0.85,8.5,6.0,0.0,0.0
2016,9,16,6,0,129.0,10.0,0.8,9.0,12.0,8.54,0.0
2016,9,16,6,15,292.0,21.0,0.65,9.5,50.0,17.3,6.41
2016,9,16,6,30,455.0,32.0,0.5,10.0,88.0,26.32,17.54
2016,9,16,6,45,544.0,39.5,0.4,11.0,139.0,34.93,25.75
2016,9,16,7,0,633.0,47.0,0.3,12.0,190.0,41.16,31.56
2016,9,16,7,15,686.0,52.5,0.25,12.5,243.5,45.4,35.42
2016,9,16,7,30,739.0,58.0,0.2,13.0,297.0,49.61,39.09
2016,9,16,7,45,776.0,61.0,0.15,14.0,350.5,51.64,40.63
2016,9,16,8,0,813.0,64.0,0.1,15.0,404.0,53.69,42.14
2016,9,16,8,15,837.5,67.0,0.05,15.5,455.0,62.76,49.81
2016,9,16,8,30,862.0,70.0,0.0,16.0,506.0,65.37,51.74
2016,9,16,8,45,881.0,72.0,0.0,17.0,553.0,67.1,52.82
2016,9,16,9,0,900.0,74.0,0.0,18.0,600.0,68.74,53.82
2016,9,16,9,15,913.0,76.0,0.05,19.0,641.5,70.2,54.66
2016,9,16,9,30,926.0,78.0,0.1,20.0,683.0,96.95,55.55
2016,9,16,9,45,935.0,79.5,0.15,21.0,718.0,156.37,82.94
2016,9,16,10,0,944.0,81.0,0.2,22.0,753.0,216.5,124.56
2016,9,16,10,15,951.0,82.0,0.25,22.5,781.5,276.32,172.45
2016,9,16,10,30,958.0,83.0,0.3,23.0,810.0,336.16,222.46
2016,9,16,10,45,963.0,83.5,0.4,24.0,831.0,394.71,271.29
2016,9,16,11,0,968.0,84.0,0.5,25.0,852.0,452.56,318.47
2016,9,16,11,15,971.0,84.5,0.55,25.0,865.0,508.56,363.9
2016,9,16,11,30,974.0,85.0,0.6,25.0,878.0,563.19,406.98
2016,9,16,11,45,973.5,86.0,0.7,25.5,882.0,614.7,446.27
2016,9,16,12,0,973.0,87.0,0.8,26.0,886.0,664.06,482.93
2016,9,16,12,15,972.0,86.5,0.85,26.0,882.0,709.41,516.36
2016,9,16,12,30,971.0,86.0,0.9,26.0,878.0,752.1,547.31
2016,9,16,12,45,964.0,88.0,0.95,26.0,865.0,790.03,573.7
2016,9,16,13,0,957.0,90.0,1.0,26.0,852.0,824.66,596.83
2016,9,16,13,15,952.0,89.5,1.05,25.5,831.5,854.96,618.4
2016,9,16,13,30,947.0,89.0,1.1,25.0,811.0,881.79,637.93
2016,9,16,13,45,938.5,88.5,1.15,25.0,782.5,902.08,652.22
2016,9,16,14,0,930.0,88.0,1.2,25.0,754.0,918.59,664.32
2016,9,16,14,15,920.0,86.5,1.15,25.0,719.5,928.87,671.1
2016,9,16,14,30,910.0,85.0,1.1,25.0,685.0,935.3,675.64
2016,9,16,14,45,895.0,83.5,1.1,25.0,643.5,933.34,675.88
2016,9,16,15,0,880.0,82.0,1.1,25.0,602.0,927.6,674.0
2016,9,16,15,15,861.5,79.5,1.1,24.5,556.0,913.73,668.38
2016,9,16,15,30,843.0,77.0,1.1,24.0,510.0,906.49,667.22
2016,9,16,15,45,817.0,74.0,1.1,23.5,459.5,878.2,652.21
2016,9,16,16,0,791.0,71.0,1.1,23.0,409.0,846.84,635.09
2016,9,16,16,15,755.5,67.0,1.05,22.0,356.0,802.74,609.28
2016,9,16,16,30,720.0,63.0,1.0,21.0,303.0,756.42,580.94
2016,9,16,16,45,666.5,57.5,0.95,20.5,249.5,690.59,536.12
2016,9,16,17,0,613.0,52.0,0.9,20.0,196.0,631.78,493.91
2016,9,16,17,15,528.0,44.0,0.85,18.5,145.5,537.47,423.82
2016,9,16,17,30,443.0,36.0,0.8,17.0,95.0,446.29,350.43
2016,9,16,17,45,221.5,26.0,0.75,16.0,55.5,246.99,170.7
2016,9,16,18,0,0.0,16.0,0.7,15.0,16.0,13.66,0.0
2016,9,16,18,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,201.0,17.0,0.6,10.5,41.0,13.68,3.33
2016,9,17,6,30,402.0,34.0,0.5,11.0,82.0,27.93,18.8
2016,9,17,6,45,495.0,42.5,0.45,11.5,131.5,34.38,25.17
2016,9,17,7,0,588.0,51.0,0.4,12.0,181.0,40.8,31.21
2016,9,17,7,15,643.0,56.5,0.35,13.0,234.0,44.55,34.57
2016,9,17,7,30,698.0,62.0,0.3,14.0,287.0,52.54,41.53
2016,9,17,7,45,738.0,65.5,0.25,15.0,339.5,54.8,43.24
2016,9,17,8,0,778.0,69.0,0.2,16.0,392.0,57.09,44.92
2016,9,17,8,15,804.0,72.5,0.15,17.0,442.0,59.19,46.39
2016,9,17,8,30,830.0,76.0,0.1,18.0,492.0,61.24,47.79
2016,9,17,8,45,850.0,78.0,0.1,19.5,538.5,70.6,55.28
2016,9,17,9,0,870.0,80.0,0.1,21.0,585.0,72.16,56.03
2016,9,17,9,15,883.5,82.0,0.15,22.0,626.0,73.52,56.77
2016,9,17,9,30,897.0,84.0,0.2,23.0,667.0,98.13,57.11
2016,9,17,9,45,909.5,84.0,0.25,24.0,702.5,155.32,82.43
2016,9,17,10,0,922.0,84.0,0.3,25.0,738.0,213.58,121.96
2016,9,17,10,15,929.0,85.5,0.35,25.5,766.0,272.53,168.62
2016,9,17,10,30,936.0,87.0,0.4,26.0,794.0,331.52,217.43
2016,9,17,10,45,941.0,87.5,0.5,26.5,814.5,388.9,265.38
2016,9,17,11,0,946.0,88.0,0.6,27.0,835.0,445.6,311.97
2016,9,17,11,15,949.0,88.5,0.65,27.0,847.5,500.49,356.38
2016,9,17,11,30,952.0,89.0,0.7,27.0,860.0,554.04,398.52
2016,9,17,11,45,953.0,88.5,0.75,27.5,864.0,604.06,436.17
2016,9,17,12,0,954.0,88.0,0.8,28.0,868.0,652.05,471.24
2016,9,17,12,15,953.0,88.0,0.85,28.0,864.0,696.97,504.21
2016,9,17,12,30,952.0,88.0,0.9,28.0,860.0,739.32,534.75
2016,9,17,12,45,945.0,90.0,0.95,28.0,847.0,776.5,560.72
2016,9,17,13,0,938.0,92.0,1.0,28.0,834.0,810.44,583.31
2016,9,17,13,15,933.0,91.0,1.0,27.5,814.0,839.61,603.36
2016,9,17,13,30,928.0,90.0,1.0,27.0,794.0,865.32,621.33
2016,9,17,13,45,922.0,88.5,1.05,27.0,766.5,886.14,635.87
2016,9,17,14,0,916.0,87.0,1.1,27.0,739.0,903.3,648.3
2016,9,17,14,15,906.0,85.5,1.1,26.5,704.5,913.22,656.86
2016,9,17,14,30,896.0,84.0,1.1,26.0,670.0,919.35,663.3
2016,9,17,14,45,883.5,81.5,1.1,26.0,629.5,918.26,664.09
2016,9,17,15,0,871.0,79.0,1.1,26.0,589.0,913.42,662.74
2016,9,17,15,15,852.5,76.5,1.1,25.5,543.5,899.39,656.97
2016,9,17,15,30,834.0,74.0,1.1,25.0,498.0,891.93,655.62
2016,9,17,15,45,810.0,70.5,1.1,25.0,448.5,864.82,640.07
2016,9,17,16,0,786.0,67.0,1.1,25.0,399.0,834.67,622.49
2016,9,17,16,15,750.5,63.0,1.05,24.0,346.5,790.67,596.76
2016,9,17,16,30,715.0,59.0,1.0,23.0,294.0,744.55,568.56
2016,9,17,16,45,661.0,54.0,1.0,22.5,241.5,679.25,524.72
2016,9,17,17,0,607.0,49.0,1.0,22.0,189.0,613.32,477.74
2016,9,17,17,15,521.0,41.5,0.9,20.5,139.0,526.57,412.62
2016,9,17,17,30,435.0,34.0,0.8,19.0,89.0,436.06,338.98
2016,9,17,17,45,217.5,23.5,0.7,18.0,51.0,237.39,152.53
2016,9,17,18,0,0.0,13.0,0.6,17.0,13.0,11.1,0.0
2016,9,17,18,15,0.0,6.5,0.55,16.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,6,15,202.5,16.5,0.7,14.0,40.0,13.3,2.33
2016,9,18,6,30,405.0,33.0,0.6,15.0,80.0,27.14,17.69
2016,9,18,6,45,493.5,41.5,0.55,16.0,129.0,33.6,23.94
2016,9,18,7,0,582.0,50.0,0.5,17.0,178.0,40.02,29.82
2016,9,18,7,15,638.5,56.5,0.5,17.5,231.0,44.57,33.9
2016,9,18,7,30,695.0,63.0,0.5,18.0,284.0,53.4,41.57
2016,9,18,7,45,730.5,68.0,0.5,19.0,336.0,56.77,44.22
2016,9,18,8,0,766.0,73.0,0.5,20.0,388.0,60.07,46.73
2016,9,18,8,15,793.0,76.5,0.45,21.5,438.5,62.06,47.96
2016,9,18,8,30,820.0,80.0,0.4,23.0,489.0,64.02,49.13
2016,9,18,8,45,838.5,83.0,0.35,24.5,535.0,65.45,49.83
2016,9,18,9,0,857.0,86.0,0.3,26.0,581.0,66.83,50.49
2016,9,18,9,15,871.5,88.0,0.25,27.0,622.5,77.11,58.55
2016,9,18,9,30,886.0,90.0,0.2,28.0,664.0,100.09,58.34
2016,9,18,9,45,900.5,90.5,0.15,29.0,700.0,157.31,82.72
2016,9,18,10,0,915.0,91.0,0.1,30.0,736.0,215.85,121.1
2016,9,18,10,15,922.5,92.0,0.15,30.5,764.0,274.29,166.06
2016,9,18,10,30,930.0,93.0,0.2,31.0,792.0,332.81,213.21
2016,9,18,10,45,934.0,94.5,0.25,31.5,812.5,390.39,259.8
2016,9,18,11,0,938.0,96.0,0.3,32.0,833.0,447.22,304.88
2016,9,18,11,15,941.0,96.5,0.4,32.0,845.5,501.84,348.2
2016,9,18,11,30,944.0,97.0,0.5,32.0,858.0,555.13,389.47
2016,9,18,11,45,943.5,98.0,0.6,32.0,862.0,605.37,427.61
2016,9,18,12,0,943.0,99.0,0.7,32.0,866.0,653.52,463.42
2016,9,18,12,15,942.0,98.5,0.75,32.0,862.0,697.76,495.3
2016,9,18,12,30,941.0,98.0,0.8,32.0,858.0,739.42,524.84
2016,9,18,12,45,919.5,107.0,0.85,32.0,840.0,772.45,548.0
2016,9,18,13,0,898.0,116.0,0.9,32.0,822.0,801.46,567.21
2016,9,18,13,15,892.0,115.0,0.9,32.0,802.0,829.15,584.87
2016,9,18,13,30,886.0,114.0,0.9,32.0,782.0,853.46,600.45
2016,9,18,13,45,879.5,111.5,0.95,32.0,754.5,872.37,613.55
2016,9,18,14,0,873.0,109.0,1.0,32.0,727.0,887.7,624.63
2016,9,18,14,15,861.5,107.0,1.0,31.5,692.5,905.11,637.71
2016,9,18,14,30,850.0,105.0,1.0,31.0,658.0,909.59,642.91
2016,9,18,14,45,837.5,101.0,1.05,31.0,617.5,907.04,643.59
2016,9,18,15,0,825.0,97.0,1.1,31.0,577.0,900.72,642.12
2016,9,18,15,15,804.5,94.0,1.1,30.5,531.0,884.54,635.08
2016,9,18,15,30,784.0,91.0,1.1,30.0,485.0,864.86,625.9
2016,9,18,15,45,757.5,86.5,1.1,29.5,435.5,834.52,609.71
2016,9,18,16,0,731.0,82.0,1.1,29.0,386.0,807.15,595.24
2016,9,18,16,15,692.0,76.5,1.05,28.0,334.0,759.31,566.95
2016,9,18,16,30,653.0,71.0,1.0,27.0,282.0,709.68,536.38
2016,9,18,16,45,591.0,64.5,0.95,26.0,229.0,637.39,488.11
2016,9,18,17,0,529.0,58.0,0.9,25.0,176.0,565.16,437.02
2016,9,18,17,15,439.0,47.5,0.85,23.5,127.5,465.85,362.94
2016,9,18,17,30,349.0,37.0,0.8,22.0,79.0,370.11,285.51
2016,9,18,17,45,174.5,18.5,0.8,20.5,39.5,194.69,111.56
2016,9,18,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,135.0,18.5,0.75,18.5,34.0,14.41,2.01
2016,9,19,6,30,270.0,37.0,0.6,19.0,68.0,28.65,18.53
2016,9,19,6,45,354.5,51.0,0.5,19.5,114.0,39.14,28.32
2016,9,19,7,0,439.0,65.0,0.4,20.0,160.0,51.64,39.5
2016,9,19,7,15,498.5,74.5,0.35,20.5,210.0,57.92,45.03
2016,9,19,7,30,558.0,84.0,0.3,21.0,260.0,64.04,50.21
2016,9,19,7,45,594.0,93.0,0.3,22.0,310.0,69.36,54.43
2016,9,19,8,0,630.0,102.0,0.3,23.0,360.0,74.48,58.36
2016,9,19,8,15,661.0,108.0,0.35,24.0,409.0,77.17,60.16
2016,9,19,8,30,692.0,114.0,0.4,25.0,458.0,79.77,61.86
2016,9,19,8,45,710.0,121.0,0.5,26.0,502.0,82.75,63.87
2016,9,19,9,0,728.0,128.0,0.6,27.0,546.0,85.58,65.73
2016,9,19,9,15,745.5,131.5,0.65,27.5,586.5,86.06,65.79
2016,9,19,9,30,763.0,135.0,0.7,28.0,627.0,105.62,65.43
2016,9,19,9,45,800.0,127.5,0.75,28.5,667.5,162.05,90.88
2016,9,19,10,0,837.0,120.0,0.8,29.0,708.0,214.04,124.41
2016,9,19,10,15,846.0,122.0,0.85,29.0,736.0,270.48,168.62
2016,9,19,10,30,855.0,124.0,0.9,29.0,764.0,327.39,215.47
2016,9,19,10,45,860.5,125.5,0.95,29.5,784.0,383.01,261.26
2016,9,19,11,0,866.0,127.0,1.0,30.0,804.0,438.22,305.9
2016,9,19,11,15,869.5,127.5,1.0,30.0,816.5,492.45,349.03
2016,9,19,11,30,873.0,128.0,1.0,30.0,829.0,542.98,388.34
2016,9,19,11,45,871.0,130.0,1.05,30.0,832.5,590.35,424.66
2016,9,19,12,0,869.0,132.0,1.1,30.0,836.0,638.36,460.37
2016,9,19,12,15,867.5,132.0,1.1,30.0,832.0,681.41,491.47
2016,9,19,12,30,866.0,132.0,1.1,30.0,828.0,722.02,520.23
2016,9,19,12,45,864.5,130.5,1.15,30.0,816.0,758.61,546.36
2016,9,19,13,0,863.0,129.0,1.2,30.0,804.0,792.36,570.03
2016,9,19,13,15,857.0,127.5,1.2,30.0,784.0,819.57,587.76
2016,9,19,13,30,851.0,126.0,1.2,30.0,764.0,843.39,603.41
2016,9,19,13,45,843.0,124.0,1.2,30.0,736.5,861.54,615.56
2016,9,19,14,0,835.0,122.0,1.2,30.0,709.0,876.07,625.58
2016,9,19,14,15,822.5,119.5,1.2,29.5,674.0,882.44,631.88
2016,9,19,14,30,810.0,117.0,1.2,29.0,639.0,885.02,636.06
2016,9,19,14,45,788.0,115.5,1.2,28.5,597.5,876.32,633.23
2016,9,19,15,0,766.0,114.0,1.2,28.0,556.0,869.63,631.95
2016,9,19,15,15,743.0,110.0,1.2,27.5,510.0,850.4,622.59
2016,9,19,15,30,720.0,106.0,1.2,27.0,464.0,827.87,611.14
2016,9,19,15,45,676.5,103.5,1.2,27.0,413.0,785.32,584.99
2016,9,19,16,0,633.0,101.0,1.2,27.0,362.0,740.19,556.73
2016,9,19,16,15,589.5,93.5,1.15,26.0,311.0,686.87,523.54
2016,9,19,16,30,546.0,86.0,1.1,25.0,260.0,631.92,487.81
2016,9,19,16,45,470.0,78.0,1.1,24.0,208.0,547.02,428.68
2016,9,19,17,0,394.0,70.0,1.1,23.0,156.0,460.89,365.26
2016,9,19,17,15,309.5,54.5,1.0,22.0,111.0,365.23,289.91
2016,9,19,17,30,225.0,39.0,0.9,21.0,66.0,273.92,212.54
2016,9,19,17,45,112.5,19.5,0.8,20.0,33.0,141.87,67.09
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,0.7,12.5,15.0,12.37,0.2
2016,9,20,6,30,0.0,30.0,0.7,13.0,30.0,24.57,15.49
2016,9,20,6,45,7.0,53.0,0.7,13.5,54.5,42.22,31.75
2016,9,20,7,0,14.0,76.0,0.7,14.0,79.0,59.57,47.5
2016,9,20,7,15,24.0,97.5,0.7,14.5,104.5,73.94,60.31
2016,9,20,7,30,34.0,119.0,0.7,15.0,130.0,89.1,73.49
2016,9,20,7,45,45.5,141.0,0.75,16.0,158.5,104.27,86.2
2016,9,20,8,0,57.0,163.0,0.8,17.0,187.0,119.13,98.33
2016,9,20,8,15,231.5,171.5,0.8,17.5,283.5,117.61,96.46
2016,9,20,8,30,406.0,180.0,0.8,18.0,380.0,118.69,96.86
2016,9,20,8,45,388.0,204.5,0.85,19.0,410.5,137.83,112.25
2016,9,20,9,0,370.0,229.0,0.9,20.0,441.0,150.45,121.9
2016,9,20,9,15,584.0,172.0,0.9,20.5,533.5,109.88,87.62
2016,9,20,9,30,798.0,115.0,0.9,21.0,626.0,100.79,63.68
2016,9,20,9,45,824.0,111.0,0.95,21.5,663.5,151.91,85.0
2016,9,20,10,0,850.0,107.0,1.0,22.0,701.0,205.81,121.32
2016,9,20,10,15,858.5,108.5,1.0,22.0,728.5,268.96,171.99
2016,9,20,10,30,867.0,110.0,1.0,22.0,756.0,324.74,219.33
2016,9,20,10,45,875.5,109.5,1.05,22.5,776.5,379.13,265.67
2016,9,20,11,0,884.0,109.0,1.1,23.0,797.0,433.25,311.04
2016,9,20,11,15,887.5,110.0,1.15,23.0,809.5,485.83,354.8
2016,9,20,11,30,891.0,111.0,1.2,23.0,822.0,537.24,396.5
2016,9,20,11,45,894.0,110.0,1.25,23.5,827.0,585.37,433.91
2016,9,20,12,0,897.0,109.0,1.3,24.0,832.0,631.76,468.96
2016,9,20,12,15,896.0,109.0,1.35,24.0,828.0,674.53,501.48
2016,9,20,12,30,895.0,109.0,1.4,24.0,824.0,714.88,531.65
2016,9,20,12,45,894.0,107.5,1.45,24.0,812.5,751.25,558.61
2016,9,20,13,0,893.0,106.0,1.5,24.0,801.0,784.78,582.09
2016,9,20,13,15,887.5,105.0,1.5,23.5,781.0,812.3,601.87
2016,9,20,13,30,882.0,104.0,1.5,23.0,761.0,836.49,619.59
2016,9,20,13,45,875.5,102.0,1.55,23.0,734.0,855.39,633.32
2016,9,20,14,0,869.0,100.0,1.6,23.0,707.0,870.76,644.91
2016,9,20,14,15,858.0,98.0,1.6,22.5,673.0,878.59,652.41
2016,9,20,14,30,847.0,96.0,1.6,22.0,639.0,892.26,664.06
2016,9,20,14,45,833.5,93.0,1.65,22.0,599.0,889.65,664.37
2016,9,20,15,0,820.0,90.0,1.7,22.0,559.0,883.34,662.53
2016,9,20,15,15,800.0,87.0,1.7,21.5,514.0,867.47,655.09
2016,9,20,15,30,780.0,84.0,1.7,21.0,469.0,848.17,645.4
2016,9,20,15,45,753.0,80.0,1.7,20.5,420.0,817.98,628.09
2016,9,20,16,0,726.0,76.0,1.7,20.0,371.0,784.88,608.43
2016,9,20,16,15,686.5,71.0,1.65,19.5,320.0,742.66,581.16
2016,9,20,16,30,647.0,66.0,1.6,19.0,269.0,693.54,547.83
2016,9,20,16,45,587.0,60.0,1.6,18.5,217.5,624.17,498.13
2016,9,20,17,0,527.0,54.0,1.6,18.0,166.0,554.91,445.55
2016,9,20,17,15,432.5,44.0,1.5,17.0,119.0,453.34,364.63
2016,9,20,17,30,338.0,34.0,1.4,16.0,72.0,355.82,279.76
2016,9,20,17,45,169.0,17.0,1.35,15.5,36.0,182.2,63.79
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,6.5,18.0,1.15,10.5,18.5,14.81,0.07
2016,9,21,6,30,13.0,36.0,1.2,11.0,37.0,28.7,19.08
2016,9,21,6,45,32.5,57.5,1.25,11.5,63.5,44.71,34.15
2016,9,21,7,0,52.0,79.0,1.3,12.0,90.0,60.47,48.64
2016,9,21,7,15,62.0,101.0,1.35,12.0,118.0,76.22,62.94
2016,9,21,7,30,72.0,123.0,1.4,12.0,146.0,91.67,76.69
2016,9,21,7,45,81.5,145.0,1.45,12.5,175.0,106.82,89.73
2016,9,21,8,0,91.0,167.0,1.5,13.0,204.0,121.64,102.23
2016,9,21,8,15,48.0,162.5,1.55,13.5,182.0,120.33,100.53
2016,9,21,8,30,5.0,158.0,1.6,14.0,160.0,123.46,102.71
2016,9,21,8,45,194.5,191.0,1.65,14.5,301.0,135.14,112.19
