Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,9,0,384.0,224.0,1.7,15.0,442.0,148.0,122.56
2016,9,21,9,15,632.0,155.5,1.75,15.0,545.0,99.97,81.26
2016,9,21,9,30,880.0,87.0,1.8,15.0,648.0,93.87,59.24
2016,9,21,9,45,897.5,85.5,1.85,15.5,684.0,149.6,82.89
2016,9,21,10,0,915.0,84.0,1.9,16.0,720.0,206.88,122.77
2016,9,21,10,15,922.0,85.5,1.9,16.0,747.5,265.39,171.56
2016,9,21,10,30,929.0,87.0,1.9,16.0,775.0,323.91,223.24
2016,9,21,10,45,639.0,219.0,1.95,16.0,698.5,371.83,274.08
2016,9,21,11,0,349.0,351.0,2.0,16.0,622.0,399.26,303.91
2016,9,21,11,15,649.5,219.0,2.0,16.0,732.0,460.58,350.44
2016,9,21,11,30,950.0,87.0,2.0,16.0,842.0,545.25,416.95
2016,9,21,11,45,951.0,87.0,2.0,16.0,846.5,595.38,458.09
2016,9,21,12,0,952.0,87.0,2.0,16.0,851.0,643.49,496.76
2016,9,21,12,15,952.5,87.0,2.0,16.0,847.5,689.05,532.56
2016,9,21,12,30,953.0,87.0,2.0,16.0,844.0,732.14,565.75
2016,9,21,12,45,950.0,87.0,2.05,16.5,832.0,770.09,593.52
2016,9,21,13,0,947.0,87.0,2.1,17.0,820.0,804.95,617.29
2016,9,21,13,15,943.5,86.5,2.15,16.5,801.0,835.72,640.54
2016,9,21,13,30,940.0,86.0,2.2,16.0,782.0,863.11,661.64
2016,9,21,13,45,936.0,84.5,2.25,16.0,756.0,885.55,678.25
2016,9,21,14,0,932.0,83.0,2.3,16.0,730.0,904.38,692.58
2016,9,21,14,15,924.5,81.5,2.35,15.5,696.5,916.48,703.81
2016,9,21,14,30,917.0,80.0,2.4,15.0,663.0,924.81,712.75
2016,9,21,14,45,905.5,78.0,2.45,15.0,623.0,925.16,715.1
2016,9,21,15,0,894.0,76.0,2.5,15.0,583.0,921.75,715.1
2016,9,21,15,15,878.0,74.0,2.45,14.5,538.0,910.58,710.28
2016,9,21,15,30,862.0,72.0,2.4,14.0,493.0,895.94,703.15
2016,9,21,15,45,840.0,68.5,2.4,14.0,443.0,880.28,694.45
2016,9,21,16,0,818.0,65.0,2.4,14.0,393.0,851.67,676.28
2016,9,21,16,15,782.0,61.0,2.35,13.5,339.5,806.98,646.76
2016,9,21,16,30,746.0,57.0,2.3,13.0,286.0,760.07,614.44
2016,9,21,16,45,691.0,51.5,2.25,13.0,232.5,693.06,563.99
2016,9,21,17,0,636.0,46.0,2.2,13.0,179.0,625.34,510.06
2016,9,21,17,15,536.5,38.5,2.1,12.5,128.0,519.12,422.94
2016,9,21,17,30,437.0,31.0,2.0,12.0,77.0,428.47,338.14
2016,9,21,17,45,218.5,15.5,1.95,11.5,38.5,213.86,31.33
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,17.5,2.35,10.0,35.0,14.3,0.0
2016,9,22,6,30,325.0,35.0,2.4,10.0,70.0,28.99,19.28
2016,9,22,6,45,417.5,46.5,2.45,10.5,117.0,37.82,28.1
2016,9,22,7,0,510.0,58.0,2.5,11.0,164.0,46.47,36.26
2016,9,22,7,15,574.0,65.5,2.5,11.0,216.0,51.48,40.99
2016,9,22,7,30,638.0,73.0,2.5,11.0,268.0,56.44,45.49
2016,9,22,7,45,685.0,77.0,2.5,11.5,321.0,58.54,47.2
2016,9,22,8,0,732.0,81.0,2.5,12.0,374.0,60.71,48.89
2016,9,22,8,15,762.0,85.0,2.4,12.5,424.5,68.4,55.45
2016,9,22,8,30,792.0,89.0,2.3,13.0,475.0,70.53,57.0
2016,9,22,8,45,821.5,89.5,2.25,13.5,522.5,70.1,56.32
2016,9,22,9,0,851.0,90.0,2.2,14.0,570.0,69.8,55.77
2016,9,22,9,15,866.0,92.0,2.2,14.0,611.5,70.36,56.09
2016,9,22,9,30,881.0,94.0,2.2,14.0,653.0,96.9,62.94
2016,9,22,9,45,902.0,91.5,2.2,14.5,690.0,152.56,85.83
2016,9,22,10,0,923.0,89.0,2.2,15.0,727.0,210.12,125.62
2016,9,22,10,15,930.5,90.0,2.2,15.0,755.0,268.95,174.77
2016,9,22,10,30,938.0,91.0,2.2,15.0,783.0,327.82,226.98
2016,9,22,10,45,945.5,91.0,2.2,15.5,804.0,385.75,278.51
2016,9,22,11,0,953.0,91.0,2.2,16.0,825.0,443.21,328.83
2016,9,22,11,15,955.5,91.5,2.2,16.0,837.5,498.18,376.64
2016,9,22,11,30,958.0,92.0,2.2,16.0,850.0,551.7,421.98
2016,9,22,11,45,698.5,209.0,2.25,16.5,763.0,559.15,430.23
2016,9,22,12,0,439.0,326.0,2.3,17.0,676.0,541.13,416.88
2016,9,22,12,15,448.0,317.0,2.3,17.0,672.5,569.0,439.34
2016,9,22,12,30,457.0,308.0,2.3,17.0,669.0,595.89,460.53
2016,9,22,12,45,417.5,321.0,2.3,17.0,647.0,606.12,468.44
2016,9,22,13,0,378.0,334.0,2.3,17.0,625.0,603.26,466.81
2016,9,22,13,15,372.5,328.5,2.25,17.0,609.0,614.51,475.86
2016,9,22,13,30,367.0,323.0,2.2,17.0,593.0,623.88,483.38
2016,9,22,13,45,643.5,206.0,2.2,17.0,658.0,776.97,600.46
2016,9,22,14,0,920.0,89.0,2.2,17.0,723.0,898.53,686.37
2016,9,22,14,15,589.0,187.5,2.15,17.0,586.0,749.19,580.63
2016,9,22,14,30,258.0,286.0,2.1,17.0,449.0,549.28,429.95
2016,9,22,14,45,560.0,184.5,2.1,17.0,508.5,738.12,578.47
2016,9,22,15,0,862.0,83.0,2.1,17.0,568.0,898.83,692.36
2016,9,22,15,15,842.0,80.5,2.1,16.5,521.5,893.26,690.12
2016,9,22,15,30,822.0,78.0,2.1,16.0,475.0,874.48,680.51
2016,9,22,15,45,789.0,75.5,2.1,16.0,424.0,840.54,658.94
2016,9,22,16,0,756.0,73.0,2.1,16.0,373.0,803.66,634.97
2016,9,22,16,15,714.5,68.5,2.05,15.5,320.0,754.09,601.77
2016,9,22,16,30,673.0,64.0,2.0,15.0,267.0,709.47,570.93
2016,9,22,16,45,608.0,58.0,2.0,14.5,214.5,635.64,516.42
2016,9,22,17,0,543.0,52.0,2.0,14.0,162.0,562.08,458.86
2016,9,22,17,15,438.0,42.5,1.9,13.0,114.0,452.87,369.56
2016,9,22,17,30,333.0,33.0,1.8,12.0,66.0,347.97,273.1
2016,9,22,17,45,166.5,16.5,1.75,11.5,33.0,173.44,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.5,1.0,8.5,35.0,11.77,0.0
2016,9,23,6,30,398.0,29.0,0.9,9.0,70.0,23.95,14.96
2016,9,23,6,45,498.0,36.5,0.85,10.0,118.5,29.73,20.97
2016,9,23,7,0,598.0,44.0,0.8,11.0,167.0,38.67,29.3
2016,9,23,7,15,655.5,49.5,0.8,11.5,219.0,42.96,33.29
2016,9,23,7,30,713.0,55.0,0.8,12.0,271.0,47.25,37.11
2016,9,23,7,45,579.5,91.0,0.8,13.0,288.0,68.2,55.55
2016,9,23,8,0,446.0,127.0,0.8,14.0,305.0,88.95,73.35
2016,9,23,8,15,645.5,97.0,0.85,14.5,390.5,69.66,56.07
2016,9,23,8,30,845.0,67.0,0.9,15.0,476.0,62.97,49.95
2016,9,23,8,45,864.0,69.0,0.95,16.0,521.5,64.77,51.14
2016,9,23,9,0,883.0,71.0,1.0,17.0,567.0,66.48,52.24
2016,9,23,9,15,896.0,72.5,1.05,17.5,607.0,67.67,53.0
2016,9,23,9,30,909.0,74.0,1.1,18.0,647.0,83.69,51.77
2016,9,23,9,45,920.5,74.5,1.15,18.5,681.5,141.54,75.14
2016,9,23,10,0,932.0,75.0,1.2,19.0,716.0,200.32,115.23
2016,9,23,10,15,938.0,76.0,1.2,19.5,743.0,259.01,162.92
2016,9,23,10,30,944.0,77.0,1.2,20.0,770.0,317.56,213.26
2016,9,23,10,45,947.5,78.0,1.3,20.5,789.0,374.93,263.3
2016,9,23,11,0,951.0,79.0,1.4,21.0,808.0,431.41,311.88
2016,9,23,11,15,953.0,79.5,1.4,21.0,819.5,485.72,357.88
2016,9,23,11,30,955.0,80.0,1.4,21.0,831.0,538.53,401.36
2016,9,23,11,45,954.5,80.5,1.45,21.0,834.5,588.27,441.6
2016,9,23,12,0,954.0,81.0,1.5,21.0,838.0,635.83,479.17
2016,9,23,12,15,952.5,80.5,1.55,21.0,833.0,679.48,513.07
2016,9,23,12,30,951.0,80.0,1.6,21.0,828.0,720.45,544.36
2016,9,23,12,45,943.5,82.0,1.65,21.5,814.0,756.77,570.38
2016,9,23,13,0,936.0,84.0,1.7,22.0,800.0,789.79,592.36
2016,9,23,13,15,930.0,83.5,1.7,21.5,779.5,818.03,612.91
2016,9,23,13,30,924.0,83.0,1.7,21.0,759.0,842.78,631.26
2016,9,23,13,45,914.5,82.5,1.75,21.0,730.0,861.08,644.75
2016,9,23,14,0,905.0,82.0,1.8,21.0,701.0,875.64,655.96
2016,9,23,14,15,894.0,80.5,1.8,20.5,666.5,884.02,663.96
2016,9,23,14,30,883.0,79.0,1.8,20.0,632.0,888.63,669.7
2016,9,23,14,45,867.0,77.5,1.85,19.5,591.0,885.04,670.68
2016,9,23,15,0,851.0,76.0,1.9,19.0,550.0,877.8,669.4
2016,9,23,15,15,831.5,73.5,1.85,18.5,504.5,862.61,661.74
2016,9,23,15,30,812.0,71.0,1.8,18.0,459.0,853.79,658.59
2016,9,23,15,45,787.5,67.0,1.8,18.0,410.0,825.6,641.1
2016,9,23,16,0,763.0,63.0,1.8,18.0,361.0,794.49,621.37
2016,9,23,16,15,725.0,59.0,1.75,17.5,310.0,748.8,591.21
2016,9,23,16,30,687.0,55.0,1.7,17.0,259.0,701.19,558.41
2016,9,23,16,45,627.0,49.5,1.65,16.5,207.5,631.37,507.06
2016,9,23,17,0,567.0,44.0,1.6,16.0,156.0,569.03,458.2
2016,9,23,17,15,466.0,35.5,1.55,15.0,109.0,464.67,373.66
2016,9,23,17,30,365.0,27.0,1.5,14.0,62.0,365.68,279.27
2016,9,23,17,45,182.5,13.5,1.5,13.5,31.0,145.78,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,214.5,13.0,0.6,10.5,34.5,11.46,0.0
2016,9,24,6,30,429.0,26.0,0.6,11.0,69.0,23.4,14.24
2016,9,24,6,45,527.5,33.0,0.65,12.0,117.5,29.36,20.43
2016,9,24,7,0,626.0,40.0,0.7,13.0,166.0,35.36,26.09
2016,9,24,7,15,682.0,45.0,0.65,13.5,218.5,39.4,29.83
2016,9,24,7,30,738.0,50.0,0.6,14.0,271.0,43.43,33.41
2016,9,24,7,45,775.0,53.0,0.6,15.0,323.5,45.69,35.21
2016,9,24,8,0,812.0,56.0,0.6,16.0,376.0,54.08,42.34
2016,9,24,8,15,837.5,59.0,0.65,17.0,426.0,56.95,44.51
2016,9,24,8,30,863.0,62.0,0.7,18.0,476.0,59.72,46.56
2016,9,24,8,45,881.0,64.0,0.75,19.0,522.0,61.59,47.8
2016,9,24,9,0,899.0,66.0,0.8,20.0,568.0,63.37,48.96
2016,9,24,9,15,912.5,67.5,0.85,20.5,609.0,64.65,49.8
2016,9,24,9,30,926.0,69.0,0.9,21.0,650.0,79.48,48.56
2016,9,24,9,45,938.0,69.0,0.95,22.0,684.5,137.9,70.87
2016,9,24,10,0,950.0,69.0,1.0,23.0,719.0,197.28,110.24
2016,9,24,10,15,957.0,70.0,1.0,23.5,747.0,257.08,157.87
2016,9,24,10,30,964.0,71.0,1.0,24.0,775.0,316.83,208.26
2016,9,24,10,45,968.5,71.5,1.05,24.5,795.0,375.09,258.04
2016,9,24,11,0,973.0,72.0,1.1,25.0,815.0,432.52,306.35
2016,9,24,11,15,975.5,72.5,1.1,25.5,827.0,488.02,351.65
2016,9,24,11,30,978.0,73.0,1.1,26.0,839.0,542.01,394.25
2016,9,24,11,45,979.0,73.0,1.1,26.5,843.0,593.02,433.23
2016,9,24,12,0,980.0,73.0,1.1,27.0,847.0,641.91,469.37
2016,9,24,12,15,979.0,73.0,1.1,27.0,842.5,687.23,502.86
2016,9,24,12,30,978.0,73.0,1.1,27.0,838.0,729.85,533.7
2016,9,24,12,45,969.0,76.5,1.15,27.0,824.0,767.43,560.53
2016,9,24,13,0,960.0,80.0,1.2,27.0,810.0,801.59,583.59
2016,9,24,13,15,955.0,79.0,1.2,27.0,789.5,830.69,602.77
2016,9,24,13,30,950.0,78.0,1.2,27.0,769.0,856.25,619.72
2016,9,24,13,45,941.5,78.0,1.25,27.0,740.5,876.4,633.98
2016,9,24,14,0,933.0,78.0,1.3,27.0,712.0,892.8,646.05
2016,9,24,14,15,922.5,76.5,1.3,26.5,676.5,901.97,654.28
2016,9,24,14,30,912.0,75.0,1.3,26.0,641.0,907.27,660.32
2016,9,24,14,45,896.5,73.5,1.35,26.0,599.5,904.29,660.66
2016,9,24,15,0,881.0,72.0,1.4,26.0,558.0,897.56,658.8
2016,9,24,15,15,861.5,69.5,1.4,25.5,511.5,882.32,652.11
2016,9,24,15,30,842.0,67.0,1.4,25.0,465.0,863.66,643.22
2016,9,24,15,45,814.0,64.0,1.45,25.0,415.0,843.05,632.3
2016,9,24,16,0,786.0,61.0,1.5,25.0,365.0,809.93,612.55
2016,9,24,16,15,746.5,57.0,1.45,24.0,312.5,762.7,583.61
2016,9,24,16,30,707.0,53.0,1.4,23.0,260.0,713.55,551.89
2016,9,24,16,45,644.5,47.5,1.4,22.5,207.5,641.43,500.82
2016,9,24,17,0,582.0,42.0,1.4,22.0,155.0,569.22,446.26
2016,9,24,17,15,476.5,34.0,1.3,20.5,107.0,469.45,367.46
2016,9,24,17,30,371.0,26.0,1.2,19.0,59.0,368.09,268.94
2016,9,24,17,45,185.5,13.0,1.15,18.0,29.5,146.9,0.0
2016,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,211.5,13.0,1.0,14.0,33.5,10.56,0.0
2016,9,25,6,30,423.0,26.0,1.0,15.0,67.0,23.45,13.82
2016,9,25,6,45,518.0,34.0,1.05,16.0,115.5,30.28,20.8
2016,9,25,7,0,613.0,42.0,1.1,17.0,164.0,37.09,27.1
2016,9,25,7,15,671.0,47.5,1.1,18.0,216.5,41.47,31.03
2016,9,25,7,30,729.0,53.0,1.1,19.0,269.0,45.84,34.77
2016,9,25,7,45,763.5,57.0,1.1,20.0,321.0,48.74,37.1
2016,9,25,8,0,798.0,61.0,1.1,21.0,373.0,51.62,39.32
2016,9,25,8,15,824.0,64.0,1.1,21.5,423.0,53.6,40.8
2016,9,25,8,30,850.0,67.0,1.1,22.0,473.0,63.01,48.6
2016,9,25,8,45,864.0,71.0,1.1,23.0,517.5,66.11,50.83
2016,9,25,9,0,878.0,75.0,1.1,24.0,562.0,69.06,52.93
2016,9,25,9,15,891.5,77.0,1.1,24.5,602.5,70.55,53.9
2016,9,25,9,30,905.0,79.0,1.1,25.0,643.0,83.87,52.49
2016,9,25,9,45,921.5,77.5,1.1,26.0,679.0,140.68,72.86
2016,9,25,10,0,938.0,76.0,1.1,27.0,715.0,198.9,110.3
2016,9,25,10,15,945.0,77.0,1.05,27.5,742.0,258.13,156.55
2016,9,25,10,30,952.0,78.0,1.0,28.0,769.0,317.32,205.52
2016,9,25,10,45,946.5,83.5,1.0,28.5,786.5,375.66,254.54
2016,9,25,11,0,941.0,89.0,1.0,29.0,804.0,432.28,301.22
2016,9,25,11,15,943.5,89.5,1.0,29.0,816.0,486.44,345.25
2016,9,25,11,30,946.0,90.0,1.0,29.0,828.0,539.15,386.9
2016,9,25,11,45,931.0,98.5,1.0,29.5,827.0,587.69,423.43
2016,9,25,12,0,916.0,107.0,1.0,30.0,826.0,633.0,456.36
2016,9,25,12,15,914.5,106.5,1.0,30.0,821.0,675.56,487.46
2016,9,25,12,30,913.0,106.0,1.0,30.0,816.0,715.55,516.07
2016,9,25,12,45,906.0,107.5,1.05,30.5,802.5,750.8,540.38
2016,9,25,13,0,899.0,109.0,1.1,31.0,789.0,782.87,561.46
2016,9,25,13,15,893.0,108.0,1.1,30.5,768.0,810.0,580.29
2016,9,25,13,30,887.0,107.0,1.1,30.0,747.0,833.74,597.1
2016,9,25,13,45,870.5,108.5,1.15,30.0,717.0,847.93,607.44
2016,9,25,14,0,854.0,110.0,1.2,30.0,687.0,867.19,621.29
2016,9,25,14,15,841.5,107.5,1.2,29.5,652.0,873.38,627.47
2016,9,25,14,30,829.0,105.0,1.2,29.0,617.0,875.75,631.57
2016,9,25,14,45,805.5,104.5,1.2,29.0,574.5,866.83,627.36
2016,9,25,15,0,782.0,104.0,1.2,29.0,532.0,854.09,620.94
2016,9,25,15,15,758.5,100.0,1.15,28.5,486.0,839.35,613.88
2016,9,25,15,30,735.0,96.0,1.1,28.0,440.0,816.25,601.31
2016,9,25,15,45,700.5,91.5,1.1,27.5,390.0,779.58,580.21
2016,9,25,16,0,666.0,87.0,1.1,27.0,340.0,740.33,556.87
2016,9,25,16,15,620.5,80.0,1.05,26.0,289.0,685.99,522.64
2016,9,25,16,30,575.0,73.0,1.0,25.0,238.0,630.18,485.76
2016,9,25,16,45,509.0,63.5,0.95,24.0,187.5,553.04,431.07
2016,9,25,17,0,443.0,54.0,0.9,23.0,137.0,476.42,373.34
2016,9,25,17,15,340.5,41.0,0.8,21.5,92.5,368.74,288.19
2016,9,25,17,30,238.0,28.0,0.7,20.0,48.0,263.73,186.26
2016,9,25,17,45,119.0,14.0,0.65,19.0,24.0,98.65,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,15.5,1.15,16.5,28.5,13.23,0.0
2016,9,26,6,30,282.0,31.0,1.0,17.0,57.0,25.63,15.28
2016,9,26,6,45,384.5,42.5,0.85,18.0,103.5,34.57,24.27
2016,9,26,7,0,487.0,54.0,0.7,19.0,150.0,43.35,32.3
2016,9,26,7,15,552.0,62.0,0.7,20.0,201.0,48.85,37.19
2016,9,26,7,30,617.0,70.0,0.7,21.0,252.0,54.28,41.81
2016,9,26,7,45,660.5,76.0,0.7,22.0,304.0,57.9,44.68
2016,9,26,8,0,704.0,82.0,0.7,23.0,356.0,61.46,47.4
2016,9,26,8,15,735.0,87.0,0.7,24.0,405.5,64.09,49.26
2016,9,26,8,30,766.0,92.0,0.7,25.0,455.0,72.84,56.23
2016,9,26,8,45,788.0,95.5,0.7,26.5,500.5,74.36,56.93
2016,9,26,9,0,810.0,99.0,0.7,28.0,546.0,75.86,57.61
2016,9,26,9,15,826.5,101.5,0.7,28.5,586.5,76.56,57.89
2016,9,26,9,30,843.0,104.0,0.7,29.0,627.0,87.39,55.83
2016,9,26,9,45,854.5,106.5,0.75,30.0,661.5,143.99,76.73
2016,9,26,10,0,866.0,109.0,0.8,31.0,696.0,201.74,113.38
2016,9,26,10,15,874.5,110.5,0.85,31.0,723.5,259.07,157.3
2016,9,26,10,30,883.0,112.0,0.9,31.0,751.0,322.07,208.18
2016,9,26,10,45,887.0,114.0,0.95,31.5,770.0,377.58,253.78
2016,9,26,11,0,891.0,116.0,1.0,32.0,789.0,432.39,298.16
2016,9,26,11,15,894.0,117.0,1.05,32.0,801.0,485.08,340.58
2016,9,26,11,30,897.0,118.0,1.1,32.0,813.0,536.51,380.95
2016,9,26,11,45,895.0,119.5,1.15,32.0,815.5,584.2,417.65
2016,9,26,12,0,893.0,121.0,1.2,32.0,818.0,629.77,451.92
2016,9,26,12,15,891.5,120.5,1.2,31.5,813.0,671.63,483.45
2016,9,26,12,30,890.0,120.0,1.2,31.0,808.0,710.98,512.69
2016,9,26,12,45,919.0,103.5,1.25,31.0,804.0,754.25,543.97
2016,9,26,13,0,948.0,87.0,1.3,31.0,800.0,795.51,572.05
2016,9,26,13,15,943.0,86.0,1.3,31.0,779.0,824.3,590.78
2016,9,26,13,30,938.0,85.0,1.3,31.0,758.0,849.6,607.42
2016,9,26,13,45,930.0,84.0,1.3,31.0,729.5,868.85,620.31
2016,9,26,14,0,922.0,83.0,1.3,31.0,701.0,884.36,631.01
2016,9,26,14,15,911.0,81.5,1.3,30.5,666.0,892.96,638.81
2016,9,26,14,30,900.0,80.0,1.3,30.0,631.0,897.72,644.45
2016,9,26,14,45,885.5,78.0,1.3,30.0,589.5,895.0,644.27
2016,9,26,15,0,871.0,76.0,1.3,30.0,548.0,888.57,641.94
2016,9,26,15,15,851.0,73.0,1.3,29.5,501.5,872.34,634.72
2016,9,26,15,30,831.0,70.0,1.3,29.0,455.0,862.22,631.57
2016,9,26,15,45,758.5,76.0,1.3,28.5,397.5,803.9,596.3
2016,9,26,16,0,686.0,82.0,1.3,28.0,340.0,749.46,563.02
2016,9,26,16,15,640.0,75.5,1.2,27.0,288.5,695.2,528.52
2016,9,26,16,30,594.0,69.0,1.1,26.0,237.0,639.5,491.27
2016,9,26,16,45,488.5,63.5,1.0,25.0,182.5,533.92,415.57
2016,9,26,17,0,383.0,58.0,0.9,24.0,128.0,428.19,335.75
2016,9,26,17,15,285.0,42.5,0.85,22.5,84.5,324.46,252.92
2016,9,26,17,30,187.0,27.0,0.8,21.0,41.0,219.56,147.52
2016,9,26,17,45,93.5,13.5,0.75,20.0,20.5,79.31,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,68.0,14.5,1.05,16.5,21.0,12.38,0.0
2016,9,27,6,30,136.0,29.0,0.9,17.0,42.0,22.31,12.39
2016,9,27,6,45,213.0,49.5,0.8,17.5,84.0,37.59,26.89
2016,9,27,7,0,290.0,70.0,0.7,18.0,126.0,52.44,40.33
2016,9,27,7,15,349.0,86.0,0.7,18.5,173.5,63.54,50.23
2016,9,27,7,30,408.0,102.0,0.7,19.0,221.0,74.31,59.57
2016,9,27,7,45,455.5,114.0,0.7,20.0,270.0,81.92,65.79
2016,9,27,8,0,503.0,126.0,0.7,21.0,319.0,89.3,71.63
2016,9,27,8,15,537.0,135.5,0.65,22.0,366.5,94.66,75.62
2016,9,27,8,30,571.0,145.0,0.6,23.0,414.0,99.84,79.37
2016,9,27,8,45,590.0,154.5,0.6,24.0,456.5,104.62,82.75
2016,9,27,9,0,609.0,164.0,0.6,25.0,499.0,110.16,86.7
2016,9,27,9,15,628.5,170.5,0.65,25.5,538.0,111.85,87.66
2016,9,27,9,30,648.0,177.0,0.7,26.0,577.0,120.88,85.23
2016,9,27,9,45,717.0,159.0,0.75,26.5,623.5,158.6,94.21
2016,9,27,10,0,786.0,141.0,0.8,27.0,670.0,204.39,120.6
2016,9,27,10,15,795.5,143.0,0.85,27.5,697.0,265.14,167.03
2016,9,27,10,30,805.0,145.0,0.9,28.0,724.0,319.36,211.02
2016,9,27,10,45,722.0,189.0,0.95,28.5,719.0,370.95,255.74
2016,9,27,11,0,639.0,233.0,1.0,29.0,714.0,419.28,296.1
2016,9,27,11,15,643.5,235.0,1.0,29.0,725.0,464.43,331.82
2016,9,27,11,30,648.0,237.0,1.0,29.0,736.0,509.1,366.33
2016,9,27,11,45,595.5,263.5,1.05,29.0,724.0,541.06,391.35
2016,9,27,12,0,543.0,290.0,1.1,29.0,712.0,568.72,412.42
2016,9,27,12,15,541.0,289.0,1.1,29.0,707.5,599.75,435.29
2016,9,27,12,30,539.0,288.0,1.1,29.0,703.0,629.01,456.49
2016,9,27,12,45,605.5,252.0,1.15,29.0,710.5,673.2,489.04
2016,9,27,13,0,672.0,216.0,1.2,29.0,718.0,722.72,524.77
2016,9,27,13,15,663.5,213.0,1.2,28.5,697.5,742.44,539.83
2016,9,27,13,30,655.0,210.0,1.2,28.0,677.0,759.0,553.02
2016,9,27,13,45,586.5,228.5,1.25,28.0,634.5,738.67,540.17
2016,9,27,14,0,518.0,247.0,1.3,28.0,592.0,719.0,527.69
2016,9,27,14,15,501.5,239.0,1.3,27.5,558.5,712.67,525.95
2016,9,27,14,30,485.0,231.0,1.3,27.0,525.0,703.35,522.06
2016,9,27,14,45,463.5,220.5,1.3,27.0,486.0,684.13,510.4
2016,9,27,15,0,442.0,210.0,1.3,27.0,447.0,662.13,496.86
2016,9,27,15,15,416.0,196.5,1.25,26.5,404.5,630.28,476.89
2016,9,27,15,30,390.0,183.0,1.2,26.0,362.0,578.39,442.85
2016,9,27,15,45,385.0,162.0,1.15,25.5,322.0,552.07,426.77
2016,9,27,16,0,380.0,141.0,1.1,25.0,282.0,541.98,421.36
2016,9,27,16,15,337.5,123.5,1.0,24.0,235.0,465.33,366.86
2016,9,27,16,30,295.0,106.0,0.9,23.0,188.0,406.86,323.97
2016,9,27,16,45,271.0,84.5,0.85,22.0,147.5,357.63,286.68
2016,9,27,17,0,247.0,63.0,0.8,21.0,107.0,324.87,259.4
2016,9,27,17,15,173.5,42.5,0.7,20.0,68.0,237.1,185.74
2016,9,27,17,30,100.0,22.0,0.6,19.0,29.0,140.63,87.36
2016,9,27,17,45,50.0,11.0,0.55,18.0,14.5,45.47,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,90.5,16.0,0.6,11.5,24.0,13.66,0.0
2016,9,28,6,30,181.0,32.0,0.5,12.0,48.0,24.73,14.47
2016,9,28,6,45,279.0,47.5,0.45,12.5,91.5,36.39,26.42
2016,9,28,7,0,377.0,63.0,0.4,13.0,135.0,47.86,37.13
2016,9,28,7,15,442.0,74.5,0.35,13.5,183.5,56.04,44.64
2016,9,28,7,30,507.0,86.0,0.3,14.0,232.0,66.47,53.87
2016,9,28,7,45,565.0,91.5,0.3,15.0,283.5,69.15,55.93
2016,9,28,8,0,623.0,97.0,0.3,16.0,335.0,71.93,57.97
2016,9,28,8,15,656.0,103.0,0.35,17.0,383.0,74.8,60.04
2016,9,28,8,30,689.0,109.0,0.4,18.0,431.0,77.61,62.0
2016,9,28,8,45,711.0,114.0,0.45,19.0,475.0,79.51,63.16
2016,9,28,9,0,733.0,119.0,0.5,20.0,519.0,81.36,64.27
2016,9,28,9,15,751.5,122.5,0.55,20.5,558.5,82.14,64.61
2016,9,28,9,30,770.0,126.0,0.6,21.0,598.0,89.75,70.7
2016,9,28,9,45,783.0,129.0,0.65,22.0,632.0,150.92,88.03
2016,9,28,10,0,796.0,132.0,0.7,23.0,666.0,205.23,122.83
2016,9,28,10,15,806.0,134.0,0.75,23.5,692.5,259.41,164.76
2016,9,28,10,30,816.0,136.0,0.8,24.0,719.0,314.2,209.91
2016,9,28,10,45,773.0,161.0,0.85,24.5,725.5,365.32,254.16
2016,9,28,11,0,730.0,186.0,0.9,25.0,732.0,416.82,297.29
2016,9,28,11,15,734.5,187.0,0.95,25.0,743.5,465.15,336.71
2016,9,28,11,30,739.0,188.0,1.0,25.0,755.0,512.74,374.65
2016,9,28,11,45,700.5,208.0,1.1,25.0,747.5,552.28,406.19
2016,9,28,12,0,662.0,228.0,1.2,25.0,740.0,587.15,433.47
2016,9,28,12,15,660.5,227.5,1.2,25.0,735.5,623.14,460.45
2016,9,28,12,30,659.0,227.0,1.2,25.0,731.0,657.12,485.47
2016,9,28,12,45,689.0,208.5,1.3,25.0,727.5,695.02,514.21
2016,9,28,13,0,719.0,190.0,1.4,25.0,724.0,731.79,541.99
2016,9,28,13,15,710.5,187.5,1.4,24.5,703.5,752.96,558.55
2016,9,28,13,30,702.0,185.0,1.4,24.0,683.0,770.89,572.99
2016,9,28,13,45,654.5,196.5,1.45,24.0,646.5,767.19,571.47
2016,9,28,14,0,607.0,208.0,1.5,24.0,610.0,752.73,562.92
2016,9,28,14,15,590.5,202.0,1.45,23.5,576.0,749.26,562.72
2016,9,28,14,30,574.0,196.0,1.4,23.0,542.0,742.63,560.26
2016,9,28,14,45,552.0,188.5,1.4,22.5,502.5,726.47,551.74
2016,9,28,15,0,530.0,181.0,1.4,22.0,463.0,707.39,541.18
2016,9,28,15,15,502.5,171.0,1.35,21.5,419.5,677.84,522.69
2016,9,28,15,30,475.0,161.0,1.3,21.0,376.0,645.86,502.23
2016,9,28,15,45,463.5,143.5,1.3,20.5,333.5,617.08,484.55
2016,9,28,16,0,452.0,126.0,1.3,20.0,291.0,585.93,464.54
2016,9,28,16,15,405.0,112.5,1.2,19.0,243.5,527.0,422.37
2016,9,28,16,30,358.0,99.0,1.1,18.0,196.0,467.69,378.3
2016,9,28,16,45,322.5,79.5,1.05,17.0,153.0,410.13,333.91
2016,9,28,17,0,287.0,60.0,1.0,16.0,110.0,352.4,286.6
2016,9,28,17,15,200.0,41.5,0.95,15.0,70.0,256.55,204.47
2016,9,28,17,30,113.0,23.0,0.9,14.0,30.0,150.83,85.88
2016,9,28,17,45,56.5,11.5,0.85,13.5,15.0,50.39,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,139.5,14.0,0.8,8.5,26.0,11.95,0.0
2016,9,29,6,30,279.0,28.0,0.8,9.0,52.0,23.18,13.11
2016,9,29,6,45,388.5,38.5,0.85,9.5,97.5,31.37,22.24
2016,9,29,7,0,498.0,49.0,0.9,10.0,143.0,39.46,30.0
2016,9,29,7,15,564.0,56.5,0.9,10.5,193.5,44.74,34.98
2016,9,29,7,30,630.0,64.0,0.9,11.0,244.0,49.97,39.71
2016,9,29,7,45,676.0,69.0,0.9,12.0,295.5,53.06,42.27
2016,9,29,8,0,722.0,74.0,0.9,13.0,347.0,61.18,49.22
2016,9,29,8,15,752.0,77.5,0.85,13.5,395.5,63.14,50.67
2016,9,29,8,30,782.0,81.0,0.8,14.0,444.0,65.09,52.11
2016,9,29,8,45,805.0,84.0,0.75,15.0,489.5,66.56,53.0
2016,9,29,9,0,828.0,87.0,0.7,16.0,535.0,68.03,53.88
2016,9,29,9,15,843.5,89.0,0.7,16.5,575.0,68.67,54.16
2016,9,29,9,30,859.0,91.0,0.7,17.0,615.0,84.38,67.35
2016,9,29,9,45,872.5,92.0,0.75,18.0,649.5,140.07,78.09
2016,9,29,10,0,886.0,93.0,0.8,19.0,684.0,196.9,114.65
2016,9,29,10,15,894.0,94.5,0.85,19.5,711.0,253.93,159.77
2016,9,29,10,30,902.0,96.0,0.9,20.0,738.0,311.06,208.17
2016,9,29,10,45,903.0,99.0,0.95,20.5,756.0,367.0,256.47
2016,9,29,11,0,904.0,102.0,1.0,21.0,774.0,421.89,303.26
2016,9,29,11,15,907.0,102.5,1.05,21.0,785.5,474.43,347.7
2016,9,29,11,30,910.0,103.0,1.1,21.0,797.0,525.62,389.96
2016,9,29,11,45,907.5,105.0,1.15,21.5,799.5,573.63,427.95
2016,9,29,12,0,905.0,107.0,1.2,22.0,802.0,619.44,463.15
2016,9,29,12,15,903.5,107.0,1.2,22.0,797.0,661.73,495.43
2016,9,29,12,30,902.0,107.0,1.2,22.0,792.0,701.48,525.17
2016,9,29,12,45,906.5,102.0,1.3,22.5,781.0,738.0,552.2
2016,9,29,13,0,911.0,97.0,1.4,23.0,770.0,771.79,576.17
2016,9,29,13,15,905.5,96.0,1.4,22.5,749.0,799.11,595.97
2016,9,29,13,30,900.0,95.0,1.4,22.0,728.0,823.03,613.66
2016,9,29,13,45,885.0,96.5,1.45,22.0,698.0,838.4,625.19
2016,9,29,14,0,870.0,98.0,1.5,22.0,668.0,849.98,634.46
2016,9,29,14,15,858.0,95.5,1.5,21.5,633.0,864.64,646.65
2016,9,29,14,30,846.0,93.0,1.5,21.0,598.0,867.27,650.96
2016,9,29,14,45,828.5,90.5,1.55,21.0,556.5,861.31,649.16
2016,9,29,15,0,811.0,88.0,1.6,21.0,515.0,851.64,645.06
2016,9,29,15,15,787.5,85.0,1.6,20.5,469.0,832.43,635.17
2016,9,29,15,30,764.0,82.0,1.6,20.0,423.0,809.83,622.92
2016,9,29,15,45,737.5,76.0,1.6,19.5,374.5,777.75,603.75
2016,9,29,16,0,711.0,70.0,1.6,19.0,326.0,742.83,582.01
2016,9,29,16,15,664.5,64.5,1.6,18.0,275.0,695.05,550.99
2016,9,29,16,30,618.0,59.0,1.6,17.0,224.0,640.44,513.07
2016,9,29,16,45,554.5,51.0,1.65,16.5,174.0,567.53,457.96
2016,9,29,17,0,491.0,43.0,1.7,16.0,124.0,495.37,399.5
2016,9,29,17,15,371.0,32.0,1.7,15.0,80.5,377.4,299.53
2016,9,29,17,30,251.0,21.0,1.7,14.0,37.0,250.08,120.88
2016,9,29,17,45,125.5,10.5,1.75,13.0,18.5,98.66,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,13.0,1.35,8.0,26.0,11.1,0.0
2016,9,30,6,30,324.0,26.0,1.4,8.0,52.0,21.57,11.51
2016,9,30,6,45,436.0,35.0,1.45,8.5,98.5,28.61,19.81
2016,9,30,7,0,548.0,44.0,1.5,9.0,145.0,35.64,26.63
2016,9,30,7,15,612.5,50.0,1.5,9.5,196.0,43.49,33.96
2016,9,30,7,30,677.0,56.0,1.5,10.0,247.0,48.15,38.2
2016,9,30,7,45,722.5,60.0,1.55,10.5,299.5,50.99,40.65
2016,9,30,8,0,768.0,64.0,1.6,11.0,352.0,53.84,43.04
2016,9,30,8,15,796.0,67.0,1.6,11.5,401.0,55.73,44.5
2016,9,30,8,30,824.0,70.0,1.6,12.0,450.0,57.62,45.92
2016,9,30,8,45,846.0,72.0,1.6,12.5,495.5,66.48,53.49
2016,9,30,9,0,868.0,74.0,1.6,13.0,541.0,68.23,54.74
2016,9,30,9,15,882.5,76.0,1.6,13.5,581.5,69.78,55.82
2016,9,30,9,30,897.0,78.0,1.6,14.0,622.0,75.47,60.5
2016,9,30,9,45,910.0,78.5,1.6,14.5,656.5,132.67,72.45
2016,9,30,10,0,923.0,79.0,1.6,15.0,691.0,190.93,110.59
2016,9,30,10,15,930.5,80.0,1.6,15.0,718.0,249.3,158.13
2016,9,30,10,30,938.0,81.0,1.6,15.0,745.0,307.65,209.38
2016,9,30,10,45,943.0,82.0,1.65,15.5,764.5,364.99,260.43
2016,9,30,11,0,948.0,83.0,1.7,16.0,784.0,421.58,310.25
2016,9,30,11,15,951.0,83.5,1.7,16.0,795.5,475.93,357.66
2016,9,30,11,30,954.0,84.0,1.7,16.0,807.0,528.84,402.62
2016,9,30,11,45,954.5,84.5,1.75,16.0,810.5,578.79,444.31
2016,9,30,12,0,955.0,85.0,1.8,16.0,814.0,626.64,483.31
2016,9,30,12,15,954.0,84.5,1.85,16.0,809.0,670.33,518.36
2016,9,30,12,30,953.0,84.0,1.9,16.0,804.0,711.35,550.74
2016,9,30,12,45,945.5,86.0,1.95,16.0,790.0,747.49,578.95
2016,9,30,13,0,938.0,88.0,2.0,16.0,776.0,780.32,603.28
2016,9,30,13,15,932.0,87.0,2.0,16.0,754.5,807.8,622.89
2016,9,30,13,30,926.0,86.0,2.0,16.0,733.0,831.76,640.14
2016,9,30,13,45,918.0,84.5,2.05,16.0,704.5,849.97,654.0
2016,9,30,14,0,910.0,83.0,2.1,16.0,676.0,864.45,665.49
2016,9,30,14,15,898.5,81.5,2.15,15.5,640.0,872.22,673.82
2016,9,30,14,30,887.0,80.0,2.2,15.0,604.0,876.21,679.79
2016,9,30,14,45,872.0,77.0,2.25,15.0,563.0,871.59,678.7
2016,9,30,15,0,857.0,74.0,2.3,15.0,522.0,863.25,675.21
2016,9,30,15,15,835.0,71.5,2.3,14.5,475.0,855.06,672.75
2016,9,30,15,30,813.0,69.0,2.3,14.0,428.0,834.34,661.3
2016,9,30,15,45,782.5,65.5,2.3,13.5,378.0,801.59,640.96
2016,9,30,16,0,752.0,62.0,2.3,13.0,328.0,766.04,617.97
2016,9,30,16,15,707.0,57.0,2.25,12.5,276.5,713.55,580.86
2016,9,30,16,30,662.0,52.0,2.2,12.0,225.0,659.39,540.67
2016,9,30,16,45,589.5,45.5,2.2,12.0,174.0,579.47,477.14
2016,9,30,17,0,517.0,39.0,2.2,12.0,123.0,509.06,417.18
2016,9,30,17,15,391.5,29.0,2.1,11.5,79.0,388.2,310.48
2016,9,30,17,30,266.0,19.0,2.0,11.0,35.0,255.34,87.56
2016,9,30,17,45,133.0,9.5,1.9,10.5,17.5,102.72,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.5,26.0,10.67,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,52.0,20.78,10.48
2016,10,1,6,45,451.0,34.5,1.3,9.0,99.0,28.31,19.45
2016,10,1,7,0,565.0,44.0,1.4,10.0,146.0,35.79,26.63
2016,10,1,7,15,631.5,50.0,1.45,10.5,198.5,43.68,33.98
2016,10,1,7,30,698.0,56.0,1.5,11.0,251.0,48.38,38.25
2016,10,1,7,45,742.5,60.0,1.55,11.5,303.5,51.23,40.72
2016,10,1,8,0,787.0,64.0,1.6,12.0,356.0,54.11,43.1
2016,10,1,8,15,815.5,67.0,1.55,12.5,406.0,56.03,44.59
2016,10,1,8,30,844.0,70.0,1.5,13.0,456.0,57.94,46.04
2016,10,1,8,45,867.5,71.5,1.5,14.0,502.5,66.44,53.15
2016,10,1,9,0,891.0,73.0,1.5,15.0,549.0,67.91,54.04
2016,10,1,9,15,905.5,75.0,1.45,15.0,590.0,69.5,55.26
2016,10,1,9,30,920.0,77.0,1.4,15.0,631.0,73.74,58.78
2016,10,1,9,45,934.0,77.0,1.4,15.5,666.0,131.99,71.24
2016,10,1,10,0,948.0,77.0,1.4,16.0,701.0,191.38,109.46
2016,10,1,10,15,955.5,78.0,1.4,16.5,728.5,251.11,157.37
2016,10,1,10,30,963.0,79.0,1.4,17.0,756.0,310.82,208.92
2016,10,1,10,45,968.0,79.5,1.4,17.5,775.5,369.07,260.18
2016,10,1,11,0,973.0,80.0,1.4,18.0,795.0,426.52,310.08
2016,10,1,11,15,976.0,80.5,1.4,18.0,807.0,482.07,357.89
2016,10,1,11,30,979.0,81.0,1.4,18.0,819.0,536.13,403.17
