Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,11,45,979.5,81.5,1.45,18.5,822.0,587.17,444.33
2016,10,1,12,0,980.0,82.0,1.5,19.0,825.0,636.04,482.61
2016,10,1,12,15,978.5,81.5,1.55,19.0,820.0,680.37,517.54
2016,10,1,12,30,977.0,81.0,1.6,19.0,815.0,721.93,549.74
2016,10,1,12,45,973.5,81.0,1.65,19.0,801.0,759.65,578.64
2016,10,1,13,0,970.0,81.0,1.7,19.0,787.0,794.17,603.55
2016,10,1,13,15,964.5,80.0,1.7,19.0,765.5,822.78,623.47
2016,10,1,13,30,959.0,79.0,1.7,19.0,744.0,847.8,641.03
2016,10,1,13,45,950.0,78.5,1.75,19.0,715.0,866.86,655.23
2016,10,1,14,0,941.0,78.0,1.8,19.0,686.0,882.1,667.08
2016,10,1,14,15,930.0,76.5,1.8,18.5,650.0,890.66,675.34
2016,10,1,14,30,919.0,75.0,1.8,18.0,614.0,895.33,681.25
2016,10,1,14,45,902.5,73.0,1.85,18.0,571.5,890.77,680.39
2016,10,1,15,0,886.0,71.0,1.9,18.0,529.0,882.41,677.15
2016,10,1,15,15,864.5,68.5,1.9,17.5,481.5,865.39,668.74
2016,10,1,15,30,843.0,66.0,1.9,17.0,434.0,854.21,664.42
2016,10,1,15,45,811.0,63.0,1.9,16.5,383.0,820.68,644.05
2016,10,1,16,0,779.0,60.0,1.9,16.0,332.0,784.29,621.13
2016,10,1,16,15,733.5,55.5,1.85,15.5,279.0,731.8,584.86
2016,10,1,16,30,688.0,51.0,1.8,15.0,226.0,677.55,545.4
2016,10,1,16,45,612.0,45.0,1.8,14.5,174.0,595.03,481.99
2016,10,1,17,0,536.0,39.0,1.8,14.0,122.0,522.47,421.86
2016,10,1,17,15,400.0,29.0,1.75,13.0,77.5,393.61,309.15
2016,10,1,17,30,264.0,19.0,1.7,12.0,33.0,249.85,30.34
2016,10,1,17,45,132.0,9.5,1.65,11.5,16.5,101.57,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.5,1.1,8.5,24.5,10.67,0.0
2016,10,2,6,30,315.0,25.0,1.1,9.0,49.0,20.81,9.95
2016,10,2,6,45,429.0,34.5,1.1,9.5,94.5,28.29,19.35
2016,10,2,7,0,543.0,44.0,1.1,10.0,140.0,35.74,26.57
2016,10,2,7,15,610.0,50.0,1.1,10.5,191.5,40.05,30.7
2016,10,2,7,30,677.0,56.0,1.1,11.0,243.0,48.28,38.17
2016,10,2,7,45,722.5,60.0,1.15,11.5,295.0,51.1,40.61
2016,10,2,8,0,768.0,64.0,1.2,12.0,347.0,53.96,42.99
2016,10,2,8,15,796.5,67.0,1.2,12.5,395.5,55.85,44.45
2016,10,2,8,30,825.0,70.0,1.2,13.0,444.0,57.74,45.88
2016,10,2,8,45,848.5,71.5,1.2,13.5,489.5,66.15,53.03
2016,10,2,9,0,872.0,73.0,1.2,14.0,535.0,67.61,54.01
2016,10,2,9,15,885.5,74.5,1.2,14.0,574.5,68.84,54.93
2016,10,2,9,30,899.0,76.0,1.2,14.0,614.0,71.09,56.73
2016,10,2,9,45,650.5,172.0,1.3,14.5,573.0,156.69,101.78
2016,10,2,10,0,402.0,268.0,1.4,15.0,532.0,234.95,168.2
2016,10,2,10,15,391.5,283.5,1.45,15.0,549.0,273.26,198.72
2016,10,2,10,30,381.0,299.0,1.5,15.0,566.0,310.65,230.24
2016,10,2,10,45,340.5,319.5,1.55,15.5,563.0,341.19,257.1
2016,10,2,11,0,300.0,340.0,1.6,16.0,560.0,367.75,280.11
2016,10,2,11,15,165.0,319.5,1.65,16.0,440.5,322.25,249.12
2016,10,2,11,30,30.0,299.0,1.7,16.0,321.0,257.03,200.55
2016,10,2,11,45,125.5,334.0,1.75,16.0,428.5,342.6,267.32
2016,10,2,12,0,221.0,369.0,1.8,16.0,536.0,437.57,340.01
2016,10,2,12,15,116.5,302.5,1.8,16.0,390.5,335.29,262.28
2016,10,2,12,30,12.0,236.0,1.8,16.0,245.0,206.19,161.24
2016,10,2,12,45,252.5,252.5,1.85,16.0,435.0,413.29,327.16
2016,10,2,13,0,493.0,269.0,1.9,16.0,625.0,629.7,490.79
2016,10,2,13,15,258.5,265.0,1.9,16.0,451.5,459.58,361.41
2016,10,2,13,30,24.0,261.0,1.9,16.0,278.0,245.89,193.29
2016,10,2,13,45,33.5,264.5,1.9,16.0,286.5,274.29,217.01
2016,10,2,14,0,43.0,268.0,1.9,16.0,295.0,291.3,230.96
2016,10,2,14,15,179.0,258.0,1.9,15.5,363.5,418.85,335.04
2016,10,2,14,30,315.0,248.0,1.9,15.0,432.0,551.92,440.06
2016,10,2,14,45,586.0,161.0,1.95,15.0,472.0,718.65,570.49
2016,10,2,15,0,857.0,74.0,2.0,15.0,512.0,857.94,670.83
2016,10,2,15,15,835.5,71.5,2.0,14.5,466.0,850.13,667.05
2016,10,2,15,30,814.0,69.0,2.0,14.0,420.0,829.86,655.95
2016,10,2,15,45,782.0,65.5,2.0,14.0,370.0,795.87,633.58
2016,10,2,16,0,750.0,62.0,2.0,14.0,320.0,759.08,608.62
2016,10,2,16,15,702.5,57.0,1.95,13.5,268.0,704.66,570.12
2016,10,2,16,30,655.0,52.0,1.9,13.0,216.0,648.58,528.4
2016,10,2,16,45,573.0,46.0,1.9,12.5,165.0,569.94,466.65
2016,10,2,17,0,491.0,40.0,1.9,12.0,114.0,486.25,396.65
2016,10,2,17,15,350.5,29.0,1.8,11.5,71.5,354.45,277.77
2016,10,2,17,30,210.0,18.0,1.7,11.0,29.0,205.37,0.0
2016,10,2,17,45,105.0,9.0,1.6,10.5,14.5,81.68,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,138.5,12.0,0.9,8.5,22.5,10.24,0.0
2016,10,3,6,30,277.0,24.0,0.8,9.0,45.0,19.9,8.7
2016,10,3,6,45,393.5,34.0,0.75,9.5,89.0,27.8,18.88
2016,10,3,7,0,510.0,44.0,0.7,10.0,133.0,35.65,26.48
2016,10,3,7,15,578.5,50.5,0.7,10.5,183.0,40.31,30.94
2016,10,3,7,30,647.0,57.0,0.7,11.0,233.0,44.97,35.21
2016,10,3,7,45,689.5,62.0,0.7,11.5,283.5,52.5,41.9
2016,10,3,8,0,732.0,67.0,0.7,12.0,334.0,56.02,44.85
2016,10,3,8,15,481.5,128.0,0.65,12.5,313.5,89.68,74.39
2016,10,3,8,30,231.0,189.0,0.6,13.0,293.0,127.86,107.06
2016,10,3,8,45,192.0,213.0,0.6,13.5,305.5,146.42,122.24
2016,10,3,9,0,153.0,237.0,0.6,14.0,318.0,159.29,132.45
2016,10,3,9,15,112.0,249.5,0.6,14.0,311.0,174.06,144.43
2016,10,3,9,30,71.0,262.0,0.6,14.0,304.0,181.28,150.01
2016,10,3,9,45,53.5,263.5,0.65,14.5,296.5,191.09,148.91
2016,10,3,10,0,36.0,265.0,0.7,15.0,289.0,198.11,154.12
2016,10,3,10,15,92.0,300.0,0.7,15.0,364.0,237.83,182.66
2016,10,3,10,30,148.0,335.0,0.7,15.0,439.0,279.54,213.0
2016,10,3,10,45,92.0,318.0,0.75,15.5,383.0,271.05,208.48
2016,10,3,11,0,36.0,301.0,0.8,16.0,327.0,248.87,192.82
2016,10,3,11,15,19.5,230.0,0.8,16.0,244.0,195.66,151.99
2016,10,3,11,30,3.0,159.0,0.8,16.0,161.0,132.99,102.76
2016,10,3,11,45,14.0,223.0,0.85,16.5,233.5,191.46,149.13
2016,10,3,12,0,25.0,287.0,0.9,17.0,306.0,252.07,195.84
2016,10,3,12,15,40.5,309.0,0.9,16.5,339.5,288.32,224.05
2016,10,3,12,30,56.0,331.0,0.9,16.0,373.0,323.82,251.75
2016,10,3,12,45,66.5,332.5,0.95,16.0,381.0,339.66,264.24
2016,10,3,13,0,77.0,334.0,1.0,16.0,389.0,356.39,277.58
2016,10,3,13,15,59.5,311.0,0.95,16.0,353.0,328.97,256.7
2016,10,3,13,30,42.0,288.0,0.9,16.0,317.0,299.33,234.16
2016,10,3,13,45,118.5,293.5,0.9,16.0,370.0,387.76,304.18
2016,10,3,14,0,195.0,299.0,0.9,16.0,423.0,466.48,364.89
2016,10,3,14,15,151.0,280.5,0.9,16.0,373.5,419.87,329.47
2016,10,3,14,30,107.0,262.0,0.9,16.0,324.0,353.46,279.5
2016,10,3,14,45,80.0,236.0,0.9,16.0,280.5,307.68,244.83
2016,10,3,15,0,53.0,210.0,0.9,16.0,237.0,260.31,208.03
2016,10,3,15,15,26.5,147.0,0.9,15.5,160.5,167.81,134.53
2016,10,3,15,30,0.0,84.0,0.9,15.0,84.0,70.4,53.94
2016,10,3,15,45,359.5,72.0,0.9,15.0,194.0,437.88,362.35
2016,10,3,16,0,719.0,60.0,0.9,15.0,304.0,727.07,576.56
2016,10,3,16,15,671.5,55.5,0.85,14.5,254.0,673.84,535.31
2016,10,3,16,30,624.0,51.0,0.8,14.0,204.0,619.06,495.27
2016,10,3,16,45,547.0,44.0,0.8,13.5,155.0,543.95,437.55
2016,10,3,17,0,470.0,37.0,0.8,13.0,106.0,464.02,371.86
2016,10,3,17,15,330.5,26.5,0.75,12.5,65.5,335.15,255.1
2016,10,3,17,30,191.0,16.0,0.7,12.0,25.0,153.09,0.0
2016,10,3,17,45,95.5,8.0,0.65,12.0,12.5,6.83,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,91.5,13.5,0.75,9.5,20.0,11.52,0.0
2016,10,4,6,30,183.0,27.0,0.8,10.0,40.0,20.99,8.66
2016,10,4,6,45,284.0,41.5,0.9,10.5,81.5,32.04,22.41
2016,10,4,7,0,385.0,56.0,1.0,11.0,123.0,42.93,32.8
2016,10,4,7,15,459.5,66.0,1.0,11.0,171.5,52.45,41.75
2016,10,4,7,30,534.0,76.0,1.0,11.0,220.0,59.33,48.09
2016,10,4,7,45,569.5,87.0,1.0,11.5,268.0,66.51,54.43
2016,10,4,8,0,605.0,98.0,1.0,12.0,316.0,73.43,60.35
2016,10,4,8,15,479.0,133.5,0.95,12.5,321.5,93.38,77.65
2016,10,4,8,30,353.0,169.0,0.9,13.0,327.0,117.75,98.42
2016,10,4,8,45,187.5,182.5,0.9,13.5,267.0,129.56,108.03
2016,10,4,9,0,22.0,196.0,0.9,14.0,207.0,149.74,124.67
2016,10,4,9,15,21.0,207.0,0.9,14.0,219.0,158.06,131.29
2016,10,4,9,30,20.0,218.0,0.9,14.0,231.0,166.23,137.81
2016,10,4,9,45,19.5,226.5,0.95,14.5,239.5,175.71,138.23
2016,10,4,10,0,19.0,235.0,1.0,15.0,248.0,185.14,145.03
2016,10,4,10,15,36.0,268.5,1.0,15.0,293.5,206.97,161.31
2016,10,4,10,30,53.0,302.0,1.0,15.0,339.0,239.85,186.4
2016,10,4,10,45,53.5,310.5,1.0,15.5,348.5,253.9,197.03
2016,10,4,11,0,54.0,319.0,1.0,16.0,358.0,268.08,207.8
2016,10,4,11,15,479.5,214.5,1.05,16.5,569.0,371.93,282.51
2016,10,4,11,30,905.0,110.0,1.1,17.0,780.0,519.71,391.9
2016,10,4,11,45,912.5,107.0,1.2,17.5,785.0,568.35,430.63
2016,10,4,12,0,920.0,104.0,1.3,18.0,790.0,615.44,468.01
2016,10,4,12,15,919.0,103.5,1.35,18.0,784.5,657.86,501.61
2016,10,4,12,30,918.0,103.0,1.4,18.0,779.0,697.69,532.68
2016,10,4,12,45,920.0,99.5,1.5,18.0,767.0,733.97,561.24
2016,10,4,13,0,922.0,96.0,1.6,18.0,755.0,767.4,587.14
2016,10,4,13,15,916.5,95.0,1.65,18.0,733.5,794.74,606.88
2016,10,4,13,30,911.0,94.0,1.7,18.0,712.0,818.64,624.39
2016,10,4,13,45,904.0,91.5,1.8,18.0,683.5,836.23,638.24
2016,10,4,14,0,897.0,89.0,1.9,18.0,655.0,850.13,649.79
2016,10,4,14,15,885.0,87.0,1.95,17.5,619.5,856.71,657.26
2016,10,4,14,30,873.0,85.0,2.0,17.0,584.0,859.52,662.41
2016,10,4,14,45,858.5,81.5,2.05,17.0,542.5,863.52,667.37
2016,10,4,15,0,844.0,78.0,2.1,17.0,501.0,855.19,663.85
2016,10,4,15,15,820.5,75.0,2.1,16.5,454.5,835.99,653.61
2016,10,4,15,30,797.0,72.0,2.1,16.0,408.0,813.37,640.87
2016,10,4,15,45,766.5,67.5,2.15,15.5,358.5,779.58,620.1
2016,10,4,16,0,736.0,63.0,2.2,15.0,309.0,742.98,596.48
2016,10,4,16,15,686.5,58.0,2.15,14.5,257.0,687.18,556.49
2016,10,4,16,30,637.0,53.0,2.1,14.0,205.0,637.15,518.75
2016,10,4,16,45,559.0,45.5,2.1,13.5,155.0,553.97,452.67
2016,10,4,17,0,481.0,38.0,2.1,13.0,105.0,472.29,383.15
2016,10,4,17,15,332.0,27.0,2.0,12.5,63.5,335.72,253.08
2016,10,4,17,30,183.0,16.0,1.9,12.0,22.0,146.58,0.0
2016,10,4,17,45,91.5,8.0,1.85,11.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.0,12.0,1.2,7.0,20.5,10.24,0.0
2016,10,5,6,30,256.0,24.0,1.2,8.0,41.0,20.03,7.17
2016,10,5,6,45,390.0,34.0,1.3,9.0,86.5,27.95,18.88
2016,10,5,7,0,524.0,44.0,1.4,10.0,132.0,35.86,26.57
2016,10,5,7,15,597.0,50.5,1.4,10.5,184.0,40.56,31.1
2016,10,5,7,30,670.0,57.0,1.4,11.0,236.0,49.29,39.06
2016,10,5,7,45,720.0,61.0,1.45,11.5,288.5,52.09,41.51
2016,10,5,8,0,770.0,65.0,1.5,12.0,341.0,54.95,43.9
2016,10,5,8,15,801.0,68.5,1.45,12.5,391.0,57.24,45.71
2016,10,5,8,30,832.0,72.0,1.4,13.0,441.0,59.5,47.47
2016,10,5,8,45,856.5,74.0,1.35,14.0,488.0,60.57,48.06
2016,10,5,9,0,881.0,76.0,1.3,15.0,535.0,69.74,55.71
2016,10,5,9,15,897.0,78.0,1.25,15.5,575.5,71.34,56.81
2016,10,5,9,30,913.0,80.0,1.2,16.0,616.0,72.87,57.86
2016,10,5,9,45,928.5,80.0,1.2,16.5,651.5,126.89,69.16
2016,10,5,10,0,944.0,80.0,1.2,17.0,687.0,186.02,105.39
2016,10,5,10,15,952.0,81.0,1.2,17.0,714.5,245.51,152.32
2016,10,5,10,30,960.0,82.0,1.2,17.0,742.0,304.99,203.53
2016,10,5,10,45,967.0,82.0,1.25,17.5,762.0,363.16,254.57
2016,10,5,11,0,974.0,82.0,1.3,18.0,782.0,420.68,304.62
2016,10,5,11,15,977.0,82.5,1.3,18.0,793.5,476.09,352.4
2016,10,5,11,30,980.0,83.0,1.3,18.0,805.0,529.98,397.65
2016,10,5,11,45,983.0,82.0,1.35,18.5,808.5,580.81,438.8
2016,10,5,12,0,986.0,81.0,1.4,19.0,812.0,629.6,477.17
2016,10,5,12,15,985.0,81.0,1.45,19.0,806.5,674.67,512.73
2016,10,5,12,30,984.0,81.0,1.5,19.0,801.0,717.0,545.56
2016,10,5,12,45,978.0,82.0,1.6,19.0,787.0,754.01,574.47
2016,10,5,13,0,972.0,83.0,1.7,19.0,773.0,787.67,599.87
2016,10,5,13,15,966.0,82.0,1.7,19.0,751.0,815.78,619.54
2016,10,5,13,30,960.0,81.0,1.7,19.0,729.0,840.25,636.81
2016,10,5,13,45,951.5,80.0,1.75,19.0,699.0,859.04,650.89
2016,10,5,14,0,943.0,79.0,1.8,19.0,669.0,874.0,662.6
2016,10,5,14,15,931.0,77.5,1.8,18.5,632.5,881.62,670.27
2016,10,5,14,30,919.0,76.0,1.8,18.0,596.0,885.35,675.57
2016,10,5,14,45,901.0,74.0,1.85,18.0,553.0,879.47,673.81
2016,10,5,15,0,883.0,72.0,1.9,18.0,510.0,869.82,669.64
2016,10,5,15,15,859.5,69.0,1.9,17.5,462.0,850.51,659.54
2016,10,5,15,30,836.0,66.0,1.9,17.0,414.0,836.77,653.29
2016,10,5,15,45,798.5,63.5,1.9,17.0,362.5,799.37,628.66
2016,10,5,16,0,761.0,61.0,1.9,17.0,311.0,759.16,601.41
2016,10,5,16,15,709.5,56.0,1.85,16.5,258.0,701.52,560.71
2016,10,5,16,30,658.0,51.0,1.8,16.0,205.0,642.24,516.51
2016,10,5,16,45,568.5,44.0,1.75,15.5,153.5,557.56,449.78
2016,10,5,17,0,479.0,37.0,1.7,15.0,102.0,467.71,374.24
2016,10,5,17,15,320.5,25.5,1.65,14.0,61.0,320.84,232.82
2016,10,5,17,30,162.0,14.0,1.6,13.0,20.0,129.03,0.0
2016,10,5,17,45,81.0,7.0,1.6,12.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,139.5,11.0,0.9,7.5,19.5,9.39,0.0
2016,10,6,6,30,279.0,22.0,0.8,8.0,39.0,18.33,5.03
2016,10,6,6,45,407.5,31.5,0.75,9.0,84.0,25.9,17.04
2016,10,6,7,0,536.0,41.0,0.7,10.0,129.0,33.47,24.43
2016,10,6,7,15,606.5,47.0,0.7,10.5,180.0,41.2,31.7
2016,10,6,7,30,677.0,53.0,0.7,11.0,231.0,45.97,36.1
2016,10,6,7,45,724.5,57.0,0.75,12.0,283.0,48.9,38.59
2016,10,6,8,0,772.0,61.0,0.8,13.0,335.0,51.86,40.99
2016,10,6,8,15,802.0,64.5,0.8,13.5,384.5,54.24,42.9
2016,10,6,8,30,832.0,68.0,0.8,14.0,434.0,56.59,44.74
2016,10,6,8,45,855.0,70.0,0.85,15.0,479.5,65.16,51.9
2016,10,6,9,0,878.0,72.0,0.9,16.0,525.0,67.0,53.11
2016,10,6,9,15,893.0,74.0,0.9,16.5,565.0,68.63,54.25
2016,10,6,9,30,908.0,76.0,0.9,17.0,605.0,70.19,55.34
2016,10,6,9,45,924.0,75.0,0.95,18.0,640.0,121.46,65.06
2016,10,6,10,0,940.0,74.0,1.0,19.0,675.0,179.48,99.62
2016,10,6,10,15,947.0,75.0,1.0,19.5,701.5,238.33,145.25
2016,10,6,10,30,954.0,76.0,1.0,20.0,728.0,297.08,194.92
2016,10,6,10,45,958.5,77.5,1.0,20.5,747.0,355.11,245.1
2016,10,6,11,0,963.0,79.0,1.0,21.0,766.0,412.31,294.04
2016,10,6,11,15,965.5,79.0,1.0,21.5,777.0,466.37,339.4
2016,10,6,11,30,968.0,79.0,1.0,22.0,788.0,518.85,382.1
2016,10,6,11,45,968.0,79.5,1.0,22.5,790.5,568.72,421.4
2016,10,6,12,0,968.0,80.0,1.0,23.0,793.0,616.37,457.75
2016,10,6,12,15,966.5,79.5,1.0,23.0,787.5,659.78,490.92
2016,10,6,12,30,965.0,79.0,1.0,23.0,782.0,700.42,521.35
2016,10,6,12,45,963.0,78.0,1.05,23.0,768.0,737.31,549.13
2016,10,6,13,0,961.0,77.0,1.1,23.0,754.0,771.05,573.58
2016,10,6,13,15,955.5,76.0,1.1,23.0,732.5,798.94,592.48
2016,10,6,13,30,950.0,75.0,1.1,23.0,711.0,823.25,609.1
2016,10,6,13,45,941.0,74.0,1.15,23.0,681.5,841.15,622.31
2016,10,6,14,0,932.0,73.0,1.2,23.0,652.0,855.25,633.24
2016,10,6,14,15,920.0,71.5,1.2,22.5,616.0,862.44,640.39
2016,10,6,14,30,908.0,70.0,1.2,22.0,580.0,865.79,645.27
2016,10,6,14,45,891.5,68.0,1.2,22.0,538.0,860.88,643.64
2016,10,6,15,0,875.0,66.0,1.2,22.0,496.0,852.27,639.75
2016,10,6,15,15,852.5,63.5,1.2,21.5,449.5,834.28,630.83
2016,10,6,15,30,830.0,61.0,1.2,21.0,403.0,813.01,619.61
2016,10,6,15,45,797.5,58.0,1.25,21.0,352.5,788.27,605.11
2016,10,6,16,0,765.0,55.0,1.3,21.0,302.0,751.89,581.72
2016,10,6,16,15,715.5,50.5,1.25,20.0,250.0,696.82,544.82
2016,10,6,16,30,666.0,46.0,1.2,19.0,198.0,640.27,504.47
2016,10,6,16,45,583.5,39.5,1.15,18.0,148.0,553.73,438.48
2016,10,6,17,0,501.0,33.0,1.1,17.0,98.0,467.97,367.66
2016,10,6,17,15,250.5,25.0,1.1,16.0,57.5,263.31,180.69
2016,10,6,17,30,0.0,17.0,1.1,15.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.1,14.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,156.0,10.0,1.0,9.5,19.5,8.54,0.0
2016,10,7,6,30,312.0,20.0,0.9,10.0,39.0,16.65,2.75
2016,10,7,6,45,435.0,29.0,0.85,11.0,83.5,26.03,16.9
2016,10,7,7,0,558.0,38.0,0.8,12.0,128.0,33.88,24.54
2016,10,7,7,15,626.5,43.5,0.8,13.0,179.0,38.3,28.75
2016,10,7,7,30,695.0,49.0,0.8,14.0,230.0,42.77,32.78
2016,10,7,7,45,690.5,57.5,0.85,15.0,268.5,49.07,38.25
2016,10,7,8,0,686.0,66.0,0.9,16.0,307.0,55.03,43.29
2016,10,7,8,15,678.5,79.5,0.9,17.0,346.5,59.17,46.6
2016,10,7,8,30,671.0,93.0,0.9,18.0,386.0,67.36,53.36
2016,10,7,8,45,773.5,81.5,0.95,19.0,452.5,65.05,50.96
2016,10,7,9,0,876.0,70.0,1.0,20.0,519.0,65.6,51.06
2016,10,7,9,15,891.0,71.5,1.0,20.5,558.5,66.93,51.93
2016,10,7,9,30,906.0,73.0,1.0,21.0,598.0,68.19,52.75
2016,10,7,9,45,909.0,78.0,1.0,21.5,630.0,120.72,64.64
2016,10,7,10,0,912.0,83.0,1.0,22.0,662.0,180.43,100.52
2016,10,7,10,15,755.5,147.5,0.95,22.5,640.5,240.88,153.19
2016,10,7,10,30,599.0,212.0,0.9,23.0,619.0,297.57,204.9
2016,10,7,10,45,766.5,150.0,0.85,24.0,685.0,342.55,236.97
2016,10,7,11,0,934.0,88.0,0.8,25.0,751.0,407.23,285.46
2016,10,7,11,15,937.0,88.5,0.7,25.0,762.0,460.55,329.24
2016,10,7,11,30,940.0,89.0,0.6,25.0,773.0,512.42,370.44
2016,10,7,11,45,939.5,89.5,0.5,25.5,775.5,560.86,406.82
2016,10,7,12,0,939.0,90.0,0.4,26.0,778.0,607.11,440.04
2016,10,7,12,15,937.5,90.0,0.35,26.0,772.0,649.93,471.07
2016,10,7,12,30,936.0,90.0,0.3,26.0,766.0,690.09,499.38
2016,10,7,12,45,922.0,94.0,0.25,26.5,749.5,722.92,520.98
2016,10,7,13,0,908.0,98.0,0.2,27.0,733.0,752.12,539.64
2016,10,7,13,15,901.0,97.0,0.2,27.0,711.5,777.78,556.42
2016,10,7,13,30,894.0,96.0,0.2,27.0,690.0,799.97,570.93
2016,10,7,13,45,712.5,150.0,0.2,27.0,610.5,749.93,539.27
2016,10,7,14,0,531.0,204.0,0.2,27.0,531.0,671.07,486.8
2016,10,7,14,15,520.5,194.5,0.25,26.5,500.0,667.45,488.51
2016,10,7,14,30,510.0,185.0,0.3,26.0,469.0,661.01,487.36
2016,10,7,14,45,545.5,159.5,0.4,26.0,442.5,673.15,499.61
2016,10,7,15,0,581.0,134.0,0.5,26.0,416.0,690.64,514.74
2016,10,7,15,15,622.0,110.0,0.55,25.0,385.5,703.95,527.81
2016,10,7,15,30,663.0,86.0,0.6,24.0,355.0,712.36,537.71
2016,10,7,15,45,606.0,86.5,0.7,23.5,308.5,663.74,507.71
2016,10,7,16,0,549.0,87.0,0.8,23.0,262.0,612.54,475.02
2016,10,7,16,15,501.5,76.5,0.9,22.0,215.0,554.91,436.47
2016,10,7,16,30,454.0,66.0,1.0,21.0,168.0,496.24,394.34
2016,10,7,16,45,376.5,53.5,1.1,20.0,123.5,411.23,328.63
2016,10,7,17,0,299.0,41.0,1.2,19.0,79.0,328.48,259.42
2016,10,7,17,15,149.5,26.5,1.15,18.0,45.5,185.83,117.73
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,102.0,10.5,1.05,12.0,16.5,8.96,0.0
2016,10,8,6,30,204.0,21.0,0.9,13.0,33.0,17.45,1.42
2016,10,8,6,45,336.5,32.5,0.8,14.0,75.5,26.71,17.13
2016,10,8,7,0,469.0,44.0,0.7,15.0,118.0,35.85,25.91
2016,10,8,7,15,545.5,51.5,0.7,15.5,168.0,41.28,31.05
2016,10,8,7,30,622.0,59.0,0.7,16.0,218.0,46.69,35.96
2016,10,8,7,45,671.5,64.0,0.75,17.0,269.0,49.92,38.69
2016,10,8,8,0,721.0,69.0,0.8,18.0,320.0,57.9,45.44
2016,10,8,8,15,754.0,73.0,0.75,19.0,369.0,60.42,47.3
2016,10,8,8,30,787.0,77.0,0.7,20.0,418.0,62.93,49.11
2016,10,8,8,45,810.5,80.0,0.7,21.5,463.0,64.54,50.01
2016,10,8,9,0,834.0,83.0,0.7,23.0,508.0,66.15,50.89
2016,10,8,9,15,850.5,85.5,0.7,23.5,548.0,67.29,51.59
2016,10,8,9,30,867.0,88.0,0.7,24.0,588.0,68.43,52.29
2016,10,8,9,45,905.5,79.0,0.7,25.0,627.0,119.43,63.36
2016,10,8,10,0,944.0,70.0,0.7,26.0,666.0,173.48,92.23
2016,10,8,10,15,951.5,71.0,0.7,26.5,692.5,232.45,136.19
2016,10,8,10,30,959.0,72.0,0.7,27.0,719.0,291.34,184.29
2016,10,8,10,45,963.5,73.0,0.75,27.5,738.0,349.04,232.82
2016,10,8,11,0,968.0,74.0,0.8,28.0,757.0,405.86,280.26
2016,10,8,11,15,971.0,74.5,0.8,28.0,768.0,460.55,325.42
2016,10,8,11,30,974.0,75.0,0.8,28.0,779.0,513.71,368.15
2016,10,8,11,45,974.0,75.0,0.8,28.5,781.5,563.18,406.18
2016,10,8,12,0,974.0,75.0,0.8,29.0,784.0,610.38,441.3
2016,10,8,12,15,972.5,75.0,0.8,29.0,778.5,654.24,473.92
2016,10,8,12,30,971.0,75.0,0.8,29.0,773.0,695.34,503.83
2016,10,8,12,45,967.0,75.0,0.85,29.0,758.5,731.86,530.65
2016,10,8,13,0,963.0,75.0,0.9,29.0,744.0,765.13,554.34
2016,10,8,13,15,957.0,74.0,0.9,28.5,722.0,792.52,573.52
2016,10,8,13,30,951.0,73.0,0.9,28.0,700.0,816.31,590.54
2016,10,8,13,45,941.5,72.5,0.9,28.0,670.5,834.25,602.78
2016,10,8,14,0,932.0,72.0,0.9,28.0,641.0,848.4,612.78
2016,10,8,14,15,920.0,70.0,0.9,27.5,605.0,854.9,619.3
2016,10,8,14,30,908.0,68.0,0.9,27.0,569.0,857.53,623.61
2016,10,8,14,45,890.5,66.5,0.95,27.0,527.0,852.33,622.62
2016,10,8,15,0,873.0,65.0,1.0,27.0,485.0,843.45,619.41
2016,10,8,15,15,849.5,62.5,1.0,26.5,438.0,824.62,610.14
2016,10,8,15,30,826.0,60.0,1.0,26.0,391.0,802.56,598.62
2016,10,8,15,45,792.0,56.5,1.0,25.5,341.0,775.88,583.58
2016,10,8,16,0,758.0,53.0,1.0,25.0,291.0,737.73,559.89
2016,10,8,16,15,706.5,48.5,0.95,23.5,239.0,681.4,523.54
2016,10,8,16,30,655.0,44.0,0.9,22.0,187.0,623.7,483.56
2016,10,8,16,45,568.5,37.5,0.9,21.0,137.5,534.84,416.7
2016,10,8,17,0,482.0,31.0,0.9,20.0,88.0,446.99,344.09
2016,10,8,17,15,317.5,20.5,0.9,19.0,50.0,300.14,171.61
2016,10,8,17,30,153.0,10.0,0.9,18.0,12.0,117.44,0.0
2016,10,8,17,45,76.5,5.0,0.95,17.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,146.5,9.0,1.05,12.5,17.0,7.68,0.0
2016,10,9,6,30,293.0,18.0,0.9,13.0,34.0,16.31,0.0
2016,10,9,6,45,421.0,27.5,0.8,14.0,78.0,24.7,15.31
2016,10,9,7,0,549.0,37.0,0.7,15.0,122.0,33.04,23.41
2016,10,9,7,15,620.0,43.0,0.65,15.5,173.0,37.93,28.08
2016,10,9,7,30,691.0,49.0,0.6,16.0,224.0,42.84,32.55
2016,10,9,7,45,734.5,53.5,0.6,17.0,275.0,46.27,35.48
2016,10,9,8,0,778.0,58.0,0.6,18.0,326.0,49.69,38.27
2016,10,9,8,15,807.5,61.0,0.6,19.0,375.0,51.77,39.81
2016,10,9,8,30,837.0,64.0,0.6,20.0,424.0,60.42,46.98
2016,10,9,8,45,856.5,67.0,0.6,21.0,468.5,63.05,48.86
2016,10,9,9,0,876.0,70.0,0.6,22.0,513.0,65.57,50.63
2016,10,9,9,15,891.0,72.0,0.6,22.5,552.5,67.25,51.79
2016,10,9,9,30,906.0,74.0,0.6,23.0,592.0,68.85,52.89
2016,10,9,9,45,916.0,75.5,0.65,24.0,625.0,116.0,61.25
2016,10,9,10,0,926.0,77.0,0.7,25.0,658.0,174.38,94.26
2016,10,9,10,15,933.5,78.5,0.75,25.0,684.0,232.8,138.01
2016,10,9,10,30,941.0,80.0,0.8,25.0,710.0,291.17,186.3
2016,10,9,10,45,943.5,81.5,0.85,25.5,728.0,347.8,234.39
2016,10,9,11,0,946.0,83.0,0.9,26.0,746.0,403.38,281.31
2016,10,9,11,15,948.5,83.5,0.9,26.0,756.5,456.86,325.99
2016,10,9,11,30,951.0,84.0,0.9,26.0,767.0,508.82,368.27
2016,10,9,11,45,950.0,84.5,0.95,26.0,769.0,557.29,407.18
2016,10,9,12,0,949.0,85.0,1.0,26.0,771.0,603.48,443.42
2016,10,9,12,15,947.0,85.0,1.0,26.0,765.0,646.16,475.87
2016,10,9,12,30,945.0,85.0,1.0,26.0,759.0,686.12,505.63
2016,10,9,12,45,937.5,86.0,1.05,26.0,744.0,720.51,531.48
2016,10,9,13,0,930.0,87.0,1.1,26.0,729.0,751.57,554.69
2016,10,9,13,15,923.0,86.0,1.15,25.5,707.0,777.49,573.95
2016,10,9,13,30,916.0,85.0,1.2,25.0,685.0,799.88,591.08
2016,10,9,13,45,906.5,83.5,1.25,25.0,655.5,816.16,603.22
2016,10,9,14,0,897.0,82.0,1.3,25.0,626.0,828.71,613.12
2016,10,9,14,15,883.5,80.5,1.3,24.5,590.0,834.27,619.18
2016,10,9,14,30,870.0,79.0,1.3,24.0,554.0,836.08,623.0
2016,10,9,14,45,850.5,76.5,1.3,24.0,512.0,836.42,624.85
2016,10,9,15,0,831.0,74.0,1.3,24.0,470.0,824.85,618.83
2016,10,9,15,15,805.0,71.0,1.25,23.5,423.5,803.52,606.88
2016,10,9,15,30,779.0,68.0,1.2,23.0,377.0,778.87,592.54
2016,10,9,15,45,740.5,64.0,1.2,22.5,327.0,739.25,567.93
2016,10,9,16,0,702.0,60.0,1.2,22.0,277.0,697.06,540.55
2016,10,9,16,15,646.5,54.5,1.1,21.0,226.5,636.74,498.51
2016,10,9,16,30,591.0,49.0,1.0,20.0,176.0,582.98,458.76
2016,10,9,16,45,497.0,41.0,0.95,19.0,127.5,488.94,385.96
2016,10,9,17,0,403.0,33.0,0.9,18.0,79.0,397.62,308.64
2016,10,9,17,15,201.5,16.5,0.8,17.0,39.5,204.96,99.67
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,108.5,9.5,1.0,9.5,15.0,8.11,0.0
2016,10,10,6,30,217.0,19.0,0.9,10.0,30.0,15.8,0.0
2016,10,10,6,45,351.0,30.0,0.85,10.5,72.5,24.71,15.46
2016,10,10,7,0,485.0,41.0,0.8,11.0,115.0,33.52,24.22
2016,10,10,7,15,561.5,48.5,0.75,11.5,165.0,39.06,29.56
2016,10,10,7,30,638.0,56.0,0.7,12.0,215.0,44.58,34.67
2016,10,10,7,45,468.0,91.5,0.7,13.0,221.5,67.44,54.97
2016,10,10,8,0,298.0,127.0,0.7,14.0,228.0,91.68,75.99
2016,10,10,8,15,550.0,100.0,0.7,14.5,321.0,73.28,59.47
2016,10,10,8,30,802.0,73.0,0.7,15.0,414.0,60.23,47.78
2016,10,10,8,45,824.5,76.0,0.7,15.5,459.0,61.95,49.05
2016,10,10,9,0,847.0,79.0,0.7,16.0,504.0,63.65,50.28
2016,10,10,9,15,863.5,81.5,0.75,16.5,543.5,64.9,51.1
2016,10,10,9,30,880.0,84.0,0.8,17.0,583.0,74.95,59.5
2016,10,10,9,45,896.5,83.5,0.85,18.0,617.5,118.38,66.01
2016,10,10,10,0,913.0,83.0,0.9,19.0,652.0,175.17,98.05
2016,10,10,10,15,921.0,84.5,0.95,19.0,678.5,233.01,142.19
2016,10,10,10,30,929.0,86.0,1.0,19.0,705.0,290.87,191.12
2016,10,10,10,45,793.5,143.0,1.05,19.5,681.5,345.16,242.42
2016,10,10,11,0,658.0,200.0,1.1,20.0,658.0,386.19,281.27
2016,10,10,11,15,800.5,144.5,1.1,20.0,710.5,443.36,326.35
2016,10,10,11,30,943.0,89.0,1.1,20.0,763.0,507.25,376.95
2016,10,10,11,45,942.0,89.5,1.15,20.5,764.5,555.39,415.83
2016,10,10,12,0,941.0,90.0,1.2,21.0,766.0,601.28,451.95
2016,10,10,12,15,939.0,90.0,1.2,20.5,760.0,643.69,485.99
2016,10,10,12,30,937.0,90.0,1.2,20.0,754.0,683.39,517.42
2016,10,10,12,45,923.0,93.5,1.25,20.0,737.5,715.67,542.47
2016,10,10,13,0,909.0,97.0,1.3,20.0,721.0,744.3,564.61
2016,10,10,13,15,750.0,149.0,1.3,20.0,653.0,721.2,547.7
2016,10,10,13,30,591.0,201.0,1.3,20.0,585.0,672.29,512.85
2016,10,10,13,45,730.0,147.5,1.3,20.0,600.5,754.51,574.78
2016,10,10,14,0,869.0,94.0,1.3,20.0,616.0,824.47,623.11
2016,10,10,14,15,854.0,91.5,1.3,19.5,580.0,827.92,627.14
2016,10,10,14,30,839.0,89.0,1.3,19.0,544.0,827.52,629.51
2016,10,10,14,45,654.0,124.0,1.3,18.5,462.0,728.18,563.27
2016,10,10,15,0,469.0,159.0,1.3,18.0,380.0,610.28,480.34
2016,10,10,15,15,603.0,118.5,1.25,17.5,373.0,690.43,543.49
2016,10,10,15,30,737.0,78.0,1.2,17.0,366.0,752.52,589.11
2016,10,10,15,45,693.5,74.0,1.2,17.0,316.5,715.21,563.11
2016,10,10,16,0,650.0,70.0,1.2,17.0,267.0,670.2,531.67
2016,10,10,16,15,589.5,63.0,1.15,16.0,216.5,605.46,485.44
2016,10,10,16,30,529.0,56.0,1.1,15.0,166.0,539.93,435.84
2016,10,10,16,45,430.0,46.0,1.1,14.5,119.5,440.51,356.07
2016,10,10,17,0,331.0,36.0,1.1,14.0,73.0,343.71,271.37
2016,10,10,17,15,165.5,18.0,1.05,13.0,36.5,177.95,64.68
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.5,0.7,9.5,13.5,8.11,0.0
2016,10,11,6,30,165.0,19.0,0.7,10.0,27.0,15.81,0.0
2016,10,11,6,45,293.5,32.0,0.75,10.5,67.5,26.42,16.75
2016,10,11,7,0,422.0,45.0,0.8,11.0,108.0,36.81,27.08
2016,10,11,7,15,501.0,53.5,0.8,11.0,156.0,42.95,33.08
2016,10,11,7,30,580.0,62.0,0.8,11.0,204.0,49.06,38.82
2016,10,11,7,45,290.0,83.5,0.8,11.5,154.5,60.42,49.01
2016,10,11,8,0,0.0,105.0,0.8,12.0,105.0,83.07,69.0
2016,10,11,8,15,8.5,129.5,0.8,12.5,133.0,101.06,84.49
2016,10,11,8,30,17.0,154.0,0.8,13.0,161.0,118.74,99.43
2016,10,11,8,45,418.5,118.5,0.85,13.5,326.0,81.19,66.25
2016,10,11,9,0,820.0,83.0,0.9,14.0,491.0,66.23,52.93
2016,10,11,9,15,837.5,85.0,0.85,14.0,530.0,67.04,53.51
2016,10,11,9,30,855.0,87.0,0.8,14.0,569.0,67.87,54.08
2016,10,11,9,45,880.0,84.0,0.8,14.5,605.0,115.93,66.15
2016,10,11,10,0,905.0,81.0,0.8,15.0,641.0,170.98,96.73
2016,10,11,10,15,913.0,82.0,0.75,15.5,667.0,227.87,140.15
2016,10,11,10,30,921.0,83.0,0.7,16.0,693.0,284.77,188.18
2016,10,11,10,45,927.5,83.5,0.7,16.5,712.0,340.62,236.84
2016,10,11,11,0,934.0,84.0,0.7,17.0,731.0,395.83,284.64
2016,10,11,11,15,937.0,84.5,0.7,17.0,741.5,448.77,330.25
2016,10,11,11,30,940.0,85.0,0.7,17.0,752.0,500.25,373.48
2016,10,11,11,45,940.5,85.5,0.7,17.0,754.5,548.82,413.27
2016,10,11,12,0,941.0,86.0,0.7,17.0,757.0,595.28,450.31
2016,10,11,12,15,939.5,85.5,0.75,17.0,751.5,637.33,483.75
2016,10,11,12,30,938.0,85.0,0.8,17.0,746.0,676.69,514.57
2016,10,11,12,45,672.5,184.5,0.85,17.5,653.5,639.87,486.96
2016,10,11,13,0,407.0,284.0,0.9,18.0,561.0,561.34,428.96
2016,10,11,13,15,493.0,243.0,0.95,17.5,568.0,616.76,473.44
2016,10,11,13,30,579.0,202.0,1.0,17.0,575.0,662.43,509.9
2016,10,11,13,45,576.5,191.5,1.05,17.0,549.5,670.02,516.96
2016,10,11,14,0,574.0,181.0,1.1,17.0,524.0,674.78,522.48
2016,10,11,14,15,574.5,168.5,1.15,16.5,494.0,676.98,527.34
2016,10,11,14,30,575.0,156.0,1.2,16.0,464.0,676.33,530.25
