Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,14,45,590.5,138.0,1.25,16.0,433.0,687.58,540.85
2016,10,11,15,0,606.0,120.0,1.3,16.0,402.0,688.16,543.15
2016,10,11,15,15,662.5,100.5,1.3,15.5,380.0,718.29,567.54
2016,10,11,15,30,719.0,81.0,1.3,15.0,358.0,744.07,588.43
2016,10,11,15,45,677.0,75.5,1.35,15.0,309.0,700.81,558.61
2016,10,11,16,0,635.0,70.0,1.4,15.0,260.0,655.31,526.65
2016,10,11,16,15,572.0,63.0,1.4,14.5,210.0,588.89,477.64
2016,10,11,16,30,509.0,56.0,1.4,14.0,160.0,521.75,425.26
2016,10,11,16,45,407.0,46.0,1.4,13.5,114.0,420.64,342.71
2016,10,11,17,0,305.0,36.0,1.4,13.0,68.0,322.02,254.13
2016,10,11,17,15,152.5,18.0,1.3,12.5,34.0,165.35,28.99
2016,10,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,9.0,0.85,8.5,12.5,7.68,0.0
2016,10,12,6,30,161.0,18.0,0.8,9.0,25.0,14.97,0.0
2016,10,12,6,45,298.5,30.5,0.75,9.5,65.5,25.18,15.6
2016,10,12,7,0,436.0,43.0,0.7,10.0,106.0,35.22,25.75
2016,10,12,7,15,517.0,51.0,0.65,10.5,155.0,41.04,31.43
2016,10,12,7,30,598.0,59.0,0.6,11.0,204.0,46.85,36.84
2016,10,12,7,45,656.0,63.0,0.55,11.5,255.0,49.33,39.07
2016,10,12,8,0,714.0,67.0,0.5,12.0,306.0,56.53,45.41
2016,10,12,8,15,748.0,71.0,0.5,12.5,354.5,59.11,47.48
2016,10,12,8,30,782.0,75.0,0.5,13.0,403.0,61.68,49.51
2016,10,12,8,45,811.5,76.5,0.5,13.5,448.5,62.31,49.8
2016,10,12,9,0,841.0,78.0,0.5,14.0,494.0,63.02,50.16
2016,10,12,9,15,858.0,80.5,0.55,14.5,533.5,64.29,51.03
2016,10,12,9,30,875.0,83.0,0.6,15.0,573.0,74.24,59.41
2016,10,12,9,45,888.0,84.5,0.65,15.5,606.5,114.98,65.59
2016,10,12,10,0,901.0,86.0,0.7,16.0,640.0,172.13,97.63
2016,10,12,10,15,909.5,87.0,0.75,16.0,666.0,228.96,140.84
2016,10,12,10,30,918.0,88.0,0.8,16.0,692.0,285.83,189.13
2016,10,12,10,45,923.0,89.0,0.9,16.5,710.5,341.53,238.02
2016,10,12,11,0,928.0,90.0,1.0,17.0,729.0,396.44,286.17
2016,10,12,11,15,931.0,90.5,1.05,17.0,739.5,449.16,332.17
2016,10,12,11,30,934.0,91.0,1.1,17.0,750.0,500.42,375.93
2016,10,12,11,45,934.0,91.5,1.15,17.0,752.0,548.54,416.22
2016,10,12,12,0,934.0,92.0,1.2,17.0,754.0,594.51,453.85
2016,10,12,12,15,932.5,91.5,1.2,17.0,748.0,636.36,487.18
2016,10,12,12,30,931.0,91.0,1.2,17.0,742.0,675.54,517.78
2016,10,12,12,45,778.5,146.5,1.25,17.5,683.5,672.18,515.12
2016,10,12,13,0,626.0,202.0,1.3,18.0,625.0,651.44,499.66
2016,10,12,13,15,572.5,211.0,1.25,18.0,588.5,642.31,494.01
2016,10,12,13,30,519.0,220.0,1.2,18.0,552.0,633.33,487.95
2016,10,12,13,45,515.5,210.5,1.15,18.0,527.5,640.2,494.06
2016,10,12,14,0,512.0,201.0,1.1,18.0,503.0,644.47,498.15
2016,10,12,14,15,387.0,216.0,1.15,17.5,436.5,556.39,435.34
2016,10,12,14,30,262.0,231.0,1.2,17.0,370.0,481.48,380.23
2016,10,12,14,45,466.5,166.0,1.3,17.0,390.0,605.3,479.49
2016,10,12,15,0,671.0,101.0,1.4,17.0,410.0,718.8,565.22
2016,10,12,15,15,490.5,122.5,1.45,16.5,336.5,587.56,470.61
2016,10,12,15,30,310.0,144.0,1.5,16.0,263.0,447.13,363.93
2016,10,12,15,45,510.0,99.5,1.6,15.5,263.5,580.23,472.67
2016,10,12,16,0,710.0,55.0,1.7,15.0,264.0,689.46,555.58
2016,10,12,16,15,651.5,50.0,1.55,14.0,213.5,627.84,508.49
2016,10,12,16,30,593.0,45.0,1.4,13.0,163.0,564.97,459.15
2016,10,12,16,45,496.0,36.5,1.3,12.5,115.5,476.69,385.91
2016,10,12,17,0,399.0,28.0,1.2,12.0,68.0,384.41,298.94
2016,10,12,17,15,199.5,14.0,1.1,11.0,34.0,191.25,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,8.0,11.0,9.39,0.0
2016,10,13,6,30,0.0,22.0,0.9,8.0,22.0,18.78,0.0
2016,10,13,6,45,182.5,32.0,0.8,8.5,58.0,24.71,15.04
2016,10,13,7,0,365.0,42.0,0.7,9.0,94.0,34.16,24.87
2016,10,13,7,15,423.0,54.0,0.7,9.0,137.5,43.16,33.5
2016,10,13,7,30,481.0,66.0,0.7,9.0,181.0,51.88,41.68
2016,10,13,7,45,520.0,74.5,0.75,9.5,224.5,57.35,46.63
2016,10,13,8,0,559.0,83.0,0.8,10.0,268.0,62.68,51.28
2016,10,13,8,15,536.0,103.5,0.8,10.5,302.5,76.38,63.31
2016,10,13,8,30,513.0,124.0,0.8,11.0,337.0,87.27,72.63
2016,10,13,8,45,454.5,154.0,0.8,11.5,357.5,104.69,87.53
2016,10,13,9,0,396.0,184.0,0.8,12.0,378.0,121.26,101.45
2016,10,13,9,15,454.0,184.5,0.75,12.5,424.0,120.58,100.31
2016,10,13,9,30,512.0,185.0,0.7,13.0,470.0,120.09,99.42
2016,10,13,9,45,551.0,184.0,0.7,14.0,506.5,146.13,101.02
2016,10,13,10,0,590.0,183.0,0.7,15.0,543.0,188.37,124.08
2016,10,13,10,15,557.5,204.0,0.7,15.5,555.5,236.92,162.19
2016,10,13,10,30,525.0,225.0,0.7,16.0,568.0,282.16,200.45
2016,10,13,10,45,521.5,233.5,0.7,16.5,582.0,323.5,235.2
2016,10,13,11,0,518.0,242.0,0.7,17.0,596.0,364.12,269.17
2016,10,13,11,15,433.5,277.0,0.7,17.5,576.5,391.95,293.98
2016,10,13,11,30,349.0,312.0,0.7,18.0,557.0,410.15,310.0
2016,10,13,11,45,356.0,308.5,0.75,18.5,559.0,435.68,330.3
2016,10,13,12,0,363.0,305.0,0.8,19.0,561.0,460.77,349.9
2016,10,13,12,15,390.5,296.5,0.8,19.0,570.0,492.91,374.82
2016,10,13,12,30,418.0,288.0,0.8,19.0,579.0,525.77,399.99
2016,10,13,12,45,439.5,273.0,0.85,19.0,573.0,558.34,425.08
2016,10,13,13,0,461.0,258.0,0.9,19.0,567.0,582.78,444.43
2016,10,13,13,15,462.0,249.0,0.9,19.0,550.5,597.02,455.81
2016,10,13,13,30,463.0,240.0,0.9,19.0,534.0,609.16,465.76
2016,10,13,13,45,501.0,214.5,0.9,19.0,519.5,631.36,483.7
2016,10,13,14,0,539.0,189.0,0.9,19.0,505.0,651.73,500.32
2016,10,13,14,15,544.0,174.5,0.9,18.5,477.5,655.02,505.26
2016,10,13,14,30,549.0,160.0,0.9,18.0,450.0,655.59,508.54
2016,10,13,14,45,440.0,169.5,0.9,18.0,390.0,585.51,457.9
2016,10,13,15,0,331.0,179.0,0.9,18.0,330.0,495.02,391.71
2016,10,13,15,15,219.5,168.0,0.9,17.5,264.0,394.81,316.43
2016,10,13,15,30,108.0,157.0,0.9,17.0,198.0,276.79,223.83
2016,10,13,15,45,101.0,136.0,0.9,16.5,170.0,250.42,204.36
2016,10,13,16,0,94.0,115.0,0.9,16.0,142.0,223.17,182.99
2016,10,13,16,15,82.5,94.0,0.8,15.5,114.5,191.37,156.89
2016,10,13,16,30,71.0,73.0,0.7,15.0,87.0,158.73,129.2
2016,10,13,16,45,51.0,52.5,0.6,14.5,61.0,119.25,94.71
2016,10,13,17,0,31.0,32.0,0.5,14.0,35.0,64.73,46.17
2016,10,13,17,15,15.5,16.0,0.5,13.5,17.5,28.87,0.0
2016,10,13,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,12.0,1.5,1.23,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.46,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,4.1,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,5.75,0.0
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,6.99,0.68
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,8.23,1.78
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,9.88,3.26
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,11.54,4.73
2016,10,14,8,45,0.0,16.0,1.95,13.5,16.0,13.2,6.17
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,14.86,7.6
2016,10,14,9,15,0.0,22.5,2.0,14.5,22.5,18.59,10.85
2016,10,14,9,30,0.0,27.0,2.0,15.0,27.0,22.33,14.08
2016,10,14,9,45,0.0,31.0,2.0,15.5,31.0,25.66,15.98
2016,10,14,10,0,0.0,35.0,2.0,16.0,35.0,29.0,18.68
2016,10,14,10,15,0.0,51.5,2.0,16.0,51.5,42.74,30.1
2016,10,14,10,30,0.0,68.0,2.0,16.0,68.0,56.51,41.47
2016,10,14,10,45,0.0,61.0,2.05,16.5,61.0,50.69,36.5
2016,10,14,11,0,0.0,54.0,2.1,17.0,54.0,44.86,31.58
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,49.46,35.35
2016,10,14,11,30,0.0,65.0,2.0,17.0,65.0,54.06,39.12
2016,10,14,11,45,0.0,98.5,2.0,17.0,98.5,82.05,62.04
2016,10,14,12,0,0.0,132.0,2.0,17.0,132.0,109.9,84.66
2016,10,14,12,15,0.0,94.0,2.0,17.0,94.0,78.32,58.95
2016,10,14,12,30,0.0,56.0,2.0,17.0,56.0,46.54,32.92
2016,10,14,12,45,0.0,60.5,2.0,17.0,60.5,50.28,36.06
2016,10,14,13,0,0.0,65.0,2.0,17.0,65.0,54.02,39.18
2016,10,14,13,15,0.0,79.0,2.0,17.0,79.0,65.71,48.86
2016,10,14,13,30,0.0,93.0,2.0,17.0,93.0,77.4,58.54
2016,10,14,13,45,0.0,65.5,2.0,17.0,65.5,54.39,39.65
2016,10,14,14,0,0.0,38.0,2.0,17.0,38.0,31.47,20.7
2016,10,14,14,15,0.0,43.0,1.95,16.5,43.0,35.61,24.28
2016,10,14,14,30,0.0,48.0,1.9,16.0,48.0,39.75,27.88
2016,10,14,14,45,0.0,68.0,1.9,16.0,68.0,56.39,41.95
2016,10,14,15,0,0.0,88.0,1.9,16.0,88.0,73.75,56.62
2016,10,14,15,15,0.0,50.0,1.85,15.5,50.0,41.37,29.57
2016,10,14,15,30,0.0,12.0,1.8,15.0,12.0,9.88,2.82
2016,10,14,15,45,0.0,10.0,1.8,15.0,10.0,8.23,1.42
2016,10,14,16,0,0.0,8.0,1.8,15.0,8.0,6.57,0.0
2016,10,14,16,15,0.0,6.5,1.7,14.5,6.5,5.34,0.0
2016,10,14,16,30,0.0,5.0,1.6,14.0,5.0,4.1,0.0
2016,10,14,16,45,0.0,3.5,1.5,14.0,3.5,2.87,0.0
2016,10,14,17,0,0.0,2.0,1.4,14.0,2.0,1.64,0.0
2016,10,14,17,15,0.0,1.0,1.3,13.5,1.0,0.85,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,78.0,7.5,1.0,10.5,10.0,0.0,0.0
2016,10,15,6,30,156.0,15.0,1.1,11.0,20.0,12.8,0.0
2016,10,15,6,45,302.5,26.0,1.2,11.5,59.0,21.43,11.58
2016,10,15,7,0,449.0,37.0,1.3,12.0,98.0,30.33,21.05
2016,10,15,7,15,530.0,44.0,1.35,12.5,145.5,35.54,26.14
2016,10,15,7,30,611.0,51.0,1.4,13.0,193.0,40.77,31.02
2016,10,15,7,45,659.5,56.0,1.45,13.5,241.5,48.09,37.6
2016,10,15,8,0,708.0,61.0,1.5,14.0,290.0,51.78,40.79
2016,10,15,8,15,354.0,61.5,1.6,14.5,176.0,43.55,33.31
2016,10,15,8,30,0.0,62.0,1.7,15.0,62.0,51.36,40.05
2016,10,15,8,45,0.0,65.0,1.8,15.5,65.0,53.87,42.04
2016,10,15,9,0,0.0,68.0,1.9,16.0,68.0,56.39,44.02
2016,10,15,9,15,0.0,98.5,1.95,16.0,98.5,81.09,65.37
2016,10,15,9,30,0.0,129.0,2.0,16.0,129.0,104.11,85.0
2016,10,15,9,45,0.0,110.0,2.15,16.5,110.0,90.36,69.55
2016,10,15,10,0,0.0,91.0,2.3,17.0,91.0,75.7,57.25
2016,10,15,10,15,4.0,144.5,2.35,17.0,147.5,118.24,91.77
2016,10,15,10,30,8.0,198.0,2.4,17.0,204.0,160.49,125.56
2016,10,15,10,45,12.5,219.0,2.45,17.5,227.5,179.29,140.03
2016,10,15,11,0,17.0,240.0,2.5,18.0,251.0,198.94,155.2
2016,10,15,11,15,12.0,217.5,2.5,18.0,225.5,181.99,141.83
2016,10,15,11,30,7.0,195.0,2.5,18.0,200.0,163.56,127.28
2016,10,15,11,45,17.0,233.5,2.55,18.0,245.5,200.92,157.02
2016,10,15,12,0,27.0,272.0,2.6,18.0,291.0,240.15,187.98
2016,10,15,12,15,30.0,275.0,2.6,17.5,295.5,252.83,198.4
2016,10,15,12,30,33.0,278.0,2.6,17.0,300.0,262.37,206.5
2016,10,15,12,45,17.5,220.5,2.65,17.0,232.5,198.21,155.88
2016,10,15,13,0,2.0,163.0,2.7,17.0,165.0,138.93,108.35
2016,10,15,13,15,1.0,124.0,2.7,17.0,125.0,104.77,80.83
2016,10,15,13,30,0.0,85.0,2.7,17.0,85.0,70.7,53.03
2016,10,15,13,45,0.0,80.5,2.7,17.0,80.5,66.91,50.03
2016,10,15,14,0,0.0,76.0,2.7,17.0,76.0,63.13,47.01
2016,10,15,14,15,0.0,53.0,2.7,16.5,53.0,43.93,31.22
2016,10,15,14,30,0.0,30.0,2.7,16.0,30.0,24.8,15.3
2016,10,15,14,45,0.0,79.5,2.7,16.0,79.5,66.0,50.02
2016,10,15,15,0,0.0,129.0,2.7,16.0,129.0,113.8,90.04
2016,10,15,15,15,0.0,95.5,2.65,15.5,95.5,81.84,63.68
2016,10,15,15,30,0.0,62.0,2.6,15.0,62.0,51.36,38.22
2016,10,15,15,45,0.0,52.5,2.55,15.0,52.5,43.44,31.57
2016,10,15,16,0,0.0,43.0,2.5,15.0,43.0,35.53,24.83
2016,10,15,16,15,0.0,34.0,2.4,14.5,34.0,28.06,18.42
2016,10,15,16,30,0.0,25.0,2.3,14.0,25.0,20.6,11.92
2016,10,15,16,45,0.0,17.0,2.2,14.0,17.0,13.99,6.06
2016,10,15,17,0,0.0,9.0,2.1,14.0,9.0,7.39,0.0
2016,10,15,17,15,0.0,4.5,2.05,14.0,4.5,3.84,0.0
2016,10,15,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,13.0,1.5,1.23,0.0
2016,10,16,7,0,0.0,3.0,2.6,13.0,3.0,2.46,0.0
2016,10,16,7,15,0.0,5.0,2.6,13.0,5.0,4.1,0.0
2016,10,16,7,30,0.0,7.0,2.6,13.0,7.0,5.75,0.0
2016,10,16,7,45,0.0,8.5,2.6,13.5,8.5,6.98,0.65
2016,10,16,8,0,0.0,10.0,2.6,14.0,10.0,8.22,1.75
2016,10,16,8,15,0.0,12.0,2.6,14.0,12.0,9.88,3.23
2016,10,16,8,30,0.0,14.0,2.6,14.0,14.0,11.54,4.69
2016,10,16,8,45,0.0,18.0,2.65,14.5,18.0,14.85,7.6
2016,10,16,9,0,0.0,22.0,2.7,15.0,22.0,18.16,10.48
2016,10,16,9,15,0.0,64.0,2.75,15.0,64.0,53.07,41.2
2016,10,16,9,30,0.0,106.0,2.8,15.0,106.0,86.99,70.62
2016,10,16,9,45,0.0,68.5,2.9,15.5,68.5,56.86,42.08
2016,10,16,10,0,0.0,31.0,3.0,16.0,31.0,25.67,15.89
2016,10,16,10,15,0.0,65.5,3.0,16.0,65.5,54.4,39.81
2016,10,16,10,30,0.0,100.0,3.0,16.0,100.0,83.05,63.41
2016,10,16,10,45,0.0,65.0,3.05,16.0,65.0,54.02,39.34
2016,10,16,11,0,0.0,30.0,3.1,16.0,30.0,24.88,15.12
2016,10,16,11,15,0.0,47.5,3.1,16.0,47.5,39.44,27.23
2016,10,16,11,30,0.0,65.0,3.1,16.0,65.0,54.05,39.3
2016,10,16,11,45,0.0,75.0,3.1,16.0,75.0,62.41,46.18
2016,10,16,12,0,0.0,85.0,3.1,16.0,85.0,70.77,53.07
2016,10,16,12,15,0.0,50.0,3.05,16.0,50.0,41.53,28.92
2016,10,16,12,30,0.0,15.0,3.0,16.0,15.0,12.43,4.73
2016,10,16,12,45,0.0,22.0,3.0,16.0,22.0,18.23,9.59
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,24.04,14.45
2016,10,16,13,15,0.0,20.5,3.0,16.0,20.5,16.98,8.57
2016,10,16,13,30,0.0,12.0,3.0,16.0,12.0,9.93,2.68
2016,10,16,13,45,0.0,18.0,3.0,16.0,18.0,14.89,6.86
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,19.85,11.06
2016,10,16,14,15,0.0,22.5,2.95,16.0,22.5,18.6,10.04
2016,10,16,14,30,0.0,21.0,2.9,16.0,21.0,17.35,9.02
2016,10,16,14,45,0.0,19.0,2.9,16.0,19.0,15.68,7.65
2016,10,16,15,0,0.0,17.0,2.9,16.0,17.0,14.02,6.27
2016,10,16,15,15,0.0,14.5,2.8,15.5,14.5,11.95,4.56
2016,10,16,15,30,0.0,12.0,2.7,15.0,12.0,9.88,2.82
2016,10,16,15,45,0.0,10.5,2.65,15.0,10.5,8.64,1.77
2016,10,16,16,0,0.0,9.0,2.6,15.0,9.0,7.4,0.7
2016,10,16,16,15,273.5,25.5,2.45,14.5,75.0,279.32,236.96
2016,10,16,16,30,547.0,42.0,2.3,14.0,141.0,523.88,430.63
2016,10,16,16,45,434.5,34.0,2.2,13.5,96.5,419.58,339.89
2016,10,16,17,0,322.0,26.0,2.1,13.0,52.0,314.44,225.14
2016,10,16,17,15,161.0,13.0,2.05,13.0,26.0,125.37,0.0
2016,10,16,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,43.5,7.0,0.9,9.5,8.5,0.0,0.0
2016,10,17,6,30,87.0,14.0,0.8,10.0,17.0,11.95,0.0
2016,10,17,6,45,236.5,27.5,0.7,10.5,53.5,22.82,11.92
2016,10,17,7,0,386.0,41.0,0.6,11.0,90.0,33.81,24.1
2016,10,17,7,15,475.5,49.5,0.6,11.5,137.5,40.05,30.25
2016,10,17,7,30,565.0,58.0,0.6,12.0,185.0,46.29,36.11
2016,10,17,7,45,630.5,61.5,0.65,12.5,235.0,48.37,38.03
2016,10,17,8,0,696.0,65.0,0.7,13.0,285.0,55.14,43.99
2016,10,17,8,15,732.0,69.0,0.7,13.0,332.5,57.77,46.24
2016,10,17,8,30,768.0,73.0,0.7,13.0,380.0,60.4,48.44
2016,10,17,8,45,797.0,75.0,0.75,13.5,424.5,61.42,49.1
2016,10,17,9,0,826.0,77.0,0.8,14.0,469.0,62.5,49.79
2016,10,17,9,15,843.5,79.0,0.8,14.5,507.5,63.46,50.38
2016,10,17,9,30,861.0,81.0,0.8,15.0,546.0,64.43,51.0
2016,10,17,9,45,869.5,84.5,0.8,15.5,577.5,104.82,62.05
2016,10,17,10,0,878.0,88.0,0.8,16.0,609.0,161.43,91.48
2016,10,17,10,15,886.5,89.0,0.8,16.0,634.5,216.65,132.1
2016,10,17,10,30,895.0,90.0,0.8,16.0,660.0,271.91,178.42
2016,10,17,10,45,903.5,89.5,0.85,16.5,678.5,325.85,225.47
2016,10,17,11,0,912.0,89.0,0.9,17.0,697.0,379.32,272.26
2016,10,17,11,15,491.0,200.5,0.95,17.0,528.5,351.79,264.6
2016,10,17,11,30,70.0,312.0,1.0,17.0,360.0,283.18,219.18
2016,10,17,11,45,71.0,312.5,1.05,17.0,361.0,292.35,227.13
2016,10,17,12,0,72.0,313.0,1.1,17.0,362.0,301.42,234.56
2016,10,17,12,15,58.5,301.0,1.15,17.0,341.0,291.41,227.27
2016,10,17,12,30,45.0,289.0,1.2,17.0,320.0,279.48,218.44
2016,10,17,12,45,481.5,185.5,1.25,17.0,500.5,500.37,392.96
2016,10,17,13,0,918.0,82.0,1.3,17.0,681.0,716.44,554.65
2016,10,17,13,15,911.0,81.0,1.35,17.0,659.0,741.44,572.05
2016,10,17,13,30,904.0,80.0,1.4,17.0,637.0,762.97,588.21
2016,10,17,13,45,476.5,159.5,1.45,17.0,452.0,549.12,432.17
2016,10,17,14,0,49.0,239.0,1.5,17.0,267.0,268.48,211.98
2016,10,17,14,15,24.5,171.5,1.5,16.5,185.5,181.53,144.41
2016,10,17,14,30,0.0,104.0,1.5,16.0,104.0,87.73,67.77
2016,10,17,14,45,240.5,122.5,1.55,16.0,227.5,341.63,281.47
2016,10,17,15,0,481.0,141.0,1.6,16.0,351.0,588.1,474.64
2016,10,17,15,15,397.5,137.0,1.6,15.5,298.0,519.79,421.71
2016,10,17,15,30,314.0,133.0,1.6,15.0,245.0,432.43,355.31
2016,10,17,15,45,296.5,115.5,1.65,15.0,209.0,399.68,330.81
2016,10,17,16,0,279.0,98.0,1.7,15.0,173.0,365.62,303.92
2016,10,17,16,15,252.0,80.0,1.65,14.0,137.5,322.16,268.8
2016,10,17,16,30,225.0,62.0,1.6,13.0,102.0,278.1,231.33
2016,10,17,16,45,175.5,44.0,1.6,12.5,69.0,233.82,189.96
2016,10,17,17,0,126.0,26.0,1.6,12.0,36.0,165.68,111.94
2016,10,17,17,15,63.0,13.0,1.55,11.5,18.0,55.59,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,15,68.0,6.5,1.15,7.5,8.0,0.0,0.0
2016,10,18,6,30,136.0,13.0,1.2,8.0,16.0,11.1,0.0
2016,10,18,6,45,289.5,24.5,1.25,9.0,53.5,20.31,9.53
2016,10,18,7,0,443.0,36.0,1.3,10.0,91.0,29.69,20.49
2016,10,18,7,15,529.5,43.0,1.4,10.5,139.0,34.92,25.73
2016,10,18,7,30,616.0,50.0,1.5,11.0,187.0,40.2,30.73
2016,10,18,7,45,669.0,55.0,1.6,11.5,236.5,47.53,37.39
2016,10,18,8,0,722.0,60.0,1.7,12.0,286.0,51.3,40.71
2016,10,18,8,15,756.5,63.5,1.75,12.5,333.0,53.68,42.68
2016,10,18,8,30,791.0,67.0,1.8,13.0,380.0,56.08,44.61
2016,10,18,8,45,818.0,69.0,1.85,13.5,424.5,57.25,45.42
2016,10,18,9,0,845.0,71.0,1.9,14.0,469.0,58.47,46.26
2016,10,18,9,15,862.0,73.0,1.9,14.0,507.5,67.4,53.96
2016,10,18,9,30,879.0,75.0,1.9,14.0,546.0,69.06,55.27
2016,10,18,9,45,894.0,75.0,1.9,14.5,579.0,97.68,56.9
2016,10,18,10,0,909.0,75.0,1.9,15.0,612.0,153.63,84.88
2016,10,18,10,15,917.5,76.5,1.85,15.0,637.5,210.57,127.1
2016,10,18,10,30,926.0,78.0,1.8,15.0,663.0,267.56,175.53
2016,10,18,10,45,931.0,78.5,1.8,15.5,681.0,322.62,224.53
2016,10,18,11,0,936.0,79.0,1.8,16.0,699.0,376.84,272.98
2016,10,18,11,15,939.0,79.5,1.8,16.0,709.0,429.24,319.8
2016,10,18,11,30,942.0,80.0,1.8,16.0,719.0,480.16,364.36
2016,10,18,11,45,942.5,80.0,1.8,16.0,721.0,527.74,405.21
2016,10,18,12,0,943.0,80.0,1.8,16.0,723.0,573.16,443.3
2016,10,18,12,15,941.0,80.0,1.8,16.0,716.5,614.84,477.61
2016,10,18,12,30,939.0,80.0,1.8,16.0,710.0,653.8,509.08
2016,10,18,12,45,936.0,79.0,1.8,16.0,696.0,688.25,536.63
2016,10,18,13,0,933.0,78.0,1.8,16.0,682.0,719.6,561.45
2016,10,18,13,15,926.0,77.0,1.8,16.0,660.0,744.9,580.95
2016,10,18,13,30,919.0,76.0,1.8,16.0,638.0,766.67,597.03
2016,10,18,13,45,911.5,74.0,1.85,16.0,609.0,783.38,610.12
2016,10,18,14,0,904.0,72.0,1.9,16.0,580.0,796.43,620.84
2016,10,18,14,15,890.5,70.0,1.9,16.0,544.0,801.08,625.37
2016,10,18,14,30,877.0,68.0,1.9,16.0,508.0,801.98,627.48
2016,10,18,14,45,858.5,65.5,1.9,16.0,467.0,794.54,623.82
2016,10,18,15,0,840.0,63.0,1.9,16.0,426.0,783.56,617.73
2016,10,18,15,15,812.5,60.0,1.85,15.5,380.0,769.37,609.95
2016,10,18,15,30,785.0,57.0,1.8,15.0,334.0,743.86,593.65
2016,10,18,15,45,742.0,54.0,1.8,15.0,284.5,702.79,564.55
2016,10,18,16,0,699.0,51.0,1.8,15.0,235.0,659.31,532.35
2016,10,18,16,15,634.0,45.0,1.7,14.5,185.5,592.6,480.71
2016,10,18,16,30,569.0,39.0,1.6,14.0,136.0,525.11,425.31
2016,10,18,16,45,451.0,31.0,1.55,13.5,91.5,424.98,339.63
2016,10,18,17,0,333.0,23.0,1.5,13.0,47.0,311.36,197.3
2016,10,18,17,15,166.5,11.5,1.55,12.5,23.5,126.81,0.0
2016,10,18,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,90.0,5.5,1.2,6.5,7.5,0.0,0.0
2016,10,19,6,30,180.0,11.0,1.2,7.0,15.0,9.39,0.0
2016,10,19,6,45,337.5,21.0,1.25,8.0,53.0,18.93,7.93
2016,10,19,7,0,495.0,31.0,1.3,9.0,91.0,27.91,18.94
2016,10,19,7,15,576.5,37.0,1.3,9.5,139.0,32.9,24.0
2016,10,19,7,30,658.0,43.0,1.3,10.0,187.0,37.96,28.83
2016,10,19,7,45,708.5,47.0,1.3,11.0,236.0,41.14,31.71
2016,10,19,8,0,759.0,51.0,1.3,12.0,285.0,44.35,34.48
2016,10,19,8,15,791.0,54.0,1.3,12.5,332.5,46.61,36.37
2016,10,19,8,30,823.0,57.0,1.3,13.0,380.0,54.9,43.59
2016,10,19,8,45,846.0,59.5,1.3,14.0,423.5,57.35,45.43
2016,10,19,9,0,869.0,62.0,1.3,15.0,467.0,59.71,47.18
2016,10,19,9,15,884.5,63.5,1.3,15.5,505.5,61.19,48.24
2016,10,19,9,30,900.0,65.0,1.3,16.0,544.0,62.61,49.24
2016,10,19,9,45,912.5,66.0,1.3,16.5,576.5,90.33,51.02
2016,10,19,10,0,925.0,67.0,1.3,17.0,609.0,147.47,78.85
2016,10,19,10,15,933.0,68.0,1.3,17.5,634.5,204.58,120.21
2016,10,19,10,30,941.0,69.0,1.3,18.0,660.0,261.64,167.73
2016,10,19,10,45,946.0,69.5,1.3,18.5,677.5,317.21,216.4
2016,10,19,11,0,951.0,70.0,1.3,19.0,695.0,371.91,264.53
2016,10,19,11,15,953.5,70.5,1.3,19.0,705.0,424.58,310.85
2016,10,19,11,30,956.0,71.0,1.3,19.0,715.0,475.69,354.84
2016,10,19,11,45,956.0,71.0,1.3,19.5,717.0,523.38,394.32
2016,10,19,12,0,956.0,71.0,1.3,20.0,719.0,568.83,430.84
2016,10,19,12,15,954.5,71.0,1.3,20.0,712.5,611.02,464.72
2016,10,19,12,30,953.0,71.0,1.3,20.0,706.0,650.5,495.8
2016,10,19,12,45,945.0,72.5,1.35,20.5,691.0,684.52,521.71
2016,10,19,13,0,937.0,74.0,1.4,21.0,676.0,715.18,544.74
2016,10,19,13,15,930.5,73.0,1.4,21.0,654.0,740.79,563.92
2016,10,19,13,30,924.0,72.0,1.4,21.0,632.0,762.89,579.75
2016,10,19,13,45,914.0,70.5,1.4,21.0,602.5,778.23,591.07
2016,10,19,14,0,904.0,69.0,1.4,21.0,573.0,789.84,600.04
2016,10,19,14,15,890.0,67.5,1.4,20.5,537.5,794.6,605.66
2016,10,19,14,30,876.0,66.0,1.4,20.0,502.0,795.64,608.96
2016,10,19,14,45,857.5,63.5,1.45,20.0,460.5,788.14,605.89
2016,10,19,15,0,839.0,61.0,1.5,20.0,419.0,777.12,600.44
2016,10,19,15,15,811.5,58.5,1.45,19.5,373.5,763.57,593.21
2016,10,19,15,30,784.0,56.0,1.4,19.0,328.0,738.81,577.7
2016,10,19,15,45,744.0,52.0,1.35,18.5,279.5,698.96,550.67
2016,10,19,16,0,704.0,48.0,1.3,18.0,231.0,656.77,520.59
2016,10,19,16,15,639.5,42.5,1.2,17.0,182.0,591.36,471.6
2016,10,19,16,30,575.0,37.0,1.1,16.0,133.0,525.23,418.7
2016,10,19,16,45,460.5,29.0,1.05,15.0,88.5,418.88,329.56
2016,10,19,17,0,346.0,21.0,1.0,14.0,44.0,305.18,172.97
2016,10,19,17,15,173.0,10.5,0.95,13.0,22.0,129.92,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,87.5,5.0,1.15,8.5,6.5,0.0,0.0
2016,10,20,6,30,175.0,10.0,1.1,9.0,13.0,8.54,0.0
2016,10,20,6,45,337.5,20.0,1.05,10.0,51.5,18.03,6.44
2016,10,20,7,0,500.0,30.0,1.0,11.0,90.0,27.05,17.96
2016,10,20,7,15,584.0,37.0,1.0,11.5,138.5,32.99,23.85
2016,10,20,7,30,668.0,44.0,1.0,12.0,187.0,38.94,29.46
2016,10,20,7,45,718.5,48.0,1.05,13.0,237.0,42.09,32.3
2016,10,20,8,0,769.0,52.0,1.1,14.0,287.0,45.29,35.03
2016,10,20,8,15,802.0,55.5,1.05,14.5,335.0,47.93,37.26
2016,10,20,8,30,835.0,59.0,1.0,15.0,383.0,56.44,44.61
2016,10,20,8,45,858.0,61.5,0.95,16.0,427.0,58.89,46.43
2016,10,20,9,0,881.0,64.0,0.9,17.0,471.0,61.25,48.15
2016,10,20,9,15,897.0,65.5,0.95,17.5,510.0,62.74,49.2
2016,10,20,9,30,913.0,67.0,1.0,18.0,549.0,64.16,50.19
2016,10,20,9,45,927.0,67.5,1.05,19.0,582.0,89.95,50.99
2016,10,20,10,0,941.0,68.0,1.1,20.0,615.0,147.68,77.81
2016,10,20,10,15,949.0,69.0,1.1,20.5,640.5,205.65,118.86
2016,10,20,10,30,957.0,70.0,1.1,21.0,666.0,263.56,166.24
2016,10,20,10,45,961.5,70.5,1.15,21.5,684.0,319.82,214.86
2016,10,20,11,0,966.0,71.0,1.2,22.0,702.0,375.14,262.98
2016,10,20,11,15,969.0,71.5,1.2,22.5,712.0,428.73,308.83
2016,10,20,11,30,972.0,72.0,1.2,23.0,722.0,480.77,352.21
2016,10,20,11,45,972.0,72.5,1.25,23.5,724.0,529.63,392.15
2016,10,20,12,0,972.0,73.0,1.3,24.0,726.0,576.25,429.21
2016,10,20,12,15,970.5,72.5,1.3,24.0,719.5,618.62,462.73
2016,10,20,12,30,969.0,72.0,1.3,24.0,713.0,658.22,493.45
2016,10,20,12,45,962.0,73.0,1.35,24.0,698.0,692.93,520.47
2016,10,20,13,0,955.0,74.0,1.4,24.0,683.0,724.29,544.73
2016,10,20,13,15,948.5,73.0,1.4,24.0,661.0,750.41,564.13
2016,10,20,13,30,942.0,72.0,1.4,24.0,639.0,772.96,580.05
2016,10,20,13,45,932.0,71.0,1.4,24.0,609.0,789.28,591.89
2016,10,20,14,0,922.0,70.0,1.4,24.0,579.0,801.85,601.39
2016,10,20,14,15,908.0,68.0,1.4,23.5,543.0,806.33,606.79
2016,10,20,14,30,894.0,66.0,1.4,23.0,507.0,807.0,609.85
2016,10,20,14,45,874.5,64.0,1.4,23.0,465.0,799.55,606.34
2016,10,20,15,0,855.0,62.0,1.4,23.0,423.0,788.52,600.47
2016,10,20,15,15,827.0,59.0,1.3,22.0,376.5,773.96,593.24
2016,10,20,15,30,799.0,56.0,1.2,21.0,330.0,748.14,577.75
2016,10,20,15,45,758.0,52.0,1.1,20.5,280.5,707.52,549.97
2016,10,20,16,0,717.0,48.0,1.0,20.0,231.0,664.49,519.12
2016,10,20,16,15,650.5,42.5,0.95,18.5,181.5,597.53,470.91
2016,10,20,16,30,584.0,37.0,0.9,17.0,132.0,529.76,418.31
2016,10,20,16,45,465.0,28.5,0.9,16.0,87.0,419.74,326.42
2016,10,20,17,0,346.0,20.0,0.9,15.0,42.0,300.87,144.44
2016,10,20,17,15,173.0,10.0,0.95,14.5,21.0,128.9,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,11.0,42.5,12.08,1.78
2016,10,21,7,0,473.0,30.0,0.6,11.0,85.0,27.03,17.88
2016,10,21,7,15,559.0,37.0,0.55,11.5,132.5,32.94,23.79
2016,10,21,7,30,645.0,44.0,0.5,12.0,180.0,38.86,29.4
2016,10,21,7,45,698.5,48.5,0.45,13.0,229.5,42.41,32.62
2016,10,21,8,0,752.0,53.0,0.4,14.0,279.0,46.0,35.71
2016,10,21,8,15,785.5,56.0,0.4,14.5,326.5,48.2,37.54
2016,10,21,8,30,819.0,59.0,0.4,15.0,374.0,50.42,39.33
2016,10,21,8,45,843.5,61.0,0.4,16.0,418.0,58.32,45.97
2016,10,21,9,0,868.0,63.0,0.4,17.0,462.0,60.34,47.38
2016,10,21,9,15,884.5,65.0,0.45,18.0,500.5,62.19,48.64
2016,10,21,9,30,901.0,67.0,0.5,19.0,539.0,63.96,49.82
2016,10,21,9,45,911.5,69.0,0.6,20.0,571.0,88.28,50.83
2016,10,21,10,0,922.0,71.0,0.7,21.0,603.0,145.8,77.05
2016,10,21,10,15,929.5,72.0,0.7,21.5,628.0,202.62,116.59
2016,10,21,10,30,937.0,73.0,0.7,22.0,653.0,259.32,162.39
2016,10,21,10,45,942.0,74.0,0.75,22.5,670.5,315.02,209.92
2016,10,21,11,0,947.0,75.0,0.8,23.0,688.0,369.89,257.05
2016,10,21,11,15,949.0,75.0,0.8,23.0,698.0,421.72,301.6
2016,10,21,11,30,951.0,75.0,0.8,23.0,708.0,471.92,343.81
2016,10,21,11,45,950.0,75.5,0.85,23.5,709.0,519.32,382.4
2016,10,21,12,0,949.0,76.0,0.9,24.0,710.0,564.44,418.12
2016,10,21,12,15,947.0,76.0,0.95,24.0,703.5,606.07,451.21
2016,10,21,12,30,945.0,76.0,1.0,24.0,697.0,644.96,481.63
2016,10,21,12,45,937.5,76.5,1.05,24.0,681.5,678.02,507.4
2016,10,21,13,0,930.0,77.0,1.1,24.0,666.0,707.74,530.46
2016,10,21,13,15,922.0,76.0,1.15,23.5,643.5,732.1,550.48
2016,10,21,13,30,914.0,75.0,1.2,23.0,621.0,752.9,566.86
2016,10,21,13,45,902.0,74.0,1.25,23.0,591.0,767.14,577.88
2016,10,21,14,0,890.0,73.0,1.3,23.0,561.0,777.64,586.59
2016,10,21,14,15,637.0,130.0,1.35,22.5,467.5,672.67,516.05
2016,10,21,14,30,384.0,187.0,1.4,22.0,374.0,522.14,407.2
2016,10,21,14,45,600.0,126.0,1.45,21.5,390.0,660.24,515.4
2016,10,21,15,0,816.0,65.0,1.5,21.0,406.0,765.7,591.95
2016,10,21,15,15,786.5,62.0,1.45,20.0,360.5,741.99,577.3
2016,10,21,15,30,757.0,59.0,1.4,19.0,315.0,715.12,561.22
2016,10,21,15,45,713.0,55.0,1.4,18.5,266.5,672.44,532.17
2016,10,21,16,0,669.0,51.0,1.4,18.0,218.0,627.42,499.86
2016,10,21,16,15,599.5,45.0,1.3,17.0,170.0,558.12,447.11
2016,10,21,16,30,530.0,39.0,1.2,16.0,122.0,497.03,397.06
2016,10,21,16,45,406.5,29.5,1.2,15.5,79.0,385.52,300.93
2016,10,21,17,0,283.0,20.0,1.2,15.0,36.0,260.98,95.64
2016,10,21,17,15,141.5,10.0,1.2,14.5,18.0,106.5,0.0
2016,10,21,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
