Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,6,45,220.5,16.0,0.75,9.5,40.5,12.94,1.46
2016,10,22,7,0,441.0,32.0,0.7,10.0,81.0,26.51,17.41
2016,10,22,7,15,532.5,39.5,0.7,10.5,128.5,32.29,23.28
2016,10,22,7,30,624.0,47.0,0.7,11.0,176.0,41.46,31.82
2016,10,22,7,45,680.5,51.5,0.7,11.5,225.5,44.89,35.03
2016,10,22,8,0,737.0,56.0,0.7,12.0,275.0,48.39,38.14
2016,10,22,8,15,540.0,98.5,0.65,12.5,273.0,74.29,61.1
2016,10,22,8,30,343.0,141.0,0.6,13.0,271.0,100.9,84.18
2016,10,22,8,45,600.5,104.5,0.6,13.5,364.5,75.57,61.55
2016,10,22,9,0,858.0,68.0,0.6,14.0,458.0,63.68,50.89
2016,10,22,9,15,763.0,96.0,0.55,14.5,464.5,75.33,60.84
2016,10,22,9,30,668.0,124.0,0.5,15.0,471.0,85.14,69.02
2016,10,22,9,45,784.0,102.5,0.5,15.5,534.0,96.91,62.16
2016,10,22,10,0,900.0,81.0,0.5,16.0,597.0,148.64,82.1
2016,10,22,10,15,909.0,82.5,0.55,16.5,622.5,204.99,121.55
2016,10,22,10,30,918.0,84.0,0.6,17.0,648.0,261.44,167.6
2016,10,22,10,45,924.5,84.0,0.65,18.0,666.0,315.92,214.29
2016,10,22,11,0,931.0,84.0,0.7,19.0,684.0,369.7,260.61
2016,10,22,11,15,934.0,84.5,0.75,19.0,694.0,421.67,305.92
2016,10,22,11,30,937.0,85.0,0.8,19.0,704.0,472.16,349.13
2016,10,22,11,45,939.0,84.5,0.85,19.5,706.0,519.61,388.27
2016,10,22,12,0,941.0,84.0,0.9,20.0,708.0,565.02,424.74
2016,10,22,12,15,939.0,84.0,0.9,20.0,701.5,606.46,457.75
2016,10,22,12,30,937.0,84.0,0.9,20.0,695.0,645.2,487.99
2016,10,22,12,45,926.0,86.0,0.95,20.0,679.0,677.44,513.48
2016,10,22,13,0,915.0,88.0,1.0,20.0,663.0,706.2,536.13
2016,10,22,13,15,907.5,87.0,1.0,19.5,640.5,730.75,556.13
2016,10,22,13,30,900.0,86.0,1.0,19.0,618.0,751.82,572.65
2016,10,22,13,45,889.5,84.0,1.05,19.0,588.5,766.06,583.82
2016,10,22,14,0,879.0,82.0,1.1,19.0,559.0,776.61,592.71
2016,10,22,14,15,644.0,131.0,1.1,18.5,468.0,676.88,524.66
2016,10,22,14,30,409.0,180.0,1.1,18.0,377.0,549.24,431.76
2016,10,22,14,45,458.0,153.0,1.15,18.0,356.5,567.57,449.59
2016,10,22,15,0,507.0,126.0,1.2,18.0,336.0,582.87,463.86
2016,10,22,15,15,480.0,117.0,1.2,17.0,297.5,555.53,446.16
2016,10,22,15,30,453.0,108.0,1.2,16.0,259.0,526.18,426.63
2016,10,22,15,45,426.5,93.5,1.2,15.5,218.5,488.47,399.14
2016,10,22,16,0,400.0,79.0,1.2,15.0,178.0,449.15,369.03
2016,10,22,16,15,351.5,65.0,1.15,14.0,137.5,392.35,323.3
2016,10,22,16,30,303.0,51.0,1.1,13.0,97.0,335.93,275.2
2016,10,22,16,45,216.5,35.5,1.1,12.5,62.0,250.56,197.46
2016,10,22,17,0,130.0,20.0,1.1,12.0,27.0,147.31,29.31
2016,10,22,17,15,65.0,10.0,1.1,11.5,13.5,53.33,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,16.0,0.85,8.5,38.0,12.96,0.34
2016,10,23,7,0,410.0,32.0,0.8,9.0,76.0,26.5,17.36
2016,10,23,7,15,503.0,40.0,0.75,9.5,122.5,32.65,23.66
2016,10,23,7,30,596.0,48.0,0.7,10.0,169.0,38.81,29.54
2016,10,23,7,45,653.5,53.0,0.7,11.0,218.0,46.06,36.15
2016,10,23,8,0,711.0,58.0,0.7,12.0,267.0,49.9,39.49
2016,10,23,8,15,747.5,62.0,0.75,12.5,314.0,52.73,41.9
2016,10,23,8,30,784.0,66.0,0.8,13.0,361.0,55.57,44.23
2016,10,23,8,45,809.5,69.0,0.85,14.0,404.5,57.49,45.63
2016,10,23,9,0,835.0,72.0,0.9,15.0,448.0,59.42,46.99
2016,10,23,9,15,635.0,131.0,0.95,15.5,431.0,91.74,74.88
2016,10,23,9,30,435.0,190.0,1.0,16.0,414.0,124.22,102.31
2016,10,23,9,45,531.0,172.5,1.05,16.5,463.0,126.26,90.82
2016,10,23,10,0,627.0,155.0,1.1,17.0,512.0,160.56,102.37
2016,10,23,10,15,774.5,116.5,1.15,17.0,576.5,201.78,125.1
2016,10,23,10,30,922.0,78.0,1.2,17.0,641.0,255.41,163.47
2016,10,23,10,45,925.5,79.5,1.25,17.5,658.0,310.26,211.45
2016,10,23,11,0,929.0,81.0,1.3,18.0,675.0,364.17,259.1
2016,10,23,11,15,931.0,81.5,1.35,18.0,684.0,415.51,304.73
2016,10,23,11,30,933.0,82.0,1.4,18.0,693.0,465.28,348.2
2016,10,23,11,45,929.5,83.5,1.45,18.5,693.5,511.62,387.31
2016,10,23,12,0,926.0,85.0,1.5,19.0,694.0,555.55,423.42
2016,10,23,12,15,923.0,84.5,1.5,19.0,687.0,595.3,456.0
2016,10,23,12,30,920.0,84.0,1.5,19.0,680.0,632.29,485.77
2016,10,23,12,45,615.5,181.0,1.5,19.0,576.0,576.38,444.76
2016,10,23,13,0,311.0,278.0,1.5,19.0,472.0,478.34,371.0
2016,10,23,13,15,600.5,180.0,1.5,18.5,538.0,616.77,479.83
2016,10,23,13,30,890.0,82.0,1.5,18.0,604.0,737.3,571.53
2016,10,23,13,45,877.5,80.5,1.55,18.0,574.5,750.23,580.85
2016,10,23,14,0,865.0,79.0,1.6,18.0,545.0,759.48,588.87
2016,10,23,14,15,849.0,77.0,1.6,17.5,509.0,768.9,597.85
2016,10,23,14,30,833.0,75.0,1.6,17.0,473.0,767.94,599.64
2016,10,23,14,45,809.0,72.5,1.6,17.0,432.0,756.35,592.93
2016,10,23,15,0,785.0,70.0,1.6,17.0,391.0,741.17,583.71
2016,10,23,15,15,753.0,66.5,1.6,16.5,345.5,714.94,567.37
2016,10,23,15,30,721.0,63.0,1.6,16.0,300.0,685.59,548.23
2016,10,23,15,45,668.5,59.0,1.6,15.5,252.0,636.45,513.33
2016,10,23,16,0,616.0,55.0,1.6,15.0,204.0,592.26,480.45
2016,10,23,16,15,541.0,48.0,1.55,14.5,157.0,519.71,423.0
2016,10,23,16,30,466.0,41.0,1.5,14.0,110.0,447.32,362.2
2016,10,23,16,45,233.0,35.0,1.45,13.5,69.5,262.05,203.86
2016,10,23,17,0,0.0,29.0,1.4,13.0,29.0,43.89,0.0
2016,10,23,17,15,0.0,14.5,1.35,12.5,14.5,12.38,0.0
2016,10,23,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,39.5,18.5,1.8,10.5,22.5,15.01,0.0
2016,10,24,7,0,79.0,37.0,1.9,11.0,45.0,29.08,19.22
2016,10,24,7,15,105.0,57.0,1.95,11.0,74.5,43.8,33.28
2016,10,24,7,30,131.0,77.0,2.0,11.0,104.0,58.21,46.71
2016,10,24,7,45,144.0,97.5,2.1,11.5,134.0,72.52,59.71
2016,10,24,8,0,157.0,118.0,2.2,12.0,164.0,86.46,72.11
2016,10,24,8,15,169.5,136.5,2.2,12.0,193.5,98.87,83.05
2016,10,24,8,30,182.0,155.0,2.2,12.0,223.0,110.96,93.54
2016,10,24,8,45,234.0,169.0,2.2,12.5,267.0,116.49,97.95
2016,10,24,9,0,286.0,183.0,2.2,13.0,311.0,125.13,105.02
2016,10,24,9,15,180.0,202.5,2.15,13.0,285.5,140.38,117.93
2016,10,24,9,30,74.0,222.0,2.1,13.0,260.0,156.6,131.56
2016,10,24,9,45,157.0,238.5,2.1,13.0,325.5,165.09,130.2
2016,10,24,10,0,240.0,255.0,2.1,13.0,391.0,197.75,149.61
2016,10,24,10,15,142.0,255.0,2.05,13.5,336.0,203.72,156.59
2016,10,24,10,30,44.0,255.0,2.0,14.0,281.0,201.61,158.78
2016,10,24,10,45,175.0,270.0,2.0,14.5,380.5,249.97,192.67
2016,10,24,11,0,306.0,285.0,2.0,15.0,480.0,315.45,241.37
2016,10,24,11,15,214.5,297.5,1.95,15.0,435.0,314.44,244.23
2016,10,24,11,30,123.0,310.0,1.9,15.0,390.0,303.26,237.93
2016,10,24,11,45,89.5,299.0,1.85,15.5,357.5,288.55,226.96
2016,10,24,12,0,56.0,288.0,1.8,16.0,325.0,271.24,213.52
2016,10,24,12,15,54.0,284.0,1.8,16.0,319.0,273.49,215.7
2016,10,24,12,30,52.0,280.0,1.8,16.0,313.0,275.28,217.45
2016,10,24,12,45,45.0,267.5,1.8,16.0,296.0,265.7,210.22
2016,10,24,13,0,38.0,255.0,1.8,16.0,279.0,254.98,202.09
2016,10,24,13,15,31.5,239.5,1.8,16.0,259.0,240.66,191.06
2016,10,24,13,30,25.0,224.0,1.8,16.0,239.0,213.87,170.05
2016,10,24,13,45,15.0,197.5,1.85,16.0,206.0,184.04,146.33
2016,10,24,14,0,5.0,171.0,1.9,16.0,173.0,153.22,121.49
2016,10,24,14,15,2.5,150.0,1.9,15.5,151.0,132.75,105.24
2016,10,24,14,30,0.0,129.0,1.9,15.0,129.0,111.91,88.44
2016,10,24,14,45,11.0,140.0,1.95,15.0,145.0,133.56,107.11
2016,10,24,15,0,22.0,151.0,2.0,15.0,161.0,157.73,127.77
2016,10,24,15,15,18.0,134.5,1.95,14.5,142.0,140.58,113.9
2016,10,24,15,30,14.0,118.0,1.9,14.0,123.0,123.29,99.77
2016,10,24,15,45,7.5,100.0,1.85,14.0,103.0,102.05,81.73
2016,10,24,16,0,1.0,82.0,1.8,14.0,83.0,80.62,63.24
2016,10,24,16,15,0.5,62.5,1.7,13.5,63.0,61.36,46.64
2016,10,24,16,30,0.0,43.0,1.6,13.0,43.0,41.0,28.87
2016,10,24,16,45,0.0,27.0,1.5,12.5,27.0,24.75,14.04
2016,10,24,17,0,0.0,11.0,1.4,12.0,11.0,9.06,0.0
2016,10,24,17,15,0.0,5.5,1.35,11.5,5.5,4.69,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,77.5,17.0,1.2,11.5,25.0,13.18,0.0
2016,10,25,7,0,155.0,34.0,1.2,12.0,50.0,26.09,16.47
2016,10,25,7,15,192.0,51.5,1.2,12.0,82.5,39.65,29.45
2016,10,25,7,30,229.0,69.0,1.2,12.0,115.0,52.36,41.29
2016,10,25,7,45,250.5,87.0,1.3,12.5,149.0,64.97,52.75
2016,10,25,8,0,272.0,105.0,1.4,13.0,183.0,77.21,63.61
2016,10,25,8,15,280.5,124.0,1.45,13.0,216.0,89.59,74.51
2016,10,25,8,30,289.0,143.0,1.5,13.0,249.0,101.54,84.88
2016,10,25,8,45,233.5,167.5,1.55,13.5,260.0,115.61,96.78
2016,10,25,9,0,178.0,192.0,1.6,14.0,271.0,133.61,111.9
2016,10,25,9,15,129.0,206.5,1.6,14.5,266.5,141.69,118.29
2016,10,25,9,30,80.0,221.0,1.6,15.0,262.0,155.96,129.91
2016,10,25,9,45,63.0,227.5,1.65,15.5,261.0,162.6,128.28
2016,10,25,10,0,46.0,234.0,1.7,16.0,260.0,173.79,135.87
2016,10,25,10,15,110.5,258.5,1.65,16.0,324.0,205.66,157.97
2016,10,25,10,30,175.0,283.0,1.6,16.0,388.0,241.61,183.69
2016,10,25,10,45,194.0,290.5,1.6,16.5,410.0,267.82,204.03
2016,10,25,11,0,213.0,298.0,1.6,17.0,432.0,295.91,226.22
2016,10,25,11,15,174.5,303.5,1.55,17.0,414.5,303.69,234.3
2016,10,25,11,30,136.0,309.0,1.5,17.0,397.0,307.4,238.68
2016,10,25,11,45,167.5,309.5,1.5,17.5,418.5,335.32,260.37
2016,10,25,12,0,199.0,310.0,1.5,18.0,440.0,365.7,283.87
2016,10,25,12,15,167.0,307.0,1.5,18.0,415.5,360.82,280.91
2016,10,25,12,30,135.0,304.0,1.5,18.0,391.0,352.73,275.34
2016,10,25,12,45,251.0,282.0,1.5,18.0,438.0,425.21,332.51
2016,10,25,13,0,367.0,260.0,1.5,18.0,485.0,495.76,387.46
2016,10,25,13,15,621.5,166.5,1.5,18.0,532.0,614.25,479.32
2016,10,25,13,30,876.0,73.0,1.5,18.0,579.0,711.43,553.58
2016,10,25,13,45,864.5,72.0,1.5,18.0,551.0,725.05,563.23
2016,10,25,14,0,853.0,71.0,1.5,18.0,523.0,735.12,571.36
2016,10,25,14,15,838.0,69.0,1.45,17.5,488.0,737.8,575.03
2016,10,25,14,30,823.0,67.0,1.4,17.0,453.0,736.94,576.35
2016,10,25,14,45,801.5,65.0,1.4,17.0,413.5,735.07,576.5
2016,10,25,15,0,780.0,63.0,1.4,17.0,374.0,722.54,568.99
2016,10,25,15,15,749.0,59.5,1.3,16.5,330.0,697.24,552.2
2016,10,25,15,30,718.0,56.0,1.2,16.0,286.0,668.96,532.79
2016,10,25,15,45,672.5,51.5,1.2,16.0,239.5,625.29,501.01
2016,10,25,16,0,627.0,47.0,1.2,16.0,193.0,579.54,466.06
2016,10,25,16,15,551.5,41.0,1.1,15.0,147.0,507.35,409.47
2016,10,25,16,30,476.0,35.0,1.0,14.0,101.0,443.76,355.69
2016,10,25,16,45,344.0,25.5,0.95,13.5,62.5,329.84,248.8
2016,10,25,17,0,212.0,16.0,0.9,13.0,24.0,162.5,0.0
2016,10,25,17,15,106.0,8.0,0.85,12.5,12.0,6.83,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,45,224.0,13.0,0.8,10.5,35.0,11.47,0.0
2016,10,26,7,0,448.0,26.0,0.7,11.0,70.0,23.5,14.21
2016,10,26,7,15,541.0,32.5,0.7,11.5,116.0,29.05,20.14
2016,10,26,7,30,634.0,39.0,0.7,12.0,162.0,34.66,25.51
2016,10,26,7,45,688.0,43.5,0.75,12.5,210.0,38.33,28.96
2016,10,26,8,0,742.0,48.0,0.8,13.0,258.0,42.03,32.28
2016,10,26,8,15,777.0,51.0,0.8,13.5,304.5,44.36,34.28
2016,10,26,8,30,812.0,54.0,0.8,14.0,351.0,52.28,41.18
2016,10,26,8,45,835.5,56.5,0.85,15.0,393.5,54.79,43.11
2016,10,26,9,0,859.0,59.0,0.9,16.0,436.0,57.22,44.93
2016,10,26,9,15,876.0,61.0,0.95,16.5,474.0,59.13,46.37
2016,10,26,9,30,893.0,63.0,1.0,17.0,512.0,60.98,47.75
2016,10,26,9,45,902.0,65.5,1.1,17.5,543.5,74.93,47.37
2016,10,26,10,0,911.0,68.0,1.2,18.0,575.0,131.63,69.61
2016,10,26,10,15,920.5,69.0,1.2,18.0,600.0,187.62,107.39
2016,10,26,10,30,930.0,70.0,1.2,18.0,625.0,243.71,152.96
2016,10,26,10,45,933.0,72.0,1.3,18.5,643.0,298.85,200.99
2016,10,26,11,0,936.0,74.0,1.4,19.0,661.0,352.99,248.91
2016,10,26,11,15,940.0,74.5,1.45,19.0,671.0,405.01,295.11
2016,10,26,11,30,944.0,75.0,1.5,19.0,681.0,455.62,339.34
2016,10,26,11,45,943.0,76.5,1.55,19.5,683.0,503.27,379.6
2016,10,26,12,0,942.0,78.0,1.6,20.0,685.0,548.71,416.98
2016,10,26,12,15,940.5,77.5,1.6,19.5,679.0,589.58,451.41
2016,10,26,12,30,939.0,77.0,1.6,19.0,673.0,627.76,483.17
2016,10,26,12,45,935.0,76.5,1.6,19.0,658.5,661.58,510.25
2016,10,26,13,0,931.0,76.0,1.6,19.0,644.0,692.27,534.57
2016,10,26,13,15,923.5,75.0,1.6,19.0,622.0,716.82,554.16
2016,10,26,13,30,916.0,74.0,1.6,19.0,600.0,737.86,570.22
2016,10,26,13,45,905.5,72.5,1.6,19.0,570.5,752.61,581.39
2016,10,26,14,0,895.0,71.0,1.6,19.0,541.0,763.68,590.19
2016,10,26,14,15,879.5,69.5,1.55,18.5,505.0,767.29,594.56
2016,10,26,14,30,864.0,68.0,1.5,18.0,469.0,767.23,596.53
2016,10,26,14,45,843.0,65.0,1.45,18.0,428.0,764.88,595.86
2016,10,26,15,0,822.0,62.0,1.4,18.0,387.0,751.71,587.51
2016,10,26,15,15,791.0,59.0,1.3,17.5,341.5,727.2,571.5
2016,10,26,15,30,760.0,56.0,1.2,17.0,296.0,699.56,552.73
2016,10,26,15,45,714.5,51.5,1.15,16.5,248.0,655.76,521.65
2016,10,26,16,0,669.0,47.0,1.1,16.0,200.0,609.7,487.17
2016,10,26,16,15,592.0,41.0,1.0,15.0,152.0,535.98,429.67
2016,10,26,16,30,515.0,35.0,0.9,14.0,104.0,461.54,367.49
2016,10,26,16,45,373.5,25.0,0.85,13.0,64.0,348.62,257.53
2016,10,26,17,0,232.0,15.0,0.8,12.0,24.0,174.89,0.0
2016,10,26,17,15,116.0,7.5,0.85,12.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,0.95,10.5,1.0,0.82,0.0
2016,10,27,7,0,0.0,2.0,1.0,11.0,2.0,1.64,0.0
2016,10,27,7,15,0.0,4.0,1.0,11.5,4.0,3.28,0.0
2016,10,27,7,30,0.0,6.0,1.0,12.0,6.0,4.92,0.0
2016,10,27,7,45,0.0,8.0,1.05,13.0,8.0,6.57,0.28
2016,10,27,8,0,0.0,10.0,1.1,14.0,10.0,8.22,1.77
2016,10,27,8,15,0.0,12.0,1.1,14.5,12.0,9.87,3.24
2016,10,27,8,30,0.0,14.0,1.1,15.0,14.0,11.53,4.69
2016,10,27,8,45,2.0,80.0,1.15,15.5,80.5,66.02,52.96
2016,10,27,9,0,4.0,146.0,1.2,16.0,147.0,113.74,94.07
2016,10,27,9,15,5.0,156.5,1.15,16.0,158.5,121.79,100.6
2016,10,27,9,30,6.0,167.0,1.1,16.0,170.0,129.72,107.08
2016,10,27,9,45,3.0,118.0,1.1,16.5,119.5,95.92,74.26
2016,10,27,10,0,0.0,69.0,1.1,17.0,69.0,57.27,42.21
2016,10,27,10,15,0.0,55.0,1.15,17.0,55.0,45.61,32.5
2016,10,27,10,30,0.0,41.0,1.2,17.0,41.0,33.97,22.78
2016,10,27,10,45,26.0,155.5,1.25,17.5,172.0,131.49,101.65
2016,10,27,11,0,52.0,270.0,1.3,18.0,303.0,227.23,176.57
2016,10,27,11,15,35.0,250.5,1.45,17.5,273.0,213.61,166.61
2016,10,27,11,30,18.0,231.0,1.6,17.0,243.0,196.13,153.67
2016,10,27,11,45,18.5,231.0,1.75,17.0,243.0,198.75,155.99
2016,10,27,12,0,19.0,231.0,1.9,17.0,243.0,201.34,158.25
2016,10,27,12,15,9.5,150.5,1.9,16.5,156.5,130.7,101.98
2016,10,27,12,30,0.0,70.0,1.9,16.0,70.0,58.16,42.82
2016,10,27,12,45,1.0,118.0,1.95,15.5,119.0,99.23,76.97
2016,10,27,13,0,2.0,166.0,2.0,15.0,168.0,141.85,112.1
2016,10,27,13,15,7.5,183.0,1.9,15.0,188.0,161.75,128.46
2016,10,27,13,30,13.0,200.0,1.8,15.0,208.0,182.97,145.93
2016,10,27,13,45,10.5,187.5,1.7,15.0,193.5,171.5,136.77
2016,10,27,14,0,8.0,175.0,1.6,15.0,179.0,159.74,127.43
2016,10,27,14,15,4.0,155.5,1.5,15.0,157.5,139.69,111.2
2016,10,27,14,30,0.0,136.0,1.4,15.0,136.0,119.22,94.49
2016,10,27,14,45,0.0,90.5,1.35,15.0,90.5,76.34,59.04
2016,10,27,15,0,0.0,45.0,1.3,15.0,45.0,37.2,26.15
2016,10,27,15,15,0.0,39.5,1.2,15.0,39.5,32.63,22.34
2016,10,27,15,30,0.0,34.0,1.1,15.0,34.0,28.06,18.47
2016,10,27,15,45,0.0,28.5,1.0,15.0,28.5,23.49,14.56
2016,10,27,16,0,0.0,23.0,0.9,15.0,23.0,18.94,10.6
2016,10,27,16,15,0.0,17.0,0.8,14.5,17.0,13.98,6.27
2016,10,27,16,30,0.0,11.0,0.7,14.0,11.0,9.03,1.91
2016,10,27,16,45,0.0,6.5,0.65,14.0,6.5,5.33,0.0
2016,10,27,17,0,0.0,2.0,0.6,14.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,0.6,13.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,12.0,5.0,4.27,0.0
2016,10,28,7,0,0.0,10.0,1.2,12.0,10.0,8.21,1.1
2016,10,28,7,15,0.0,18.0,1.2,12.0,18.0,14.81,7.44
2016,10,28,7,30,0.0,26.0,1.2,12.0,26.0,21.43,13.6
2016,10,28,7,45,0.0,34.5,1.25,12.5,34.5,28.47,20.06
2016,10,28,8,0,0.0,43.0,1.3,13.0,43.0,35.53,26.43
2016,10,28,8,15,0.0,51.0,1.25,13.0,51.0,42.19,32.4
2016,10,28,8,30,0.0,59.0,1.2,13.0,59.0,48.85,38.3
2016,10,28,8,45,180.5,111.0,1.2,13.5,189.0,80.05,65.75
2016,10,28,9,0,361.0,163.0,1.2,14.0,319.0,114.37,95.34
2016,10,28,9,15,180.5,104.5,1.2,14.0,182.5,75.07,60.79
2016,10,28,9,30,0.0,46.0,1.2,14.0,46.0,38.07,28.18
2016,10,28,9,45,0.0,87.0,1.3,14.5,87.0,72.29,58.08
2016,10,28,10,0,0.0,128.0,1.4,15.0,128.0,103.84,81.29
2016,10,28,10,15,0.0,129.5,1.45,15.0,129.5,105.55,82.5
2016,10,28,10,30,0.0,131.0,1.5,15.0,131.0,107.19,83.72
2016,10,28,10,45,0.0,128.0,1.55,15.5,128.0,105.23,81.85
2016,10,28,11,0,0.0,125.0,1.6,16.0,125.0,103.15,79.92
2016,10,28,11,15,8.0,175.5,1.6,16.0,180.5,146.56,114.99
2016,10,28,11,30,16.0,226.0,1.6,16.0,236.0,191.26,150.66
2016,10,28,11,45,119.5,263.5,1.65,16.5,339.5,275.55,216.32
2016,10,28,12,0,223.0,301.0,1.7,17.0,443.0,368.19,287.72
2016,10,28,12,15,135.5,284.5,1.65,16.5,370.5,323.13,253.93
2016,10,28,12,30,48.0,268.0,1.6,16.0,298.0,261.89,206.72
2016,10,28,12,45,24.0,176.0,1.6,16.0,191.0,168.89,133.29
2016,10,28,13,0,0.0,84.0,1.6,16.0,84.0,69.84,52.53
2016,10,28,13,15,5.0,137.0,1.55,16.0,140.0,119.01,93.31
2016,10,28,13,30,10.0,190.0,1.5,16.0,196.0,171.59,136.18
2016,10,28,13,45,29.0,202.5,1.45,16.0,218.0,211.07,168.54
2016,10,28,14,0,48.0,215.0,1.4,16.0,240.0,243.56,195.2
2016,10,28,14,15,25.5,182.5,1.3,16.0,195.5,183.32,146.6
2016,10,28,14,30,3.0,150.0,1.2,16.0,151.0,135.8,107.72
2016,10,28,14,45,389.5,108.0,1.2,16.0,258.5,451.33,369.64
2016,10,28,15,0,776.0,66.0,1.2,16.0,366.0,714.69,567.18
2016,10,28,15,15,743.0,62.5,1.15,15.5,321.5,688.12,546.53
2016,10,28,15,30,710.0,59.0,1.1,15.0,277.0,658.51,526.33
2016,10,28,15,45,666.0,53.5,1.05,14.5,231.0,615.17,494.82
2016,10,28,16,0,622.0,48.0,1.0,14.0,185.0,569.66,459.87
2016,10,28,16,15,540.0,41.0,0.9,13.5,139.0,499.76,403.31
2016,10,28,16,30,458.0,34.0,0.8,13.0,93.0,424.32,338.38
2016,10,28,16,45,229.0,26.0,0.75,12.5,55.5,238.59,167.0
2016,10,28,17,0,0.0,18.0,0.7,12.0,18.0,15.36,0.0
2016,10,28,17,15,0.0,9.0,0.75,11.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,169.0,14.0,0.95,11.5,28.5,11.95,0.0
2016,10,29,7,0,338.0,28.0,1.0,12.0,57.0,23.27,13.18
2016,10,29,7,15,442.0,36.5,1.05,12.0,100.5,29.89,20.65
2016,10,29,7,30,546.0,45.0,1.1,12.0,144.0,36.51,27.05
2016,10,29,7,45,611.5,50.0,1.15,12.5,191.0,40.07,30.45
2016,10,29,8,0,677.0,55.0,1.2,13.0,238.0,47.53,37.18
2016,10,29,8,15,338.5,50.5,1.2,13.0,142.0,36.73,27.5
2016,10,29,8,30,0.0,46.0,1.2,13.0,46.0,38.03,28.62
2016,10,29,8,45,0.0,48.0,1.3,13.5,48.0,39.7,29.97
2016,10,29,9,0,0.0,50.0,1.4,14.0,50.0,41.37,31.3
2016,10,29,9,15,0.0,67.0,1.4,14.0,67.0,55.55,43.75
2016,10,29,9,30,0.0,84.0,1.4,14.0,84.0,69.77,56.11
2016,10,29,9,45,0.0,70.0,1.45,14.5,70.0,58.08,45.63
2016,10,29,10,0,0.0,56.0,1.5,15.0,56.0,46.42,33.55
2016,10,29,10,15,0.0,87.0,1.5,15.0,87.0,72.32,55.12
2016,10,29,10,30,0.0,118.0,1.5,15.0,118.0,97.05,75.46
2016,10,29,10,45,14.5,180.5,1.5,15.5,189.5,149.27,117.25
2016,10,29,11,0,29.0,243.0,1.5,16.0,261.0,200.44,157.48
2016,10,29,11,15,39.5,257.0,1.45,16.0,282.0,219.68,172.46
2016,10,29,11,30,50.0,271.0,1.4,16.0,303.0,240.5,188.85
2016,10,29,11,45,50.5,271.5,1.4,16.5,304.0,247.6,194.3
2016,10,29,12,0,51.0,272.0,1.4,17.0,305.0,254.6,199.71
2016,10,29,12,15,51.0,269.5,1.35,17.0,302.0,258.7,203.16
2016,10,29,12,30,51.0,267.0,1.3,17.0,299.0,262.62,206.49
2016,10,29,12,45,216.5,256.5,1.3,17.0,386.5,368.3,290.69
2016,10,29,13,0,382.0,246.0,1.3,17.0,474.0,487.18,382.61
2016,10,29,13,15,380.5,237.0,1.25,17.0,457.0,495.28,388.91
2016,10,29,13,30,379.0,228.0,1.2,17.0,440.0,501.63,394.72
2016,10,29,13,45,199.5,209.0,1.2,17.0,320.5,353.83,281.64
2016,10,29,14,0,20.0,190.0,1.2,17.0,201.0,183.7,145.37
2016,10,29,14,15,433.5,128.5,1.2,17.0,325.0,490.11,395.3
2016,10,29,14,30,847.0,67.0,1.2,17.0,449.0,743.77,582.77
2016,10,29,14,45,823.5,64.5,1.2,17.0,408.5,739.95,578.48
2016,10,29,15,0,800.0,62.0,1.2,17.0,368.0,725.55,569.63
2016,10,29,15,15,767.0,59.0,1.15,16.5,323.0,699.74,552.88
2016,10,29,15,30,734.0,56.0,1.1,16.0,278.0,670.87,533.3
2016,10,29,15,45,682.0,51.5,1.05,15.5,230.5,622.62,498.29
2016,10,29,16,0,630.0,47.0,1.0,15.0,183.0,572.24,459.77
2016,10,29,16,15,547.0,40.5,0.95,14.0,137.0,502.46,404.46
2016,10,29,16,30,464.0,34.0,0.9,13.0,91.0,427.13,339.99
2016,10,29,16,45,232.0,25.0,0.85,12.5,53.5,236.57,158.85
2016,10,29,17,0,0.0,16.0,0.8,12.0,16.0,13.66,0.0
2016,10,29,17,15,0.0,8.0,0.8,11.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,2.0,11.0,6.5,5.55,0.0
2016,10,30,7,0,0.0,13.0,2.1,11.0,13.0,10.7,2.86
2016,10,30,7,15,0.0,24.0,2.2,11.0,24.0,19.8,11.79
2016,10,30,7,30,0.0,35.0,2.3,11.0,35.0,28.92,20.32
2016,10,30,7,45,0.0,46.5,2.4,11.5,46.5,38.47,29.1
2016,10,30,8,0,0.0,58.0,2.5,12.0,58.0,47.86,37.6
2016,10,30,8,15,0.0,69.5,2.55,12.0,69.5,57.05,45.85
2016,10,30,8,30,0.0,81.0,2.6,12.0,81.0,66.15,53.93
2016,10,30,8,45,0.0,56.0,2.65,12.5,56.0,46.36,36.02
2016,10,30,9,0,0.0,31.0,2.7,13.0,31.0,25.6,17.32
2016,10,30,9,15,0.0,25.0,2.75,13.0,25.0,20.64,12.84
2016,10,30,9,30,0.0,19.0,2.8,13.0,19.0,15.69,8.37
2016,10,30,9,45,0.0,24.0,2.85,13.5,24.0,19.83,12.01
2016,10,30,10,0,0.0,29.0,2.9,14.0,29.0,23.98,14.73
2016,10,30,10,15,13.0,127.0,2.85,14.0,134.5,105.27,82.28
2016,10,30,10,30,26.0,225.0,2.8,14.0,240.0,181.43,144.01
2016,10,30,10,45,13.0,126.5,2.8,14.5,134.0,107.14,83.32
2016,10,30,11,0,0.0,28.0,2.8,15.0,28.0,23.19,13.85
2016,10,30,11,15,3.0,107.0,2.75,15.0,109.0,89.83,69.35
2016,10,30,11,30,6.0,186.0,2.7,15.0,190.0,155.25,122.83
2016,10,30,11,45,3.0,107.5,2.65,15.5,109.5,90.7,69.78
2016,10,30,12,0,0.0,29.0,2.6,16.0,29.0,24.02,14.46
2016,10,30,12,15,0.0,53.5,2.55,16.0,53.5,44.4,31.49
2016,10,30,12,30,0.0,78.0,2.5,16.0,78.0,64.84,48.48
2016,10,30,12,45,0.0,113.0,2.45,16.0,113.0,94.36,72.89
2016,10,30,13,0,0.0,148.0,2.4,16.0,148.0,124.86,97.95
2016,10,30,13,15,0.0,86.0,2.3,15.5,86.0,71.49,54.2
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,19.85,11.13
2016,10,30,13,45,0.0,22.5,2.15,15.0,22.5,18.6,10.11
2016,10,30,14,0,0.0,21.0,2.1,15.0,21.0,17.35,9.09
2016,10,30,14,15,0.0,20.0,2.05,15.0,20.0,16.51,8.41
2016,10,30,14,30,0.0,19.0,2.0,15.0,19.0,15.67,7.73
2016,10,30,14,45,0.0,16.0,1.95,15.0,16.0,13.19,5.64
2016,10,30,15,0,0.0,13.0,1.9,15.0,13.0,10.71,3.53
2016,10,30,15,15,0.0,11.5,1.8,14.5,11.5,9.46,2.5
2016,10,30,15,30,0.0,10.0,1.7,14.0,10.0,8.22,1.45
2016,10,30,15,45,0.0,8.0,1.65,14.0,8.0,6.57,0.02
2016,10,30,16,0,0.0,6.0,1.6,14.0,6.0,4.92,0.0
2016,10,30,16,15,0.0,4.5,1.45,13.0,4.5,3.69,0.0
2016,10,30,16,30,0.0,3.0,1.3,12.0,3.0,2.46,0.0
2016,10,30,16,45,0.0,1.5,1.2,11.5,1.5,1.23,0.0
2016,10,30,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,162.0,13.5,0.9,8.5,26.5,11.52,0.0
2016,10,31,7,0,324.0,27.0,0.9,9.0,53.0,22.53,11.96
2016,10,31,7,15,435.5,35.5,0.8,9.5,96.5,29.17,20.15
2016,10,31,7,30,547.0,44.0,0.7,10.0,140.0,35.84,26.64
2016,10,31,7,45,614.0,49.5,0.65,10.5,187.5,39.82,30.49
2016,10,31,8,0,681.0,55.0,0.6,11.0,235.0,47.71,37.67
2016,10,31,8,15,721.5,59.0,0.55,11.0,280.5,50.6,40.29
2016,10,31,8,30,762.0,63.0,0.5,11.0,326.0,53.52,42.86
2016,10,31,8,45,794.5,65.0,0.5,11.5,369.5,54.79,43.8
2016,10,31,9,0,827.0,67.0,0.5,12.0,413.0,56.13,44.79
2016,10,31,9,15,846.5,69.0,0.5,12.5,450.5,57.34,45.65
2016,10,31,9,30,866.0,71.0,0.5,13.0,488.0,66.01,53.07
2016,10,31,9,45,875.0,74.0,0.5,13.5,519.0,69.17,55.58
2016,10,31,10,0,884.0,77.0,0.5,14.0,550.0,124.49,69.04
2016,10,31,10,15,893.5,78.5,0.5,14.0,575.0,179.16,103.73
2016,10,31,10,30,903.0,80.0,0.5,14.0,600.0,233.96,147.19
2016,10,31,10,45,907.5,81.5,0.55,14.5,617.0,287.49,193.35
2016,10,31,11,0,912.0,83.0,0.6,15.0,634.0,340.18,239.85
2016,10,31,11,15,646.5,171.5,0.65,15.0,565.5,365.77,271.46
2016,10,31,11,30,381.0,260.0,0.7,15.0,497.0,364.71,278.76
2016,10,31,11,45,345.0,269.5,0.75,15.0,484.0,381.25,294.24
2016,10,31,12,0,309.0,279.0,0.8,15.0,471.0,394.2,306.18
2016,10,31,12,15,609.0,181.0,0.85,15.0,555.0,497.23,386.05
2016,10,31,12,30,909.0,83.0,0.9,15.0,639.0,601.67,466.46
2016,10,31,12,45,456.5,131.0,1.0,15.0,410.5,417.52,330.4
2016,10,31,13,0,4.0,179.0,1.1,15.0,182.0,154.75,121.52
2016,10,31,13,15,2.0,102.0,1.15,15.0,103.5,86.48,66.69
2016,10,31,13,30,0.0,25.0,1.2,15.0,25.0,20.67,11.84
2016,10,31,13,45,135.0,121.0,1.3,15.0,189.0,226.23,185.21
2016,10,31,14,0,270.0,217.0,1.4,15.0,353.0,436.91,352.5
2016,10,31,14,15,373.5,182.0,1.45,14.5,356.0,485.84,392.9
2016,10,31,14,30,477.0,147.0,1.5,14.0,359.0,551.42,446.76
2016,10,31,14,45,628.5,106.5,1.55,14.0,358.0,638.06,515.8
2016,10,31,15,0,780.0,66.0,1.6,14.0,357.0,709.31,569.45
2016,10,31,15,15,744.5,62.5,1.6,13.5,312.5,681.1,549.91
2016,10,31,15,30,709.0,59.0,1.6,13.0,268.0,649.81,528.23
2016,10,31,15,45,652.0,54.0,1.6,13.0,220.5,597.48,488.28
2016,10,31,16,0,595.0,49.0,1.6,13.0,173.0,550.55,450.48
2016,10,31,16,15,503.5,41.5,1.5,12.0,127.5,467.75,382.92
2016,10,31,16,30,412.0,34.0,1.4,11.0,82.0,386.06,310.78
2016,10,31,16,45,247.5,22.5,1.3,10.5,47.5,239.12,142.33
2016,10,31,17,0,83.0,11.0,1.2,10.0,13.0,66.01,0.0
2016,10,31,17,15,41.5,5.5,1.2,10.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
