Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,141.5,13.5,1.1,8.5,24.5,11.52,0.0
2016,11,1,7,0,283.0,27.0,1.1,9.0,49.0,22.54,11.38
2016,11,1,7,15,399.0,36.5,1.1,9.0,91.5,30.0,20.84
2016,11,1,7,30,515.0,46.0,1.1,9.0,134.0,37.45,28.15
2016,11,1,7,45,588.0,51.5,1.15,9.5,181.5,41.35,31.95
2016,11,1,8,0,661.0,57.0,1.2,10.0,229.0,45.33,35.63
2016,11,1,8,15,469.0,94.0,1.15,10.5,227.5,69.09,56.99
2016,11,1,8,30,277.0,131.0,1.1,11.0,226.0,93.97,78.95
2016,11,1,8,45,238.0,153.5,1.1,11.5,242.5,107.37,90.4
2016,11,1,9,0,199.0,176.0,1.1,12.0,259.0,124.25,104.74
2016,11,1,9,15,526.5,124.5,1.1,12.0,370.5,86.86,71.72
2016,11,1,9,30,854.0,73.0,1.1,12.0,482.0,59.92,47.86
2016,11,1,9,45,529.0,156.5,1.1,12.5,415.5,105.2,87.39
2016,11,1,10,0,204.0,240.0,1.1,13.0,349.0,179.57,137.45
2016,11,1,10,15,274.5,241.0,1.1,13.0,394.0,202.68,150.33
2016,11,1,10,30,345.0,242.0,1.1,13.0,439.0,238.31,175.57
2016,11,1,10,45,633.0,160.0,1.1,13.5,535.0,272.79,193.45
2016,11,1,11,0,921.0,78.0,1.1,14.0,631.0,336.07,238.58
2016,11,1,11,15,620.0,175.5,1.1,14.0,550.0,358.09,268.61
2016,11,1,11,30,319.0,273.0,1.1,14.0,469.0,349.56,270.48
2016,11,1,11,45,623.5,176.5,1.15,14.5,561.0,432.38,333.38
2016,11,1,12,0,928.0,80.0,1.2,15.0,653.0,526.33,405.68
2016,11,1,12,15,646.5,168.5,1.2,15.0,566.0,503.84,391.9
2016,11,1,12,30,365.0,257.0,1.2,15.0,479.0,444.44,348.54
2016,11,1,12,45,262.0,265.0,1.25,15.0,423.0,410.44,324.07
2016,11,1,13,0,159.0,273.0,1.3,15.0,367.0,358.75,284.67
2016,11,1,13,15,524.5,176.0,1.3,15.0,466.5,538.37,427.94
2016,11,1,13,30,890.0,79.0,1.3,15.0,566.0,706.74,556.37
2016,11,1,13,45,878.5,77.0,1.3,15.0,537.0,719.79,565.25
2016,11,1,14,0,867.0,75.0,1.3,15.0,508.0,729.22,572.98
2016,11,1,14,15,850.0,73.0,1.3,14.5,472.5,737.59,581.2
2016,11,1,14,30,833.0,71.0,1.3,14.0,437.0,736.07,582.44
2016,11,1,14,45,807.5,68.5,1.3,14.0,396.0,723.82,574.99
2016,11,1,15,0,782.0,66.0,1.3,14.0,355.0,708.02,564.92
2016,11,1,15,15,746.5,62.5,1.3,13.5,310.0,679.92,546.48
2016,11,1,15,30,711.0,59.0,1.3,13.0,265.0,648.73,524.97
2016,11,1,15,45,653.0,54.0,1.3,13.0,218.0,595.77,484.75
2016,11,1,16,0,595.0,49.0,1.3,13.0,171.0,548.47,446.79
2016,11,1,16,15,503.0,41.5,1.3,12.0,125.5,465.63,379.83
2016,11,1,16,30,411.0,34.0,1.3,11.0,80.0,383.77,307.34
2016,11,1,16,45,205.5,17.0,1.3,10.5,40.0,199.86,106.42
2016,11,1,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.5,1.25,5.5,24.0,10.67,0.0
2016,11,2,7,0,311.0,25.0,1.3,6.0,48.0,20.87,9.61
2016,11,2,7,15,426.0,34.5,1.35,6.5,91.0,28.43,19.6
2016,11,2,7,30,541.0,44.0,1.4,7.0,134.0,35.97,27.0
2016,11,2,7,45,606.5,50.0,1.45,8.0,181.0,40.32,31.18
2016,11,2,8,0,672.0,56.0,1.5,9.0,228.0,48.67,38.8
2016,11,2,8,15,714.5,60.5,1.45,9.5,274.5,51.95,41.72
2016,11,2,8,30,757.0,65.0,1.4,10.0,321.0,55.24,44.57
2016,11,2,8,45,788.5,67.5,1.4,10.5,364.0,56.82,45.8
2016,11,2,9,0,820.0,70.0,1.4,11.0,407.0,58.46,47.06
2016,11,2,9,15,840.0,72.5,1.3,11.5,444.5,59.99,48.2
2016,11,2,9,30,860.0,75.0,1.2,12.0,482.0,61.52,49.34
2016,11,2,9,45,884.5,73.0,1.1,13.0,516.0,67.72,54.47
2016,11,2,10,0,909.0,71.0,1.0,14.0,550.0,117.29,63.99
2016,11,2,10,15,918.0,72.0,0.9,14.5,574.5,172.59,97.87
2016,11,2,10,30,927.0,73.0,0.8,15.0,599.0,227.92,141.08
2016,11,2,10,45,933.5,73.5,0.75,15.5,616.5,282.07,187.47
2016,11,2,11,0,940.0,74.0,0.7,16.0,634.0,335.52,234.36
2016,11,2,11,15,943.0,74.5,0.65,16.0,643.5,386.86,279.78
2016,11,2,11,30,946.0,75.0,0.6,16.0,653.0,436.7,323.04
2016,11,2,11,45,946.5,75.0,0.6,16.5,654.5,483.31,362.33
2016,11,2,12,0,947.0,75.0,0.6,17.0,656.0,527.77,398.74
2016,11,2,12,15,944.5,75.0,0.6,17.0,649.5,568.34,431.96
2016,11,2,12,30,942.0,75.0,0.6,17.0,643.0,606.2,462.34
2016,11,2,12,45,939.5,73.5,0.65,17.5,628.5,639.65,488.57
2016,11,2,13,0,937.0,72.0,0.7,18.0,614.0,670.03,512.1
2016,11,2,13,15,929.5,71.0,0.7,18.0,592.0,694.51,531.4
2016,11,2,13,30,922.0,70.0,0.7,18.0,570.0,715.5,548.03
2016,11,2,13,45,909.5,68.5,0.75,18.0,540.5,728.88,558.86
2016,11,2,14,0,897.0,67.0,0.8,18.0,511.0,738.52,567.19
2016,11,2,14,15,880.5,65.5,0.8,17.5,475.5,741.54,571.47
2016,11,2,14,30,864.0,64.0,0.8,17.0,440.0,740.91,573.39
2016,11,2,14,45,839.5,61.5,0.85,17.0,398.5,736.5,572.35
2016,11,2,15,0,815.0,59.0,0.9,17.0,357.0,721.67,563.84
2016,11,2,15,15,780.5,56.0,0.95,16.5,312.0,695.16,547.68
2016,11,2,15,30,746.0,53.0,1.0,16.0,267.0,665.58,528.45
2016,11,2,15,45,692.0,48.5,1.05,15.5,219.5,616.51,493.34
2016,11,2,16,0,638.0,44.0,1.1,15.0,172.0,565.32,454.28
2016,11,2,16,15,549.5,37.0,1.1,14.0,126.0,484.29,389.57
2016,11,2,16,30,461.0,30.0,1.1,13.0,80.0,403.21,317.47
2016,11,2,16,45,230.5,15.0,1.1,12.0,40.0,211.65,95.9
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,172.5,11.5,1.35,7.5,23.5,9.82,0.0
2016,11,3,7,0,345.0,23.0,1.4,8.0,47.0,19.22,7.49
2016,11,3,7,15,459.5,31.0,1.4,8.5,90.5,27.89,18.85
2016,11,3,7,30,574.0,39.0,1.4,9.0,134.0,34.84,25.71
2016,11,3,7,45,639.0,44.5,1.45,10.0,181.0,39.3,29.98
2016,11,3,8,0,704.0,50.0,1.5,11.0,228.0,43.8,34.08
2016,11,3,8,15,745.0,54.0,1.4,11.5,274.5,46.86,36.81
2016,11,3,8,30,786.0,58.0,1.3,12.0,321.0,49.93,39.46
2016,11,3,8,45,814.5,61.0,1.25,13.0,363.5,52.07,41.13
2016,11,3,9,0,843.0,64.0,1.2,14.0,406.0,54.22,42.76
2016,11,3,9,15,862.5,66.0,1.1,14.5,444.0,62.23,49.61
2016,11,3,9,30,882.0,68.0,1.0,15.0,482.0,64.1,51.01
2016,11,3,9,45,898.5,68.5,0.9,15.5,514.5,64.83,51.42
2016,11,3,10,0,915.0,69.0,0.8,16.0,547.0,113.84,61.31
2016,11,3,10,15,924.0,70.0,0.75,16.5,571.5,169.32,94.4
2016,11,3,10,30,933.0,71.0,0.7,17.0,596.0,224.84,137.12
2016,11,3,10,45,939.0,71.5,0.65,18.0,613.5,279.06,182.72
2016,11,3,11,0,945.0,72.0,0.6,19.0,631.0,332.52,228.67
2016,11,3,11,15,947.5,72.5,0.55,19.0,640.5,383.82,273.51
2016,11,3,11,30,950.0,73.0,0.5,19.0,650.0,433.56,316.18
2016,11,3,11,45,949.5,73.5,0.45,19.5,651.5,480.27,354.69
2016,11,3,12,0,949.0,74.0,0.4,20.0,653.0,524.76,390.14
2016,11,3,12,15,946.5,74.0,0.4,20.0,646.0,565.35,422.84
2016,11,3,12,30,944.0,74.0,0.4,20.0,639.0,603.21,452.72
2016,11,3,12,45,938.5,74.0,0.4,20.5,624.5,636.44,477.74
2016,11,3,13,0,933.0,74.0,0.4,21.0,610.0,666.5,499.92
2016,11,3,13,15,925.0,73.0,0.4,21.0,587.5,690.59,518.53
2016,11,3,13,30,917.0,72.0,0.4,21.0,565.0,711.19,534.53
2016,11,3,13,45,904.0,71.0,0.4,21.0,535.5,724.76,544.8
2016,11,3,14,0,891.0,70.0,0.4,21.0,506.0,734.64,552.39
2016,11,3,14,15,874.0,68.0,0.45,20.5,470.5,736.73,556.72
2016,11,3,14,30,857.0,66.0,0.5,20.0,435.0,741.95,563.4
2016,11,3,14,45,697.5,83.5,0.55,20.0,365.0,656.67,506.12
2016,11,3,15,0,538.0,101.0,0.6,20.0,295.0,561.82,440.24
2016,11,3,15,15,510.5,92.0,0.65,19.5,257.5,534.05,423.05
2016,11,3,15,30,483.0,83.0,0.7,19.0,220.0,503.8,402.24
2016,11,3,15,45,554.5,63.5,0.75,18.5,194.0,534.97,426.61
2016,11,3,16,0,626.0,44.0,0.8,18.0,168.0,553.99,438.92
2016,11,3,16,15,534.0,37.0,0.85,17.0,122.0,470.79,373.08
2016,11,3,16,30,442.0,30.0,0.9,16.0,76.0,398.68,308.02
2016,11,3,16,45,221.0,15.0,0.95,15.5,38.0,203.09,70.9
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,150.0,11.5,1.0,9.5,21.5,9.82,0.0
2016,11,4,7,0,300.0,23.0,1.0,10.0,43.0,19.22,6.37
2016,11,4,7,15,420.0,32.5,0.95,10.5,85.5,26.84,17.69
2016,11,4,7,30,540.0,42.0,0.9,11.0,128.0,34.44,25.12
2016,11,4,7,45,609.0,48.0,0.9,11.5,175.0,38.86,29.39
2016,11,4,8,0,678.0,54.0,0.9,12.0,222.0,47.14,36.95
2016,11,4,8,15,721.0,58.0,0.8,12.5,268.0,50.06,39.54
2016,11,4,8,30,764.0,62.0,0.7,13.0,314.0,53.01,42.07
2016,11,4,8,45,793.5,65.0,0.6,14.0,357.0,55.05,43.63
2016,11,4,9,0,823.0,68.0,0.5,15.0,400.0,57.1,45.15
2016,11,4,9,15,843.0,70.5,0.4,15.5,437.5,58.68,46.32
2016,11,4,9,30,863.0,73.0,0.3,16.0,475.0,60.26,47.48
2016,11,4,9,45,702.0,118.5,0.25,16.5,459.5,83.24,67.13
2016,11,4,10,0,541.0,164.0,0.2,17.0,444.0,141.38,95.03
2016,11,4,10,15,471.0,193.0,0.2,17.5,445.0,188.74,128.01
2016,11,4,10,30,401.0,222.0,0.2,18.0,446.0,231.49,163.12
2016,11,4,10,45,661.5,151.5,0.25,18.5,534.0,267.35,182.27
2016,11,4,11,0,922.0,81.0,0.3,19.0,622.0,330.71,226.59
2016,11,4,11,15,925.0,81.5,0.35,19.0,631.5,381.19,270.69
2016,11,4,11,30,928.0,82.0,0.4,19.0,641.0,430.21,313.09
2016,11,4,11,45,927.5,82.5,0.45,19.5,642.0,476.09,351.59
2016,11,4,12,0,927.0,83.0,0.5,20.0,643.0,519.8,387.37
2016,11,4,12,15,924.5,82.5,0.5,20.0,636.5,559.21,419.36
2016,11,4,12,30,922.0,82.0,0.5,20.0,630.0,595.93,448.58
2016,11,4,12,45,916.5,81.0,0.55,20.0,615.5,627.56,474.14
2016,11,4,13,0,911.0,80.0,0.6,20.0,601.0,656.03,497.07
2016,11,4,13,15,902.5,79.0,0.65,20.0,578.5,679.32,516.06
2016,11,4,13,30,894.0,78.0,0.7,20.0,556.0,699.17,532.47
2016,11,4,13,45,882.0,76.0,0.75,20.0,527.0,711.99,543.55
2016,11,4,14,0,870.0,74.0,0.8,20.0,498.0,727.18,555.66
2016,11,4,14,15,852.5,72.0,0.75,19.5,462.5,729.17,558.42
2016,11,4,14,30,835.0,70.0,0.7,19.0,427.0,727.43,558.81
2016,11,4,14,45,811.0,67.0,0.7,19.0,386.0,715.95,552.1
2016,11,4,15,0,787.0,64.0,0.7,19.0,345.0,700.93,542.86
2016,11,4,15,15,750.5,60.0,0.65,18.0,300.5,671.83,524.57
2016,11,4,15,30,714.0,56.0,0.6,17.0,256.0,639.67,503.27
2016,11,4,15,45,659.0,50.5,0.6,16.5,209.0,589.07,466.72
2016,11,4,16,0,604.0,45.0,0.6,16.0,162.0,536.38,426.35
2016,11,4,16,15,510.0,37.5,0.65,15.0,117.0,460.38,366.21
2016,11,4,16,30,416.0,30.0,0.7,14.0,72.0,378.72,292.59
2016,11,4,16,45,208.0,15.0,0.75,13.5,36.0,192.21,44.36
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,153.0,10.5,0.95,8.5,20.5,8.96,0.0
2016,11,5,7,0,306.0,21.0,0.9,9.0,41.0,17.5,4.12
2016,11,5,7,15,424.0,30.5,0.8,9.5,83.0,25.18,16.24
2016,11,5,7,30,542.0,40.0,0.7,10.0,125.0,32.83,23.77
2016,11,5,7,45,607.5,46.0,0.65,11.0,171.0,40.6,31.01
2016,11,5,8,0,673.0,52.0,0.6,12.0,217.0,45.44,35.43
2016,11,5,8,15,715.5,56.5,0.6,12.5,262.5,48.82,38.45
2016,11,5,8,30,758.0,61.0,0.6,13.0,308.0,52.21,41.37
2016,11,5,8,45,784.0,64.5,0.6,13.5,349.5,54.62,43.35
2016,11,5,9,0,810.0,68.0,0.6,14.0,391.0,57.02,45.28
2016,11,5,9,15,830.0,70.5,0.6,14.5,428.0,58.58,46.44
2016,11,5,9,30,850.0,73.0,0.6,15.0,465.0,60.15,47.6
2016,11,5,9,45,868.0,73.0,0.65,15.5,497.0,67.43,53.73
2016,11,5,10,0,886.0,73.0,0.7,16.0,529.0,110.02,60.89
2016,11,5,10,15,895.0,74.5,0.7,16.0,553.0,164.21,92.23
2016,11,5,10,30,904.0,76.0,0.7,16.0,577.0,218.47,133.72
2016,11,5,10,45,912.5,75.5,0.75,16.5,594.5,270.89,178.15
2016,11,5,11,0,921.0,75.0,0.8,17.0,612.0,322.78,223.74
2016,11,5,11,15,923.0,75.5,0.8,17.0,621.0,372.66,268.24
2016,11,5,11,30,925.0,76.0,0.8,17.0,630.0,420.98,310.8
2016,11,5,11,45,926.5,75.5,0.85,17.5,631.0,466.43,349.81
2016,11,5,12,0,928.0,75.0,0.9,18.0,632.0,509.85,386.19
2016,11,5,12,15,924.5,74.5,0.95,18.0,625.0,548.52,418.86
2016,11,5,12,30,921.0,74.0,1.0,18.0,618.0,584.42,448.75
2016,11,5,12,45,909.5,76.0,1.05,18.0,602.0,615.34,474.36
2016,11,5,13,0,898.0,78.0,1.1,18.0,586.0,642.87,497.04
2016,11,5,13,15,889.0,76.5,1.1,18.0,564.0,664.85,515.03
2016,11,5,13,30,880.0,75.0,1.1,18.0,542.0,683.38,530.31
2016,11,5,13,45,734.0,105.0,1.1,18.0,480.5,646.28,503.79
2016,11,5,14,0,588.0,135.0,1.1,18.0,419.0,592.57,465.09
2016,11,5,14,15,702.5,101.5,1.05,17.5,416.5,654.07,514.25
2016,11,5,14,30,817.0,68.0,1.0,17.0,414.0,708.66,554.76
2016,11,5,14,45,685.5,81.5,1.0,17.0,352.5,640.22,506.03
2016,11,5,15,0,554.0,95.0,1.0,17.0,291.0,563.36,450.68
2016,11,5,15,15,522.0,87.5,0.95,16.5,253.0,534.01,430.53
2016,11,5,15,30,490.0,80.0,0.9,16.0,215.0,502.15,407.05
2016,11,5,15,45,534.5,62.5,0.85,15.5,185.0,514.76,416.68
2016,11,5,16,0,579.0,45.0,0.8,15.0,155.0,523.13,420.29
2016,11,5,16,15,483.5,37.0,0.75,14.0,111.0,438.84,351.48
2016,11,5,16,30,388.0,29.0,0.7,13.0,67.0,356.41,274.96
2016,11,5,16,45,194.0,14.5,0.7,12.0,33.5,179.9,14.54
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,57.5,10.5,0.7,11.0,14.0,8.96,0.0
2016,11,6,7,0,115.0,21.0,0.7,11.0,28.0,16.3,1.93
2016,11,6,7,15,177.0,36.5,0.6,11.0,58.5,28.01,18.45
2016,11,6,7,30,239.0,52.0,0.5,11.0,89.0,39.45,29.5
2016,11,6,7,45,268.5,68.5,0.45,11.5,123.0,51.17,40.37
2016,11,6,8,0,298.0,85.0,0.4,12.0,157.0,62.51,50.68
2016,11,6,8,15,316.0,101.0,0.4,12.5,190.5,73.07,60.04
2016,11,6,8,30,334.0,117.0,0.4,13.0,224.0,85.64,70.97
2016,11,6,8,45,346.0,132.0,0.4,13.5,256.0,95.34,79.17
2016,11,6,9,0,358.0,147.0,0.4,14.0,288.0,104.75,86.99
2016,11,6,9,15,441.5,145.5,0.35,14.5,336.0,100.05,82.49
2016,11,6,9,30,525.0,144.0,0.3,15.0,384.0,99.06,81.28
2016,11,6,9,45,393.5,183.0,0.25,15.5,370.0,126.22,104.1
2016,11,6,10,0,262.0,222.0,0.2,16.0,356.0,163.26,121.56
2016,11,6,10,15,178.0,235.5,0.2,16.0,328.5,187.87,140.4
2016,11,6,10,30,94.0,249.0,0.2,16.0,301.0,201.5,154.06
2016,11,6,10,45,227.0,246.0,0.25,16.5,376.5,236.74,176.4
2016,11,6,11,0,360.0,243.0,0.3,17.0,452.0,287.57,212.32
2016,11,6,11,15,324.5,255.0,0.3,17.0,445.5,309.75,232.22
2016,11,6,11,30,289.0,267.0,0.3,17.0,439.0,328.4,248.99
2016,11,6,11,45,325.0,260.0,0.35,17.5,454.0,358.33,272.65
2016,11,6,12,0,361.0,253.0,0.4,18.0,469.0,390.27,297.72
2016,11,6,12,15,368.0,248.5,0.45,18.0,466.5,411.48,315.38
2016,11,6,12,30,375.0,244.0,0.5,18.0,464.0,432.01,332.47
2016,11,6,12,45,315.5,249.0,0.55,18.0,431.0,422.13,326.48
2016,11,6,13,0,256.0,254.0,0.6,18.0,398.0,407.61,316.75
2016,11,6,13,15,320.5,231.5,0.6,18.0,405.0,441.2,343.96
2016,11,6,13,30,385.0,209.0,0.6,18.0,412.0,476.04,371.7
2016,11,6,13,45,397.5,194.0,0.65,18.5,393.5,483.58,378.28
2016,11,6,14,0,410.0,179.0,0.7,19.0,375.0,503.77,394.16
2016,11,6,14,15,350.0,174.0,0.7,18.5,333.0,452.56,357.5
2016,11,6,14,30,290.0,169.0,0.7,18.0,291.0,412.82,328.87
2016,11,6,14,45,195.0,157.0,0.7,18.0,236.0,321.26,258.33
2016,11,6,15,0,100.0,145.0,0.7,18.0,181.0,242.67,195.57
2016,11,6,15,15,93.5,127.0,0.65,17.0,156.5,221.85,180.27
2016,11,6,15,30,87.0,109.0,0.6,16.0,132.0,200.28,163.49
2016,11,6,15,45,76.5,89.5,0.6,15.5,107.5,172.65,140.81
2016,11,6,16,0,66.0,70.0,0.6,15.0,83.0,144.03,116.56
2016,11,6,16,15,48.0,51.0,0.6,14.5,59.0,109.66,86.56
2016,11,6,16,30,30.0,32.0,0.6,14.0,35.0,61.15,43.48
2016,11,6,16,45,15.0,16.0,0.6,13.5,17.5,26.9,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,136.5,9.5,0.7,10.5,17.0,8.11,0.0
2016,11,7,7,0,273.0,19.0,0.7,11.0,34.0,15.79,0.0
2016,11,7,7,15,392.5,27.5,0.7,11.5,73.5,22.62,13.66
2016,11,7,7,30,512.0,36.0,0.7,12.0,113.0,32.09,22.81
2016,11,7,7,45,581.0,41.5,0.7,12.5,157.5,36.56,27.15
2016,11,7,8,0,650.0,47.0,0.7,13.0,202.0,41.08,31.35
2016,11,7,8,15,598.5,66.0,0.65,13.5,230.5,51.47,40.65
2016,11,7,8,30,547.0,85.0,0.6,14.0,259.0,64.65,52.25
2016,11,7,8,45,569.0,93.0,0.6,15.0,295.5,69.48,56.18
2016,11,7,9,0,591.0,101.0,0.6,16.0,332.0,74.2,59.94
2016,11,7,9,15,562.5,120.5,0.55,16.5,357.0,86.87,70.65
2016,11,7,9,30,534.0,140.0,0.5,17.0,382.0,96.75,78.79
2016,11,7,9,45,555.0,144.0,0.45,18.0,411.0,98.65,79.87
2016,11,7,10,0,576.0,148.0,0.4,19.0,440.0,128.3,84.8
2016,11,7,10,15,560.5,161.5,0.35,19.5,456.0,173.28,112.07
2016,11,7,10,30,545.0,175.0,0.3,20.0,472.0,216.6,144.65
2016,11,7,10,45,699.5,131.5,0.25,20.5,525.0,254.4,169.24
2016,11,7,11,0,854.0,88.0,0.2,21.0,578.0,306.16,207.41
2016,11,7,11,15,676.5,149.0,0.2,21.0,541.5,343.55,245.08
2016,11,7,11,30,499.0,210.0,0.2,21.0,505.0,362.86,266.51
2016,11,7,11,45,439.5,228.0,0.2,21.0,488.5,382.63,284.58
2016,11,7,12,0,380.0,246.0,0.2,21.0,472.0,391.88,293.95
2016,11,7,12,15,340.5,252.0,0.2,21.0,452.5,399.5,301.39
2016,11,7,12,30,301.0,258.0,0.2,21.0,433.0,403.42,305.59
2016,11,7,12,45,336.0,244.0,0.25,21.5,435.0,428.2,324.98
2016,11,7,13,0,371.0,230.0,0.3,22.0,437.0,453.57,344.57
2016,11,7,13,15,328.5,228.0,0.3,22.0,406.5,441.73,336.69
2016,11,7,13,30,286.0,226.0,0.3,22.0,376.0,426.52,326.44
2016,11,7,13,45,267.0,215.5,0.3,22.0,349.5,415.49,319.47
2016,11,7,14,0,248.0,205.0,0.3,22.0,323.0,402.38,310.79
2016,11,7,14,15,279.0,185.0,0.3,21.5,308.5,412.72,320.94
2016,11,7,14,30,310.0,165.0,0.3,21.0,294.0,421.94,330.12
2016,11,7,14,45,299.5,150.0,0.35,21.0,265.0,405.0,318.79
2016,11,7,15,0,289.0,135.0,0.4,21.0,236.0,386.37,306.13
2016,11,7,15,15,277.5,118.0,0.4,20.0,204.0,362.77,290.08
2016,11,7,15,30,266.0,101.0,0.4,19.0,172.0,337.61,272.09
2016,11,7,15,45,241.0,84.0,0.45,18.5,139.0,301.04,243.65
2016,11,7,16,0,216.0,67.0,0.5,18.0,106.0,263.51,213.03
2016,11,7,16,15,174.0,49.5,0.55,17.5,75.0,212.1,169.3
2016,11,7,16,30,132.0,32.0,0.6,17.0,44.0,160.18,119.45
2016,11,7,16,45,66.0,16.0,0.65,16.5,22.0,77.02,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.5,0.6,11.0,15.5,8.11,0.0
2016,11,8,7,0,236.0,19.0,0.6,11.0,31.0,15.8,0.0
2016,11,8,7,15,359.0,28.5,0.5,11.5,70.0,23.47,14.24
2016,11,8,7,30,482.0,38.0,0.4,12.0,109.0,31.1,21.92
2016,11,8,7,45,553.5,44.5,0.3,12.5,153.0,35.97,26.64
2016,11,8,8,0,625.0,51.0,0.2,13.0,197.0,44.46,34.42
2016,11,8,8,15,669.5,55.5,0.15,13.5,240.5,47.82,37.44
2016,11,8,8,30,714.0,60.0,0.1,14.0,284.0,51.19,40.36
2016,11,8,8,45,745.5,62.5,0.05,15.0,325.0,52.84,41.59
2016,11,8,9,0,777.0,65.0,0.0,16.0,366.0,54.53,42.81
2016,11,8,9,15,798.0,67.5,0.05,16.5,402.0,56.14,44.0
2016,11,8,9,30,819.0,70.0,0.1,17.0,438.0,57.75,45.19
2016,11,8,9,45,838.5,70.0,0.15,17.5,469.5,57.55,44.81
2016,11,8,10,0,858.0,70.0,0.2,18.0,501.0,99.18,55.27
2016,11,8,10,15,868.0,71.5,0.2,18.5,524.5,151.58,83.03
2016,11,8,10,30,878.0,73.0,0.2,19.0,548.0,204.18,121.32
2016,11,8,10,45,882.5,74.0,0.25,19.5,564.5,255.21,163.47
2016,11,8,11,0,887.0,75.0,0.3,20.0,581.0,305.42,206.73
2016,11,8,11,15,890.0,75.5,0.3,20.0,590.5,353.72,248.91
2016,11,8,11,30,893.0,76.0,0.3,20.0,600.0,400.64,289.4
2016,11,8,11,45,891.5,77.0,0.35,20.5,601.0,444.57,326.53
2016,11,8,12,0,890.0,78.0,0.4,21.0,602.0,486.38,361.03
2016,11,8,12,15,888.0,77.5,0.4,21.0,595.5,524.22,391.99
2016,11,8,12,30,886.0,77.0,0.4,21.0,589.0,559.52,420.33
2016,11,8,12,45,879.0,77.0,0.4,21.5,575.0,589.81,443.59
2016,11,8,13,0,872.0,77.0,0.4,22.0,561.0,617.02,464.11
2016,11,8,13,15,863.5,76.0,0.4,22.0,540.0,639.08,481.53
2016,11,8,13,30,855.0,75.0,0.4,22.0,519.0,657.84,496.43
2016,11,8,13,45,842.5,73.5,0.4,22.0,491.0,675.3,510.1
2016,11,8,14,0,830.0,72.0,0.4,22.0,463.0,684.52,517.65
2016,11,8,14,15,812.0,69.5,0.4,21.5,429.0,685.08,520.0
2016,11,8,14,30,794.0,67.0,0.4,21.0,395.0,682.05,520.03
2016,11,8,14,45,769.0,64.0,0.4,21.0,356.0,669.77,512.66
2016,11,8,15,0,744.0,61.0,0.4,21.0,317.0,654.12,502.83
2016,11,8,15,15,706.5,57.5,0.45,20.5,274.0,625.36,484.86
2016,11,8,15,30,669.0,54.0,0.5,20.0,231.0,593.7,463.86
2016,11,8,15,45,609.5,48.5,0.6,19.5,186.5,540.84,426.22
2016,11,8,16,0,550.0,43.0,0.7,19.0,142.0,493.6,390.11
2016,11,8,16,15,452.5,35.0,0.75,18.0,100.0,409.41,322.7
2016,11,8,16,30,355.0,27.0,0.8,17.0,58.0,327.49,242.04
2016,11,8,16,45,177.5,13.5,0.9,16.0,29.0,131.85,0.0
2016,11,8,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,8.5,14.0,11.95,0.0
2016,11,9,7,0,0.0,28.0,0.9,9.0,28.0,21.26,0.0
2016,11,9,7,15,220.0,34.5,0.95,9.5,66.0,26.69,16.87
2016,11,9,7,30,440.0,41.0,1.0,10.0,104.0,33.6,24.24
2016,11,9,7,45,517.5,48.5,1.05,11.0,148.5,39.17,29.59
2016,11,9,8,0,595.0,56.0,1.1,12.0,193.0,44.73,34.71
2016,11,9,8,15,642.0,61.0,1.0,12.5,236.5,48.08,37.75
2016,11,9,8,30,689.0,66.0,0.9,13.0,280.0,51.44,40.68
2016,11,9,8,45,725.5,69.0,0.85,13.5,322.0,57.96,46.35
2016,11,9,9,0,762.0,72.0,0.8,14.0,364.0,59.93,47.89
2016,11,9,9,15,784.0,75.0,0.75,15.0,400.5,61.77,49.2
2016,11,9,9,30,806.0,78.0,0.7,16.0,437.0,63.63,50.5
2016,11,9,9,45,835.0,76.0,0.7,17.0,470.5,61.92,48.69
2016,11,9,10,0,864.0,74.0,0.7,18.0,504.0,99.92,56.9
2016,11,9,10,15,874.0,75.0,0.65,18.5,528.0,152.32,84.04
2016,11,9,10,30,884.0,76.0,0.6,19.0,552.0,204.9,122.16
2016,11,9,10,45,890.0,77.0,0.6,19.5,569.0,256.58,164.81
2016,11,9,11,0,896.0,78.0,0.6,20.0,586.0,307.6,208.76
2016,11,9,11,15,899.5,78.5,0.55,20.5,595.5,356.53,251.06
2016,11,9,11,30,903.0,79.0,0.5,21.0,605.0,404.12,291.47
2016,11,9,11,45,902.5,79.5,0.45,21.5,606.0,448.51,328.35
2016,11,9,12,0,902.0,80.0,0.4,22.0,607.0,490.82,362.41
2016,11,9,12,15,899.5,79.5,0.4,22.0,600.5,528.94,393.49
2016,11,9,12,30,897.0,79.0,0.4,22.0,594.0,564.45,421.9
2016,11,9,12,45,894.0,77.5,0.4,22.5,580.5,595.94,445.96
2016,11,9,13,0,891.0,76.0,0.4,23.0,567.0,624.49,467.37
2016,11,9,13,15,882.0,75.0,0.4,23.0,545.0,646.78,484.89
2016,11,9,13,30,873.0,74.0,0.4,23.0,523.0,665.69,499.86
2016,11,9,13,45,858.0,72.5,0.45,23.0,494.5,676.58,509.84
2016,11,9,14,0,843.0,71.0,0.5,23.0,466.0,689.59,520.69
2016,11,9,14,15,824.5,69.0,0.5,22.5,431.0,690.65,523.34
2016,11,9,14,30,806.0,67.0,0.5,22.0,396.0,688.08,523.7
2016,11,9,14,45,777.5,64.5,0.55,22.0,356.5,674.03,515.78
2016,11,9,15,0,749.0,62.0,0.6,22.0,317.0,656.52,505.29
2016,11,9,15,15,711.0,58.0,0.7,21.0,273.5,626.91,488.09
2016,11,9,15,30,673.0,54.0,0.8,20.0,230.0,594.37,467.54
2016,11,9,15,45,612.5,48.5,0.9,19.5,185.5,540.93,428.79
2016,11,9,16,0,552.0,43.0,1.0,19.0,141.0,493.32,391.7
2016,11,9,16,15,453.5,34.5,1.0,18.5,99.0,408.08,321.77
2016,11,9,16,30,355.0,26.0,1.0,18.0,57.0,324.42,236.14
2016,11,9,16,45,177.5,13.0,1.0,17.5,28.5,130.9,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,103.0,8.5,0.85,11.0,13.5,7.26,0.0
2016,11,10,7,0,206.0,17.0,0.8,11.0,27.0,14.1,0.0
2016,11,10,7,15,331.0,27.5,0.85,11.5,64.0,22.68,13.15
2016,11,10,7,30,456.0,38.0,0.9,12.0,101.0,31.16,21.83
2016,11,10,7,45,529.5,45.0,0.95,13.0,145.0,36.4,26.85
2016,11,10,8,0,603.0,52.0,1.0,14.0,189.0,41.64,31.66
2016,11,10,8,15,650.0,57.0,1.0,14.5,232.5,45.1,34.78
2016,11,10,8,30,697.0,62.0,1.0,15.0,276.0,52.86,41.61
2016,11,10,8,45,729.0,65.5,1.0,15.5,316.5,55.23,43.56
2016,11,10,9,0,761.0,69.0,1.0,16.0,357.0,57.63,45.49
2016,11,10,9,15,783.0,71.5,1.0,16.5,393.5,59.15,46.61
2016,11,10,9,30,805.0,74.0,1.0,17.0,430.0,60.69,47.75
2016,11,10,9,45,828.5,73.5,1.0,18.0,462.0,60.09,46.91
2016,11,10,10,0,852.0,73.0,1.0,19.0,494.0,96.25,55.13
2016,11,10,10,15,862.5,74.5,0.95,19.0,518.0,148.3,81.63
2016,11,10,10,30,873.0,76.0,0.9,19.0,542.0,200.61,119.53
2016,11,10,10,45,646.5,148.5,0.85,19.5,499.5,250.31,169.67
2016,11,10,11,0,420.0,221.0,0.8,20.0,457.0,282.48,205.12
2016,11,10,11,15,364.5,237.5,0.7,20.0,445.0,304.68,225.96
2016,11,10,11,30,309.0,254.0,0.6,20.0,433.0,321.48,241.75
2016,11,10,11,45,309.5,254.5,0.55,20.5,434.0,343.11,259.24
2016,11,10,12,0,310.0,255.0,0.5,21.0,435.0,364.06,275.79
2016,11,10,12,15,440.0,216.0,0.5,21.0,469.0,419.94,318.49
2016,11,10,12,30,570.0,177.0,0.5,21.0,503.0,477.78,362.6
2016,11,10,12,45,427.0,209.0,0.5,21.5,450.0,452.57,344.47
2016,11,10,13,0,284.0,241.0,0.5,22.0,397.0,408.36,312.11
2016,11,10,13,15,261.0,234.0,0.55,22.0,373.0,402.03,309.12
2016,11,10,13,30,238.0,227.0,0.6,22.0,349.0,381.42,295.16
2016,11,10,13,45,335.0,197.5,0.65,22.0,358.5,439.76,341.39
2016,11,10,14,0,432.0,168.0,0.7,22.0,368.0,501.73,389.24
2016,11,10,14,15,280.5,171.5,0.7,21.5,297.5,395.78,310.35
2016,11,10,14,30,129.0,175.0,0.7,21.0,227.0,285.59,225.78
2016,11,10,14,45,124.0,158.0,0.7,21.0,204.0,269.13,214.32
2016,11,10,15,0,119.0,141.0,0.7,21.0,181.0,251.75,201.3
2016,11,10,15,15,113.0,122.0,0.7,20.5,156.0,229.99,184.86
2016,11,10,15,30,107.0,103.0,0.7,20.0,131.0,207.22,167.08
2016,11,10,15,45,94.5,84.0,0.7,20.0,105.5,178.67,143.54
2016,11,10,16,0,82.0,65.0,0.7,20.0,80.0,149.1,118.45
2016,11,10,16,15,59.0,46.5,0.7,19.5,55.5,111.71,86.15
2016,11,10,16,30,36.0,28.0,0.7,19.0,31.0,71.05,47.44
2016,11,10,16,45,18.0,14.0,0.75,18.5,15.5,24.05,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
