Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,8,30,709.0,53.0,1.4,9.0,242.0,46.15,36.53
2016,11,21,8,45,749.5,55.0,1.45,9.5,283.5,47.57,37.76
2016,11,21,9,0,790.0,57.0,1.5,10.0,325.0,49.1,39.02
2016,11,21,9,15,813.5,59.5,1.5,10.0,361.0,50.9,40.57
2016,11,21,9,30,837.0,62.0,1.5,10.0,397.0,52.71,42.11
2016,11,21,9,45,853.0,64.0,1.55,10.5,428.0,60.61,49.01
2016,11,21,10,0,869.0,66.0,1.6,11.0,459.0,65.06,52.76
2016,11,21,10,15,627.0,130.0,1.6,11.0,421.5,134.18,87.38
2016,11,21,10,30,385.0,194.0,1.6,11.0,384.0,188.43,136.2
2016,11,21,10,45,644.0,132.5,1.65,11.5,463.0,215.95,146.88
2016,11,21,11,0,903.0,71.0,1.7,12.0,542.0,270.91,184.27
2016,11,21,11,15,601.5,153.0,1.7,12.0,469.0,296.27,219.93
2016,11,21,11,30,300.0,235.0,1.7,12.0,396.0,291.73,227.65
2016,11,21,11,45,245.0,242.5,1.75,12.5,375.0,294.16,232.32
2016,11,21,12,0,190.0,250.0,1.8,13.0,354.0,293.39,233.53
2016,11,21,12,15,95.0,183.5,1.8,13.0,235.5,205.81,165.01
2016,11,21,12,30,0.0,117.0,1.8,13.0,117.0,97.62,76.66
2016,11,21,12,45,1.0,139.5,1.85,13.0,140.0,117.8,93.71
2016,11,21,13,0,2.0,162.0,1.9,13.0,163.0,138.98,111.35
2016,11,21,13,15,277.5,154.0,1.9,13.0,286.0,321.86,264.19
2016,11,21,13,30,553.0,146.0,1.9,13.0,409.0,508.77,413.76
2016,11,21,13,45,276.5,81.0,1.9,13.0,212.5,277.25,229.6
2016,11,21,14,0,0.0,16.0,1.9,13.0,16.0,13.19,5.65
2016,11,21,14,15,0.0,14.5,1.9,12.5,14.5,11.95,4.68
2016,11,21,14,30,0.0,13.0,1.9,12.0,13.0,10.7,3.64
2016,11,21,14,45,0.0,11.5,1.9,12.0,11.5,9.46,2.57
2016,11,21,15,0,0.0,10.0,1.9,12.0,10.0,8.22,1.5
2016,11,21,15,15,340.0,29.0,1.8,11.5,107.5,297.28,255.1
2016,11,21,15,30,680.0,48.0,1.7,11.0,205.0,567.37,471.54
2016,11,21,15,45,611.0,42.5,1.6,10.5,161.0,510.54,422.27
2016,11,21,16,0,542.0,37.0,1.5,10.0,117.0,451.87,371.53
2016,11,21,16,15,422.0,29.0,1.4,9.0,77.5,364.95,291.86
2016,11,21,16,30,302.0,21.0,1.3,8.0,38.0,257.23,116.61
2016,11,21,16,45,151.0,10.5,1.25,7.5,19.0,106.47,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,184.0,16.0,0.35,7.0,33.5,13.04,0.0
2016,11,22,7,30,368.0,32.0,0.3,7.0,67.0,26.69,17.21
2016,11,22,7,45,462.5,40.0,0.25,7.5,108.5,32.85,23.89
2016,11,22,8,0,557.0,48.0,0.2,8.0,150.0,39.03,29.91
2016,11,22,8,15,614.0,53.5,0.2,8.0,193.0,42.95,33.74
2016,11,22,8,30,671.0,59.0,0.2,8.0,236.0,46.9,37.45
2016,11,22,8,45,713.5,62.0,0.25,8.5,277.0,53.14,43.05
2016,11,22,9,0,756.0,65.0,0.3,9.0,318.0,55.27,44.83
2016,11,22,9,15,671.0,85.5,0.35,9.5,329.0,64.34,52.8
2016,11,22,9,30,586.0,106.0,0.4,10.0,340.0,77.57,64.37
2016,11,22,9,45,720.0,88.0,0.45,10.5,397.0,64.83,52.75
2016,11,22,10,0,854.0,70.0,0.5,11.0,454.0,58.38,46.84
2016,11,22,10,15,865.5,71.5,0.5,11.0,478.5,116.41,65.16
2016,11,22,10,30,877.0,73.0,0.5,11.0,503.0,168.04,97.61
2016,11,22,10,45,584.0,149.0,0.55,11.5,439.5,214.09,146.98
2016,11,22,11,0,291.0,225.0,0.6,12.0,376.0,239.24,180.57
2016,11,22,11,15,471.0,182.0,0.6,12.0,432.0,278.08,207.51
2016,11,22,11,30,651.0,139.0,0.6,12.0,488.0,333.12,249.57
2016,11,22,11,45,776.0,108.0,0.6,12.5,525.0,387.43,293.09
2016,11,22,12,0,901.0,77.0,0.6,13.0,562.0,450.52,343.56
2016,11,22,12,15,722.0,124.0,0.6,12.5,510.0,452.81,351.26
2016,11,22,12,30,543.0,171.0,0.6,12.0,458.0,435.9,342.81
2016,11,22,12,45,714.5,123.0,0.6,12.0,491.5,511.51,402.91
2016,11,22,13,0,886.0,75.0,0.6,12.0,525.0,583.4,459.14
2016,11,22,13,15,793.0,89.0,0.6,12.0,480.0,575.89,455.1
2016,11,22,13,30,700.0,103.0,0.6,12.0,435.0,559.87,445.02
2016,11,22,13,45,590.5,122.0,0.65,12.0,391.0,530.16,424.45
2016,11,22,14,0,481.0,141.0,0.7,12.0,347.0,488.02,393.79
2016,11,22,14,15,517.0,122.0,0.7,11.5,327.5,504.16,409.39
2016,11,22,14,30,553.0,103.0,0.7,11.0,308.0,524.99,427.75
2016,11,22,14,45,527.0,97.0,0.7,11.0,275.5,508.58,415.95
2016,11,22,15,0,501.0,91.0,0.7,11.0,243.0,484.26,398.1
2016,11,22,15,15,473.5,80.0,0.65,10.5,207.0,456.6,377.25
2016,11,22,15,30,446.0,69.0,0.6,10.0,171.0,431.03,356.81
2016,11,22,15,45,396.5,58.0,0.6,9.5,134.5,383.5,317.69
2016,11,22,16,0,347.0,47.0,0.6,9.0,98.0,334.87,275.54
2016,11,22,16,15,264.5,34.0,0.65,8.5,64.5,262.36,208.9
2016,11,22,16,30,182.0,21.0,0.7,8.0,31.0,176.3,71.18
2016,11,22,16,45,91.0,10.5,0.8,8.0,15.5,67.54,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,172.5,16.0,0.95,6.5,32.5,13.08,0.0
2016,11,23,7,30,345.0,32.0,0.8,7.0,65.0,26.73,16.97
2016,11,23,7,45,434.0,41.5,0.7,7.5,105.5,34.14,24.94
2016,11,23,8,0,523.0,51.0,0.6,8.0,146.0,41.49,32.04
2016,11,23,8,15,584.5,57.0,0.65,8.5,188.5,45.7,36.08
2016,11,23,8,30,646.0,63.0,0.7,9.0,231.0,49.96,40.0
2016,11,23,8,45,681.5,68.5,0.8,9.5,271.5,53.61,43.25
2016,11,23,9,0,717.0,74.0,0.9,10.0,312.0,57.24,46.39
2016,11,23,9,15,745.0,77.0,0.9,10.0,348.5,58.91,47.81
2016,11,23,9,30,773.0,80.0,0.9,10.0,385.0,66.12,54.18
2016,11,23,9,45,797.0,81.0,0.95,10.5,416.5,66.42,54.22
2016,11,23,10,0,821.0,82.0,1.0,11.0,448.0,66.83,54.37
2016,11,23,10,15,540.5,146.5,1.0,11.0,393.0,134.73,91.75
2016,11,23,10,30,260.0,211.0,1.0,11.0,338.0,181.97,136.22
2016,11,23,10,45,132.5,190.0,1.0,11.5,255.0,168.01,129.59
2016,11,23,11,0,5.0,169.0,1.0,12.0,172.0,137.33,109.73
2016,11,23,11,15,34.0,200.5,1.05,12.0,218.5,169.98,135.66
2016,11,23,11,30,63.0,232.0,1.1,12.0,265.0,208.0,165.96
2016,11,23,11,45,473.5,159.0,1.15,12.0,412.0,314.68,244.68
2016,11,23,12,0,884.0,86.0,1.2,12.0,559.0,448.85,347.15
2016,11,23,12,15,636.5,148.0,1.2,12.0,487.0,433.61,340.83
2016,11,23,12,30,389.0,210.0,1.2,12.0,415.0,386.45,307.96
2016,11,23,12,45,623.0,148.5,1.3,12.0,467.5,485.09,387.44
2016,11,23,13,0,857.0,87.0,1.4,12.0,520.0,579.92,462.95
2016,11,23,13,15,548.5,146.0,1.45,12.0,419.0,482.92,389.52
2016,11,23,13,30,240.0,205.0,1.5,12.0,318.0,361.8,294.29
2016,11,23,13,45,524.0,143.0,1.55,12.0,371.0,501.55,409.5
2016,11,23,14,0,808.0,81.0,1.6,12.0,424.0,640.11,519.24
2016,11,23,14,15,786.0,78.0,1.65,11.5,390.5,638.31,519.7
2016,11,23,14,30,764.0,75.0,1.7,11.0,357.0,632.83,518.46
2016,11,23,14,45,736.0,71.0,1.75,11.0,319.0,618.55,509.2
2016,11,23,15,0,708.0,67.0,1.8,11.0,281.0,605.94,500.47
2016,11,23,15,15,661.5,62.0,1.75,10.5,239.0,571.84,474.58
2016,11,23,15,30,615.0,57.0,1.7,10.0,197.0,535.06,445.41
2016,11,23,15,45,544.0,50.0,1.65,9.5,154.0,476.57,396.91
2016,11,23,16,0,473.0,43.0,1.6,9.0,111.0,416.74,344.57
2016,11,23,16,15,347.0,32.5,1.5,8.0,72.5,316.06,252.91
2016,11,23,16,30,221.0,22.0,1.4,7.0,34.0,201.39,73.96
2016,11,23,16,45,110.5,11.0,1.35,6.5,17.0,80.32,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,17.0,1.0,3.0,31.5,14.04,0.0
2016,11,24,7,30,323.0,34.0,1.0,3.0,63.0,28.63,18.62
2016,11,24,7,45,430.0,43.0,1.05,3.5,105.0,35.56,26.57
2016,11,24,8,0,537.0,52.0,1.1,4.0,147.0,42.53,33.45
2016,11,24,8,15,600.0,58.5,1.1,4.5,191.0,47.14,37.95
2016,11,24,8,30,663.0,65.0,1.1,5.0,235.0,51.78,42.3
2016,11,24,8,45,711.5,68.0,1.1,5.5,278.0,53.56,43.89
2016,11,24,9,0,760.0,71.0,1.1,6.0,321.0,60.44,50.06
2016,11,24,9,15,717.5,77.5,1.05,6.5,334.5,59.08,48.63
2016,11,24,9,30,675.0,84.0,1.0,7.0,348.0,62.5,51.55
2016,11,24,9,45,769.0,81.5,1.0,8.0,404.5,66.56,54.9
2016,11,24,10,0,863.0,79.0,1.0,9.0,461.0,65.17,53.33
2016,11,24,10,15,875.5,81.0,0.95,9.5,486.5,113.18,64.36
2016,11,24,10,30,888.0,83.0,0.9,10.0,512.0,166.61,97.09
2016,11,24,10,45,897.0,83.5,0.85,11.0,530.5,218.63,137.55
2016,11,24,11,0,906.0,84.0,0.8,12.0,549.0,270.36,181.72
2016,11,24,11,15,910.5,84.5,0.65,12.0,559.0,320.37,226.36
2016,11,24,11,30,915.0,85.0,0.5,12.0,569.0,369.18,269.73
2016,11,24,11,45,915.5,85.5,0.35,12.5,571.5,415.15,309.3
2016,11,24,12,0,916.0,86.0,0.2,13.0,574.0,459.16,345.87
2016,11,24,12,15,913.5,85.5,0.2,13.0,568.0,498.72,379.71
2016,11,24,12,30,911.0,85.0,0.2,13.0,562.0,535.71,410.75
2016,11,24,12,45,905.5,84.0,0.25,13.0,548.5,567.9,438.06
2016,11,24,13,0,900.0,83.0,0.3,13.0,535.0,597.03,462.62
2016,11,24,13,15,890.0,82.0,0.35,13.0,514.0,620.38,482.61
2016,11,24,13,30,880.0,81.0,0.4,13.0,493.0,640.26,499.85
2016,11,24,13,45,866.0,79.0,0.5,13.0,465.0,653.04,512.46
2016,11,24,14,0,852.0,77.0,0.6,13.0,437.0,662.13,522.31
2016,11,24,14,15,831.0,74.5,0.65,12.5,402.5,662.34,525.85
2016,11,24,14,30,810.0,72.0,0.7,12.0,368.0,658.78,526.49
2016,11,24,14,45,778.0,68.5,0.75,12.0,328.5,642.85,516.61
2016,11,24,15,0,746.0,65.0,0.8,12.0,289.0,623.26,503.31
2016,11,24,15,15,700.0,60.5,0.9,11.5,246.0,595.19,484.22
2016,11,24,15,30,654.0,56.0,1.0,11.0,203.0,559.52,457.86
2016,11,24,15,45,580.5,49.0,1.1,10.5,159.0,499.35,410.26
2016,11,24,16,0,507.0,42.0,1.2,10.0,115.0,437.81,358.07
2016,11,24,16,15,377.5,32.0,1.25,9.0,75.0,335.26,265.6
2016,11,24,16,30,248.0,22.0,1.3,8.0,35.0,217.82,70.32
2016,11,24,16,45,124.0,11.0,1.4,7.5,17.5,88.76,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,15,23.0,15.5,1.1,3.5,17.5,13.23,0.0
2016,11,25,7,30,46.0,31.0,1.0,4.0,35.0,24.46,14.73
2016,11,25,7,45,71.0,49.0,0.9,4.5,59.5,37.77,28.39
2016,11,25,8,0,96.0,67.0,0.8,5.0,84.0,50.83,40.84
2016,11,25,8,15,110.5,85.0,0.85,5.5,109.5,63.55,52.75
2016,11,25,8,30,125.0,103.0,0.9,6.0,135.0,75.97,64.16
2016,11,25,8,45,133.5,120.5,0.95,6.5,159.5,87.75,74.75
2016,11,25,9,0,142.0,138.0,1.0,7.0,184.0,99.21,84.87
2016,11,25,9,15,150.5,152.0,1.0,7.5,206.0,108.41,92.8
2016,11,25,9,30,159.0,166.0,1.0,8.0,228.0,117.38,100.39
2016,11,25,9,45,126.0,178.5,1.0,9.0,230.0,124.78,106.33
2016,11,25,10,0,93.0,191.0,1.0,10.0,232.0,136.71,116.14
2016,11,25,10,15,157.0,202.0,1.0,10.0,275.5,151.53,118.47
2016,11,25,10,30,221.0,213.0,1.0,10.0,319.0,179.65,136.65
2016,11,25,10,45,173.0,222.5,1.0,10.5,307.5,195.03,150.48
2016,11,25,11,0,125.0,232.0,1.0,11.0,296.0,205.44,161.1
2016,11,25,11,15,278.5,216.5,1.0,11.0,362.0,247.18,190.45
2016,11,25,11,30,432.0,201.0,1.0,11.0,428.0,304.73,234.24
2016,11,25,11,45,382.5,212.5,1.0,11.5,414.5,319.1,248.81
2016,11,25,12,0,333.0,224.0,1.0,12.0,401.0,331.05,260.77
2016,11,25,12,15,327.5,222.5,1.0,12.0,395.0,346.95,275.26
2016,11,25,12,30,322.0,221.0,1.0,12.0,389.0,361.5,288.37
2016,11,25,12,45,363.0,207.0,1.0,12.0,392.5,387.16,310.09
2016,11,25,13,0,404.0,193.0,1.0,12.0,396.0,413.77,332.51
2016,11,25,13,15,330.5,197.0,1.0,11.5,358.5,392.47,317.43
2016,11,25,13,30,257.0,201.0,1.0,11.0,321.0,366.49,298.3
2016,11,25,13,45,248.0,192.0,1.0,11.0,302.0,363.38,297.09
2016,11,25,14,0,239.0,183.0,1.0,11.0,283.0,358.83,294.46
2016,11,25,14,15,204.5,168.5,0.95,10.5,249.5,316.75,261.93
2016,11,25,14,30,170.0,154.0,0.9,10.0,216.0,284.92,237.04
2016,11,25,14,45,159.5,139.5,0.85,10.0,192.5,268.0,223.79
2016,11,25,15,0,149.0,125.0,0.8,10.0,169.0,250.19,209.41
2016,11,25,15,15,138.5,107.0,0.75,9.5,143.5,226.65,190.29
2016,11,25,15,30,128.0,89.0,0.7,9.0,118.0,202.01,169.64
2016,11,25,15,45,112.0,71.0,0.7,9.0,92.0,172.5,143.81
2016,11,25,16,0,96.0,53.0,0.7,9.0,66.0,141.85,116.18
2016,11,25,16,15,55.0,36.0,0.75,8.5,43.0,94.93,72.71
2016,11,25,16,30,14.0,19.0,0.8,8.0,20.0,30.27,3.64
2016,11,25,16,45,7.0,9.5,0.85,7.5,10.0,12.58,0.0
2016,11,25,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,1.7,7.0,4.0,3.41,0.0
2016,11,26,7,30,0.0,8.0,1.8,7.0,8.0,6.57,0.0
2016,11,26,7,45,0.0,14.5,1.9,7.0,14.5,11.92,4.99
2016,11,26,8,0,0.0,21.0,2.0,7.0,21.0,17.29,10.09
2016,11,26,8,15,0.0,28.0,2.0,7.0,28.0,23.08,15.55
2016,11,26,8,30,0.0,35.0,2.0,7.0,35.0,28.89,20.97
2016,11,26,8,45,0.0,42.0,2.05,7.0,42.0,34.7,26.34
2016,11,26,9,0,0.0,49.0,2.1,7.0,49.0,40.52,31.67
2016,11,26,9,15,0.0,55.0,1.95,7.0,55.0,45.52,36.19
2016,11,26,9,30,0.0,61.0,1.8,7.0,61.0,50.52,40.68
2016,11,26,9,45,0.0,73.0,1.7,7.0,73.0,60.55,49.7
2016,11,26,10,0,0.0,85.0,1.6,7.0,85.0,70.16,58.28
2016,11,26,10,15,5.0,126.5,1.6,7.0,129.0,101.71,82.47
2016,11,26,10,30,10.0,168.0,1.6,7.0,173.0,133.39,108.94
2016,11,26,10,45,5.5,163.5,1.6,7.0,166.5,131.49,107.31
2016,11,26,11,0,1.0,159.0,1.6,7.0,160.0,128.64,105.0
2016,11,26,11,15,21.0,188.0,1.65,7.0,199.5,157.26,128.35
2016,11,26,11,30,41.0,217.0,1.7,7.0,239.0,188.72,154.13
2016,11,26,11,45,33.0,211.0,1.8,7.0,229.0,186.25,152.47
2016,11,26,12,0,25.0,205.0,1.9,7.0,219.0,179.74,147.42
2016,11,26,12,15,56.5,219.0,1.95,7.0,249.0,212.44,174.74
2016,11,26,12,30,88.0,233.0,2.0,7.0,279.0,245.71,202.59
2016,11,26,12,45,167.5,226.5,2.05,7.0,311.0,295.44,244.33
2016,11,26,13,0,247.0,220.0,2.1,7.0,343.0,352.52,292.14
2016,11,26,13,15,148.5,206.5,2.1,7.0,280.0,285.67,237.66
2016,11,26,13,30,50.0,193.0,2.1,7.0,217.0,210.75,175.16
2016,11,26,13,45,25.0,164.0,2.1,7.0,176.0,160.29,132.92
2016,11,26,14,0,0.0,135.0,2.1,7.0,135.0,118.11,96.83
2016,11,26,14,15,163.5,136.5,2.0,7.0,195.5,251.9,214.32
2016,11,26,14,30,327.0,138.0,1.9,7.0,256.0,384.88,327.0
2016,11,26,14,45,290.5,130.0,1.85,7.0,227.0,359.15,305.3
2016,11,26,15,0,254.0,122.0,1.8,7.0,198.0,332.18,282.98
2016,11,26,15,15,229.5,106.0,1.7,7.0,167.0,301.8,257.5
2016,11,26,15,30,205.0,90.0,1.6,7.0,136.0,270.23,230.23
2016,11,26,15,45,164.0,73.0,1.55,7.5,104.5,224.85,189.84
2016,11,26,16,0,123.0,56.0,1.5,8.0,73.0,179.05,148.16
2016,11,26,16,15,61.5,38.5,1.55,8.0,47.0,105.56,81.34
2016,11,26,16,30,0.0,21.0,1.6,8.0,21.0,21.78,0.0
2016,11,26,16,45,0.0,10.5,1.65,8.0,10.5,8.96,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,17.0,2.4,7.0,24.5,14.51,0.0
2016,11,27,7,30,181.0,34.0,2.4,7.0,49.0,26.29,15.15
2016,11,27,7,45,309.0,44.5,2.4,7.0,88.5,34.36,24.86
2016,11,27,8,0,437.0,55.0,2.4,7.0,128.0,45.02,35.14
2016,11,27,8,15,505.5,62.0,2.4,7.5,169.5,49.84,39.84
2016,11,27,8,30,574.0,69.0,2.4,8.0,211.0,54.72,44.4
2016,11,27,8,45,645.0,69.5,2.45,8.5,254.5,54.44,44.13
2016,11,27,9,0,716.0,70.0,2.5,9.0,298.0,54.52,44.1
2016,11,27,9,15,744.5,73.0,2.5,9.0,334.5,61.33,50.2
2016,11,27,9,30,773.0,76.0,2.5,9.0,371.0,63.27,51.86
2016,11,27,9,45,780.0,74.0,2.5,9.5,392.0,61.09,49.69
2016,11,27,10,0,787.0,72.0,2.5,10.0,413.0,59.11,47.73
2016,11,27,10,15,762.5,83.0,2.45,10.0,429.0,101.15,60.31
2016,11,27,10,30,738.0,94.0,2.4,10.0,445.0,146.48,87.92
2016,11,27,10,45,812.0,86.0,2.35,10.5,484.5,199.2,126.31
2016,11,27,11,0,886.0,78.0,2.3,11.0,524.0,253.12,170.12
2016,11,27,11,15,890.5,78.5,2.25,11.0,534.5,304.92,217.44
2016,11,27,11,30,895.0,79.0,2.2,11.0,545.0,351.71,261.06
2016,11,27,11,45,897.0,79.0,2.15,11.0,547.5,395.8,302.16
2016,11,27,12,0,899.0,79.0,2.1,11.0,550.0,438.09,341.03
2016,11,27,12,15,896.5,78.5,2.05,11.0,545.0,475.97,375.57
2016,11,27,12,30,894.0,78.0,2.0,11.0,540.0,511.35,407.27
2016,11,27,12,45,658.5,132.5,2.0,11.0,468.5,480.7,387.02
2016,11,27,13,0,423.0,187.0,2.0,11.0,397.0,425.2,345.35
2016,11,27,13,15,526.0,153.0,1.95,11.0,403.5,470.19,383.64
2016,11,27,13,30,629.0,119.0,1.9,11.0,410.0,523.13,427.36
2016,11,27,13,45,487.0,140.5,1.85,11.0,358.0,469.52,385.6
2016,11,27,14,0,345.0,162.0,1.8,11.0,306.0,402.54,332.66
2016,11,27,14,15,247.5,157.5,1.75,10.5,256.5,344.27,286.5
2016,11,27,14,30,150.0,153.0,1.7,10.0,207.0,269.5,225.35
2016,11,27,14,45,139.0,138.0,1.65,10.0,184.0,251.47,211.11
2016,11,27,15,0,128.0,123.0,1.6,10.0,161.0,232.54,195.56
2016,11,27,15,15,118.0,105.5,1.5,9.5,136.5,210.0,176.91
2016,11,27,15,30,108.0,88.0,1.4,9.0,112.0,186.5,156.9
2016,11,27,15,45,91.0,69.5,1.3,8.5,87.0,155.57,129.76
2016,11,27,16,0,74.0,51.0,1.2,8.0,62.0,123.32,100.77
2016,11,27,16,15,37.0,34.5,1.15,7.5,40.0,80.08,60.3
2016,11,27,16,30,0.0,18.0,1.1,7.0,18.0,16.5,0.0
2016,11,27,16,45,0.0,9.0,1.1,6.5,9.0,7.68,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,2.25,8.0,7.5,6.4,0.0
2016,11,28,7,30,0.0,15.0,2.3,8.0,15.0,12.36,3.85
2016,11,28,7,45,0.0,27.0,2.4,8.0,27.0,22.3,14.06
2016,11,28,8,0,0.0,39.0,2.5,8.0,39.0,32.14,23.38
2016,11,28,8,15,0.0,52.5,2.55,8.0,52.5,42.82,33.38
2016,11,28,8,30,0.0,66.0,2.6,8.0,66.0,53.38,43.18
2016,11,28,8,45,0.0,79.5,2.7,8.5,79.5,63.84,52.66
2016,11,28,9,0,0.0,93.0,2.8,9.0,93.0,74.18,61.88
2016,11,28,9,15,0.0,104.5,2.8,9.0,104.5,83.01,69.75
2016,11,28,9,30,0.0,116.0,2.8,9.0,116.0,91.75,77.46
2016,11,28,9,45,59.5,152.5,2.85,9.5,178.0,113.05,96.14
2016,11,28,10,0,119.0,189.0,2.9,10.0,240.0,130.88,111.5
2016,11,28,10,15,70.5,184.5,2.9,10.0,215.0,138.81,111.2
2016,11,28,10,30,22.0,180.0,2.9,10.0,190.0,142.63,115.16
2016,11,28,10,45,29.5,192.0,2.9,10.0,206.5,152.23,122.63
2016,11,28,11,0,37.0,204.0,2.9,10.0,223.0,167.0,134.61
2016,11,28,11,15,79.5,220.5,2.9,10.0,262.0,195.2,156.65
2016,11,28,11,30,122.0,237.0,2.9,10.0,301.0,229.52,184.26
2016,11,28,11,45,183.5,235.5,2.9,10.5,331.5,260.84,209.13
2016,11,28,12,0,245.0,234.0,2.9,11.0,362.0,297.03,238.52
2016,11,28,12,15,146.0,225.0,2.85,11.0,301.5,261.31,211.71
2016,11,28,12,30,47.0,216.0,2.8,11.0,241.0,210.42,171.14
2016,11,28,12,45,275.5,192.0,2.8,11.0,329.0,325.06,266.09
2016,11,28,13,0,504.0,168.0,2.8,11.0,417.0,450.09,368.06
2016,11,28,13,15,362.0,185.0,2.75,11.0,360.0,395.49,325.02
2016,11,28,13,30,220.0,202.0,2.7,11.0,303.0,332.24,274.16
2016,11,28,13,45,241.0,187.5,2.7,11.0,292.5,352.02,291.73
2016,11,28,14,0,262.0,173.0,2.7,11.0,282.0,360.49,299.96
2016,11,28,14,15,134.0,150.0,2.65,10.5,206.0,247.18,206.55
2016,11,28,14,30,6.0,127.0,2.6,10.0,130.0,118.74,96.77
2016,11,28,14,45,3.0,114.0,2.55,10.0,115.5,105.9,86.08
2016,11,28,15,0,0.0,101.0,2.5,10.0,101.0,92.97,74.99
2016,11,28,15,15,0.0,85.5,2.35,9.5,85.5,79.09,63.14
2016,11,28,15,30,0.0,70.0,2.2,9.0,70.0,64.93,50.85
2016,11,28,15,45,0.0,54.5,2.1,9.0,54.5,50.37,37.93
2016,11,28,16,0,0.0,39.0,2.0,9.0,39.0,35.19,24.37
2016,11,28,16,15,0.0,25.0,1.9,8.5,25.0,21.07,11.46
2016,11,28,16,30,0.0,11.0,1.8,8.0,11.0,9.06,0.0
2016,11,28,16,45,0.0,5.5,1.7,7.5,5.5,4.69,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,229.0,11.0,1.4,2.5,28.0,9.39,0.0
2016,11,29,7,30,458.0,22.0,1.4,3.0,56.0,20.11,9.6
2016,11,29,7,45,557.0,28.0,1.4,4.0,98.0,25.36,17.04
2016,11,29,8,0,656.0,34.0,1.4,5.0,140.0,30.71,22.38
2016,11,29,8,15,711.5,38.0,1.4,5.5,183.5,34.13,25.78
2016,11,29,8,30,767.0,42.0,1.4,6.0,227.0,40.93,32.13
2016,11,29,8,45,803.0,44.5,1.45,6.5,268.0,43.8,34.77
2016,11,29,9,0,839.0,47.0,1.5,7.0,309.0,46.6,37.25
2016,11,29,9,15,862.0,49.0,1.45,7.5,346.0,48.83,39.16
2016,11,29,9,30,885.0,51.0,1.4,8.0,383.0,51.0,40.98
2016,11,29,9,45,900.5,52.0,1.4,8.5,414.0,52.27,41.97
2016,11,29,10,0,916.0,53.0,1.4,9.0,445.0,53.5,42.9
2016,11,29,10,15,926.5,54.5,1.35,9.5,470.0,89.62,48.45
2016,11,29,10,30,937.0,56.0,1.3,10.0,495.0,143.47,77.66
2016,11,29,10,45,943.0,56.5,1.3,10.5,512.5,195.85,117.29
2016,11,29,11,0,949.0,57.0,1.3,11.0,530.0,247.54,161.86
2016,11,29,11,15,952.0,57.5,1.3,11.0,540.0,297.56,207.69
2016,11,29,11,30,955.0,58.0,1.3,11.0,550.0,346.17,252.87
2016,11,29,11,45,954.5,58.5,1.3,11.5,552.5,391.97,294.9
2016,11,29,12,0,954.0,59.0,1.3,12.0,555.0,435.66,334.26
2016,11,29,12,15,951.5,59.0,1.3,12.0,549.5,475.73,370.4
2016,11,29,12,30,949.0,59.0,1.3,12.0,544.0,513.2,403.6
2016,11,29,12,45,936.0,61.5,1.3,12.0,530.5,545.25,431.85
2016,11,29,13,0,923.0,64.0,1.3,12.0,517.0,573.91,456.8
2016,11,29,13,15,914.5,63.0,1.3,12.0,497.0,597.87,477.73
2016,11,29,13,30,906.0,62.0,1.3,12.0,477.0,618.49,495.76
2016,11,29,13,45,890.0,61.5,1.35,12.0,449.5,631.7,508.3
2016,11,29,14,0,874.0,61.0,1.4,12.0,422.0,641.31,517.95
2016,11,29,14,15,855.0,59.0,1.35,11.5,389.0,643.61,522.08
2016,11,29,14,30,836.0,57.0,1.3,11.0,356.0,648.02,527.38
2016,11,29,14,45,807.0,54.5,1.3,11.0,318.0,636.2,519.4
2016,11,29,15,0,778.0,52.0,1.3,11.0,280.0,620.9,508.26
2016,11,29,15,15,736.0,48.5,1.25,10.0,238.0,592.16,487.51
2016,11,29,15,30,694.0,45.0,1.2,9.0,196.0,560.46,463.13
2016,11,29,15,45,626.0,39.5,1.15,8.5,153.0,506.02,418.17
2016,11,29,16,0,558.0,34.0,1.1,8.0,110.0,449.77,368.83
2016,11,29,16,15,433.5,26.0,1.1,7.0,71.5,352.89,277.51
2016,11,29,16,30,309.0,18.0,1.1,6.0,33.0,242.21,29.63
2016,11,29,16,45,154.5,9.0,1.15,5.5,16.5,105.38,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,0.25,5.0,12.5,10.24,0.0
2016,11,30,7,30,2.0,24.0,0.3,5.0,25.0,19.41,8.43
2016,11,30,7,45,23.0,41.0,0.35,5.5,45.0,32.3,23.06
2016,11,30,8,0,44.0,58.0,0.4,6.0,65.0,45.01,35.24
2016,11,30,8,15,54.0,75.5,0.4,6.5,87.0,57.79,47.21
2016,11,30,8,30,64.0,93.0,0.4,7.0,109.0,70.33,58.75
2016,11,30,8,45,69.5,110.0,0.4,7.5,129.5,82.3,69.52
2016,11,30,9,0,75.0,127.0,0.4,8.0,150.0,94.01,79.85
2016,11,30,9,15,79.5,141.5,0.5,8.0,169.0,104.04,88.69
2016,11,30,9,30,84.0,156.0,0.6,8.0,188.0,113.83,97.24
2016,11,30,9,45,464.0,111.0,0.7,8.5,306.0,78.5,65.46
2016,11,30,10,0,844.0,66.0,0.8,9.0,424.0,55.47,44.67
2016,11,30,10,15,857.0,67.5,0.8,9.0,449.0,93.43,54.68
2016,11,30,10,30,870.0,69.0,0.8,9.0,474.0,144.17,81.64
2016,11,30,10,45,876.5,70.5,0.85,9.5,492.0,194.3,119.16
2016,11,30,11,0,883.0,72.0,0.9,10.0,510.0,243.92,161.57
2016,11,30,11,15,888.0,72.5,0.9,10.0,520.5,291.62,204.91
2016,11,30,11,30,893.0,73.0,0.9,10.0,531.0,338.22,247.86
2016,11,30,11,45,891.5,74.5,0.95,10.5,533.5,382.18,288.14
2016,11,30,12,0,890.0,76.0,1.0,11.0,536.0,424.14,325.96
2016,11,30,12,15,888.0,75.5,1.05,11.0,531.5,461.85,360.21
2016,11,30,12,30,886.0,75.0,1.1,11.0,527.0,497.13,391.81
2016,11,30,12,45,872.5,77.0,1.15,11.0,513.0,528.42,419.63
2016,11,30,13,0,859.0,79.0,1.2,11.0,499.0,555.39,443.55
2016,11,30,13,15,488.0,141.0,1.3,11.0,377.5,432.09,350.43
2016,11,30,13,30,117.0,203.0,1.4,11.0,256.0,270.84,221.22
2016,11,30,13,45,96.5,189.0,1.5,11.0,231.5,240.57,197.96
2016,11,30,14,0,76.0,175.0,1.6,11.0,207.0,218.91,180.62
2016,11,30,14,15,180.5,157.5,1.6,10.5,224.0,285.79,238.65
2016,11,30,14,30,285.0,140.0,1.6,10.0,241.0,356.06,298.52
2016,11,30,14,45,265.0,128.0,1.65,9.5,214.5,336.71,283.51
2016,11,30,15,0,245.0,116.0,1.7,9.0,188.0,315.96,267.37
2016,11,30,15,15,227.5,100.5,1.65,8.5,159.0,291.01,247.05
2016,11,30,15,30,210.0,85.0,1.6,8.0,130.0,264.84,224.9
2016,11,30,15,45,174.5,68.0,1.6,8.0,100.0,223.04,188.05
2016,11,30,16,0,139.0,51.0,1.6,8.0,70.0,180.35,149.34
2016,11,30,16,15,69.5,35.5,1.55,7.5,45.0,104.66,80.12
2016,11,30,16,30,0.0,20.0,1.5,7.0,20.0,20.48,0.0
2016,11,30,16,45,0.0,10.0,1.5,7.0,10.0,8.54,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,3.5,24.0,9.39,0.0
2016,12,1,7,30,374.0,22.0,1.4,4.0,48.0,20.06,8.17
2016,12,1,7,45,488.0,29.0,1.4,4.5,89.0,26.17,17.57
2016,12,1,8,0,602.0,36.0,1.4,5.0,130.0,32.36,23.82
2016,12,1,8,15,663.5,41.0,1.4,5.5,173.0,36.54,27.95
2016,12,1,8,30,725.0,46.0,1.4,6.0,216.0,40.76,31.95
2016,12,1,8,45,767.5,49.0,1.45,6.5,258.0,43.17,34.18
2016,12,1,9,0,810.0,52.0,1.5,7.0,300.0,45.62,36.36
2016,12,1,9,15,835.5,54.0,1.55,7.5,337.0,52.19,42.23
2016,12,1,9,30,861.0,56.0,1.6,8.0,374.0,54.33,44.02
2016,12,1,9,45,876.5,58.5,1.7,8.5,405.5,56.66,45.95
2016,12,1,10,0,892.0,61.0,1.8,9.0,437.0,58.92,47.79
2016,12,1,10,15,904.0,62.5,1.8,9.0,462.5,89.48,51.49
2016,12,1,10,30,916.0,64.0,1.8,9.0,488.0,142.43,78.95
2016,12,1,10,45,923.5,65.0,1.85,9.5,506.5,194.54,117.77
2016,12,1,11,0,931.0,66.0,1.9,10.0,525.0,246.16,162.11
2016,12,1,11,15,935.5,66.5,1.9,10.0,535.5,295.92,207.82
2016,12,1,11,30,940.0,67.0,1.9,10.0,546.0,344.45,253.21
2016,12,1,11,45,940.0,67.0,1.95,10.5,549.0,389.55,295.24
2016,12,1,12,0,940.0,67.0,2.0,11.0,552.0,432.62,334.78
2016,12,1,12,15,938.5,67.0,1.95,11.0,547.0,472.83,371.47
2016,12,1,12,30,937.0,67.0,1.9,11.0,542.0,510.58,405.26
2016,12,1,12,45,932.0,66.5,1.9,11.0,529.5,543.44,434.65
2016,12,1,13,0,927.0,66.0,1.9,11.0,517.0,573.31,461.07
2016,12,1,13,15,918.0,65.0,1.85,11.0,497.0,597.31,482.2
2016,12,1,13,30,909.0,64.0,1.8,11.0,477.0,617.94,500.3
2016,12,1,13,45,895.0,62.5,1.75,11.0,450.0,631.54,512.69
2016,12,1,14,0,881.0,61.0,1.7,11.0,423.0,641.56,522.1
2016,12,1,14,15,861.5,59.0,1.7,10.5,389.5,643.87,526.71
