Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,14,30,842.0,57.0,1.7,10.0,356.0,642.64,528.39
2016,12,1,14,45,812.5,54.5,1.7,10.0,317.5,636.34,524.57
2016,12,1,15,0,783.0,52.0,1.7,10.0,279.0,620.99,513.13
2016,12,1,15,15,740.0,48.5,1.55,9.0,237.5,591.88,491.18
2016,12,1,15,30,697.0,45.0,1.4,8.0,196.0,559.78,465.54
2016,12,1,15,45,629.5,39.5,1.3,7.5,153.0,506.03,420.41
2016,12,1,16,0,562.0,34.0,1.2,7.0,110.0,450.39,370.84
2016,12,1,16,15,281.0,33.0,1.2,6.5,71.0,266.42,209.24
2016,12,1,16,30,0.0,32.0,1.2,6.0,32.0,49.88,0.0
2016,12,1,16,45,0.0,16.0,1.25,5.5,16.0,13.66,0.0
2016,12,1,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,15,213.5,10.0,1.7,2.0,24.5,8.54,0.0
2016,12,2,7,30,427.0,20.0,1.7,2.0,49.0,18.26,6.21
2016,12,2,7,45,533.0,26.5,1.75,2.5,90.0,24.01,15.72
2016,12,2,8,0,639.0,33.0,1.8,3.0,131.0,29.83,21.67
2016,12,2,8,15,697.0,37.5,1.8,3.5,174.0,33.69,25.52
2016,12,2,8,30,755.0,42.0,1.8,4.0,217.0,37.57,29.25
2016,12,2,8,45,790.0,45.0,1.8,5.0,258.0,43.92,35.07
2016,12,2,9,0,825.0,48.0,1.8,6.0,299.0,47.09,37.84
2016,12,2,9,15,849.5,50.0,1.85,6.5,336.0,49.33,39.78
2016,12,2,9,30,874.0,52.0,1.9,7.0,373.0,51.5,41.62
2016,12,2,9,45,887.0,55.0,2.0,8.0,404.0,54.21,43.83
2016,12,2,10,0,900.0,58.0,2.1,9.0,435.0,56.84,45.93
2016,12,2,10,15,911.5,59.5,2.1,9.0,460.5,85.13,48.92
2016,12,2,10,30,923.0,61.0,2.1,9.0,486.0,138.29,75.7
2016,12,2,10,45,929.5,62.0,2.1,9.5,504.0,190.49,114.25
2016,12,2,11,0,936.0,63.0,2.1,10.0,522.0,242.11,158.5
2016,12,2,11,15,940.0,63.5,2.05,10.0,532.5,291.89,204.25
2016,12,2,11,30,944.0,64.0,2.0,10.0,543.0,340.39,249.68
2016,12,2,11,45,944.5,64.0,2.0,10.5,546.0,385.77,291.95
2016,12,2,12,0,945.0,64.0,2.0,11.0,549.0,429.15,331.72
2016,12,2,12,15,943.0,63.5,2.0,11.0,544.0,468.81,368.23
2016,12,2,12,30,941.0,63.0,2.0,11.0,539.0,505.92,401.86
2016,12,2,12,45,937.5,62.0,2.0,11.0,526.5,539.08,431.63
2016,12,2,13,0,934.0,61.0,2.0,11.0,514.0,569.31,458.45
2016,12,2,13,15,925.0,60.0,2.0,11.0,494.0,593.43,480.05
2016,12,2,13,30,916.0,59.0,2.0,11.0,474.0,614.16,498.63
2016,12,2,13,45,900.5,58.5,2.0,11.0,447.0,628.1,511.67
2016,12,2,14,0,885.0,58.0,2.0,11.0,420.0,638.44,521.7
2016,12,2,14,15,865.5,56.5,2.0,10.5,387.0,641.45,526.86
2016,12,2,14,30,846.0,55.0,2.0,10.0,354.0,640.93,529.06
2016,12,2,14,45,815.0,53.0,2.0,10.0,315.5,634.42,525.04
2016,12,2,15,0,784.0,51.0,2.0,10.0,277.0,618.83,513.32
2016,12,2,15,15,741.5,47.5,1.9,9.5,235.5,590.24,491.12
2016,12,2,15,30,699.0,44.0,1.8,9.0,194.0,558.66,465.3
2016,12,2,15,45,627.0,39.0,1.7,8.5,151.0,502.67,418.26
2016,12,2,16,0,555.0,34.0,1.6,8.0,108.0,444.74,366.65
2016,12,2,16,15,428.5,25.5,1.55,7.0,69.5,346.99,272.65
2016,12,2,16,30,302.0,17.0,1.5,6.0,31.0,235.33,8.97
2016,12,2,16,45,151.0,8.5,1.5,5.5,15.5,102.18,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,179.0,10.5,1.2,3.5,21.5,8.96,0.0
2016,12,3,7,30,358.0,21.0,1.2,4.0,43.0,19.17,5.71
2016,12,3,7,45,468.5,28.0,1.3,5.0,82.5,25.27,16.56
2016,12,3,8,0,579.0,35.0,1.4,6.0,122.0,31.44,22.81
2016,12,3,8,15,640.5,40.0,1.4,6.5,164.0,35.61,26.94
2016,12,3,8,30,702.0,45.0,1.4,7.0,206.0,39.81,30.94
2016,12,3,8,45,742.5,48.0,1.45,7.5,246.5,42.2,33.15
2016,12,3,9,0,783.0,51.0,1.5,8.0,287.0,44.63,35.31
2016,12,3,9,15,809.0,53.5,1.5,8.5,323.5,46.55,36.95
2016,12,3,9,30,835.0,56.0,1.5,9.0,360.0,53.99,43.55
2016,12,3,9,45,851.0,58.0,1.55,9.5,390.5,55.95,45.14
2016,12,3,10,0,867.0,60.0,1.6,10.0,421.0,57.84,46.66
2016,12,3,10,15,879.5,61.5,1.55,10.5,446.5,82.92,48.71
2016,12,3,10,30,892.0,63.0,1.5,11.0,472.0,134.48,73.6
2016,12,3,10,45,901.5,63.5,1.5,11.5,490.0,185.14,110.08
2016,12,3,11,0,911.0,64.0,1.5,12.0,508.0,235.53,152.47
2016,12,3,11,15,915.0,64.5,1.5,12.0,519.0,284.09,196.53
2016,12,3,11,30,919.0,65.0,1.5,12.0,530.0,331.43,240.39
2016,12,3,11,45,920.5,65.0,1.5,12.5,533.0,376.05,281.38
2016,12,3,12,0,922.0,65.0,1.5,13.0,536.0,418.82,320.05
2016,12,3,12,15,920.0,65.0,1.5,13.0,531.5,458.09,355.68
2016,12,3,12,30,918.0,65.0,1.5,13.0,527.0,494.9,388.53
2016,12,3,12,45,914.0,64.0,1.5,13.0,515.0,527.1,417.08
2016,12,3,13,0,910.0,63.0,1.5,13.0,503.0,556.41,442.76
2016,12,3,13,15,902.0,62.0,1.45,13.0,483.5,580.5,463.66
2016,12,3,13,30,894.0,61.0,1.4,13.0,464.0,601.35,481.62
2016,12,3,13,45,882.5,59.5,1.4,13.0,438.0,616.2,495.09
2016,12,3,14,0,871.0,58.0,1.4,13.0,412.0,627.63,505.75
2016,12,3,14,15,852.5,56.0,1.3,12.5,380.0,630.53,509.91
2016,12,3,14,30,834.0,54.0,1.2,12.0,348.0,629.94,511.16
2016,12,3,14,45,807.0,51.5,1.15,12.0,311.0,619.69,504.05
2016,12,3,15,0,780.0,49.0,1.1,12.0,274.0,612.04,498.2
2016,12,3,15,15,739.0,45.5,1.0,11.0,233.0,584.61,477.92
2016,12,3,15,30,698.0,42.0,0.9,10.0,192.0,554.3,454.21
2016,12,3,15,45,629.0,37.5,0.8,9.5,149.5,501.25,410.24
2016,12,3,16,0,560.0,33.0,0.7,9.0,107.0,446.29,361.88
2016,12,3,16,15,437.0,25.0,0.7,8.5,69.0,351.6,271.57
2016,12,3,16,30,314.0,17.0,0.7,8.0,31.0,242.47,4.65
2016,12,3,16,45,157.0,8.5,0.75,7.5,15.5,105.78,0.0
2016,12,3,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,150.0,10.5,0.7,5.0,19.5,8.96,0.0
2016,12,4,7,30,300.0,21.0,0.6,5.0,39.0,17.52,3.61
2016,12,4,7,45,414.5,29.5,0.55,5.5,77.5,24.39,15.7
2016,12,4,8,0,529.0,38.0,0.5,6.0,116.0,31.26,22.68
2016,12,4,8,15,595.5,43.5,0.45,6.5,157.5,38.55,29.66
2016,12,4,8,30,662.0,49.0,0.4,7.0,199.0,43.07,33.97
2016,12,4,8,45,707.0,52.5,0.4,7.5,239.5,45.75,36.45
2016,12,4,9,0,752.0,56.0,0.4,8.0,280.0,48.49,38.89
2016,12,4,9,15,779.5,59.0,0.45,8.5,316.5,50.69,40.76
2016,12,4,9,30,807.0,62.0,0.5,9.0,353.0,52.9,42.61
2016,12,4,9,45,795.0,72.0,0.6,10.0,379.5,60.13,48.85
2016,12,4,10,0,783.0,82.0,0.7,11.0,406.0,67.22,54.86
2016,12,4,10,15,797.5,83.5,0.75,11.0,430.5,88.1,55.75
2016,12,4,10,30,812.0,85.0,0.8,11.0,455.0,136.55,78.81
2016,12,4,10,45,748.5,99.0,0.85,11.5,450.5,180.06,112.43
2016,12,4,11,0,685.0,113.0,0.9,12.0,446.0,221.59,149.96
2016,12,4,11,15,536.0,156.5,0.9,12.0,420.5,256.34,186.9
2016,12,4,11,30,387.0,200.0,0.9,12.0,395.0,276.47,210.78
2016,12,4,11,45,475.0,178.5,0.95,12.5,419.5,314.87,241.61
2016,12,4,12,0,563.0,157.0,1.0,13.0,444.0,356.74,275.76
2016,12,4,12,15,582.0,149.5,1.0,13.0,444.0,386.71,302.08
2016,12,4,12,30,601.0,142.0,1.0,13.0,444.0,420.9,331.35
2016,12,4,12,45,576.0,146.0,1.05,13.0,429.5,434.26,344.6
2016,12,4,13,0,551.0,150.0,1.1,13.0,415.0,449.09,358.55
2016,12,4,13,15,462.0,162.0,1.1,12.5,378.5,432.89,348.31
2016,12,4,13,30,373.0,174.0,1.1,12.0,342.0,399.73,324.42
2016,12,4,13,45,307.5,172.5,1.15,12.0,305.5,372.48,304.21
2016,12,4,14,0,242.0,171.0,1.2,12.0,269.0,341.62,280.37
2016,12,4,14,15,218.5,163.0,1.2,11.5,246.5,315.25,260.69
2016,12,4,14,30,195.0,155.0,1.2,11.0,224.0,299.64,249.08
2016,12,4,14,45,185.5,139.0,1.2,11.0,199.0,282.28,235.57
2016,12,4,15,0,176.0,123.0,1.2,11.0,174.0,263.76,220.76
2016,12,4,15,15,155.5,106.0,1.15,10.5,146.0,235.31,197.37
2016,12,4,15,30,135.0,89.0,1.1,10.0,118.0,205.88,172.46
2016,12,4,15,45,112.0,70.5,1.1,9.5,91.0,171.38,142.49
2016,12,4,16,0,89.0,52.0,1.1,9.0,64.0,135.63,110.51
2016,12,4,16,15,44.5,34.5,1.1,8.5,40.5,86.07,64.11
2016,12,4,16,30,0.0,17.0,1.1,8.0,17.0,15.37,0.0
2016,12,4,16,45,0.0,8.5,1.1,7.5,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,110.0,11.0,1.3,6.0,17.0,9.39,0.0
2016,12,5,7,30,220.0,22.0,1.3,6.0,34.0,18.37,2.62
2016,12,5,7,45,311.0,33.5,1.3,6.5,68.5,27.71,18.34
2016,12,5,8,0,402.0,45.0,1.3,7.0,103.0,36.87,27.52
2016,12,5,8,15,462.0,53.0,1.3,7.0,140.5,42.71,33.29
2016,12,5,8,30,522.0,61.0,1.3,7.0,178.0,48.51,38.85
2016,12,5,8,45,562.0,67.0,1.3,7.5,214.5,52.49,42.53
2016,12,5,9,0,602.0,73.0,1.3,8.0,251.0,56.46,46.08
2016,12,5,9,15,635.0,75.0,1.3,8.0,284.0,57.28,46.79
2016,12,5,9,30,668.0,77.0,1.3,8.0,317.0,58.22,47.58
2016,12,5,9,45,605.5,100.0,1.3,8.5,331.5,73.74,61.38
2016,12,5,10,0,543.0,123.0,1.3,9.0,346.0,87.02,73.01
2016,12,5,10,15,418.0,156.5,1.3,9.0,334.5,117.82,88.9
2016,12,5,10,30,293.0,190.0,1.3,9.0,323.0,159.94,119.59
2016,12,5,10,45,384.0,180.0,1.35,9.5,361.5,186.97,135.57
2016,12,5,11,0,475.0,170.0,1.4,10.0,400.0,221.16,159.98
2016,12,5,11,15,473.0,175.0,1.4,10.0,408.5,253.87,189.12
2016,12,5,11,30,471.0,180.0,1.4,10.0,417.0,285.76,218.07
2016,12,5,11,45,278.5,203.5,1.4,10.5,344.0,265.13,208.7
2016,12,5,12,0,86.0,227.0,1.4,11.0,271.0,222.22,178.63
2016,12,5,12,15,170.5,224.0,1.4,11.0,310.0,267.06,214.96
2016,12,5,12,30,255.0,221.0,1.4,11.0,349.0,320.82,258.52
2016,12,5,12,45,340.0,200.5,1.4,11.0,366.5,358.92,290.02
2016,12,5,13,0,425.0,180.0,1.4,11.0,384.0,409.67,331.71
2016,12,5,13,15,234.0,182.0,1.35,11.0,293.5,314.37,256.6
2016,12,5,13,30,43.0,184.0,1.3,11.0,203.0,196.35,160.07
2016,12,5,13,45,203.5,168.5,1.3,11.0,252.0,293.09,242.43
2016,12,5,14,0,364.0,153.0,1.3,11.0,301.0,397.59,328.51
2016,12,5,14,15,306.0,147.0,1.25,10.5,264.5,365.01,302.72
2016,12,5,14,30,248.0,141.0,1.2,10.0,228.0,329.76,275.04
2016,12,5,14,45,228.5,129.0,1.15,10.0,203.0,310.81,260.18
2016,12,5,15,0,209.0,117.0,1.1,10.0,178.0,290.61,243.79
2016,12,5,15,15,192.5,101.0,1.05,9.5,150.5,265.96,223.76
2016,12,5,15,30,176.0,85.0,1.0,9.0,123.0,240.13,202.01
2016,12,5,15,45,151.0,67.5,1.0,8.5,95.0,205.19,171.67
2016,12,5,16,0,126.0,50.0,1.0,8.0,67.0,169.09,139.18
2016,12,5,16,15,63.0,34.0,1.0,7.5,42.5,96.97,73.29
2016,12,5,16,30,0.0,18.0,1.0,7.0,18.0,17.08,0.0
2016,12,5,16,45,0.0,9.0,1.0,7.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,10.0,1.55,2.5,16.5,8.54,0.0
2016,12,6,7,30,233.0,20.0,1.6,3.0,33.0,16.62,0.44
2016,12,6,7,45,318.5,31.5,1.7,3.5,66.5,26.01,16.97
2016,12,6,8,0,404.0,43.0,1.8,4.0,100.0,35.2,26.29
2016,12,6,8,15,463.5,50.5,1.85,4.5,137.0,40.67,31.72
2016,12,6,8,30,523.0,58.0,1.9,5.0,174.0,46.11,36.93
2016,12,6,8,45,557.5,65.0,1.95,6.0,209.5,50.92,41.33
2016,12,6,9,0,592.0,72.0,2.0,7.0,245.0,55.66,45.53
2016,12,6,9,15,614.0,77.5,2.0,7.0,277.5,59.07,48.6
2016,12,6,9,30,636.0,83.0,2.0,7.0,310.0,62.45,51.6
2016,12,6,9,45,758.0,71.5,2.0,7.5,365.0,59.43,48.67
2016,12,6,10,0,880.0,60.0,2.0,8.0,420.0,57.93,47.13
2016,12,6,10,15,892.5,61.5,2.0,8.0,445.5,76.38,47.53
2016,12,6,10,30,905.0,63.0,2.0,8.0,471.0,128.53,70.6
2016,12,6,10,45,913.0,64.0,2.0,8.5,489.5,179.98,106.9
2016,12,6,11,0,921.0,65.0,2.0,9.0,508.0,231.04,149.86
2016,12,6,11,15,925.0,65.5,2.0,9.0,519.0,280.13,194.79
2016,12,6,11,30,929.0,66.0,2.0,9.0,530.0,327.99,239.77
2016,12,6,11,45,929.0,66.5,2.0,9.0,533.5,373.11,282.54
2016,12,6,12,0,929.0,67.0,2.0,9.0,537.0,416.28,323.06
2016,12,6,12,15,927.0,67.0,1.95,9.0,532.5,456.01,359.87
2016,12,6,12,30,925.0,67.0,1.9,9.0,528.0,493.29,393.79
2016,12,6,12,45,915.5,67.5,1.9,9.0,515.0,524.82,422.59
2016,12,6,13,0,906.0,68.0,1.9,9.0,502.0,553.18,448.22
2016,12,6,13,15,896.5,67.0,1.9,9.0,482.5,576.71,469.57
2016,12,6,13,30,887.0,66.0,1.9,9.0,463.0,596.94,487.92
2016,12,6,13,45,873.0,64.5,1.95,9.0,437.0,610.56,501.13
2016,12,6,14,0,859.0,63.0,2.0,9.0,411.0,620.68,511.39
2016,12,6,14,15,566.5,100.5,1.95,8.5,322.5,500.19,416.96
2016,12,6,14,30,274.0,138.0,1.9,8.0,234.0,342.71,288.88
2016,12,6,14,45,263.5,124.5,1.9,8.0,209.0,328.04,278.31
2016,12,6,15,0,253.0,111.0,1.9,8.0,184.0,311.91,265.39
2016,12,6,15,15,461.5,78.5,1.8,7.5,186.5,432.44,367.78
2016,12,6,15,30,670.0,46.0,1.7,7.0,189.0,536.88,452.14
2016,12,6,15,45,596.0,41.0,1.6,6.5,147.0,480.14,402.75
2016,12,6,16,0,522.0,36.0,1.5,6.0,105.0,421.14,349.71
2016,12,6,16,15,393.5,27.0,1.45,5.5,67.5,332.68,261.7
2016,12,6,16,30,265.0,18.0,1.4,5.0,30.0,217.46,1.62
2016,12,6,16,45,132.5,9.0,1.35,4.5,15.0,90.48,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.95,2.0,3.0,2.56,0.0
2016,12,7,7,30,0.0,6.0,0.9,2.0,6.0,4.92,0.0
2016,12,7,7,45,0.0,12.0,0.9,2.0,12.0,9.86,2.94
2016,12,7,8,0,0.0,18.0,0.9,2.0,18.0,14.81,7.93
2016,12,7,8,15,0.0,25.0,0.85,2.0,25.0,20.6,13.52
2016,12,7,8,30,0.0,32.0,0.8,2.0,32.0,26.4,19.09
2016,12,7,8,45,0.0,39.0,0.75,2.5,39.0,32.21,24.56
2016,12,7,9,0,0.0,46.0,0.7,3.0,46.0,38.03,29.95
2016,12,7,9,15,0.0,52.0,0.7,3.0,52.0,43.02,34.57
2016,12,7,9,30,0.0,58.0,0.7,3.0,58.0,48.02,39.14
2016,12,7,9,45,104.5,116.0,0.75,3.5,158.5,86.94,74.67
2016,12,7,10,0,209.0,174.0,0.8,4.0,259.0,123.08,106.89
2016,12,7,10,15,294.5,173.5,0.85,4.5,301.5,126.22,100.49
2016,12,7,10,30,380.0,173.0,0.9,5.0,344.0,154.24,113.48
2016,12,7,10,45,491.5,153.5,0.95,5.5,383.5,178.7,125.68
2016,12,7,11,0,603.0,134.0,1.0,6.0,423.0,217.63,153.39
2016,12,7,11,15,534.5,156.5,0.95,6.0,417.5,251.44,186.74
2016,12,7,11,30,466.0,179.0,0.9,6.0,412.0,280.85,216.25
2016,12,7,11,45,404.5,194.0,0.9,6.0,397.0,300.1,236.49
2016,12,7,12,0,343.0,209.0,0.9,6.0,382.0,309.57,247.89
2016,12,7,12,15,183.5,200.5,0.9,6.0,293.5,251.31,204.62
2016,12,7,12,30,24.0,192.0,0.9,6.0,205.0,172.38,141.53
2016,12,7,12,45,36.0,196.0,0.95,6.0,213.5,190.3,157.12
2016,12,7,13,0,48.0,200.0,1.0,6.0,222.0,204.79,169.55
2016,12,7,13,15,119.5,198.5,1.1,6.0,252.5,256.95,213.88
2016,12,7,13,30,191.0,197.0,1.2,6.0,283.0,305.11,254.78
2016,12,7,13,45,201.5,184.5,1.35,6.0,270.5,308.12,258.41
2016,12,7,14,0,212.0,172.0,1.5,6.0,258.0,310.54,261.83
2016,12,7,14,15,109.5,148.5,1.5,6.0,193.0,227.08,191.68
2016,12,7,14,30,7.0,125.0,1.5,6.0,128.0,117.53,97.07
2016,12,7,14,45,3.5,112.5,1.5,6.0,114.0,104.96,86.5
2016,12,7,15,0,0.0,100.0,1.5,6.0,100.0,92.3,75.5
2016,12,7,15,15,0.0,85.0,1.5,6.0,85.0,79.0,63.87
2016,12,7,15,30,0.0,70.0,1.5,6.0,70.0,65.45,51.86
2016,12,7,15,45,0.0,54.5,1.5,6.0,54.5,50.9,38.8
2016,12,7,16,0,0.0,39.0,1.5,6.0,39.0,35.68,25.06
2016,12,7,16,15,0.0,25.0,1.55,5.5,25.0,21.51,11.84
2016,12,7,16,30,0.0,11.0,1.6,5.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,1.65,5.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,109.0,9.5,2.55,10.0,15.0,8.11,0.0
2016,12,8,7,30,218.0,19.0,2.5,10.0,30.0,15.81,0.0
2016,12,8,7,45,340.0,28.5,2.5,10.0,65.5,23.53,14.07
2016,12,8,8,0,462.0,38.0,2.5,10.0,101.0,31.21,22.01
2016,12,8,8,15,533.0,43.5,2.45,10.0,140.5,35.27,26.11
2016,12,8,8,30,604.0,49.0,2.4,10.0,180.0,39.4,30.1
2016,12,8,8,45,302.0,58.5,2.4,10.5,124.0,43.53,33.89
2016,12,8,9,0,0.0,68.0,2.4,11.0,68.0,55.65,44.79
2016,12,8,9,15,0.0,77.5,2.35,11.0,77.5,63.17,51.53
2016,12,8,9,30,0.0,87.0,2.3,11.0,87.0,70.63,58.13
2016,12,8,9,45,0.0,95.0,2.25,11.5,95.0,76.92,63.52
2016,12,8,10,0,0.0,103.0,2.2,12.0,103.0,83.14,68.8
2016,12,8,10,15,0.0,78.5,2.15,12.0,78.5,65.12,50.26
2016,12,8,10,30,0.0,54.0,2.1,12.0,54.0,44.71,32.78
2016,12,8,10,45,0.0,94.5,2.05,12.0,94.5,77.91,60.99
2016,12,8,11,0,0.0,135.0,2.0,12.0,135.0,109.52,87.5
2016,12,8,11,15,6.0,156.5,1.95,12.0,160.0,128.2,102.74
2016,12,8,11,30,12.0,178.0,1.9,12.0,185.0,147.91,118.86
2016,12,8,11,45,12.0,179.5,1.85,12.0,186.0,150.94,121.35
2016,12,8,12,0,12.0,181.0,1.8,12.0,187.0,153.93,123.89
2016,12,8,12,15,6.0,122.0,1.75,12.0,125.0,103.91,82.44
2016,12,8,12,30,0.0,63.0,1.7,12.0,63.0,52.23,39.01
2016,12,8,12,45,0.0,54.5,1.7,12.5,54.5,45.14,32.98
2016,12,8,13,0,0.0,46.0,1.7,13.0,46.0,38.07,26.92
2016,12,8,13,15,0.0,46.5,1.65,12.5,46.5,38.48,27.37
2016,12,8,13,30,0.0,47.0,1.6,12.0,47.0,38.88,27.83
2016,12,8,13,45,34.5,108.5,1.55,12.0,122.5,118.44,96.12
2016,12,8,14,0,69.0,170.0,1.5,12.0,198.0,207.73,171.02
2016,12,8,14,15,65.5,157.0,1.45,12.0,182.0,196.92,162.14
2016,12,8,14,30,62.0,144.0,1.4,12.0,166.0,185.64,153.14
2016,12,8,14,45,59.5,129.0,1.35,12.0,148.0,172.12,142.16
2016,12,8,15,0,57.0,114.0,1.3,12.0,130.0,158.14,130.61
2016,12,8,15,15,328.5,81.5,1.25,11.5,153.5,345.19,290.14
2016,12,8,15,30,600.0,49.0,1.2,11.0,177.0,496.89,411.99
2016,12,8,15,45,527.0,43.0,1.15,11.0,137.0,441.35,363.39
2016,12,8,16,0,454.0,37.0,1.1,11.0,97.0,384.75,313.09
2016,12,8,16,15,328.5,27.5,1.05,11.0,62.5,289.98,223.35
2016,12,8,16,30,203.0,18.0,1.0,11.0,28.0,177.48,3.31
2016,12,8,16,45,101.5,9.0,0.95,11.0,14.0,70.96,0.0
2016,12,8,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,9.0,12.0,10.24,0.0
2016,12,9,7,30,0.0,24.0,0.7,9.0,24.0,18.71,0.0
2016,12,9,7,45,134.5,34.5,0.7,9.5,52.5,26.79,16.71
2016,12,9,8,0,269.0,45.0,0.7,10.0,81.0,34.52,24.95
2016,12,9,8,15,303.0,58.5,0.75,10.5,112.5,44.32,34.17
2016,12,9,8,30,337.0,72.0,0.8,11.0,144.0,53.87,42.98
2016,12,9,8,45,361.0,84.0,0.85,11.5,175.0,62.05,50.39
2016,12,9,9,0,385.0,96.0,0.9,12.0,206.0,70.03,57.47
2016,12,9,9,15,395.5,108.0,0.9,12.0,234.0,77.7,64.26
2016,12,9,9,30,406.0,120.0,0.9,12.0,262.0,85.19,70.81
2016,12,9,9,45,203.0,98.0,0.9,12.5,169.0,71.92,58.8
2016,12,9,10,0,0.0,76.0,0.9,13.0,76.0,63.0,50.71
2016,12,9,10,15,0.0,109.5,0.9,13.0,109.5,88.28,69.63
2016,12,9,10,30,0.0,143.0,0.9,13.0,143.0,113.29,90.38
2016,12,9,10,45,0.0,132.5,0.9,13.5,132.5,106.79,84.62
2016,12,9,11,0,0.0,122.0,0.9,14.0,122.0,99.54,78.35
2016,12,9,11,15,38.5,170.0,0.85,14.0,189.0,145.0,114.31
2016,12,9,11,30,77.0,218.0,0.8,14.0,256.0,196.19,154.64
2016,12,9,11,45,70.0,217.5,0.8,14.0,252.5,200.72,158.74
2016,12,9,12,0,63.0,217.0,0.8,14.0,249.0,204.32,162.22
2016,12,9,12,15,31.5,168.5,0.75,14.0,184.5,156.22,124.1
2016,12,9,12,30,0.0,120.0,0.7,14.0,120.0,100.08,78.52
2016,12,9,12,45,0.0,117.0,0.65,14.0,117.0,97.85,76.86
2016,12,9,13,0,0.0,114.0,0.6,14.0,114.0,95.6,75.05
2016,12,9,13,15,9.0,140.5,0.6,14.0,144.5,124.59,99.26
2016,12,9,13,30,18.0,167.0,0.6,14.0,175.0,155.96,125.21
2016,12,9,13,45,16.5,158.0,0.6,14.0,165.0,148.87,119.5
2016,12,9,14,0,15.0,149.0,0.6,14.0,155.0,141.66,113.82
2016,12,9,14,15,12.5,138.0,0.55,13.5,143.0,131.69,105.97
2016,12,9,14,30,10.0,127.0,0.5,13.0,131.0,121.6,97.92
2016,12,9,14,45,6.5,114.0,0.5,13.0,116.5,108.59,87.14
2016,12,9,15,0,3.0,101.0,0.5,13.0,102.0,95.45,76.1
2016,12,9,15,15,310.0,73.0,0.45,12.5,139.0,321.19,267.97
2016,12,9,15,30,617.0,45.0,0.4,12.0,176.0,497.47,406.03
2016,12,9,15,45,548.5,39.5,0.4,12.0,137.0,444.65,360.16
2016,12,9,16,0,480.0,34.0,0.4,12.0,98.0,397.64,318.47
2016,12,9,16,15,359.5,25.5,0.4,11.5,63.0,307.32,234.16
2016,12,9,16,30,239.0,17.0,0.4,11.0,28.0,199.45,8.42
2016,12,9,16,45,119.5,8.5,0.45,11.0,14.0,81.68,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.5,11.0,3.5,2.99,0.0
2016,12,10,7,30,0.0,7.0,1.6,11.0,7.0,5.75,0.0
2016,12,10,7,45,0.0,15.5,1.7,11.0,15.5,12.76,4.85
2016,12,10,8,0,0.0,24.0,1.8,11.0,24.0,19.79,11.81
2016,12,10,8,15,0.0,34.0,1.8,11.0,34.0,28.09,19.55
2016,12,10,8,30,0.0,44.0,1.8,11.0,44.0,36.4,27.26
2016,12,10,8,45,0.0,53.5,1.85,11.5,53.5,44.24,34.4
2016,12,10,9,0,0.0,63.0,1.9,12.0,63.0,51.86,41.21
2016,12,10,9,15,0.0,71.5,1.9,12.0,71.5,58.66,47.3
2016,12,10,9,30,0.0,80.0,1.9,12.0,80.0,65.41,53.26
2016,12,10,9,45,0.0,91.0,1.95,12.0,91.0,73.93,60.76
2016,12,10,10,0,0.0,102.0,2.0,12.0,102.0,82.36,68.12
2016,12,10,10,15,0.0,103.0,2.0,12.0,103.0,83.5,69.01
2016,12,10,10,30,0.0,104.0,2.0,12.0,104.0,84.8,66.89
2016,12,10,10,45,0.0,89.0,2.0,12.0,89.0,73.58,57.29
2016,12,10,11,0,0.0,74.0,2.0,12.0,74.0,61.4,46.91
2016,12,10,11,15,0.0,107.5,1.95,12.0,107.5,88.56,69.85
2016,12,10,11,30,0.0,141.0,1.9,12.0,141.0,115.49,92.36
2016,12,10,11,45,0.0,134.5,1.85,12.0,134.5,110.88,88.41
2016,12,10,12,0,0.0,128.0,1.8,12.0,128.0,106.03,84.35
2016,12,10,12,15,0.0,127.0,1.75,12.0,127.0,105.6,84.0
2016,12,10,12,30,0.0,126.0,1.7,12.0,126.0,105.15,83.66
2016,12,10,12,45,5.5,148.0,1.65,12.0,150.5,127.22,102.17
2016,12,10,13,0,11.0,170.0,1.6,12.0,175.0,150.72,121.79
2016,12,10,13,15,5.5,125.0,1.55,12.0,127.5,108.75,86.86
2016,12,10,13,30,0.0,80.0,1.5,12.0,80.0,66.41,51.24
2016,12,10,13,45,0.0,84.5,1.5,12.0,84.5,70.47,54.83
2016,12,10,14,0,0.0,89.0,1.5,12.0,89.0,74.81,58.62
2016,12,10,14,15,0.0,82.0,1.45,12.0,82.0,68.83,53.62
2016,12,10,14,30,0.0,75.0,1.4,12.0,75.0,62.83,48.58
2016,12,10,14,45,0.0,67.0,1.35,12.0,67.0,55.87,42.68
2016,12,10,15,0,0.0,59.0,1.3,12.0,59.0,48.87,36.69
2016,12,10,15,15,0.0,50.0,1.2,11.5,50.0,41.38,30.27
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,33.89,23.75
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,26.0,16.75
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,18.13,9.73
2016,12,10,16,15,0.0,14.0,0.95,11.0,14.0,11.52,3.58
2016,12,10,16,30,0.0,6.0,0.9,11.0,6.0,4.92,0.0
2016,12,10,16,45,0.0,3.0,0.9,11.0,3.0,2.56,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.0,4.0,7.0,5.97,0.0
2016,12,11,7,30,0.0,14.0,0.9,4.0,14.0,11.56,0.0
2016,12,11,7,45,19.5,30.0,0.85,4.5,32.5,24.01,14.37
2016,12,11,8,0,39.0,46.0,0.8,5.0,51.0,36.16,26.87
2016,12,11,8,15,49.0,63.0,0.85,5.5,72.0,48.74,38.83
2016,12,11,8,30,59.0,80.0,0.9,6.0,93.0,61.1,50.39
2016,12,11,8,45,65.5,96.5,1.0,6.5,113.5,72.91,61.24
2016,12,11,9,0,72.0,113.0,1.1,7.0,134.0,84.48,71.67
2016,12,11,9,15,74.5,128.0,1.05,7.0,152.0,94.9,81.03
2016,12,11,9,30,77.0,143.0,1.0,7.0,170.0,105.08,90.05
2016,12,11,9,45,205.0,149.0,1.0,7.5,229.0,107.88,92.21
2016,12,11,10,0,333.0,155.0,1.0,8.0,288.0,109.31,93.15
2016,12,11,10,15,190.5,169.0,1.0,8.0,246.0,122.33,104.52
2016,12,11,10,30,48.0,183.0,1.0,8.0,204.0,138.91,112.02
2016,12,11,10,45,208.0,185.0,1.0,8.5,283.0,164.17,125.16
2016,12,11,11,0,368.0,187.0,1.0,9.0,362.0,207.26,153.25
2016,12,11,11,15,256.0,205.5,1.0,9.0,328.5,219.18,168.84
2016,12,11,11,30,144.0,224.0,1.0,9.0,295.0,219.23,174.09
2016,12,11,11,45,72.0,185.5,1.05,9.5,221.0,175.64,140.96
2016,12,11,12,0,0.0,147.0,1.1,10.0,147.0,121.59,97.8
2016,12,11,12,15,96.5,185.0,1.05,10.0,232.5,200.83,162.61
2016,12,11,12,30,193.0,223.0,1.0,10.0,318.0,284.56,230.1
2016,12,11,12,45,125.5,212.5,1.0,10.5,274.0,254.63,206.37
2016,12,11,13,0,58.0,202.0,1.0,11.0,230.0,211.18,171.43
2016,12,11,13,15,193.5,190.5,1.05,10.5,277.5,287.93,235.87
2016,12,11,13,30,329.0,179.0,1.1,10.0,325.0,373.77,306.68
2016,12,11,13,45,164.5,149.5,1.15,10.0,222.5,247.05,204.18
2016,12,11,14,0,0.0,120.0,1.2,10.0,120.0,103.81,83.41
2016,12,11,14,15,0.0,110.5,1.2,9.5,110.5,95.95,77.34
2016,12,11,14,30,0.0,101.0,1.2,9.0,101.0,88.05,70.85
2016,12,11,14,45,0.0,90.0,1.2,9.0,90.0,78.59,62.82
2016,12,11,15,0,0.0,79.0,1.2,9.0,79.0,69.06,54.63
2016,12,11,15,15,0.0,67.0,1.1,8.5,67.0,58.37,45.43
2016,12,11,15,30,0.0,55.0,1.0,8.0,55.0,47.54,35.95
2016,12,11,15,45,0.0,43.0,0.95,7.5,43.0,36.51,26.15
2016,12,11,16,0,0.0,31.0,0.9,7.0,31.0,25.62,16.38
2016,12,11,16,15,0.0,20.0,0.9,6.5,20.0,16.5,7.8
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,7.4,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,3.84,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
