Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.5,9.0,7.68,0.0
2016,12,12,7,30,0.0,18.0,1.0,4.0,18.0,15.36,0.0
2016,12,12,7,45,92.5,31.0,1.0,4.5,43.0,24.12,14.23
2016,12,12,8,0,185.0,44.0,1.0,5.0,68.0,33.51,24.44
2016,12,12,8,15,208.5,60.0,0.95,5.0,96.0,45.81,36.22
2016,12,12,8,30,232.0,76.0,0.9,5.0,124.0,57.2,47.02
2016,12,12,8,45,245.0,91.5,0.9,5.5,151.5,67.91,56.92
2016,12,12,9,0,258.0,107.0,0.9,6.0,179.0,78.34,66.37
2016,12,12,9,15,265.0,121.0,0.85,6.5,204.0,87.49,74.49
2016,12,12,9,30,272.0,135.0,0.8,7.0,229.0,96.4,82.26
2016,12,12,9,45,298.5,145.5,0.8,7.5,257.0,103.17,88.01
2016,12,12,10,0,325.0,156.0,0.8,8.0,285.0,109.83,93.59
2016,12,12,10,15,331.0,166.0,0.75,8.0,304.5,117.71,100.37
2016,12,12,10,30,337.0,176.0,0.7,8.0,324.0,147.65,109.49
2016,12,12,10,45,412.0,169.0,0.65,8.5,358.0,173.29,123.53
2016,12,12,11,0,487.0,162.0,0.6,9.0,392.0,208.15,148.23
2016,12,12,11,15,414.5,182.0,0.5,9.0,381.0,236.94,176.22
2016,12,12,11,30,342.0,202.0,0.4,9.0,370.0,257.06,196.97
2016,12,12,11,45,457.0,176.0,0.35,9.5,402.5,296.78,227.47
2016,12,12,12,0,572.0,150.0,0.3,10.0,435.0,342.41,263.39
2016,12,12,12,15,429.0,181.0,0.3,10.0,394.0,340.65,266.91
2016,12,12,12,30,286.0,212.0,0.3,10.0,353.0,321.4,255.3
2016,12,12,12,45,295.5,205.5,0.3,10.0,348.5,336.2,268.67
2016,12,12,13,0,305.0,199.0,0.3,10.0,344.0,350.51,281.26
2016,12,12,13,15,346.5,183.5,0.3,10.0,342.0,372.71,300.14
2016,12,12,13,30,388.0,168.0,0.3,10.0,340.0,395.41,319.37
2016,12,12,13,45,362.0,162.0,0.35,10.0,315.5,388.2,315.18
2016,12,12,14,0,336.0,156.0,0.4,10.0,291.0,378.55,309.12
2016,12,12,14,15,328.0,145.0,0.4,9.5,268.0,372.46,306.13
2016,12,12,14,30,320.0,134.0,0.4,9.0,245.0,364.67,301.56
2016,12,12,14,45,312.0,119.5,0.4,9.0,218.5,350.97,291.59
2016,12,12,15,0,304.0,105.0,0.4,9.0,192.0,335.5,279.85
2016,12,12,15,15,285.0,91.0,0.45,8.5,163.0,311.69,261.39
2016,12,12,15,30,266.0,77.0,0.5,8.0,134.0,300.93,252.38
2016,12,12,15,45,238.0,61.5,0.6,8.0,104.5,266.52,222.74
2016,12,12,16,0,210.0,46.0,0.7,8.0,75.0,230.98,190.64
2016,12,12,16,15,105.0,34.0,0.7,7.5,48.5,135.69,104.91
2016,12,12,16,30,0.0,22.0,0.7,7.0,22.0,24.09,0.0
2016,12,12,16,45,0.0,11.0,0.7,7.0,11.0,9.39,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,11.0,0.7,7.0,11.0,9.39,0.0
2016,12,13,7,30,0.0,22.0,0.7,7.0,22.0,18.78,0.0
2016,12,13,7,45,212.5,28.5,0.75,7.5,55.0,22.16,12.21
2016,12,13,8,0,425.0,35.0,0.8,8.0,88.0,28.74,19.87
2016,12,13,8,15,499.0,42.0,0.85,8.5,127.0,34.08,25.16
2016,12,13,8,30,573.0,49.0,0.9,9.0,166.0,39.43,30.23
2016,12,13,8,45,477.0,71.5,0.95,9.5,183.0,56.25,45.55
2016,12,13,9,0,381.0,94.0,1.0,10.0,200.0,68.76,56.78
2016,12,13,9,15,399.0,104.5,0.95,10.0,229.0,75.51,62.81
2016,12,13,9,30,417.0,115.0,0.9,10.0,258.0,82.11,68.64
2016,12,13,9,45,231.0,138.0,0.9,10.5,218.5,97.84,82.35
2016,12,13,10,0,45.0,161.0,0.9,11.0,179.0,117.42,99.25
2016,12,13,10,15,223.5,162.5,0.85,11.0,259.5,113.13,95.25
2016,12,13,10,30,402.0,164.0,0.8,11.0,340.0,140.51,100.53
2016,12,13,10,45,613.0,119.5,0.8,11.0,401.0,162.5,104.98
2016,12,13,11,0,824.0,75.0,0.8,11.0,462.0,202.94,128.4
2016,12,13,11,15,440.0,142.0,0.75,11.0,349.0,211.14,153.5
2016,12,13,11,30,56.0,209.0,0.7,11.0,236.0,182.6,145.54
2016,12,13,11,45,32.5,191.0,0.7,11.0,207.0,167.07,133.95
2016,12,13,12,0,9.0,173.0,0.7,11.0,178.0,145.99,117.34
2016,12,13,12,15,4.5,161.5,0.65,11.0,164.0,136.1,109.35
2016,12,13,12,30,0.0,150.0,0.6,11.0,150.0,125.46,100.63
2016,12,13,12,45,25.0,174.0,0.55,11.0,186.0,159.06,128.5
2016,12,13,13,0,50.0,198.0,0.5,11.0,222.0,202.92,164.46
2016,12,13,13,15,173.0,191.0,0.5,11.0,268.5,276.46,224.78
2016,12,13,13,30,296.0,184.0,0.5,11.0,315.0,358.8,291.1
2016,12,13,13,45,149.0,160.0,0.5,11.0,226.0,248.25,202.62
2016,12,13,14,0,2.0,136.0,0.5,11.0,137.0,120.55,96.8
2016,12,13,14,15,1.0,126.0,0.45,11.0,126.5,111.97,90.22
2016,12,13,14,30,0.0,116.0,0.4,11.0,116.0,103.34,83.09
2016,12,13,14,45,0.0,103.0,0.4,11.0,103.0,92.17,73.77
2016,12,13,15,0,0.0,90.0,0.4,11.0,90.0,80.87,64.23
2016,12,13,15,15,0.0,76.5,0.4,10.5,76.5,68.87,54.06
2016,12,13,15,30,0.0,63.0,0.4,10.0,63.0,56.67,43.53
2016,12,13,15,45,0.0,49.0,0.45,10.0,49.0,43.59,31.98
2016,12,13,16,0,0.0,35.0,0.5,10.0,35.0,30.02,19.91
2016,12,13,16,15,0.0,22.5,0.5,10.0,22.5,18.58,9.38
2016,12,13,16,30,0.0,10.0,0.5,10.0,10.0,8.23,0.0
2016,12,13,16,45,0.0,5.0,0.55,10.0,5.0,4.27,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,8.5,4.0,3.41,0.0
2016,12,14,7,30,0.0,8.0,1.0,9.0,8.0,6.83,0.0
2016,12,14,7,45,0.0,21.0,1.05,9.5,21.0,17.35,8.04
2016,12,14,8,0,0.0,34.0,1.1,10.0,34.0,27.74,18.76
2016,12,14,8,15,0.0,49.0,1.1,10.0,49.0,39.44,29.75
2016,12,14,8,30,0.0,64.0,1.1,10.0,64.0,51.01,40.5
2016,12,14,8,45,0.0,79.0,1.1,10.0,79.0,62.46,51.02
2016,12,14,9,0,0.0,94.0,1.1,10.0,94.0,73.77,61.27
2016,12,14,9,15,1.5,107.0,1.15,10.0,107.5,83.62,70.08
2016,12,14,9,30,3.0,120.0,1.2,10.0,121.0,93.36,78.68
2016,12,14,9,45,1.5,111.0,1.25,10.5,111.5,88.09,73.71
2016,12,14,10,0,0.0,102.0,1.3,11.0,102.0,82.24,68.27
2016,12,14,10,15,0.0,83.5,1.3,11.0,83.5,68.86,56.27
2016,12,14,10,30,0.0,65.0,1.3,11.0,65.0,53.87,40.81
2016,12,14,10,45,0.0,90.0,1.35,11.5,90.0,74.31,58.09
2016,12,14,11,0,0.0,115.0,1.4,12.0,115.0,94.01,74.49
2016,12,14,11,15,0.0,89.5,1.4,12.0,89.5,74.17,57.67
2016,12,14,11,30,0.0,64.0,1.4,12.0,64.0,53.06,39.77
2016,12,14,11,45,2.5,115.0,1.45,12.0,116.5,95.82,75.84
2016,12,14,12,0,5.0,166.0,1.5,12.0,169.0,138.81,111.59
2016,12,14,12,15,2.5,114.5,1.5,12.0,116.0,96.14,75.99
2016,12,14,12,30,0.0,63.0,1.5,12.0,63.0,52.23,39.03
2016,12,14,12,45,0.0,67.5,1.55,12.0,67.5,55.98,42.29
2016,12,14,13,0,0.0,72.0,1.6,12.0,72.0,59.73,45.51
2016,12,14,13,15,0.0,64.0,1.55,12.0,64.0,53.05,39.87
2016,12,14,13,30,0.0,56.0,1.5,12.0,56.0,46.37,34.23
2016,12,14,13,45,0.0,93.5,1.5,12.0,93.5,78.49,61.68
2016,12,14,14,0,0.0,131.0,1.5,12.0,131.0,114.39,92.1
2016,12,14,14,15,0.0,120.5,1.4,11.5,120.5,105.78,85.07
2016,12,14,14,30,0.0,110.0,1.3,11.0,110.0,97.1,78.01
2016,12,14,14,45,0.0,98.5,1.25,11.0,98.5,87.35,69.81
2016,12,14,15,0,0.0,87.0,1.2,11.0,87.0,77.53,61.46
2016,12,14,15,15,0.0,74.0,1.15,10.5,74.0,65.98,51.62
2016,12,14,15,30,0.0,61.0,1.1,10.0,61.0,54.26,41.45
2016,12,14,15,45,0.0,47.5,1.05,10.0,47.5,41.69,30.33
2016,12,14,16,0,0.0,34.0,1.0,10.0,34.0,28.68,18.77
2016,12,14,16,15,0.0,22.0,1.0,9.5,22.0,18.16,9.08
2016,12,14,16,30,0.0,10.0,1.0,9.0,10.0,8.23,0.0
2016,12,14,16,45,0.0,5.0,1.05,9.0,5.0,4.27,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,10.0,3.0,2.56,0.0
2016,12,15,7,30,0.0,6.0,1.9,10.0,6.0,5.12,0.0
2016,12,15,7,45,0.0,16.5,1.9,10.0,16.5,13.6,4.89
2016,12,15,8,0,0.0,27.0,1.9,10.0,27.0,22.3,13.94
2016,12,15,8,15,0.0,39.5,1.95,10.0,39.5,32.5,23.5
2016,12,15,8,30,0.0,52.0,2.0,10.0,52.0,42.41,32.73
2016,12,15,8,45,0.0,64.5,2.05,10.5,64.5,52.22,41.7
2016,12,15,9,0,0.0,77.0,2.1,11.0,77.0,61.94,50.44
2016,12,15,9,15,0.0,88.5,2.1,11.0,88.5,70.85,58.43
2016,12,15,9,30,0.0,100.0,2.1,11.0,100.0,79.67,66.25
2016,12,15,9,45,0.0,108.5,2.1,11.0,108.5,86.29,72.04
2016,12,15,10,0,0.0,117.0,2.1,11.0,117.0,92.84,77.73
2016,12,15,10,15,0.0,119.5,2.1,11.0,119.5,95.12,79.61
2016,12,15,10,30,0.0,122.0,2.1,11.0,122.0,97.91,78.29
2016,12,15,10,45,0.0,98.5,2.1,11.5,98.5,80.89,63.63
2016,12,15,11,0,0.0,75.0,2.1,12.0,75.0,62.23,47.64
2016,12,15,11,15,0.0,83.0,2.15,12.0,83.0,68.93,53.29
2016,12,15,11,30,0.0,91.0,2.2,12.0,91.0,75.45,58.76
2016,12,15,11,45,0.0,91.5,2.3,12.0,91.5,75.92,59.13
2016,12,15,12,0,0.0,92.0,2.4,12.0,92.0,76.38,59.51
2016,12,15,12,15,0.0,95.5,2.45,12.0,95.5,79.34,62.01
2016,12,15,12,30,0.0,99.0,2.5,12.0,99.0,82.35,64.58
2016,12,15,12,45,0.0,82.5,2.55,12.0,82.5,68.51,52.9
2016,12,15,13,0,0.0,66.0,2.6,12.0,66.0,54.72,41.23
2016,12,15,13,15,0.0,51.0,2.6,12.0,51.0,42.22,30.62
2016,12,15,13,30,0.0,36.0,2.6,12.0,36.0,29.75,19.97
2016,12,15,13,45,0.0,32.5,2.65,12.0,32.5,26.84,17.51
2016,12,15,14,0,0.0,29.0,2.7,12.0,29.0,23.94,15.04
2016,12,15,14,15,0.0,26.5,2.65,12.0,26.5,21.86,13.28
2016,12,15,14,30,0.0,24.0,2.6,12.0,24.0,19.78,11.51
2016,12,15,14,45,0.0,21.5,2.6,12.0,21.5,17.71,9.73
2016,12,15,15,0,0.0,19.0,2.6,12.0,19.0,15.64,7.94
2016,12,15,15,15,0.0,16.0,2.6,12.0,16.0,13.16,5.78
2016,12,15,15,30,0.0,13.0,2.6,12.0,13.0,10.68,3.59
2016,12,15,15,45,0.0,10.0,2.6,12.0,10.0,8.21,1.4
2016,12,15,16,0,0.0,7.0,2.6,12.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,2.6,11.5,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,4.0,2.4,5.0,4.0,3.41,0.0
2016,12,16,7,30,0.0,8.0,2.4,5.0,8.0,6.83,0.0
2016,12,16,7,45,0.0,21.0,2.4,5.5,21.0,17.33,7.76
2016,12,16,8,0,0.0,34.0,2.4,6.0,34.0,27.67,18.93
2016,12,16,8,15,0.0,49.5,2.45,6.0,49.5,39.71,30.4
2016,12,16,8,30,0.0,65.0,2.5,6.0,65.0,51.6,41.63
2016,12,16,8,45,0.5,80.5,2.6,6.0,80.5,63.37,52.63
2016,12,16,9,0,1.0,96.0,2.7,6.0,96.0,75.0,63.36
2016,12,16,9,15,5.0,109.0,2.7,6.0,110.5,84.87,72.34
2016,12,16,9,30,9.0,122.0,2.7,6.0,125.0,94.63,81.12
2016,12,16,9,45,11.5,133.5,2.7,6.5,138.0,103.26,88.63
2016,12,16,10,0,14.0,145.0,2.7,7.0,151.0,111.77,95.95
2016,12,16,10,15,436.5,109.5,2.7,7.0,299.0,76.8,64.32
2016,12,16,10,30,859.0,74.0,2.7,7.0,447.0,107.18,60.71
2016,12,16,10,45,870.0,74.5,2.75,7.5,466.5,157.07,91.59
2016,12,16,11,0,881.0,75.0,2.8,8.0,486.0,207.04,131.49
2016,12,16,11,15,571.5,144.0,2.8,8.0,413.5,237.77,173.05
2016,12,16,11,30,262.0,213.0,2.8,8.0,341.0,240.87,189.7
2016,12,16,11,45,258.5,217.0,2.85,8.0,344.0,260.95,208.28
2016,12,16,12,0,255.0,221.0,2.9,8.0,347.0,280.34,226.15
2016,12,16,12,15,574.0,149.0,2.9,7.5,430.5,366.51,294.73
2016,12,16,12,30,893.0,77.0,2.9,7.0,514.0,470.97,380.2
2016,12,16,12,45,891.0,75.5,2.9,7.0,503.5,503.35,410.18
2016,12,16,13,0,889.0,74.0,2.9,7.0,493.0,533.67,438.2
2016,12,16,13,15,881.0,73.0,2.9,7.0,475.5,561.3,463.43
2016,12,16,13,30,873.0,72.0,2.9,7.0,458.0,583.66,484.03
2016,12,16,13,45,859.0,70.5,2.9,7.0,433.0,598.69,498.49
2016,12,16,14,0,845.0,69.0,2.9,7.0,408.0,610.17,509.84
2016,12,16,14,15,826.0,67.0,2.9,7.0,377.0,614.44,515.21
2016,12,16,14,30,807.0,65.0,2.9,7.0,346.0,615.1,517.43
2016,12,16,14,45,774.5,62.5,2.9,7.0,309.5,602.83,508.96
2016,12,16,15,0,742.0,60.0,2.9,7.0,273.0,586.92,497.01
2016,12,16,15,15,698.0,56.0,2.85,6.5,232.5,558.24,474.59
2016,12,16,15,30,654.0,52.0,2.8,6.0,192.0,526.29,448.13
2016,12,16,15,45,583.5,45.5,2.8,6.0,150.5,478.77,406.15
2016,12,16,16,0,513.0,39.0,2.8,6.0,109.0,423.47,355.35
2016,12,16,16,15,256.5,36.5,2.75,5.5,71.5,252.53,202.91
2016,12,16,16,30,0.0,34.0,2.7,5.0,34.0,52.46,11.57
2016,12,16,16,45,0.0,17.0,2.7,5.0,17.0,14.51,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,141.5,7.0,1.1,-0.5,11.5,0.0,0.0
2016,12,17,7,30,283.0,14.0,1.1,0.0,23.0,11.95,0.0
2016,12,17,7,45,425.0,22.5,1.1,0.5,60.5,20.5,10.24
2016,12,17,8,0,567.0,31.0,1.1,1.0,98.0,28.22,19.86
2016,12,17,8,15,641.5,37.0,1.1,1.5,141.0,33.38,25.18
2016,12,17,8,30,716.0,43.0,1.1,2.0,184.0,38.57,30.27
2016,12,17,8,45,761.0,46.5,1.1,2.5,226.5,41.41,33.04
2016,12,17,9,0,806.0,50.0,1.1,3.0,269.0,44.3,35.73
2016,12,17,9,15,835.0,53.0,1.15,3.5,307.0,46.67,37.86
2016,12,17,9,30,864.0,56.0,1.2,4.0,345.0,53.89,44.41
2016,12,17,9,45,884.0,58.0,1.25,4.5,378.5,55.98,46.16
2016,12,17,10,0,904.0,60.0,1.3,5.0,412.0,57.99,47.82
2016,12,17,10,15,917.0,61.0,1.3,5.0,439.0,59.14,48.79
2016,12,17,10,30,930.0,62.0,1.3,5.0,466.0,106.24,58.86
2016,12,17,10,45,938.0,63.5,1.35,5.5,485.5,159.34,91.23
2016,12,17,11,0,946.0,65.0,1.4,6.0,505.0,212.12,133.2
2016,12,17,11,15,950.5,65.5,1.4,6.0,517.5,262.77,178.52
2016,12,17,11,30,955.0,66.0,1.4,6.0,530.0,312.27,224.77
2016,12,17,11,45,955.5,66.5,1.45,6.5,534.5,359.2,268.97
2016,12,17,12,0,956.0,67.0,1.5,7.0,539.0,404.21,311.02
2016,12,17,12,15,954.5,66.5,1.5,7.0,535.5,445.42,349.61
2016,12,17,12,30,953.0,66.0,1.5,7.0,532.0,484.17,385.32
2016,12,17,12,45,946.5,66.5,1.5,7.0,521.0,519.0,417.1
2016,12,17,13,0,940.0,67.0,1.5,7.0,510.0,550.83,445.74
2016,12,17,13,15,931.5,66.0,1.45,7.0,491.5,576.9,468.99
2016,12,17,13,30,923.0,65.0,1.4,7.0,473.0,599.66,489.11
2016,12,17,13,45,910.0,63.5,1.4,7.0,447.5,615.85,504.13
2016,12,17,14,0,897.0,62.0,1.4,7.0,422.0,628.49,516.13
2016,12,17,14,15,878.5,60.0,1.3,6.5,390.5,633.57,522.15
2016,12,17,14,30,860.0,58.0,1.2,6.0,359.0,640.2,528.86
2016,12,17,14,45,832.5,55.5,1.2,6.0,321.5,631.91,523.79
2016,12,17,15,0,805.0,53.0,1.2,6.0,284.0,620.01,515.47
2016,12,17,15,15,764.0,49.5,1.2,5.0,243.0,594.49,497.46
2016,12,17,15,30,723.0,46.0,1.2,4.0,202.0,565.76,475.46
2016,12,17,15,45,656.0,40.5,1.2,3.5,159.0,514.55,432.68
2016,12,17,16,0,589.0,35.0,1.2,3.0,116.0,461.14,385.13
2016,12,17,16,15,294.5,36.0,1.25,2.5,76.5,273.2,220.74
2016,12,17,16,30,0.0,37.0,1.3,2.0,37.0,60.83,17.15
2016,12,17,16,45,0.0,18.5,1.4,2.0,18.5,15.79,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,15,137.0,6.5,1.3,-1.5,10.5,0.0,0.0
2016,12,18,7,30,274.0,13.0,1.3,-1.0,21.0,11.1,0.0
2016,12,18,7,45,419.0,21.5,1.35,-0.5,58.0,19.55,9.25
2016,12,18,8,0,564.0,30.0,1.4,0.0,95.0,27.29,19.05
2016,12,18,8,15,639.0,35.5,1.4,0.5,138.0,32.02,24.01
2016,12,18,8,30,714.0,41.0,1.4,1.0,181.0,36.81,28.74
2016,12,18,8,45,762.0,44.0,1.45,1.5,223.5,39.29,31.18
2016,12,18,9,0,810.0,47.0,1.5,2.0,266.0,45.61,37.09
2016,12,18,9,15,840.0,50.0,1.5,2.5,304.5,48.72,39.9
2016,12,18,9,30,870.0,53.0,1.5,3.0,343.0,51.74,42.58
2016,12,18,9,45,890.0,55.0,1.5,4.0,376.5,53.84,44.28
2016,12,18,10,0,910.0,57.0,1.5,5.0,410.0,55.88,45.9
2016,12,18,10,15,924.0,58.0,1.45,5.0,437.5,57.06,46.89
2016,12,18,10,30,938.0,59.0,1.4,5.0,465.0,102.61,56.25
2016,12,18,10,45,947.5,60.0,1.4,5.5,485.5,155.83,88.07
2016,12,18,11,0,957.0,61.0,1.4,6.0,506.0,208.84,129.92
2016,12,18,11,15,962.5,61.5,1.4,6.0,519.0,260.17,175.71
2016,12,18,11,30,968.0,62.0,1.4,6.0,532.0,310.43,222.6
2016,12,18,11,45,970.5,62.5,1.4,6.5,537.0,358.5,267.66
2016,12,18,12,0,973.0,63.0,1.4,7.0,542.0,404.83,310.65
2016,12,18,12,15,971.5,63.0,1.4,7.0,539.5,447.17,350.17
2016,12,18,12,30,970.0,63.0,1.4,7.0,537.0,487.06,386.78
2016,12,18,12,45,966.0,62.5,1.4,7.5,526.0,522.67,418.41
2016,12,18,13,0,962.0,62.0,1.4,8.0,515.0,555.34,446.86
2016,12,18,13,15,954.0,61.0,1.4,8.0,496.5,582.31,471.02
2016,12,18,13,30,946.0,60.0,1.4,8.0,478.0,605.92,492.09
2016,12,18,13,45,933.0,59.0,1.4,8.0,452.5,623.2,507.91
2016,12,18,14,0,920.0,58.0,1.4,8.0,427.0,636.89,520.67
2016,12,18,14,15,902.0,56.0,1.35,7.5,395.0,642.67,527.67
2016,12,18,14,30,884.0,54.0,1.3,7.0,363.0,644.79,531.59
2016,12,18,14,45,856.0,52.0,1.3,7.0,325.5,636.89,526.92
2016,12,18,15,0,828.0,50.0,1.3,7.0,288.0,625.58,519.09
2016,12,18,15,15,788.0,46.5,1.25,6.0,247.0,606.45,505.55
2016,12,18,15,30,748.0,43.0,1.2,5.0,206.0,578.65,483.9
2016,12,18,15,45,682.5,38.5,1.2,4.0,162.5,529.82,444.14
2016,12,18,16,0,617.0,34.0,1.2,3.0,119.0,478.7,399.28
2016,12,18,16,15,498.5,26.5,1.2,2.5,79.0,388.75,313.92
2016,12,18,16,30,380.0,19.0,1.2,2.0,39.0,287.01,114.61
2016,12,18,16,45,190.0,9.5,1.3,1.5,19.5,126.31,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,123.0,6.5,1.35,-1.5,10.0,0.0,0.0
2016,12,19,7,30,246.0,13.0,1.3,-1.0,20.0,11.1,0.0
2016,12,19,7,45,389.5,22.0,1.3,-0.5,56.0,20.0,9.27
2016,12,19,8,0,533.0,31.0,1.3,0.0,92.0,28.17,19.81
2016,12,19,8,15,610.0,36.5,1.3,0.5,134.0,32.83,24.73
2016,12,19,8,30,687.0,42.0,1.3,1.0,176.0,37.56,29.43
2016,12,19,8,45,733.0,46.0,1.3,2.0,217.5,40.82,32.54
2016,12,19,9,0,779.0,50.0,1.3,3.0,259.0,44.11,35.55
2016,12,19,9,15,809.5,52.5,1.3,3.5,297.0,46.06,37.29
2016,12,19,9,30,840.0,55.0,1.3,4.0,335.0,48.04,39.01
2016,12,19,9,45,863.0,56.5,1.3,5.0,368.0,54.64,44.85
2016,12,19,10,0,886.0,58.0,1.3,6.0,401.0,56.32,46.12
2016,12,19,10,15,899.5,59.5,1.3,6.5,428.0,57.84,47.33
2016,12,19,10,30,913.0,61.0,1.3,7.0,455.0,100.91,55.82
2016,12,19,10,45,920.5,62.0,1.3,7.5,474.5,152.69,86.13
2016,12,19,11,0,928.0,63.0,1.3,8.0,494.0,204.08,126.22
2016,12,19,11,15,933.0,64.0,1.25,8.0,506.5,254.38,170.59
2016,12,19,11,30,938.0,65.0,1.2,8.0,519.0,303.65,216.02
2016,12,19,11,45,938.5,65.5,1.2,8.5,524.0,349.87,259.06
2016,12,19,12,0,939.0,66.0,1.2,9.0,529.0,394.23,299.99
2016,12,19,12,15,937.5,65.5,1.15,9.0,526.0,434.83,337.43
2016,12,19,12,30,936.0,65.0,1.1,9.0,523.0,473.03,372.0
2016,12,19,12,45,931.5,64.5,1.1,9.5,512.5,507.3,402.15
2016,12,19,13,0,927.0,64.0,1.1,10.0,502.0,538.69,429.22
2016,12,19,13,15,791.0,85.5,1.1,9.5,449.5,522.96,421.08
2016,12,19,13,30,655.0,107.0,1.1,9.0,397.0,496.27,403.63
2016,12,19,13,45,659.5,99.0,1.1,9.0,378.0,511.4,417.93
2016,12,19,14,0,664.0,91.0,1.1,9.0,359.0,524.09,429.73
2016,12,19,14,15,754.0,74.0,1.05,8.5,356.0,574.96,471.8
2016,12,19,14,30,844.0,57.0,1.0,8.0,353.0,627.48,514.13
2016,12,19,14,45,816.5,54.5,0.95,8.0,316.5,619.21,508.09
2016,12,19,15,0,789.0,52.0,0.9,8.0,280.0,607.41,499.46
2016,12,19,15,15,748.0,48.5,0.9,7.0,240.0,582.06,481.84
2016,12,19,15,30,707.0,45.0,0.9,6.0,200.0,553.58,460.42
2016,12,19,15,45,641.0,40.0,0.95,5.5,157.5,503.91,419.89
2016,12,19,16,0,575.0,35.0,1.0,5.0,115.0,452.05,374.67
2016,12,19,16,15,457.5,27.0,1.0,4.5,76.5,362.64,291.57
2016,12,19,16,30,340.0,19.0,1.0,4.0,38.0,262.35,114.09
2016,12,19,16,45,170.0,9.5,1.05,4.0,19.0,113.92,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,114.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,229.0,12.0,1.6,1.0,18.0,10.24,0.0
2016,12,20,7,45,371.5,21.0,1.6,1.5,53.0,19.02,8.11
2016,12,20,8,0,514.0,30.0,1.6,2.0,88.0,27.18,18.7
2016,12,20,8,15,591.0,35.5,1.55,2.5,129.5,31.85,23.6
2016,12,20,8,30,668.0,41.0,1.5,3.0,171.0,36.58,28.27
2016,12,20,8,45,713.5,45.0,1.45,3.5,211.5,39.85,31.43
2016,12,20,9,0,759.0,49.0,1.4,4.0,252.0,43.14,34.5
2016,12,20,9,15,789.5,52.0,1.3,4.5,289.0,45.49,36.62
2016,12,20,9,30,820.0,55.0,1.2,5.0,326.0,47.85,38.69
2016,12,20,9,45,841.0,56.5,1.15,6.0,358.5,54.39,44.46
2016,12,20,10,0,862.0,58.0,1.1,7.0,391.0,56.04,45.69
2016,12,20,10,15,876.0,59.5,1.05,7.5,417.5,57.54,46.89
2016,12,20,10,30,890.0,61.0,1.0,8.0,444.0,97.98,54.44
2016,12,20,10,45,898.0,62.0,0.95,8.5,463.5,148.62,83.47
2016,12,20,11,0,906.0,63.0,0.9,9.0,483.0,198.97,122.23
2016,12,20,11,15,911.0,63.5,0.85,9.0,495.5,247.79,164.86
2016,12,20,11,30,916.0,64.0,0.8,9.0,508.0,295.59,208.54
2016,12,20,11,45,917.0,64.5,0.8,9.5,513.0,340.97,250.38
2016,12,20,12,0,918.0,65.0,0.8,10.0,518.0,384.59,290.2
2016,12,20,12,15,916.5,65.0,0.75,10.0,515.0,424.83,326.81
2016,12,20,12,30,915.0,65.0,0.7,10.0,512.0,462.76,360.59
2016,12,20,12,45,908.5,65.0,0.7,10.5,501.5,495.91,389.47
2016,12,20,13,0,902.0,65.0,0.7,11.0,491.0,526.14,415.27
2016,12,20,13,15,893.5,64.5,0.7,11.0,473.5,551.8,437.71
2016,12,20,13,30,885.0,64.0,0.7,11.0,456.0,574.28,457.27
2016,12,20,13,45,871.5,62.5,0.75,11.0,431.5,589.51,471.58
2016,12,20,14,0,858.0,61.0,0.8,11.0,407.0,601.28,483.06
2016,12,20,14,15,839.5,59.0,0.8,10.5,376.5,605.92,489.33
2016,12,20,14,30,821.0,57.0,0.8,10.0,346.0,612.24,496.48
2016,12,20,14,45,794.0,54.5,0.8,10.0,310.0,604.14,491.64
2016,12,20,15,0,767.0,52.0,0.8,10.0,274.0,592.59,483.77
2016,12,20,15,15,726.0,48.5,0.8,9.0,234.5,567.23,466.25
2016,12,20,15,30,685.0,45.0,0.8,8.0,195.0,538.83,445.05
2016,12,20,15,45,621.0,40.0,0.8,7.5,154.0,490.65,405.68
2016,12,20,16,0,557.0,35.0,0.8,7.0,113.0,440.34,361.96
2016,12,20,16,15,441.0,27.0,0.85,6.0,75.0,352.13,282.11
2016,12,20,16,30,325.0,19.0,0.9,5.0,37.0,253.69,119.54
2016,12,20,16,45,162.5,9.5,0.95,4.5,18.5,109.33,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,90.5,6.0,1.15,3.5,8.0,0.0,0.0
2016,12,21,7,30,181.0,12.0,1.1,4.0,16.0,10.24,0.0
2016,12,21,7,45,321.5,21.5,1.05,5.0,49.0,17.82,6.78
2016,12,21,8,0,462.0,31.0,1.0,6.0,82.0,28.0,19.07
2016,12,21,8,15,541.5,37.0,0.95,6.5,122.5,33.03,24.27
2016,12,21,8,30,621.0,43.0,0.9,7.0,163.0,38.12,29.21
2016,12,21,8,45,667.0,47.5,0.9,7.5,202.5,41.71,32.63
2016,12,21,9,0,713.0,52.0,0.9,8.0,242.0,45.31,35.94
2016,12,21,9,15,745.0,55.0,0.85,8.5,278.5,47.56,37.93
2016,12,21,9,30,777.0,58.0,0.8,9.0,315.0,49.84,39.89
2016,12,21,9,45,802.5,59.5,0.8,9.5,347.5,50.89,40.69
2016,12,21,10,0,828.0,61.0,0.8,10.0,380.0,52.0,41.53
2016,12,21,10,15,577.5,117.0,0.75,10.0,346.5,85.05,71.0
2016,12,21,10,30,327.0,173.0,0.7,10.0,313.0,137.51,103.02
2016,12,21,10,45,243.0,190.5,0.7,10.5,297.5,162.88,122.05
2016,12,21,11,0,159.0,208.0,0.7,11.0,282.0,181.23,139.66
2016,12,21,11,15,246.5,204.5,0.7,11.0,322.0,209.66,159.55
2016,12,21,11,30,334.0,201.0,0.7,11.0,362.0,247.02,187.94
2016,12,21,11,45,611.5,135.0,0.7,11.5,434.5,304.37,227.81
2016,12,21,12,0,889.0,69.0,0.7,12.0,507.0,376.95,282.45
2016,12,21,12,15,888.0,68.5,0.7,12.0,504.5,415.88,317.62
2016,12,21,12,30,887.0,68.0,0.7,12.0,502.0,452.58,350.47
2016,12,21,12,45,883.0,67.5,0.7,12.5,492.0,485.52,378.96
2016,12,21,13,0,879.0,67.0,0.7,13.0,482.0,515.77,404.58
2016,12,21,13,15,871.5,66.0,0.7,13.0,465.0,540.85,426.44
2016,12,21,13,30,864.0,65.0,0.7,13.0,448.0,562.85,445.53
2016,12,21,13,45,852.5,63.5,0.7,13.0,424.5,578.85,459.79
2016,12,21,14,0,841.0,62.0,0.7,13.0,401.0,591.55,471.33
2016,12,21,14,15,822.5,60.0,0.65,12.5,371.0,600.79,480.23
2016,12,21,14,30,804.0,58.0,0.6,12.0,341.0,602.17,483.13
2016,12,21,14,45,779.5,55.0,0.6,12.0,306.5,595.01,479.11
2016,12,21,15,0,755.0,52.0,0.6,12.0,272.0,584.47,472.11
2016,12,21,15,15,715.0,48.5,0.6,11.0,233.0,559.82,455.34
2016,12,21,15,30,675.0,45.0,0.6,10.0,194.0,532.17,435.03
2016,12,21,15,45,614.0,39.5,0.65,9.5,153.5,485.51,397.83
2016,12,21,16,0,553.0,34.0,0.7,9.0,113.0,436.9,356.39
2016,12,21,16,15,441.0,26.5,0.75,8.0,75.5,351.98,280.38
2016,12,21,16,30,329.0,19.0,0.8,7.0,38.0,257.2,129.48
2016,12,21,16,45,164.5,9.5,0.85,6.5,19.0,110.66,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,102.0,6.0,1.05,4.0,8.5,0.0,0.0
2016,12,22,7,30,204.0,12.0,1.0,4.0,17.0,10.24,0.0
2016,12,22,7,45,350.5,21.5,1.0,4.5,51.5,19.53,7.66
2016,12,22,8,0,497.0,31.0,1.0,5.0,86.0,28.14,19.24
2016,12,22,8,15,578.5,37.5,1.0,5.5,128.0,33.68,24.95
2016,12,22,8,30,660.0,44.0,1.0,6.0,170.0,39.26,30.36
2016,12,22,8,45,709.5,48.0,1.0,6.5,211.5,42.45,33.43
2016,12,22,9,0,759.0,52.0,1.0,7.0,253.0,45.69,36.42
2016,12,22,9,15,790.5,55.0,0.9,7.5,291.0,47.97,38.46
2016,12,22,9,30,822.0,58.0,0.8,8.0,329.0,50.29,40.46
2016,12,22,9,45,843.0,60.0,0.75,8.5,362.0,51.72,41.61
2016,12,22,10,0,864.0,62.0,0.7,9.0,395.0,53.18,42.77
2016,12,22,10,15,878.0,63.5,0.6,9.5,421.5,60.41,49.11
2016,12,22,10,30,892.0,65.0,0.5,10.0,448.0,97.89,55.24
2016,12,22,10,45,900.5,66.0,0.45,10.5,468.0,148.88,83.21
