Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,11,0,909.0,67.0,0.4,11.0,488.0,199.63,121.18
2016,12,22,11,15,914.0,68.0,0.4,11.5,500.5,249.22,163.26
2016,12,22,11,30,919.0,69.0,0.4,12.0,513.0,297.84,206.4
2016,12,22,11,45,919.5,69.5,0.4,12.5,518.0,343.48,247.54
2016,12,22,12,0,920.0,70.0,0.4,13.0,523.0,387.32,286.67
2016,12,22,12,15,919.0,69.5,0.5,13.0,520.5,427.67,323.45
2016,12,22,12,30,918.0,69.0,0.6,13.0,518.0,465.71,357.78
2016,12,22,12,45,916.0,68.0,0.7,13.0,508.5,500.35,388.84
2016,12,22,13,0,914.0,67.0,0.8,13.0,499.0,532.32,417.29
2016,12,22,13,15,906.0,66.0,0.8,12.5,481.5,558.34,440.74
2016,12,22,13,30,898.0,65.0,0.8,12.0,464.0,581.16,461.38
2016,12,22,13,45,886.5,63.5,0.8,12.0,440.0,598.13,476.49
2016,12,22,14,0,875.0,62.0,0.8,12.0,416.0,611.68,488.76
2016,12,22,14,15,856.5,60.0,0.7,12.0,385.0,616.89,493.47
2016,12,22,14,30,838.0,58.0,0.6,12.0,354.0,623.67,498.84
2016,12,22,14,45,811.5,55.5,0.55,12.0,318.0,616.33,494.08
2016,12,22,15,0,785.0,53.0,0.5,12.0,282.0,605.46,486.32
2016,12,22,15,15,744.0,49.5,0.6,11.0,242.0,580.38,470.66
2016,12,22,15,30,703.0,46.0,0.7,10.0,202.0,552.15,451.14
2016,12,22,15,45,635.0,41.0,0.8,9.5,160.0,501.37,411.25
2016,12,22,16,0,567.0,36.0,0.9,9.0,118.0,448.36,366.67
2016,12,22,16,15,453.5,28.0,0.95,8.5,79.0,361.59,288.84
2016,12,22,16,30,340.0,20.0,1.0,8.0,40.0,265.64,142.63
2016,12,22,16,45,170.0,10.0,1.05,8.0,20.0,114.62,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,6.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,6.0,1.0,0.85,0.0
2016,12,23,7,45,0.0,3.5,2.65,6.0,3.5,2.87,0.0
2016,12,23,8,0,0.0,6.0,2.7,6.0,6.0,4.92,0.0
2016,12,23,8,15,0.0,9.0,2.7,6.0,9.0,7.39,1.04
2016,12,23,8,30,0.0,12.0,2.7,6.0,12.0,9.86,3.4
2016,12,23,8,45,0.0,15.5,2.7,6.5,15.5,12.75,6.1
2016,12,23,9,0,0.0,19.0,2.7,7.0,19.0,15.64,8.78
2016,12,23,9,15,0.0,22.0,2.55,7.0,22.0,18.12,11.08
2016,12,23,9,30,0.0,25.0,2.4,7.0,25.0,20.61,13.36
2016,12,23,9,45,0.0,27.5,2.3,7.5,27.5,22.68,15.21
2016,12,23,10,0,0.0,30.0,2.2,8.0,30.0,24.76,17.04
2016,12,23,10,15,0.0,47.5,2.1,8.0,47.5,39.29,30.24
2016,12,23,10,30,0.0,65.0,2.0,8.0,65.0,53.87,41.35
2016,12,23,10,45,0.0,37.0,1.9,8.5,37.0,30.58,21.02
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,7.42,0.81
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,7.83,1.17
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,8.25,1.52
2016,12,23,11,45,0.0,15.0,2.15,9.0,15.0,12.38,5.11
2016,12,23,12,0,0.0,20.0,2.3,9.0,20.0,16.52,8.7
2016,12,23,12,15,0.0,33.0,2.35,9.0,33.0,27.28,18.03
2016,12,23,12,30,0.0,46.0,2.4,9.0,46.0,38.07,27.36
2016,12,23,12,45,0.0,88.0,2.5,9.0,88.0,73.14,57.53
2016,12,23,13,0,0.0,130.0,2.6,9.0,130.0,109.35,88.43
2016,12,23,13,15,0.0,115.5,2.6,8.5,115.5,97.16,78.24
2016,12,23,13,30,0.0,101.0,2.6,8.0,101.0,84.75,67.86
2016,12,23,13,45,0.0,75.0,2.6,8.0,75.0,62.22,48.54
2016,12,23,14,0,0.0,49.0,2.6,8.0,49.0,40.53,29.81
2016,12,23,14,15,0.0,34.5,2.5,7.5,34.5,28.49,19.39
2016,12,23,14,30,0.0,20.0,2.4,7.0,20.0,16.48,8.9
2016,12,23,14,45,0.0,18.0,2.35,7.0,18.0,14.82,7.46
2016,12,23,15,0,0.0,16.0,2.3,7.0,16.0,13.17,6.0
2016,12,23,15,15,0.0,13.5,2.2,6.5,13.5,11.1,4.19
2016,12,23,15,30,0.0,11.0,2.1,6.0,11.0,9.04,2.35
2016,12,23,15,45,0.0,8.5,2.05,6.0,8.5,6.98,0.48
2016,12,23,16,0,0.0,6.0,2.0,6.0,6.0,4.92,0.0
2016,12,23,16,15,0.0,4.0,1.95,5.5,4.0,3.28,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.64,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.85,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,6.0,2.0,3.0,7.5,0.0,0.0
2016,12,24,7,30,132.0,12.0,2.0,3.0,15.0,10.24,0.0
2016,12,24,7,45,297.0,21.5,2.05,3.5,48.0,17.84,5.89
2016,12,24,8,0,462.0,31.0,2.1,4.0,81.0,28.08,19.17
2016,12,24,8,15,546.5,37.5,2.15,4.0,122.0,33.59,24.96
2016,12,24,8,30,631.0,44.0,2.2,4.0,163.0,39.13,30.44
2016,12,24,8,45,688.5,47.5,2.25,4.5,205.0,41.9,33.15
2016,12,24,9,0,746.0,51.0,2.3,5.0,247.0,44.76,35.83
2016,12,24,9,15,778.0,54.0,2.3,5.0,285.0,47.06,37.97
2016,12,24,9,30,810.0,57.0,2.3,5.0,323.0,49.39,40.07
2016,12,24,9,45,836.0,58.0,2.35,5.5,356.5,50.09,40.58
2016,12,24,10,0,862.0,59.0,2.4,6.0,390.0,56.73,46.49
2016,12,24,10,15,876.5,60.5,2.35,6.0,417.0,58.25,47.79
2016,12,24,10,30,891.0,62.0,2.3,6.0,444.0,92.76,53.15
2016,12,24,10,45,902.0,62.5,2.3,6.0,465.0,143.52,80.9
2016,12,24,11,0,913.0,63.0,2.3,6.0,486.0,194.29,119.89
2016,12,24,11,15,919.0,64.0,2.3,6.0,499.0,244.26,164.11
2016,12,24,11,30,925.0,65.0,2.3,6.0,512.0,293.36,210.03
2016,12,24,11,45,500.5,141.5,2.3,6.5,383.5,270.68,209.6
2016,12,24,12,0,76.0,218.0,2.3,7.0,255.0,206.23,168.52
2016,12,24,12,15,207.0,211.0,2.3,7.0,312.0,261.59,213.35
2016,12,24,12,30,338.0,204.0,2.3,7.0,369.0,329.38,268.99
2016,12,24,12,45,335.0,200.5,2.3,7.0,361.5,343.02,281.84
2016,12,24,13,0,332.0,197.0,2.3,7.0,354.0,355.39,293.67
2016,12,24,13,15,613.0,131.5,2.25,6.5,409.5,471.37,390.37
2016,12,24,13,30,894.0,66.0,2.2,6.0,465.0,578.86,479.42
2016,12,24,13,45,495.5,121.0,2.2,6.0,340.5,429.4,360.04
2016,12,24,14,0,97.0,176.0,2.2,6.0,216.0,228.27,191.74
2016,12,24,14,15,467.5,117.5,2.15,6.0,286.5,437.84,371.82
2016,12,24,14,30,838.0,59.0,2.1,6.0,357.0,624.53,524.47
2016,12,24,14,45,813.5,56.0,2.05,6.0,321.5,618.1,519.02
2016,12,24,15,0,789.0,53.0,2.0,6.0,286.0,608.16,511.9
2016,12,24,15,15,749.5,49.5,1.9,5.5,246.0,584.28,493.56
2016,12,24,15,30,710.0,46.0,1.8,5.0,206.0,557.25,471.5
2016,12,24,15,45,647.5,41.0,1.7,4.5,164.0,510.27,431.64
2016,12,24,16,0,585.0,36.0,1.6,4.0,122.0,461.03,387.48
2016,12,24,16,15,472.0,28.5,1.55,3.5,82.5,374.88,308.19
2016,12,24,16,30,359.0,21.0,1.5,3.0,43.0,280.65,172.07
2016,12,24,16,45,179.5,10.5,1.5,2.5,21.5,121.27,0.0
2016,12,24,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,1.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,1.0,14.0,11.95,0.0
2016,12,25,7,45,221.5,23.0,0.95,1.5,46.5,19.08,6.46
2016,12,25,8,0,443.0,32.0,0.9,2.0,79.0,26.59,18.02
2016,12,25,8,15,528.0,38.5,0.9,2.5,119.5,31.62,23.36
2016,12,25,8,30,613.0,45.0,0.9,3.0,160.0,39.96,31.37
2016,12,25,8,45,668.0,49.0,0.95,3.5,201.0,43.09,34.43
2016,12,25,9,0,723.0,53.0,1.0,4.0,242.0,46.29,37.42
2016,12,25,9,15,756.0,56.0,1.05,4.5,280.0,48.53,39.43
2016,12,25,9,30,789.0,59.0,1.1,5.0,318.0,50.8,41.41
2016,12,25,9,45,809.0,62.0,1.15,5.5,350.5,52.96,43.24
2016,12,25,10,0,829.0,65.0,1.2,6.0,383.0,55.11,45.04
2016,12,25,10,15,844.0,67.0,1.2,6.0,410.0,56.45,46.17
2016,12,25,10,30,859.0,69.0,1.2,6.0,437.0,89.22,51.48
2016,12,25,10,45,870.0,69.5,1.2,6.5,457.5,139.14,78.4
2016,12,25,11,0,881.0,70.0,1.2,7.0,478.0,193.77,120.05
2016,12,25,11,15,886.5,70.5,1.2,7.0,490.5,241.89,162.01
2016,12,25,11,30,892.0,71.0,1.2,7.0,503.0,289.11,205.54
2016,12,25,11,45,680.0,124.5,1.25,7.0,456.0,312.11,236.39
2016,12,25,12,0,468.0,178.0,1.3,7.0,409.0,316.61,249.37
2016,12,25,12,15,681.0,124.5,1.25,7.0,459.5,381.97,301.76
2016,12,25,12,30,894.0,71.0,1.2,7.0,510.0,454.71,360.83
2016,12,25,12,45,889.0,70.5,1.2,7.0,500.0,487.89,390.94
2016,12,25,13,0,884.0,70.0,1.2,7.0,490.0,518.31,418.42
2016,12,25,13,15,680.0,112.0,1.2,7.0,428.5,487.56,397.33
2016,12,25,13,30,476.0,154.0,1.2,7.0,367.0,434.08,357.05
2016,12,25,13,45,451.5,149.5,1.2,7.0,343.0,432.78,358.15
2016,12,25,14,0,427.0,145.0,1.2,7.0,319.0,428.59,356.25
2016,12,25,14,15,544.5,112.0,1.15,7.0,317.0,485.49,403.94
2016,12,25,14,30,662.0,79.0,1.1,7.0,315.0,537.86,447.09
2016,12,25,14,45,635.5,75.5,1.1,7.0,283.5,528.33,440.28
2016,12,25,15,0,609.0,72.0,1.1,7.0,252.0,515.77,431.23
2016,12,25,15,15,645.5,59.5,1.05,6.5,226.5,531.56,444.91
2016,12,25,15,30,682.0,47.0,1.0,6.0,201.0,540.01,451.6
2016,12,25,15,45,622.5,41.5,1.0,5.5,160.5,494.53,413.87
2016,12,25,16,0,563.0,36.0,1.0,5.0,120.0,446.92,372.36
2016,12,25,16,15,453.5,28.5,1.05,4.5,81.5,363.27,297.08
2016,12,25,16,30,344.0,21.0,1.1,4.0,43.0,272.42,173.29
2016,12,25,16,45,172.0,10.5,1.15,3.5,21.5,116.73,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,97.5,5.0,1.5,0.0,7.0,0.0,0.0
2016,12,26,7,30,195.0,10.0,1.5,0.0,14.0,8.54,0.0
2016,12,26,7,45,348.0,19.0,1.55,0.5,47.0,17.17,4.98
2016,12,26,8,0,501.0,28.0,1.6,1.0,80.0,25.37,16.96
2016,12,26,8,15,581.0,33.5,1.55,1.5,121.5,30.08,22.0
2016,12,26,8,30,661.0,39.0,1.5,2.0,163.0,34.85,26.74
2016,12,26,8,45,710.0,42.5,1.5,2.5,204.0,37.74,29.58
2016,12,26,9,0,759.0,46.0,1.5,3.0,245.0,40.69,32.35
2016,12,26,9,15,790.0,49.0,1.45,3.5,282.5,43.1,34.55
2016,12,26,9,30,821.0,52.0,1.4,4.0,320.0,50.43,41.23
2016,12,26,9,45,840.5,54.5,1.35,5.0,353.0,52.88,43.25
2016,12,26,10,0,860.0,57.0,1.3,6.0,386.0,55.26,45.17
2016,12,26,10,15,874.5,58.5,1.25,6.0,413.5,56.78,46.48
2016,12,26,10,30,889.0,60.0,1.2,6.0,441.0,88.59,50.86
2016,12,26,10,45,897.5,61.5,1.15,6.5,461.5,139.76,78.01
2016,12,26,11,0,906.0,63.0,1.1,7.0,482.0,190.77,116.36
2016,12,26,11,15,912.0,63.5,1.0,7.5,495.0,240.08,158.85
2016,12,26,11,30,918.0,64.0,0.9,8.0,508.0,288.51,202.72
2016,12,26,11,45,918.5,65.0,0.85,8.5,514.0,334.68,245.33
2016,12,26,12,0,919.0,66.0,0.8,9.0,520.0,379.1,285.91
2016,12,26,12,15,918.5,65.5,0.7,9.0,518.0,419.8,322.87
2016,12,26,12,30,918.0,65.0,0.6,9.0,516.0,458.25,356.92
2016,12,26,12,45,912.0,65.0,0.55,9.0,506.5,492.3,386.92
2016,12,26,13,0,906.0,65.0,0.5,9.0,497.0,523.47,413.83
2016,12,26,13,15,898.0,64.5,0.45,9.0,480.0,550.11,436.56
2016,12,26,13,30,890.0,64.0,0.4,9.0,463.0,573.6,456.32
2016,12,26,13,45,877.5,62.5,0.4,9.0,439.0,590.16,471.08
2016,12,26,14,0,865.0,61.0,0.4,9.0,415.0,603.27,483.02
2016,12,26,14,15,846.5,59.5,0.4,9.0,385.0,609.26,489.39
2016,12,26,14,30,828.0,58.0,0.4,9.0,355.0,616.87,496.58
2016,12,26,14,45,802.0,55.0,0.4,9.0,319.5,609.51,492.45
2016,12,26,15,0,776.0,52.0,0.4,9.0,284.0,598.64,485.37
2016,12,26,15,15,737.0,49.0,0.55,8.5,244.5,575.83,471.14
2016,12,26,15,30,698.0,46.0,0.7,8.0,205.0,549.89,453.1
2016,12,26,15,45,637.0,41.0,0.85,7.5,163.5,504.06,417.46
2016,12,26,16,0,576.0,36.0,1.0,7.0,122.0,456.04,377.18
2016,12,26,16,15,469.5,28.5,1.1,6.5,83.5,374.24,304.53
2016,12,26,16,30,363.0,21.0,1.2,6.0,45.0,286.06,187.75
2016,12,26,16,45,181.5,10.5,1.3,5.5,22.5,122.87,0.0
2016,12,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,228.0,15.0,1.1,2.0,39.0,12.08,1.6
2016,12,27,8,0,456.0,30.0,1.0,3.0,78.0,27.16,18.39
2016,12,27,8,15,540.0,36.5,0.95,3.5,119.0,32.68,24.2
2016,12,27,8,30,624.0,43.0,0.9,4.0,160.0,38.23,29.65
2016,12,27,8,45,677.0,47.0,0.85,4.5,201.0,41.42,32.75
2016,12,27,9,0,730.0,51.0,0.8,5.0,242.0,44.66,35.79
2016,12,27,9,15,763.0,54.5,0.8,5.5,280.0,47.36,38.22
2016,12,27,9,30,796.0,58.0,0.8,6.0,318.0,50.07,40.59
2016,12,27,9,45,821.0,59.5,0.8,6.5,351.5,51.12,41.41
2016,12,27,10,0,846.0,61.0,0.8,7.0,385.0,52.22,42.25
2016,12,27,10,15,861.0,62.5,0.8,7.5,412.5,59.48,48.66
2016,12,27,10,30,876.0,64.0,0.8,8.0,440.0,89.75,52.36
2016,12,27,10,45,885.0,65.5,0.8,8.5,460.5,140.46,78.64
2016,12,27,11,0,894.0,67.0,0.8,9.0,481.0,191.07,116.08
2016,12,27,11,15,900.0,67.5,0.8,9.0,494.0,239.96,158.01
2016,12,27,11,30,906.0,68.0,0.8,9.0,507.0,287.98,201.63
2016,12,27,11,45,907.0,69.0,0.85,9.5,513.0,333.93,244.01
2016,12,27,12,0,908.0,70.0,0.9,10.0,519.0,378.19,284.63
2016,12,27,12,15,907.0,69.5,0.9,10.0,517.0,418.43,321.69
2016,12,27,12,30,906.0,69.0,0.9,10.0,515.0,456.43,356.11
2016,12,27,12,45,900.5,69.0,0.9,10.5,505.5,490.46,385.96
2016,12,27,13,0,895.0,69.0,0.9,11.0,496.0,521.69,412.77
2016,12,27,13,15,887.0,68.0,0.9,10.5,479.0,547.67,436.47
2016,12,27,13,30,879.0,67.0,0.9,10.0,462.0,570.5,457.37
2016,12,27,13,45,868.0,65.0,0.9,10.0,438.5,587.28,472.54
2016,12,27,14,0,857.0,63.0,0.9,10.0,415.0,600.69,484.88
2016,12,27,14,15,839.0,61.5,0.85,9.5,385.0,611.72,495.38
2016,12,27,14,30,821.0,60.0,0.8,9.0,355.0,614.92,499.81
2016,12,27,14,45,794.0,57.5,0.75,9.0,320.0,607.56,495.13
2016,12,27,15,0,767.0,55.0,0.7,9.0,285.0,596.68,487.38
2016,12,27,15,15,727.5,51.5,0.7,8.0,245.5,572.93,471.37
2016,12,27,15,30,688.0,48.0,0.7,7.0,206.0,546.02,451.77
2016,12,27,15,45,625.0,43.0,0.7,6.5,164.5,498.82,413.75
2016,12,27,16,0,562.0,38.0,0.7,6.0,123.0,449.29,371.53
2016,12,27,16,15,455.5,30.0,0.75,5.5,84.5,366.88,299.0
2016,12,27,16,30,349.0,22.0,0.8,5.0,46.0,278.99,189.25
2016,12,27,16,45,174.5,11.0,0.9,4.5,23.0,119.1,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,260.0,14.0,1.5,1.5,41.0,12.29,1.54
2016,12,28,8,0,520.0,28.0,1.5,2.0,82.0,25.45,16.91
2016,12,28,8,15,600.5,33.5,1.45,2.5,124.0,30.18,21.99
2016,12,28,8,30,681.0,39.0,1.4,3.0,166.0,34.97,26.74
2016,12,28,8,45,730.5,42.5,1.4,3.5,207.5,37.89,29.6
2016,12,28,9,0,780.0,46.0,1.4,4.0,249.0,40.86,32.38
2016,12,28,9,15,810.5,48.5,1.35,4.5,287.5,47.22,38.21
2016,12,28,9,30,841.0,51.0,1.3,5.0,326.0,49.88,40.55
2016,12,28,9,45,865.0,52.5,1.3,6.0,360.0,51.66,41.97
2016,12,28,10,0,889.0,54.0,1.3,7.0,394.0,53.39,43.3
2016,12,28,10,15,903.0,55.0,1.3,7.5,421.5,54.59,44.22
2016,12,28,10,30,917.0,56.0,1.3,8.0,449.0,84.47,47.52
2016,12,28,10,45,926.5,57.0,1.35,9.0,470.0,136.78,74.02
2016,12,28,11,0,936.0,58.0,1.4,10.0,491.0,188.99,112.39
2016,12,28,11,15,941.5,58.5,1.3,10.0,504.5,239.67,155.92
2016,12,28,11,30,947.0,59.0,1.2,10.0,518.0,289.39,201.16
2016,12,28,11,45,949.0,59.0,1.15,10.5,524.0,336.46,244.58
2016,12,28,12,0,951.0,59.0,1.1,11.0,530.0,381.81,286.07
2016,12,28,12,15,950.5,59.0,1.1,11.0,528.5,424.31,325.15
2016,12,28,12,30,950.0,59.0,1.1,11.0,527.0,464.54,361.53
2016,12,28,12,45,945.5,59.0,1.1,11.5,518.0,500.5,393.02
2016,12,28,13,0,941.0,59.0,1.1,12.0,509.0,533.61,421.41
2016,12,28,13,15,934.0,58.0,1.1,12.0,492.0,561.37,445.8
2016,12,28,13,30,927.0,57.0,1.1,12.0,475.0,585.9,467.23
2016,12,28,13,45,915.5,56.0,1.1,12.0,451.5,604.55,483.81
2016,12,28,14,0,904.0,55.0,1.1,12.0,428.0,619.71,497.46
2016,12,28,14,15,887.5,53.5,1.0,11.5,397.5,627.68,505.44
2016,12,28,14,30,871.0,52.0,0.9,11.0,367.0,632.09,510.44
2016,12,28,14,45,846.5,50.0,0.85,11.0,331.5,627.2,507.72
2016,12,28,15,0,822.0,48.0,0.8,11.0,296.0,618.9,502.04
2016,12,28,15,15,785.5,45.0,0.8,10.0,256.0,598.08,488.2
2016,12,28,15,30,749.0,42.0,0.8,9.0,216.0,579.99,475.47
2016,12,28,15,45,691.0,38.0,0.8,8.0,174.0,537.55,442.39
2016,12,28,16,0,633.0,34.0,0.8,7.0,132.0,492.86,405.17
2016,12,28,16,15,532.0,27.5,0.85,6.5,91.5,415.41,337.03
2016,12,28,16,30,431.0,21.0,0.9,6.0,51.0,333.0,231.21
2016,12,28,16,45,215.5,10.5,0.95,5.5,25.5,144.7,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,247.0,14.5,1.5,3.5,40.5,12.74,1.57
2016,12,29,8,0,494.0,29.0,1.5,4.0,81.0,26.34,17.51
2016,12,29,8,15,578.0,35.5,1.5,4.5,123.0,31.93,23.38
2016,12,29,8,30,662.0,42.0,1.5,5.0,165.0,37.55,28.87
2016,12,29,8,45,711.5,46.5,1.5,6.0,207.0,41.22,32.34
2016,12,29,9,0,761.0,51.0,1.5,7.0,249.0,44.91,35.69
2016,12,29,9,15,793.5,54.0,1.4,7.5,287.5,47.22,37.75
2016,12,29,9,30,826.0,57.0,1.3,8.0,326.0,49.55,39.77
2016,12,29,9,45,837.0,61.5,1.2,9.0,358.5,52.86,42.55
2016,12,29,10,0,848.0,66.0,1.1,10.0,391.0,56.1,45.22
2016,12,29,10,15,863.5,68.0,1.0,10.5,419.0,57.44,46.24
2016,12,29,10,30,879.0,70.0,0.9,11.0,447.0,86.16,49.73
2016,12,29,10,45,889.0,71.0,0.8,11.5,468.0,137.6,75.57
2016,12,29,11,0,899.0,72.0,0.7,12.0,489.0,193.73,116.67
2016,12,29,11,15,904.5,73.0,0.6,12.5,502.5,243.46,158.09
2016,12,29,11,30,910.0,74.0,0.5,13.0,516.0,292.3,200.89
2016,12,29,11,45,911.0,74.5,0.45,13.5,522.0,338.31,242.01
2016,12,29,12,0,912.0,75.0,0.4,14.0,528.0,382.62,281.17
2016,12,29,12,15,911.0,75.0,0.35,14.0,526.0,423.82,317.54
2016,12,29,12,30,910.0,75.0,0.3,14.0,524.0,462.81,351.21
2016,12,29,12,45,912.0,72.5,0.3,14.5,516.0,498.33,381.07
2016,12,29,13,0,914.0,70.0,0.3,15.0,508.0,531.42,408.28
2016,12,29,13,15,906.0,69.0,0.25,15.0,491.0,558.24,430.46
2016,12,29,13,30,898.0,68.0,0.2,15.0,474.0,581.86,449.76
2016,12,29,13,45,884.0,67.0,0.2,15.0,450.0,598.75,464.33
2016,12,29,14,0,870.0,66.0,0.2,15.0,426.0,616.38,479.03
2016,12,29,14,15,744.5,78.0,0.2,14.5,370.5,571.56,448.66
2016,12,29,14,30,619.0,90.0,0.2,14.0,315.0,523.05,415.04
2016,12,29,14,45,589.0,86.5,0.2,14.0,283.5,511.04,407.84
2016,12,29,15,0,559.0,83.0,0.2,14.0,252.0,495.89,397.34
2016,12,29,15,15,529.5,74.5,0.35,13.0,217.5,472.79,383.14
2016,12,29,15,30,500.0,66.0,0.5,12.0,183.0,447.13,365.79
2016,12,29,15,45,443.5,58.0,0.65,11.5,147.0,401.62,330.3
2016,12,29,16,0,387.0,50.0,0.8,11.0,111.0,354.34,291.11
2016,12,29,16,15,313.5,37.5,0.85,10.5,77.0,290.92,235.27
2016,12,29,16,30,240.0,25.0,0.9,10.0,43.0,223.33,156.89
2016,12,29,16,45,120.0,12.5,0.95,9.5,21.5,86.41,0.0
2016,12,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.95,6.5,5.0,4.1,0.0
2016,12,30,8,0,0.0,10.0,0.9,7.0,10.0,8.21,1.51
2016,12,30,8,15,0.0,16.5,0.85,7.0,16.5,13.57,6.62
2016,12,30,8,30,0.0,23.0,0.8,7.0,23.0,18.94,11.71
2016,12,30,8,45,0.0,29.0,0.8,7.5,29.0,23.91,16.35
2016,12,30,9,0,0.0,35.0,0.8,8.0,35.0,28.88,20.94
2016,12,30,9,15,0.0,41.0,0.8,8.5,41.0,33.87,25.46
2016,12,30,9,30,0.0,47.0,0.8,9.0,47.0,38.86,29.93
2016,12,30,9,45,0.0,52.0,0.8,9.5,52.0,43.02,33.59
2016,12,30,10,0,0.0,57.0,0.8,10.0,57.0,47.19,37.22
2016,12,30,10,15,0.0,61.5,0.8,10.0,61.5,50.95,40.52
2016,12,30,10,30,0.0,66.0,0.8,10.0,66.0,54.7,41.75
2016,12,30,10,45,0.0,69.5,0.8,10.5,69.5,57.63,44.1
2016,12,30,11,0,0.0,73.0,0.8,11.0,73.0,60.56,46.44
2016,12,30,11,15,0.0,75.0,0.8,11.0,75.0,62.24,47.81
2016,12,30,11,30,0.0,77.0,0.8,11.0,77.0,63.91,49.19
2016,12,30,11,45,0.0,78.0,0.85,11.5,78.0,64.75,49.77
2016,12,30,12,0,0.0,79.0,0.9,12.0,79.0,65.59,50.37
2016,12,30,12,15,349.5,97.5,0.9,12.0,270.5,224.88,177.2
2016,12,30,12,30,699.0,116.0,0.9,12.0,462.0,411.5,322.35
2016,12,30,12,45,691.5,116.0,0.9,12.0,453.5,439.54,346.18
2016,12,30,13,0,684.0,116.0,0.9,12.0,445.0,465.12,368.81
2016,12,30,13,15,688.5,108.5,0.9,12.0,430.5,487.08,388.3
2016,12,30,13,30,693.0,101.0,0.9,12.0,416.0,506.77,405.76
2016,12,30,13,45,760.0,86.0,0.9,12.0,415.0,550.82,441.64
2016,12,30,14,0,827.0,71.0,0.9,12.0,414.0,596.18,477.89
2016,12,30,14,15,809.0,69.0,0.9,11.5,385.0,602.22,484.84
2016,12,30,14,30,791.0,67.0,0.9,11.0,356.0,604.72,489.32
2016,12,30,14,45,762.5,64.0,0.9,11.0,320.5,595.73,483.98
2016,12,30,15,0,734.0,61.0,0.9,11.0,285.0,583.2,475.6
2016,12,30,15,15,694.0,57.0,0.85,10.0,246.5,558.47,458.45
2016,12,30,15,30,654.0,53.0,0.8,9.0,208.0,530.56,437.78
2016,12,30,15,45,587.0,48.0,0.75,8.5,166.5,486.83,402.16
2016,12,30,16,0,520.0,43.0,0.7,8.0,125.0,436.16,359.15
2016,12,30,16,15,416.0,34.0,0.7,7.5,87.0,355.26,289.06
2016,12,30,16,30,312.0,25.0,0.7,7.0,49.0,271.62,196.7
2016,12,30,16,45,156.0,12.5,0.75,6.5,24.5,109.35,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
